Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,675.005685612,96.3208724788,230.352267694,0.0,34.9616554283,113.312780494,787.795261379,764.655141414,5.66466996096,17.4754500036
 01/01  02:00:00,642.878036295,96.3208724788,180.181891575,0.0,34.9616554283,113.312780494,893.177391529,870.035853993,5.66466996096,17.4768675755
 01/01  03:00:00,632.786103772,96.3208724788,169.683410683,0.0,34.9616554283,113.312780494,898.237637203,875.094627724,5.66466996096,17.4783395178
 01/01  04:00:00,629.846078095,96.3208724788,166.807925546,0.0,34.9616554283,113.312780494,888.966780922,865.822289401,5.66466996096,17.4798215595
 01/01  05:00:00,624.46133319,96.3208724788,154.181050841,0.0,44.4937663224,113.312780494,900.936825478,877.790852102,5.66466996096,17.4813034149
 01/01  06:00:00,627.292191491,96.3208724788,156.875066685,0.0,44.4937663224,113.312780494,889.93063181,858.293828932,14.1616749024,17.4751279763
 01/01  07:00:00,690.378734662,96.3208724788,151.577444155,0.0,54.0258772165,176.889270242,846.85396189,801.054098082,28.3233498048,17.4765140028
 01/01  08:00:00,691.754119494,96.3208724788,154.464331533,0.0,54.0258772165,184.38654557,834.177255091,774.214251134,42.4850247072,17.4779792497
 01/01  09:00:00,780.147587825,96.3208724788,170.491539104,0.0,65.1572554096,220.04316451,770.654288616,687.648210472,56.6466996096,26.3593785342
 01/01  10:00:00,791.034756319,96.3208724788,187.715590151,0.0,65.1572554096,212.545889182,707.74920223,629.929815401,42.4850247072,35.3343621223
 01/01  11:00:00,814.891460679,96.3208724788,205.491406606,0.0,65.1572554096,220.04316451,698.595538902,592.254148251,70.808374512,35.5330161389
 01/01  12:00:00,814.701551854,96.3208724788,213.214603869,0.0,65.1572554096,220.04316451,702.843777747,596.500198539,70.808374512,35.5352046964
 01/01  13:00:00,802.533691976,96.3208724788,213.849708975,0.0,65.1572554096,220.04316451,711.037715036,604.691239295,70.808374512,35.5381012285
 01/01  14:00:00,798.312956998,96.3208724788,224.192663993,0.0,65.1572554096,212.545889182,690.870459406,598.682736963,56.6466996096,35.5410228336
 01/01  15:00:00,811.084432631,96.3208724788,241.503266418,0.0,65.1572554096,212.545889182,647.437081588,569.408123593,42.4850247072,35.5439332873
 01/01  16:00:00,818.118883142,96.3208724788,249.859579087,0.0,65.1572554096,212.545889182,647.676537513,555.483007206,56.6466996096,35.5468306973
 01/01  17:00:00,806.222425461,96.3208724788,251.649209712,0.0,65.1572554096,220.04316451,678.678571876,558.158807442,84.9700494144,35.5497150194
 01/01  18:00:00,760.025908771,96.3208724788,252.156379379,0.0,54.0258772165,184.38654557,701.805509819,581.498245842,84.9700494144,35.3372145627
 01/01  19:00:00,730.284767446,96.3208724788,252.617975372,0.0,44.4937663224,163.454314868,721.442688045,618.995748011,84.9700494144,17.4768906201
 01/01  20:00:00,718.236299358,96.3208724788,252.146989211,0.0,44.4937663224,155.95703954,703.057510214,628.932487822,56.6466996096,17.4783227817
 01/01  21:00:00,695.733550988,96.3208724788,262.225550825,0.0,44.4937663224,124.558693486,736.812777533,662.686282375,56.6466996096,17.4797955481
 01/01  22:00:00,704.38706117,96.3208724788,269.709259954,0.0,44.4937663224,124.558693486,722.282920403,662.316620428,42.4850247072,17.4812752668
 01/01  23:00:00,698.056915281,96.3208724788,270.889390399,0.0,34.9616554283,124.558693486,726.168304212,680.369850593,28.3233498048,17.4751038139
 01/01  24:00:00,707.110120669,96.3208724788,281.310816206,0.0,34.9616554283,124.558693486,705.809550648,674.171389398,14.1616749024,17.4764863475
 01/02  01:00:00,711.505191614,96.3208724788,288.426189307,0.0,46.0930336215,113.312780494,695.267858644,672.124929486,5.66466996096,17.4782591966
 01/02  02:00:00,712.708766049,96.3208724788,289.572344076,0.0,46.0930336215,113.312780494,698.847093588,675.702404758,5.66466996096,17.4800188692
 01/02  03:00:00,713.41209344,96.3208724788,290.183645374,0.0,46.0930336215,113.312780494,693.80847535,661.934587804,5.66466996096,26.2092175848
 01/02  04:00:00,713.674616825,96.3208724788,290.492610402,0.0,46.0930336215,113.312780494,686.096183835,662.955296086,5.66466996096,17.4762177882
 01/02  05:00:00,801.603936134,96.3208724788,290.487743256,0.0,100.150657288,148.969399434,646.82025907,623.677859406,5.66466996096,17.4777297029
 01/02  06:00:00,803.865230327,96.3208724788,290.848660794,0.0,100.150657288,149.894399434,1342.91535554,1311.27440336,14.1616749024,17.4792772758
 01/02  07:00:00,1030.41419507,96.3208724788,290.817902957,0.0,176.471037341,302.612436532,847.107038857,801.3028951,28.3233498048,17.4807939522
 01/02  08:00:00,1150.06902983,96.3208724788,291.288641578,0.0,243.2593065,310.10971186,763.840374042,694.828474268,42.4850247072,26.5268750673
 01/02  09:00:00,1185.94839079,96.3208724788,291.620666058,0.0,243.2593065,310.10971186,757.168041967,656.020391151,56.6466996096,44.5009512066
 01/02  10:00:00,1219.01780563,96.3208724788,291.678864977,0.0,243.2593065,302.612436532,714.399446486,627.177401777,42.4850247072,44.7370200017
 01/02  11:00:00,1229.0140189,96.3208724788,291.985790381,0.0,243.2593065,310.10971186,689.161767258,573.271501803,70.808374512,45.0818909429
 01/02  12:00:00,1234.11082388,96.3208724788,292.526625018,0.0,243.2593065,310.10971186,657.853190039,532.808590678,70.808374512,54.236224849
 01/02  13:00:00,1185.84351489,96.3756718564,282.78286285,0.0,243.2593065,310.10971186,629.617124107,513.93163101,70.808374512,44.8771185842
 01/02  14:00:00,1213.61517205,96.493339295,275.807311794,0.0,243.2593065,302.612436532,630.424605029,519.535646817,56.6466996096,54.2422586022
 01/02  15:00:00,1216.83059858,96.6002632888,275.3451668,0.0,243.2593065,302.612436532,583.583112462,487.00291422,42.4850247072,54.0951735348
 01/02  16:00:00,1207.32633674,96.6952322357,264.876042404,0.0,243.2593065,302.612436532,570.650434808,469.036360613,56.6466996096,44.9673745851
 01/02  17:00:00,1213.3560331,96.7799728432,257.30442081,0.0,243.2593065,310.10971186,612.346573308,482.730770544,84.9700494144,44.6457533495
 01/02  18:00:00,1208.50625543,96.8635888855,245.855854697,0.0,243.2593065,310.10971186,609.919740848,498.525941609,84.9700494144,26.423749824
 01/02  19:00:00,939.538397576,96.3208724788,238.352253192,0.0,166.938926447,199.110933808,585.42312914,474.145920193,84.9700494144,26.3071595333
 01/02  20:00:00,936.144492782,96.3208724788,236.615879955,0.0,166.938926447,191.61365848,559.912193656,485.723634159,56.6466996096,17.5418598873
 01/02  21:00:00,804.865721779,96.3208724788,236.555732884,0.0,100.150657288,124.558693486,615.85683808,532.905121205,56.6466996096,26.3050172655
 01/02  22:00:00,767.111754629,96.3208724788,236.952829965,0.0,100.150657288,124.558693486,597.622211784,537.650108116,42.4850247072,17.4870789614
 01/02  23:00:00,690.842433574,96.3208724788,226.532768177,0.0,46.0930336215,124.558693486,624.547863714,578.743069044,28.3233498048,17.4814448649
 01/02  24:00:00,684.058735112,96.3208724788,219.423826754,0.0,46.0930336215,124.558693486,630.131328581,598.494635782,14.1616749024,17.4750178972
 01/03  01:00:00,666.24499364,96.3208724788,218.019134282,0.0,46.0930336215,113.312780494,626.646060218,603.502290553,5.66466996096,17.479099704
 01/03  02:00:00,667.258714828,96.3208724788,217.470337907,0.0,46.0930336215,113.312780494,633.670507677,610.526975088,5.66466996096,17.478862628
 01/03  03:00:00,669.251186946,96.3208724788,217.363102245,0.0,46.0930336215,113.312780494,641.548436824,618.403247133,5.66466996096,17.4805197296
 01/03  04:00:00,672.413909111,96.3208724788,217.400425195,0.0,46.0930336215,113.312780494,657.85775853,625.983066524,5.66466996096,26.210022045
 01/03  05:00:00,753.898378771,96.3208724788,207.138502966,0.0,100.150657288,148.969399434,645.754450485,622.612950014,5.66466996096,17.4768305099
 01/03  06:00:00,750.532175504,96.3208724788,200.480137374,0.0,100.150657288,149.894399434,1057.58767425,1025.94761386,14.1616749024,17.4783854904
 01/03  07:00:00,969.280480119,96.5431056522,189.689286729,0.0,176.471037341,302.612436532,739.179332826,693.376001999,28.3233498048,17.479981022
 01/03  08:00:00,1066.39938033,96.8497386103,171.749167535,0.0,243.2593065,310.10971186,734.681540113,665.667756628,42.4850247072,26.5287587779
 01/03  09:00:00,1096.85334739,96.9785221619,164.19484432,0.0,243.2593065,310.10971186,755.622303973,654.466411756,56.6466996096,44.5091926071
 01/03  10:00:00,1132.29495734,97.0771209747,163.270255637,0.0,243.2593065,302.612436532,719.450488382,632.722884959,42.4850247072,44.2425787155
 01/03  11:00:00,1136.14763174,97.1625987707,162.136826954,0.0,243.2593065,310.10971186,733.283499262,616.892050395,70.808374512,45.5830743549
 01/03  12:00:00,1142.76842017,97.2702860962,171.364562191,0.0,243.2593065,310.10971186,708.877418176,583.829464265,70.808374512,54.2395793996
 01/03  13:00:00,1106.15910991,97.4943142842,177.700746542,0.0,243.2593065,310.10971186,665.601831933,549.906106413,70.808374512,44.8873510085
 01/03  14:00:00,1151.08775721,97.7186667047,188.330789196,0.0,243.2593065,302.612436532,632.138037798,521.244859947,56.6466996096,54.2464782413
 01/03  15:00:00,1156.26221917,97.9499287712,195.452770073,0.0,243.2593065,302.612436532,602.700079449,506.115409978,42.4850247072,54.0996447633
 01/03  16:00:00,1155.89465008,98.2689559975,196.449400988,0.0,243.2593065,302.612436532,592.653853663,491.03603217,56.6466996096,44.9711218841
 01/03  17:00:00,1168.13424097,98.5780832049,196.83527201,0.0,243.2593065,310.10971186,625.462870269,495.843597284,84.9700494144,44.6492235704
 01/03  18:00:00,1177.7988428,98.8759954991,197.310761364,0.0,243.2593065,310.10971186,608.651824152,497.256558844,84.9700494144,26.4252158931
 01/03  19:00:00,913.928122218,96.3208724788,197.700579561,0.0,166.938926447,199.110933808,620.498304871,509.219813309,84.9700494144,26.3084421483
 01/03  20:00:00,906.913298233,96.3208724788,197.845458565,0.0,166.938926447,191.61365848,594.686827877,520.497332547,56.6466996096,17.5427957204
 01/03  21:00:00,773.241542044,96.3208724788,198.01911071,0.0,100.150657288,124.558693486,651.837906922,568.883762204,56.6466996096,26.3074451092
 01/03  22:00:00,734.479500649,96.3208724788,198.152215555,0.0,100.150657288,124.558693486,637.132647495,577.159548615,42.4850247072,17.4880741727
 01/03  23:00:00,670.003490782,96.3208724788,198.286148121,0.0,46.0930336215,124.558693486,645.758835036,599.952994273,28.3233498048,17.4824909585
 01/03  24:00:00,671.209482536,96.3208724788,198.434459881,0.0,46.0930336215,124.558693486,640.696536475,609.058463028,14.1616749024,17.4763985443
 01/04  01:00:00,658.349986785,96.3208724788,198.365921941,0.0,46.0930336215,113.312780494,641.384890581,618.239992202,5.66466996096,17.4802284177
 01/04  02:00:00,658.369884392,96.3208724788,198.324522887,0.0,46.0930336215,113.312780494,648.570916996,625.426196375,5.66466996096,17.4800506594
 01/04  03:00:00,658.140842921,96.3208724788,198.242585211,0.0,46.0930336215,113.312780494,655.813623543,632.667180536,5.66466996096,17.4817730462
 01/04  04:00:00,658.362168158,96.3208724788,198.303023267,0.0,46.0930336215,113.312780494,672.173880257,640.301057945,5.66466996096,26.2081523507
 01/04  05:00:00,746.344496935,96.3208724788,198.202308604,0.0,100.150657288,148.969399434,642.548271759,619.405452897,5.66466996096,17.4781489007
 01/04  06:00:00,744.83586105,96.4849560984,198.017365042,0.0,100.150657288,149.894399434,988.374531978,956.733039719,14.1616749024,17.4798173563
 01/04  07:00:00,966.303165552,97.1903381815,197.283518714,0.0,176.471037341,302.612436532,690.141608597,644.336777997,28.3233498048,17.4814807948
 01/04  08:00:00,1072.2369804,97.6119376866,186.974194579,0.0,243.2593065,310.10971186,672.809145861,603.794617109,42.4850247072,26.5295040458
 01/04  09:00:00,1107.65535913,98.1650370278,190.109658589,0.0,243.2593065,310.10971186,659.817169646,558.663537647,56.6466996096,44.5069323887
 01/04  10:00:00,1141.54153695,98.5739364162,195.764419696,0.0,243.2593065,302.612436532,614.154632493,526.924932615,42.4850247072,44.7446751714
 01/04  11:00:00,1154.88747528,98.9712589676,196.530612351,0.0,243.2593065,310.10971186,622.860979987,506.960769052,70.808374512,45.0918364235
 01/04  12:00:00,1168.81257763,99.2033492217,207.080279761,0.0,243.2593065,310.10971186,622.202732783,497.144831156,70.808374512,54.2495271157
 01/04  13:00:00,1133.0146879,99.5531180599,214.164947234,0.0,243.2593065,310.10971186,601.56722029,485.872782565,70.808374512,44.8860632137
 01/04  14:00:00,1171.25429918,99.8957312398,215.485710467,0.0,243.2593065,302.612436532,594.593114192,483.688865842,56.6466996096,54.257548741
 01/04  15:00:00,1174.38430226,100.252618088,216.348031303,0.0,243.2593065,302.612436532,574.540630775,477.945338368,42.4850247072,54.1102676993
 01/04  16:00:00,1175.18587598,100.587542018,216.837114146,0.0,243.2593065,302.612436532,580.657620589,470.041448058,56.6466996096,53.9694729216
 01/04  17:00:00,1193.48256194,100.846173876,217.350762822,0.0,243.2593065,310.10971186,586.346336705,465.656926439,84.9700494144,35.719360852
 01/04  18:00:00,1200.62441514,101.101729538,217.469420596,0.0,243.2593065,310.10971186,577.755678239,466.361119711,84.9700494144,26.4245091135
 01/04  19:00:00,922.533840442,96.3208724788,207.328971828,0.0,166.938926447,199.110933808,612.2481481,500.971133996,84.9700494144,26.3069646898
 01/04  20:00:00,910.244507127,96.3208724788,200.469190822,0.0,166.938926447,191.61365848,596.578690998,522.386144885,56.6466996096,17.545846503
 01/04  21:00:00,764.286403576,96.3208724788,189.22898911,0.0,100.150657288,124.558693486,673.744122072,590.789853349,56.6466996096,26.3075691135
 01/04  22:00:00,706.186513826,96.3208724788,171.296932772,0.0,100.150657288,124.558693486,696.63970679,636.66726333,42.4850247072,17.4874187528
 01/04  23:00:00,629.023327117,96.3208724788,163.012534701,0.0,46.0930336215,124.558693486,715.351033853,669.549727961,28.3233498048,17.4779560871
 01/04  24:00:00,629.955612574,96.3208724788,161.745875192,0.0,46.0930336215,124.558693486,706.417209126,674.775954397,14.1616749024,17.4795798266
 01/05  01:00:00,618.132205684,96.3208724788,160.892281421,0.0,46.0930336215,113.312780494,703.011807359,679.865490758,5.66466996096,17.4816466397
 01/05  02:00:00,609.830697652,96.3208724788,150.073424292,0.0,46.0930336215,113.312780494,743.465623384,711.588934974,5.66466996096,26.2120184496
 01/05  03:00:00,606.670744428,96.3208724788,143.104970401,0.0,46.0930336215,113.312780494,753.121319163,729.978345529,5.66466996096,17.4783036729
 01/05  04:00:00,589.958960941,96.3208724788,121.173347108,0.0,46.0930336215,113.312780494,812.736823982,789.592165204,5.66466996096,17.479988817
 01/05  05:00:00,668.00558469,96.3208724788,107.032010715,0.0,100.150657288,148.969399434,814.393072226,791.246690984,5.66466996096,17.4817112809
 01/05  06:00:00,670.438722299,96.7526932207,106.146779904,0.0,100.150657288,149.894399434,1092.54252693,1060.89738303,14.1616749024,17.4834689972
 01/05  07:00:00,896.790052588,97.5336676714,105.120264374,0.0,176.471037341,302.612436532,807.844437045,762.041620665,28.3233498048,17.4794665745
 01/05  08:00:00,1012.21269465,98.6326325374,104.379763038,0.0,243.2593065,310.10971186,775.484135055,697.626901021,42.4850247072,35.3722093267
 01/05  09:00:00,1056.63106018,99.1592853088,114.729809568,0.0,243.2593065,310.10971186,742.106665943,649.852776674,56.6466996096,35.607189659
 01/05  10:00:00,1094.74829065,99.5092310967,121.034353306,0.0,243.2593065,302.612436532,717.574112847,630.340838563,42.4850247072,44.7482495763
 01/05  11:00:00,1101.24669654,99.8155438734,121.092543759,0.0,243.2593065,310.10971186,742.618427911,617.699283841,70.808374512,54.1107695583
 01/05  12:00:00,1100.50244055,100.086540353,121.00353623,0.0,243.2593065,310.10971186,734.551033084,609.498684315,70.808374512,54.2439742568
 01/05  13:00:00,1057.29753098,100.403574699,120.95400889,0.0,243.2593065,310.10971186,717.160604256,601.461255021,70.808374512,44.8909747225
 01/05  14:00:00,1091.02119977,100.708280603,120.963398764,0.0,243.2593065,302.612436532,708.898534527,597.999496645,56.6466996096,54.2523382733
 01/05  15:00:00,1091.48306315,100.985751514,121.008322951,0.0,243.2593065,302.612436532,681.464575112,593.88906311,42.4850247072,45.0904872948
 01/05  16:00:00,1091.70111007,101.246401228,120.955876685,0.0,243.2593065,302.612436532,699.210649736,588.588699254,56.6466996096,53.9752508727
 01/05  17:00:00,1106.54426531,101.480949404,121.081898123,0.0,243.2593065,310.10971186,706.494069612,580.088024242,84.9700494144,41.4359959555
 01/05  18:00:00,1112.03262602,101.699931446,120.822062531,0.0,243.2593065,310.10971186,691.011606657,576.435579274,84.9700494144,29.6059779686
 01/05  19:00:00,844.198039517,96.3208724788,120.840974619,0.0,166.938926447,199.110933808,753.647485534,651.13330741,84.9700494144,17.5441287088
 01/05  20:00:00,839.662040895,96.3208724788,121.04214435,0.0,166.938926447,191.61365848,740.439924828,657.485214684,56.6466996096,26.3080105349
 01/05  21:00:00,705.615529787,96.3208724788,120.927070524,0.0,100.150657288,124.558693486,774.848331067,700.656924139,56.6466996096,17.5447073185
 01/05  22:00:00,667.03676547,96.3208724788,121.145282209,0.0,100.150657288,124.558693486,767.288937863,707.315255561,42.4850247072,17.4886575951
 01/05  23:00:00,599.591953903,96.3208724788,121.050582474,0.0,46.0930336215,124.558693486,782.315369665,727.780161236,28.3233498048,26.2118586236
 01/05  24:00:00,599.221412268,96.3208724788,120.98416703,0.0,46.0930336215,124.558693486,765.730364747,734.090540593,14.1616749024,17.4781492514
 01/06  01:00:00,586.409430094,96.3208724788,120.896166299,0.0,46.0930336215,113.312780494,762.503604318,739.358713846,5.66466996096,17.4802205104
 01/06  02:00:00,589.167489783,96.3208724788,121.05891399,0.0,46.0930336215,113.312780494,770.911505709,747.764716529,5.66466996096,17.4821192192
 01/06  03:00:00,587.9689798,96.3208724788,120.852074425,0.0,46.0930336215,113.312780494,777.967067213,754.818462821,5.66466996096,17.4839344311
 01/06  04:00:00,586.490465976,96.3208724788,120.709450102,0.0,46.0930336215,113.312780494,789.56056411,766.417892814,5.66466996096,17.4780013351
 01/06  05:00:00,680.021688332,96.3208724788,120.956233929,0.0,100.150657288,148.969399434,764.418599499,741.274277844,5.66466996096,17.4796516943
 01/06  06:00:00,683.331990447,96.8422988226,121.294128408,0.0,100.150657288,149.894399434,1069.86274774,1038.21776223,14.1616749024,17.4833106118
 01/06  07:00:00,898.445709475,97.7821460172,110.415937206,0.0,176.471037341,302.612436532,800.606129199,754.799486876,28.3233498048,17.4832925174
 01/06  08:00:00,1006.28370379,99.0306730768,103.285800961,0.0,243.2593065,310.10971186,782.202336135,704.332495795,42.4850247072,35.3848156331
 01/06  09:00:00,1041.91780637,99.5342074625,103.18225352,0.0,243.2593065,310.10971186,771.866575155,679.598929444,56.6466996096,35.6209461016
 01/06  10:00:00,1088.13772533,100.039860645,113.899680782,0.0,243.2593065,302.612436532,711.689423349,624.457705957,42.4850247072,44.7466926845
 01/06  11:00:00,1114.13563885,100.696652727,130.880717873,0.0,243.2593065,310.10971186,685.234040396,560.309885857,70.808374512,54.1157800273
 01/06  12:00:00,1121.07416153,101.136346682,137.868848824,0.0,243.2593065,310.10971186,662.41135219,537.33657142,70.808374512,54.2664062576
 01/06  13:00:00,1078.53942237,101.215771215,138.68019848,0.0,243.2593065,310.10971186,657.868997424,542.170516236,70.808374512,44.8901066756
 01/06  14:00:00,1123.7708475,101.481137362,149.653598056,0.0,243.2593065,302.612436532,637.376027185,526.475540116,56.6466996096,54.2537874597
 01/06  15:00:00,1132.0737139,101.880730215,157.03031297,0.0,243.2593065,302.612436532,597.863799632,501.26058642,42.4850247072,54.1181885054
 01/06  16:00:00,1113.93558849,101.949907259,137.708490287,0.0,243.2593065,302.612436532,636.949480013,535.324863395,56.6466996096,44.9779170084
 01/06  17:00:00,1103.96970911,102.044601932,113.580324706,0.0,243.2593065,310.10971186,705.046078641,575.411970954,84.9700494144,44.664058272
 01/06  18:00:00,1103.30165767,102.195972664,105.66340073,0.0,243.2593065,310.10971186,699.783525925,588.381591912,84.9700494144,26.4318845983
 01/06  19:00:00,800.820545643,96.3208724788,70.939940173,0.0,166.938926447,199.110933808,900.006152605,788.725453243,84.9700494144,26.3106499483
 01/06  20:00:00,747.082631236,96.3208724788,21.0141694761,0.0,166.938926447,191.61365848,1158.91500887,1084.7245519,56.6466996096,17.5437573629
 01/06  21:00:00,615.709544763,96.3208724788,12.6029496761,0.0,100.150657288,124.558693486,1151.9491386,1068.99069829,56.6466996096,26.3117406929
 01/06  22:00:00,578.427028684,96.3208724788,14.442720245,0.0,100.150657288,124.558693486,1060.10860249,1000.13428324,42.4850247072,17.4892945487
 01/06  23:00:00,486.621895088,96.3208724788,2.12072496128,0.0,46.0930336215,124.558693486,1102.52311129,1056.71592513,28.3233498048,17.4838363582
 01/06  24:00:00,474.229381357,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1351.08863212,1319.44904216,14.1616749024,17.4779150532
 01/07  01:00:00,464.25381322,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1356.58105925,1333.43452028,5.66466996096,17.4818690148
 01/07  02:00:00,463.052081596,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1116.86967082,1093.72316249,5.66466996096,17.4818383711
 01/07  03:00:00,458.738528726,96.3208724788,0.0,0.0,46.0930336215,113.312780494,954.392504797,931.244101906,5.66466996096,17.4837329303
 01/07  04:00:00,485.144444782,96.3208724788,4.42215370348,0.0,46.0930336215,113.312780494,917.646905116,885.770930588,5.66466996096,26.2113045677
 01/07  05:00:00,482.379662007,96.3208724788,1.83540743974,0.0,55.6251445156,113.312780494,980.279798832,957.134662073,5.66466996096,17.4804667975
 01/07  06:00:00,493.096116972,96.3208724788,4.33883299627,0.0,55.6251445156,113.312780494,995.577192324,963.93322689,14.1616749024,17.4822905311
 01/07  07:00:00,576.407513462,96.3208724788,9.08121070605,0.0,65.1572554096,176.889270242,964.31362752,918.506143999,28.3233498048,17.484133716
 01/07  08:00:00,697.045477004,96.6593849747,17.0587733665,0.0,109.682768182,220.96816451,1164.73896451,1104.77132862,42.4850247072,17.4826111851
 01/07  09:00:00,695.783988386,96.6527755708,13.8036835467,0.0,109.682768182,220.96816451,1067.10144109,984.067408022,56.6466996096,26.3873334564
 01/07  10:00:00,811.540083899,97.0455016677,23.9860397439,0.0,131.945524568,266.955817592,972.073087407,894.194884625,42.4850247072,35.3931780746
 01/07  11:00:00,851.35444105,97.0765351664,67.7661686003,0.0,131.945524568,274.45309292,822.185294808,715.772938088,70.808374512,35.6039822071
 01/07  12:00:00,886.219403696,97.0895350042,107.786816602,0.0,131.945524568,274.45309292,752.024102872,645.602512598,70.808374512,35.613215762
 01/07  13:00:00,862.922492811,97.0976025726,115.744330452,0.0,131.945524568,274.45309292,764.542775152,655.121898745,70.808374512,38.6125018945
 01/07  14:00:00,857.276974174,97.1040088324,117.190453856,0.0,131.945524568,266.955817592,766.575134103,668.437968335,56.6466996096,41.490466159
 01/07  15:00:00,858.305500519,97.1093601584,118.193187568,0.0,131.945524568,266.955817592,743.430831128,665.351208155,42.4850247072,35.5945982654
 01/07  16:00:00,779.433315085,96.3208724788,118.646125578,0.0,109.682768182,212.545889182,667.398942431,575.142398042,56.6466996096,35.6098447795
 01/07  17:00:00,785.584220656,96.3208724788,108.754023972,0.0,109.682768182,220.04316451,761.19750283,631.717345801,84.9700494144,44.5101076147
 01/07  18:00:00,735.466129981,96.3208724788,91.3628835411,0.0,109.682768182,220.04316451,800.863448319,689.358245531,84.9700494144,26.5351533738
 01/07  19:00:00,693.405435278,96.3208724788,84.2496408679,0.0,100.150657288,199.110933808,833.426435977,730.976979841,84.9700494144,17.479406722
 01/07  20:00:00,685.856873775,96.3208724788,83.6405265852,0.0,100.150657288,191.61365848,803.488182924,729.360355729,56.6466996096,17.4811275856
 01/07  21:00:00,582.320584075,96.3208724788,94.1797626013,0.0,55.6251445156,124.558693486,815.357864983,741.228085955,56.6466996096,17.4830794183
 01/07  22:00:00,587.418356911,96.3208724788,100.860859819,0.0,55.6251445156,124.558693486,804.303363222,735.604345443,42.4850247072,26.2139930718
 01/07  23:00:00,580.547000464,96.3208724788,101.217455588,0.0,46.0930336215,124.558693486,802.963193295,757.160151853,28.3233498048,17.4796916373
 01/07  24:00:00,581.925827378,96.3208724788,101.359580631,0.0,46.0930336215,124.558693486,799.886481945,768.243315455,14.1616749024,17.4814915884
 01/08  01:00:00,569.071964601,96.3208724788,111.933251581,0.0,34.9616554283,113.312780494,778.507147167,755.358777837,5.66466996096,17.4836993691
 01/08  02:00:00,576.478366113,96.3208724788,118.884178669,0.0,34.9616554283,113.312780494,776.757596909,753.611024731,5.66466996096,17.4819022175
 01/08  03:00:00,574.232954829,96.3208724788,119.092535927,0.0,34.9616554283,113.312780494,791.013743375,767.869257008,5.66466996096,17.4798164054
 01/08  04:00:00,572.953453637,96.3208724788,119.37805377,0.0,34.9616554283,113.312780494,803.530729365,780.384404484,5.66466996096,17.48165492
 01/08  05:00:00,581.099320716,96.3208724788,119.605079169,0.0,44.4937663224,113.312780494,804.347774768,781.199557087,5.66466996096,17.4835477197
 01/08  06:00:00,584.669402262,96.3208724788,120.50423367,0.0,44.4937663224,113.312780494,828.702603147,788.328251382,14.1616749024,26.2126768625
 01/08  07:00:00,656.855819603,96.3208724788,120.634992879,0.0,54.0258772165,176.889270242,780.419612531,734.615853623,28.3233498048,17.4804091034
 01/08  08:00:00,653.809775352,96.3208724788,120.443154018,0.0,54.0258772165,184.38654557,788.986428975,729.019134731,42.4850247072,17.4822695368
 01/08  09:00:00,723.581337028,96.3208724788,120.283904742,0.0,65.1572554096,220.04316451,788.537181623,705.528224989,56.6466996096,26.3622570239
 01/08  10:00:00,729.885287422,96.3208724788,131.134884926,0.0,65.1572554096,212.545889182,744.063685789,675.056192435,42.4850247072,26.5224686468
 01/08  11:00:00,746.519150243,96.3208724788,138.276139783,0.0,65.1572554096,220.04316451,763.793644188,657.417661613,70.808374512,35.5676080628
 01/08  12:00:00,756.865553652,96.3208724788,148.996362383,0.0,65.1572554096,220.04316451,731.561035306,625.180075322,70.808374512,35.5725854717
 01/08  13:00:00,758.740620388,96.3208724788,156.043936514,0.0,65.1572554096,220.04316451,734.427323092,619.158934042,70.808374512,44.4600145387
 01/08  14:00:00,750.646985843,96.3208724788,157.027210417,0.0,65.1572554096,212.545889182,702.942776098,610.745833726,56.6466996096,35.5502427625
 01/08  15:00:00,748.45672597,96.3208724788,157.613552991,0.0,65.1572554096,212.545889182,699.490324822,621.450621613,42.4850247072,35.5546785019
 01/08  16:00:00,746.836003962,96.3208724788,157.808864472,0.0,65.1572554096,212.545889182,719.315328517,627.109313191,56.6466996096,35.559315717
 01/08  17:00:00,729.745654979,96.3208724788,158.265515897,0.0,65.1572554096,220.04316451,751.367815894,630.833822683,84.9700494144,35.5639437965
 01/08  18:00:00,690.783345893,96.3208724788,158.343651605,0.0,54.0258772165,184.38654557,770.798401479,650.478187172,84.9700494144,35.3501648932
 01/08  19:00:00,663.21479012,96.3208724788,158.737329614,0.0,44.4937663224,163.454314868,788.506193547,686.055100779,84.9700494144,17.4810433534
 01/08  20:00:00,655.938622055,96.3208724788,158.542317211,0.0,44.4937663224,155.95703954,767.878336178,693.748750044,56.6466996096,17.4828865244
 01/08  21:00:00,624.686501003,96.3208724788,158.623828619,0.0,44.4937663224,124.558693486,803.621601288,729.490123428,56.6466996096,17.4847782508
 01/08  22:00:00,635.507328582,96.3208724788,168.999940096,0.0,44.4937663224,124.558693486,774.336730662,714.372755538,42.4850247072,17.4789504169
 01/08  23:00:00,632.215943288,96.3208724788,175.865654419,0.0,34.9616554283,124.558693486,767.999215552,722.195186442,28.3233498048,17.4806793053
 01/08  24:00:00,632.367408653,96.3208724788,176.538070665,0.0,34.9616554283,124.558693486,765.697918838,734.053695439,14.1616749024,17.4825484966
 01/09  01:00:00,631.343607321,96.3208724788,176.952878832,0.0,46.0930336215,113.312780494,767.28956717,742.666749498,5.66466996096,18.9581477118
 01/09  02:00:00,631.582512839,96.3208724788,177.226974407,0.0,46.0930336215,113.312780494,779.240356646,748.837585991,5.66466996096,24.7381006949
 01/09  03:00:00,632.013826961,96.3208724788,177.523974337,0.0,46.0930336215,113.312780494,778.711060008,755.564480088,5.66466996096,17.4819099585
 01/09  04:00:00,632.126650607,96.3208724788,177.614743181,0.0,46.0930336215,113.312780494,784.036854491,760.888326351,5.66466996096,17.4838581787
 01/09  05:00:00,716.319685451,96.3208724788,177.240202835,0.0,100.150657288,148.969399434,753.277842309,730.127332229,5.66466996096,17.4858401191
 01/09  06:00:00,716.084330363,96.3208724788,177.356934197,0.0,100.150657288,149.894399434,1280.69395752,1249.04880859,14.1616749024,17.4834740289
 01/09  07:00:00,942.958699881,96.610731109,177.360517788,0.0,176.471037341,302.612436532,837.602382783,791.795213069,28.3233498048,17.4838199095
 01/09  08:00:00,1069.53863645,96.9134567652,187.473754687,0.0,243.2593065,310.10971186,772.650019503,694.78003481,42.4850247072,35.3849599856
 01/09  09:00:00,1106.1861792,97.039884316,194.017250574,0.0,243.2593065,310.10971186,747.022736793,654.753102283,56.6466996096,35.6229349007
 01/09  10:00:00,1133.6033881,97.1353425055,194.336617886,0.0,243.2593065,302.612436532,730.972415683,643.726287113,42.4850247072,44.7611038628
 01/09  11:00:00,1150.0901955,97.2169852797,204.808580199,0.0,243.2593065,310.10971186,736.29917127,611.358673656,70.808374512,54.1321231026
 01/09  12:00:00,1170.66716538,97.2903785101,222.441018232,0.0,243.2593065,310.10971186,703.901533639,578.814857511,70.808374512,54.2783016156
 01/09  13:00:00,1133.61392562,97.3577042053,230.391815855,0.0,243.2593065,310.10971186,677.88398581,562.166667045,70.808374512,44.9089442525
 01/09  14:00:00,1166.54063773,97.4190779106,231.988606168,0.0,243.2593065,302.612436532,663.974553579,553.059739987,56.6466996096,54.2681139829
 01/09  15:00:00,1167.69151278,97.5017721474,232.912753084,0.0,243.2593065,302.612436532,617.430340561,520.812286259,42.4850247072,54.1330295949
 01/09  16:00:00,1163.42163471,97.7020205844,232.995381426,0.0,243.2593065,302.612436532,599.651018404,498.013663567,56.6466996096,44.990655227
 01/09  17:00:00,1175.4055704,97.9032201816,232.953629303,0.0,243.2593065,310.10971186,632.030431069,502.390473563,84.9700494144,44.669908092
 01/09  18:00:00,1183.76294045,98.1438676233,233.126881948,0.0,243.2593065,310.10971186,619.451150728,508.048707951,84.9700494144,26.4323933623
 01/09  19:00:00,929.603004526,96.3208724788,243.395035093,0.0,166.938926447,199.110933808,576.904719632,465.619646498,84.9700494144,26.3150237193
 01/09  20:00:00,931.723201075,96.3208724788,250.710357007,0.0,166.938926447,191.61365848,544.270947115,470.076742421,56.6466996096,17.547505084
 01/09  21:00:00,814.941729521,96.3208724788,262.423883658,0.0,100.150657288,124.558693486,590.026931347,507.069721213,56.6466996096,26.3105105239
 01/09  22:00:00,792.224991208,96.3208724788,271.155644528,0.0,100.150657288,124.558693486,569.231113764,509.253074557,42.4850247072,17.4930144999
 01/09  23:00:00,719.767431845,96.3208724788,262.698080614,0.0,46.0930336215,124.558693486,589.988207859,544.18497824,28.3233498048,17.4798798141
 01/09  24:00:00,713.445340369,96.3208724788,256.29338193,0.0,46.0930336215,124.558693486,591.451689251,559.808307787,14.1616749024,17.4817065622
 01/10  01:00:00,699.979678077,96.3208724788,255.725416457,0.0,46.0930336215,113.312780494,589.061565402,565.912867045,5.66466996096,17.4840283956
 01/10  02:00:00,692.136730931,96.3208724788,245.329349029,0.0,46.0930336215,113.312780494,617.487078567,585.606375942,5.66466996096,26.2160326636
 01/10  03:00:00,671.810631405,96.3208724788,218.203403134,0.0,46.0930336215,113.312780494,666.685187309,643.539259488,5.66466996096,17.4812578605
 01/10  04:00:00,643.895449464,96.3208724788,182.913734522,0.0,46.0930336215,113.312780494,745.406699562,722.258809884,5.66466996096,17.4832197174
 01/10  05:00:00,712.366808934,96.3208724788,156.528327693,0.0,100.150657288,148.969399434,769.203988934,746.054092783,5.66466996096,17.4852261895
 01/10  06:00:00,672.179363982,96.5194283478,113.501741654,0.0,100.150657288,149.894399434,1209.65251903,1178.00745354,14.1616749024,17.4833905882
 01/10  07:00:00,887.287387168,97.2202022491,101.936411989,0.0,176.471037341,302.612436532,888.984788472,843.178068216,28.3233498048,17.4833704513
 01/10  08:00:00,1018.91836059,97.4487699483,118.460572337,0.0,243.2593065,310.10971186,811.68964006,733.819662521,42.4850247072,35.3849528319
 01/10  09:00:00,1057.97145475,97.6793728709,123.922608598,0.0,243.2593065,310.10971186,768.268454667,675.998279671,56.6466996096,35.623475387
 01/10  10:00:00,1101.99985452,98.0366903546,133.841537817,0.0,243.2593065,302.612436532,708.171927677,620.924172857,42.4850247072,44.7627301128
 01/10  11:00:00,1116.60613531,98.3626126607,140.168452013,0.0,243.2593065,310.10971186,707.807344928,582.855555763,70.808374512,54.1434146533
 01/10  12:00:00,1118.44546905,98.7220012229,140.391687737,0.0,243.2593065,310.10971186,686.557719341,561.46736977,70.808374512,54.2819750583
 01/10  13:00:00,1077.23467534,99.2862943811,140.555288041,0.0,243.2593065,310.10971186,658.481216092,542.761088178,70.808374512,44.9117534016
 01/10  14:00:00,1119.40232732,99.790954908,150.606652094,0.0,243.2593065,302.612436532,623.630693187,512.711383421,56.6466996096,54.2726101561
 01/10  15:00:00,1130.76079172,100.131761348,157.920883353,0.0,243.2593065,302.612436532,582.398609776,485.775928356,42.4850247072,54.1376567129
 01/10  16:00:00,1132.6107655,100.320560153,158.94594525,0.0,243.2593065,302.612436532,578.982675534,477.341331958,56.6466996096,44.9946439664
 01/10  17:00:00,1143.68014919,100.414665526,159.111991199,0.0,243.2593065,310.10971186,618.689948455,489.04867257,84.9700494144,44.6712264713
 01/10  18:00:00,1147.38254809,100.629778502,159.014029716,0.0,243.2593065,310.10971186,613.672902777,502.268761766,84.9700494144,26.4340915962
 01/10  19:00:00,883.973346676,96.3208724788,159.540391311,0.0,166.938926447,199.110933808,669.328899268,558.042966523,84.9700494144,26.31588333
 01/10  20:00:00,880.599427562,96.3208724788,160.073174152,0.0,166.938926447,191.61365848,641.551933595,567.356652061,56.6466996096,17.5485819249
 01/10  21:00:00,744.100192487,96.3208724788,159.932456634,0.0,100.150657288,124.558693486,695.820478379,612.861537458,56.6466996096,26.3122413124
 01/10  22:00:00,706.507920804,96.3208724788,160.21845202,0.0,100.150657288,124.558693486,680.067800565,620.092751444,42.4850247072,17.490024414
 01/10  23:00:00,640.978134266,96.3208724788,160.276278096,0.0,46.0930336215,124.558693486,686.58363372,640.779298993,28.3233498048,17.480984922
 01/10  24:00:00,653.96890526,96.3208724788,170.757886584,0.0,46.0930336215,124.558693486,657.44659046,625.801993693,14.1616749024,17.4829218639
 01/11  01:00:00,644.490992447,96.3208724788,177.309174978,0.0,46.0930336215,113.312780494,644.438402105,621.288441678,5.66466996096,17.485290466
 01/11  02:00:00,631.003738881,96.3208724788,167.484434084,0.0,46.0930336215,113.312780494,686.964224955,655.085442079,5.66466996096,26.2141129157
 01/11  03:00:00,624.005266473,96.3208724788,160.886379809,0.0,46.0930336215,113.312780494,700.925566454,677.77828503,5.66466996096,17.4826114632
 01/11  04:00:00,623.716865421,96.3208724788,160.484781187,0.0,46.0930336215,113.312780494,709.040730381,685.89140371,5.66466996096,17.4846567105
 01/11  05:00:00,708.178323981,96.3208724788,159.744548807,0.0,100.150657288,148.969399434,688.035756364,664.884363706,5.66466996096,17.4867226973
 01/11  06:00:00,704.498084862,96.7645666854,159.159687692,0.0,100.150657288,149.894399434,1002.57134671,970.925200611,14.1616749024,17.484471197
 01/11  07:00:00,925.560002817,97.451648024,158.278976621,0.0,176.471037341,302.612436532,715.870732683,670.062471086,28.3233498048,17.484911793
 01/11  08:00:00,1050.12792681,98.4331009327,168.065258316,0.0,243.2593065,310.10971186,669.75551116,591.881496049,42.4850247072,35.3889904039
 01/11  09:00:00,1095.23727309,99.1250706618,175.321847913,0.0,243.2593065,310.10971186,641.728093668,549.453126108,56.6466996096,35.6282679504
 01/11  10:00:00,1139.55872587,99.7561854163,186.313490639,0.0,243.2593065,302.612436532,598.828133361,511.574122825,42.4850247072,44.7689858283
 01/11  11:00:00,1153.42113552,100.362187149,193.599664826,0.0,243.2593065,310.10971186,607.824156018,482.8719438,70.808374512,54.1438377055
 01/11  12:00:00,1159.18318335,101.014956451,204.177069897,0.0,243.2593065,310.10971186,578.496567561,453.396537583,70.808374512,54.2916554667
 01/11  13:00:00,1121.25062028,101.589716232,211.602394883,0.0,243.2593065,310.10971186,550.247063555,434.529129004,70.808374512,44.9095600394
 01/11  14:00:00,1163.2030799,101.997038556,222.749813782,0.0,243.2593065,302.612436532,527.962848598,417.033251539,56.6466996096,54.2828974499
 01/11  15:00:00,1176.17493892,102.230920486,240.1978452,0.0,243.2593065,302.612436532,492.141120498,395.518612756,42.4850247072,54.1374830347
 01/11  16:00:00,1183.21212098,102.307328903,248.690064663,0.0,243.2593065,302.612436532,490.634782745,388.062412425,56.6466996096,45.9256707107
 01/11  17:00:00,1199.86170575,102.222923477,250.676563885,0.0,243.2593065,310.10971186,532.272681604,403.540750441,84.9700494144,43.7618817483
 01/11  18:00:00,1208.88000102,102.327474354,251.703686417,0.0,243.2593065,310.10971186,530.009452169,418.60622083,84.9700494144,26.4331819251
 01/11  19:00:00,940.236656525,96.3208724788,252.332174612,0.0,166.938926447,199.110933808,531.066238302,419.782423449,84.9700494144,26.3137654387
 01/11  20:00:00,934.09400491,96.3208724788,252.705501314,0.0,166.938926447,191.61365848,504.522512854,430.328827834,56.6466996096,17.5469854104
 01/11  21:00:00,795.033109686,96.3208724788,252.223217721,0.0,100.150657288,124.558693486,560.574858581,477.611240907,56.6466996096,26.3169180648
 01/11  22:00:00,765.119123369,96.3208724788,262.456759067,0.0,100.150657288,124.558693486,536.685600537,476.711301618,42.4850247072,17.4892742116
 01/11  23:00:00,709.115125587,96.3208724788,270.059503586,0.0,46.0930336215,124.558693486,536.947818877,491.140379393,28.3233498048,17.4840896794
 01/11  24:00:00,711.283629114,96.3208724788,271.045412623,0.0,46.0930336215,124.558693486,539.137680751,499.200464873,14.1616749024,25.7755409759
 01/12  01:00:00,699.236571148,96.3208724788,271.57703905,0.0,46.0930336215,113.312780494,530.832087609,507.245228277,5.66466996096,17.9221893717
 01/12  02:00:00,694.039555118,96.3208724788,271.155334145,0.0,46.0930336215,113.312780494,537.036005406,513.887487002,5.66466996096,17.4838484434
 01/12  03:00:00,703.413464787,96.3208724788,281.297072438,0.0,46.0930336215,113.312780494,534.029468237,510.878820073,5.66466996096,17.4859782029
 01/12  04:00:00,712.562003672,96.3208724788,288.771916212,0.0,46.0930336215,113.312780494,538.949282766,515.800392472,5.66466996096,17.4842203333
 01/12  05:00:00,796.845708821,96.3208724788,289.037276858,0.0,100.150657288,148.969399434,519.676918007,496.529970198,5.66466996096,17.4822778482
 01/12  06:00:00,796.943941647,96.8339236934,289.542554927,0.0,100.150657288,149.894399434,875.054153352,843.406230058,14.1616749024,17.4862483916
 01/12  07:00:00,1024.95023174,97.8637698627,289.72272104,0.0,176.471037341,302.612436532,613.154173487,564.765735051,28.3233498048,20.065088631
 01/12  08:00:00,1141.7584362,99.3521535114,289.81266564,0.0,243.2593065,310.10971186,589.621067622,514.352675759,42.4850247072,32.7833671551
 01/12  09:00:00,1175.80043078,100.374915734,289.768603381,0.0,243.2593065,310.10971186,570.827585913,478.543586699,56.6466996096,35.6372996042
 01/12  10:00:00,1209.72163305,101.074221899,289.90772314,0.0,243.2593065,302.612436532,540.017048023,452.761394098,42.4850247072,44.7706292171
 01/12  11:00:00,1230.73471717,101.70551118,300.271587633,0.0,243.2593065,310.10971186,553.884777932,428.929128696,70.808374512,54.1472747236
 01/12  12:00:00,1242.30822587,102.36812491,307.803221881,0.0,243.2593065,310.10971186,536.500083301,411.407214389,70.808374512,54.2844944003
 01/12  13:00:00,1201.85301993,102.869979722,308.780795873,0.0,243.2593065,310.10971186,516.064755701,400.339694209,70.808374512,44.9166869802
 01/12  14:00:00,1236.27221434,103.243492394,309.401239978,0.0,243.2593065,302.612436532,507.658069319,392.571983745,56.6466996096,58.4393859646
 01/12  15:00:00,1236.84964855,103.542996386,309.62302326,0.0,243.2593065,302.612436532,466.845609985,374.344010305,42.4850247072,50.0165749723
 01/12  16:00:00,1237.03355529,103.569492412,309.839347737,0.0,243.2593065,302.612436532,478.254087029,367.600564627,56.6466996096,54.0068227932
 01/12  17:00:00,1250.54639087,103.301274472,309.752879388,0.0,243.2593065,310.10971186,505.507177354,384.78946004,84.9700494144,35.7476678997
 01/12  18:00:00,1245.79056636,103.21771692,299.421393767,0.0,243.2593065,310.10971186,524.369399255,404.155692485,84.9700494144,35.243657356
 01/12  19:00:00,965.993594638,96.3208724788,292.01015696,0.0,166.938926447,199.110933808,502.480955679,399.962771733,84.9700494144,17.5481345319
 01/12  20:00:00,962.998238922,96.3208724788,291.509323853,0.0,166.938926447,191.61365848,488.667533877,405.704791908,56.6466996096,26.3160423594
 01/12  21:00:00,836.222384977,96.3208724788,291.937518918,0.0,100.150657288,124.558693486,521.67089313,447.473775923,56.6466996096,17.5504175973
 01/12  22:00:00,800.146374768,96.3208724788,292.214229984,0.0,100.150657288,124.558693486,524.575274861,455.861994164,42.4850247072,26.2282559892
 01/12  23:00:00,739.980905582,96.3208724788,292.725398613,0.0,46.0930336215,124.558693486,521.852768024,476.047225098,28.3233498048,17.482193121
 01/12  24:00:00,744.165866055,96.3208724788,293.218645773,0.0,46.0930336215,124.558693486,514.972502658,483.326592735,14.1616749024,17.4842350203
 01/13  01:00:00,731.345106289,96.3208724788,293.184938517,0.0,46.0930336215,113.312780494,510.851797208,487.700430118,5.66466996096,17.486697129
 01/13  02:00:00,719.048364039,96.3208724788,282.655821624,0.0,46.0930336215,113.312780494,520.01161657,496.862431894,5.66466996096,17.4845147152
 01/13  03:00:00,707.917030837,96.3208724788,265.865618879,0.0,46.0930336215,113.312780494,544.584690362,521.436850202,5.66466996096,17.4831701985
 01/13  04:00:00,704.089202805,96.3208724788,258.248090943,0.0,46.0930336215,113.312780494,558.572031571,535.422060769,5.66466996096,17.4853008408
 01/13  05:00:00,793.093900631,96.3208724788,256.652015806,0.0,100.150657288,148.969399434,549.079006421,517.19620504,5.66466996096,26.2181314203
 01/13  06:00:00,786.580728962,96.8624115107,246.252779713,0.0,100.150657288,149.894399434,876.34197701,844.697507387,14.1616749024,17.4827947212
 01/13  07:00:00,1011.72230077,98.1219362396,239.228601115,0.0,176.471037341,302.612436532,623.878575704,578.070333839,28.3233498048,17.48489206
 01/13  08:00:00,1121.23227976,99.9093398323,228.28244301,0.0,243.2593065,310.10971186,594.069993263,525.04400233,42.4850247072,26.5409662267
 01/13  09:00:00,1148.5999724,100.881841885,220.677945686,0.0,243.2593065,310.10971186,597.06889077,495.889177906,56.6466996096,44.5330132544
 01/13  10:00:00,1181.03504741,101.55930324,219.563947627,0.0,243.2593065,302.612436532,557.445805461,470.185232819,42.4850247072,44.7755479348
 01/13  11:00:00,1188.20545922,102.140840604,218.856953843,0.0,243.2593065,310.10971186,567.57354752,447.421061404,70.808374512,49.3441116041
 01/13  12:00:00,1200.68795205,102.76240856,228.612799549,0.0,243.2593065,310.10971186,552.217544669,422.308226832,70.808374512,59.1009433245
 01/13  13:00:00,1159.09548971,103.221621088,225.626152259,0.0,243.2593065,310.10971186,531.665038744,415.943980676,70.808374512,44.9126835565
 01/13  14:00:00,1196.06641277,103.503205696,220.229461908,0.0,243.2593065,302.612436532,527.729102338,416.78354045,56.6466996096,54.2988622783
 01/13  15:00:00,1195.01537753,103.624129802,210.521128217,0.0,243.2593065,302.612436532,509.460579276,412.822735343,42.4850247072,54.1528192259
 01/13  16:00:00,1162.18631242,103.55570406,172.539060555,0.0,243.2593065,302.612436532,556.440476159,454.784974307,56.6466996096,45.0088022422
 01/13  17:00:00,1147.80099608,103.306350131,140.168979869,0.0,243.2593065,310.10971186,641.72447164,512.071452661,84.9700494144,44.6829695655
 01/13  18:00:00,1113.62996155,103.254028003,95.9811327604,0.0,243.2593065,310.10971186,707.98776806,596.577847889,84.9700494144,26.4398707565
 01/13  19:00:00,810.613070841,96.3208724788,61.7251770505,0.0,166.938926447,199.110933808,939.720403672,828.433003256,84.9700494144,26.3173510014
 01/13  20:00:00,794.372794659,96.3208724788,50.9330083548,0.0,166.938926447,191.61365848,945.270399732,871.074875766,56.6466996096,17.5488243567
 01/13  21:00:00,649.648641885,96.3208724788,39.8503157533,0.0,100.150657288,124.558693486,1026.82694548,943.863037531,56.6466996096,26.3172083399
 01/13  22:00:00,592.111315708,96.3208724788,20.3407219535,0.0,100.150657288,124.558693486,1089.10658811,1029.12723331,42.4850247072,17.4943300914
 01/13  23:00:00,493.959505035,96.3208724788,2.53081333753,0.0,46.0930336215,124.558693486,1139.76749425,1093.96313563,28.3233498048,17.4810088168
 01/13  24:00:00,475.7624047,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1153.41903882,1121.77401027,14.1616749024,17.4833536465
 01/14  01:00:00,463.453393995,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1116.77207335,1093.62154974,5.66466996096,17.4858536449
 01/14  02:00:00,464.835175527,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1149.36647056,1117.48271764,5.66466996096,26.2190829602
 01/14  03:00:00,464.472930303,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1137.46072334,1114.31255941,5.66466996096,17.4834939735
 01/14  04:00:00,464.980438653,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1251.83842687,1228.68809319,5.66466996096,17.4856637151
 01/14  05:00:00,474.090728362,96.3208724788,0.0,0.0,55.6251445156,113.312780494,1256.2343086,1233.08175917,5.66466996096,17.4878794702
 01/14  06:00:00,474.66627995,96.3208724788,0.0,0.0,55.6251445156,113.312780494,1287.47609683,1255.83217756,14.1616749024,17.48224437
 01/14  07:00:00,545.453944278,96.3208724788,0.0,0.0,65.1572554096,176.889270242,1253.60113591,1207.79349268,28.3233498048,17.4842934205
 01/14  08:00:00,659.222297836,96.6697433994,0.0,0.0,109.682768182,220.96816451,1323.40535086,1263.43235627,42.4850247072,17.4879698801
 01/14  09:00:00,660.588826673,96.6607838342,0.0,0.0,109.682768182,220.96816451,1319.77363276,1236.72964113,56.6466996096,26.3972920232
 01/14  10:00:00,767.852760164,97.0534613066,0.0,0.0,131.945524568,266.955817592,1216.34486815,1138.44258583,42.4850247072,35.4172576128
 01/14  11:00:00,774.569429463,97.0838859641,0.0,0.0,131.945524568,274.45309292,1112.20485772,1005.76349843,70.808374512,35.6329847764
 01/14  12:00:00,774.901699102,97.0973898597,0.0,0.0,131.945524568,274.45309292,1049.91369413,934.571523879,70.808374512,44.5337957349
 01/14  13:00:00,742.964309683,97.1401877011,0.0,0.0,131.945524568,274.45309292,1049.02599267,942.606084948,70.808374512,35.6115332059
 01/14  14:00:00,735.943439003,97.2167184998,0.0,0.0,131.945524568,266.955817592,1008.13249653,915.863823566,56.6466996096,35.6219733569
 01/14  15:00:00,765.970489055,97.2249200484,5.03539045322,0.0,131.945524568,266.955817592,942.872141589,855.86968774,42.4850247072,44.5174291418
 01/14  16:00:00,700.184137441,96.3208724788,10.0507763617,0.0,109.682768182,212.545889182,921.262118519,828.992018228,56.6466996096,35.6234006816
 01/14  17:00:00,690.353973648,96.3208724788,2.2865182752,0.0,109.682768182,220.04316451,1009.67112142,889.083601335,84.9700494144,35.6174706659
