Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  18:00:00,636.881203426,96.3208724788,0.0,0.0,109.682768182,220.04316451,1026.24379345,905.892240012,84.9700494144,35.3815040196
 01/14  19:00:00,600.891654325,96.3208724788,0.0,0.0,100.150657288,199.110933808,1070.62486763,968.166994115,84.9700494144,17.4878240972
 01/14  20:00:00,594.451091471,96.3208724788,0.0,0.0,100.150657288,191.61365848,1119.16323001,1045.03437365,56.6466996096,17.48215675
 01/14  21:00:00,483.456181094,96.3208724788,0.0,0.0,55.6251445156,124.558693486,1223.61821363,1149.48530007,56.6466996096,17.4862139519
 01/14  22:00:00,483.34919979,96.3208724788,0.0,0.0,55.6251445156,124.558693486,1210.02965952,1150.05829544,42.4850247072,17.4863393757
 01/14  23:00:00,475.777161832,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1254.67002987,1200.13118302,28.3233498048,26.2154970447
 01/14  24:00:00,477.09411563,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1237.19071795,1205.5451602,14.1616749024,17.4838828459
 01/15  01:00:00,453.259878816,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1219.92932911,1196.77828158,5.66466996096,17.4863775718
 01/15  02:00:00,453.300464732,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1225.08527986,1201.93184983,5.66466996096,17.4887600643
 01/15  03:00:00,453.517426479,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1302.66897795,1279.52119506,5.66466996096,17.4831129309
 01/15  04:00:00,453.714558267,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1317.92707124,1294.7771314,5.66466996096,17.4852698769
 01/15  05:00:00,461.675231089,96.3208724788,0.0,0.0,44.4937663224,113.312780494,1298.46316567,1275.31097325,5.66466996096,17.4875224628
 01/15  06:00:00,462.644530652,96.3208724788,0.0,0.0,44.4937663224,113.312780494,1387.44008552,1347.0607908,14.1616749024,26.2176198184
 01/15  07:00:00,533.914272235,96.3208724788,0.0,0.0,54.0258772165,176.889270242,1357.36147481,1311.55298569,28.3233498048,17.4851393148
 01/15  08:00:00,532.965148817,96.3208724788,0.0,0.0,54.0258772165,184.38654557,1331.47038207,1271.49797096,42.4850247072,17.4873864001
 01/15  09:00:00,603.965660656,96.3208724788,0.0,0.0,65.1572554096,220.04316451,1316.05262219,1233.03380835,56.6466996096,26.3721142315
 01/15  10:00:00,595.790495244,96.3208724788,0.0,0.0,65.1572554096,212.545889182,1146.55227513,1077.54017364,42.4850247072,26.5270767872
 01/15  11:00:00,602.282292532,96.3208724788,0.0,0.0,65.1572554096,220.04316451,989.432955923,883.033147505,70.808374512,35.5914339062
 01/15  12:00:00,603.777920318,96.3208724788,0.0,0.0,65.1572554096,220.04316451,934.758071817,819.487729452,70.808374512,44.4619678533
 01/15  13:00:00,649.349423019,96.3208724788,13.1839782526,0.0,65.1572554096,220.04316451,871.462674077,765.084984372,70.808374512,35.5693151927
 01/15  14:00:00,658.591072089,96.3208724788,30.073650557,0.0,65.1572554096,212.545889182,825.414969958,733.192807103,56.6466996096,35.575463245
 01/15  15:00:00,662.273420961,96.3208724788,33.7755709758,0.0,65.1572554096,212.545889182,824.362004151,746.295350883,42.4850247072,35.5816285608
 01/15  16:00:00,662.592775713,96.3208724788,33.4127305541,0.0,65.1572554096,212.545889182,865.097668033,772.863199254,56.6466996096,35.5877691695
 01/15  17:00:00,644.215633948,96.3208724788,33.0486770761,0.0,65.1572554096,220.04316451,933.663529892,804.22296371,84.9700494144,44.4705167679
 01/15  18:00:00,597.966402991,96.3208724788,26.1143736793,0.0,54.0258772165,184.38654557,999.037450654,887.537360326,84.9700494144,26.5300409132
 01/15  19:00:00,558.490983064,96.3208724788,14.5151247727,0.0,44.4937663224,163.454314868,1097.27419071,994.819377548,84.9700494144,17.4847637491
 01/15  20:00:00,522.107417727,96.3208724788,2.24809351308,0.0,44.4937663224,155.95703954,1147.35223984,1073.2185145,56.6466996096,17.4870257306
 01/15  21:00:00,471.482675127,96.3208724788,0.0,0.0,44.4937663224,124.558693486,1184.91734854,1102.05369685,56.6466996096,26.2169520797
 01/15  22:00:00,471.291230432,96.3208724788,0.0,0.0,44.4937663224,124.558693486,1208.69951774,1148.7298288,42.4850247072,17.484664229
 01/15  23:00:00,464.133316817,96.3208724788,0.0,0.0,34.9616554283,124.558693486,1351.00617678,1305.19592735,28.3233498048,17.4868996263
 01/15  24:00:00,465.660642534,96.3208724788,0.0,0.0,34.9616554283,124.558693486,1341.53131161,1309.88433452,14.1616749024,17.4853021835
 01/16  01:00:00,452.846859384,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1216.13658304,1192.98821826,5.66466996096,17.4836948168
 01/16  02:00:00,453.319390961,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1404.80766662,1381.65691509,5.66466996096,17.4860815678
 01/16  03:00:00,454.711552741,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1528.39022159,1496.50591178,5.66466996096,26.219639845
 01/16  04:00:00,454.407704745,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1375.82226127,1352.67366768,5.66466996096,17.4839236352
 01/16  05:00:00,462.064095929,96.3208724788,0.0,0.0,44.4937663224,113.312780494,1404.8475247,1381.69670674,5.66466996096,17.4861479978
 01/16  06:00:00,463.233946836,96.3208724788,0.0,0.0,44.4937663224,113.312780494,1507.63051144,1475.98038372,14.1616749024,17.4884528244
 01/16  07:00:00,534.775520068,96.3208724788,0.0,0.0,54.0258772165,176.889270242,1456.60134968,1410.79507051,28.3233498048,17.4829293626
 01/16  08:00:00,535.039267308,96.3208724788,0.0,0.0,54.0258772165,184.38654557,1420.48707179,1360.51701263,42.4850247072,17.4850344568
 01/16  09:00:00,605.484755879,96.3208724788,0.0,0.0,65.1572554096,220.04316451,1326.32248507,1243.30016287,56.6466996096,26.3756225852
 01/16  10:00:00,595.724765041,96.3208724788,0.0,0.0,65.1572554096,212.545889182,1165.48390929,1087.63506576,42.4850247072,35.3638188161
 01/16  11:00:00,599.218734498,96.3208724788,0.0,0.0,65.1572554096,220.04316451,968.90360432,862.524100898,70.808374512,35.5711289096
 01/16  12:00:00,627.352215484,96.3208724788,4.09495532937,0.0,65.1572554096,220.04316451,901.062932754,794.677621651,70.808374512,35.5769365905
 01/16  13:00:00,658.623813451,96.3208724788,29.9001166886,0.0,65.1572554096,220.04316451,827.379941421,720.988288767,70.808374512,35.5832781416
 01/16  14:00:00,662.817893499,96.3208724788,40.9359970806,0.0,65.1572554096,212.545889182,809.877372062,717.641050529,56.6466996096,35.5896219229
 01/16  15:00:00,670.135706481,96.3208724788,46.5403385675,0.0,65.1572554096,212.545889182,803.644492089,716.687763819,42.4850247072,44.4717035628
 01/16  16:00:00,674.746468292,96.3208724788,49.9219442362,0.0,65.1572554096,212.545889182,818.202281608,725.985521938,56.6466996096,35.5700600603
 01/16  17:00:00,647.682124756,96.3208724788,44.6532224841,0.0,65.1572554096,220.04316451,918.282980509,797.736562333,84.9700494144,35.5763687622
 01/16  18:00:00,602.711124352,96.3208724788,35.2489828624,0.0,54.0258772165,184.38654557,1021.39118821,901.059523967,84.9700494144,35.3616148262
 01/16  19:00:00,557.517599018,96.3208724788,18.0508755228,0.0,44.4937663224,163.454314868,1155.48525744,1053.03076653,84.9700494144,17.4844414969
 01/16  20:00:00,517.516918157,96.3208724788,2.00557351454,0.0,44.4937663224,155.95703954,1220.22457796,1146.09118544,56.6466996096,17.4866929094
 01/16  21:00:00,467.965153421,96.3208724788,0.0,0.0,44.4937663224,124.558693486,1294.43284667,1220.297144,56.6466996096,17.4890030576
 01/16  22:00:00,468.338801692,96.3208724788,0.0,0.0,44.4937663224,124.558693486,1267.06707095,1207.0986473,42.4850247072,17.4833989441
 01/16  23:00:00,460.809333697,96.3208724788,0.0,0.0,34.9616554283,124.558693486,1296.71704306,1250.90812754,28.3233498048,17.485565707
 01/16  24:00:00,463.377277966,96.3208724788,0.0,0.0,34.9616554283,124.558693486,1430.85149058,1399.20195741,14.1616749024,17.4878582613
 01/17  01:00:00,461.86949902,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1415.7005353,1383.8172896,5.66466996096,26.2185757417
 01/17  02:00:00,463.272573155,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1425.21590721,1402.0652064,5.66466996096,17.4860308481
 01/17  03:00:00,464.575059035,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1490.61074573,1467.45767977,5.66466996096,17.4883959952
 01/17  04:00:00,464.715397627,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1460.69822549,1437.5467369,5.66466996096,17.4868186253
 01/17  05:00:00,556.061211208,96.3208724788,0.0,0.0,100.150657288,148.969399434,1478.22216196,1455.07036379,5.66466996096,17.4871282079
 01/17  06:00:00,557.551714643,96.3208724788,0.0,0.0,100.150657288,149.894399434,1659.39769466,1627.74672251,14.1616749024,17.4892972557
 01/17  07:00:00,783.732041276,96.3454731856,0.0,0.0,176.471037341,302.612436532,1590.85516567,1536.31122614,28.3233498048,26.2205897248
 01/17  08:00:00,897.823296986,96.5983081476,0.0,0.0,243.2593065,310.10971186,1524.64932813,1455.60430837,42.4850247072,26.5599950525
 01/17  09:00:00,930.020508332,96.7382377875,0.0,0.0,243.2593065,310.10971186,1435.53469974,1334.32850937,56.6466996096,44.559490764
 01/17  10:00:00,960.734553423,96.8482301485,0.0,0.0,243.2593065,302.612436532,1246.23210726,1158.96535309,42.4850247072,44.7817294695
 01/17  11:00:00,967.727595135,96.9448804073,0.0,0.0,243.2593065,310.10971186,1070.22592917,954.275946103,70.808374512,45.1416085508
 01/17  12:00:00,969.023023688,97.0333252115,0.0,0.0,243.2593065,310.10971186,1003.60079429,878.474563775,70.808374512,54.3178560013
 01/17  13:00:00,956.537179805,97.1152017173,4.34420102409,0.0,243.2593065,310.10971186,986.474696374,861.742006819,70.808374512,53.9243150425
 01/17  14:00:00,1003.34111411,97.191308213,9.14435958319,0.0,243.2593065,302.612436532,969.171465161,858.211081261,56.6466996096,54.3136842912
 01/17  15:00:00,1018.15061565,97.2622468738,23.4017813144,0.0,243.2593065,302.612436532,878.651827744,781.998479054,42.4850247072,54.1683239819
 01/17  16:00:00,1026.18988747,97.3285256751,31.0366208149,0.0,243.2593065,302.612436532,852.989850717,751.321075616,56.6466996096,45.0220754912
 01/17  17:00:00,1023.70123283,97.3904760902,17.7444669395,0.0,243.2593065,310.10971186,986.823465487,857.158379456,84.9700494144,44.6950366166
 01/17  18:00:00,992.784137647,97.4483517839,0.603643915681,0.0,243.2593065,310.10971186,1121.99387201,1010.58418385,84.9700494144,26.4396387441
 01/17  19:00:00,719.42749462,96.3208724788,0.0,0.0,166.938926447,199.110933808,1345.66422207,1234.37252185,84.9700494144,26.3216508024
 01/17  20:00:00,712.719127415,96.3208724788,0.0,0.0,166.938926447,191.61365848,1345.84707607,1271.64798971,56.6466996096,17.5523867525
 01/17  21:00:00,580.22380226,96.3208724788,0.0,0.0,100.150657288,124.558693486,1440.96618416,1358.00106669,56.6466996096,26.3184178661
 01/17  22:00:00,542.107715761,96.3208724788,0.0,0.0,100.150657288,124.558693486,1358.38585919,1298.40676814,42.4850247072,17.4940663455
 01/17  23:00:00,477.520023037,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1290.4680611,1244.659714,28.3233498048,17.4849972953
 01/17  24:00:00,478.682463307,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1347.77583134,1316.12685905,14.1616749024,17.4872973904
 01/18  01:00:00,465.915320128,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1354.33287341,1322.44639629,5.66466996096,26.2218071553
 01/18  02:00:00,463.892932014,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1387.10259714,1363.95234584,5.66466996096,17.4855813329
 01/18  03:00:00,467.27172891,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1347.88662434,1324.73399234,5.66466996096,17.4879620412
 01/18  04:00:00,464.456303601,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1388.83837662,1365.6875496,5.66466996096,17.4861570576
 01/18  05:00:00,556.457366246,96.3208724788,0.0,0.0,100.150657288,148.969399434,1342.98474116,1319.83530092,5.66466996096,17.4847702834
 01/18  06:00:00,556.672114978,96.3597633206,0.0,0.0,100.150657288,149.894399434,1476.58225963,1444.93142125,14.1616749024,17.4891634813
 01/18  07:00:00,782.599352815,97.086896579,0.0,0.0,176.471037341,302.612436532,1299.42840637,1244.88380203,28.3233498048,26.221254533
 01/18  08:00:00,895.574618986,97.3235365838,0.0,0.0,243.2593065,310.10971186,1197.85401419,1128.80887083,42.4850247072,26.560118658
 01/18  09:00:00,926.516690771,97.4204644297,0.0,0.0,243.2593065,310.10971186,1067.27233473,966.064316545,56.6466996096,44.5613185732
 01/18  10:00:00,997.671088842,97.4987881367,14.7973349895,0.0,243.2593065,302.612436532,873.456583023,787.332148179,42.4850247072,43.6394101376
 01/18  11:00:00,1036.06767259,97.6927882761,41.3441695275,0.0,243.2593065,310.10971186,812.568007625,695.462084422,70.808374512,46.2975486915
 01/18  12:00:00,1045.06835413,97.9183077385,53.6789846941,0.0,243.2593065,310.10971186,796.413205626,671.283570442,70.808374512,54.3212606725
 01/18  13:00:00,1018.84754277,98.1264987309,70.8320719696,0.0,243.2593065,310.10971186,778.956689388,654.220817164,70.808374512,53.9274977117
 01/18  14:00:00,1070.93509461,98.3220402341,88.9721089963,0.0,243.2593065,302.612436532,742.288437831,631.32393694,56.6466996096,54.3178012807
 01/18  15:00:00,1077.60274135,98.5063136384,96.6960019469,0.0,243.2593065,302.612436532,731.914627361,635.257060448,42.4850247072,54.1725422056
 01/18  16:00:00,1087.22489085,98.6795098991,108.330492323,0.0,243.2593065,302.612436532,723.834912954,622.162485928,56.6466996096,45.0257274155
 01/18  17:00:00,1101.26606761,98.8613632965,115.858632004,0.0,243.2593065,310.10971186,742.478433029,612.810052674,84.9700494144,44.6983309404
 01/18  18:00:00,1125.42287478,99.135705307,127.496288874,0.0,243.2593065,310.10971186,706.301776874,594.890403779,84.9700494144,26.4413236804
 01/18  19:00:00,877.654232553,96.3208724788,145.536951327,0.0,166.938926447,199.110933808,691.78563071,580.492460596,84.9700494144,26.3231206993
 01/18  20:00:00,867.551057184,96.3208724788,152.977120767,0.0,166.938926447,191.61365848,658.394669428,584.194617524,56.6466996096,17.553352295
 01/18  21:00:00,739.872780299,96.3208724788,164.558789214,0.0,100.150657288,124.558693486,697.581748425,614.615030093,56.6466996096,26.3200187219
 01/18  22:00:00,724.559445298,96.3208724788,192.228078591,0.0,100.150657288,124.558693486,636.105331694,576.12521428,42.4850247072,17.4950927068
 01/18  23:00:00,664.722389313,96.3208724788,207.518181099,0.0,46.0930336215,124.558693486,629.281821193,583.472411294,28.3233498048,17.486060095
 01/18  24:00:00,674.849364293,96.3208724788,220.394054787,0.0,46.0930336215,124.558693486,612.447026668,580.796920386,14.1616749024,17.4884313789
 01/19  01:00:00,674.466132783,96.3208724788,238.766810957,0.0,46.0930336215,113.312780494,602.223263795,570.339005139,5.66466996096,26.2195886952
 01/19  02:00:00,697.296574848,96.3208724788,267.464909718,0.0,46.0930336215,113.312780494,577.483094388,554.331643503,5.66466996096,17.4867809243
 01/19  03:00:00,726.836817864,96.3208724788,294.507208276,0.0,46.0930336215,113.312780494,576.96332174,553.80942309,5.66466996096,17.4892286891
 01/19  04:00:00,757.530334885,96.3208724788,316.521160209,0.0,46.0930336215,113.312780494,584.540894853,561.388503349,5.66466996096,17.4877215433
 01/19  05:00:00,852.789123849,96.3208724788,317.447524718,0.0,100.150657288,148.969399434,564.219886559,541.069164481,5.66466996096,17.4860521171
 01/19  06:00:00,842.678082991,96.6989602348,303.125603675,0.0,100.150657288,149.894399434,993.078582019,961.428628741,14.1616749024,17.4882783754
 01/19  07:00:00,1047.68190565,97.3681738772,276.083503166,0.0,176.471037341,302.612436532,687.04114232,632.498337508,28.3233498048,26.2194550072
 01/19  08:00:00,1139.73066456,97.9261652637,250.811368292,0.0,243.2593065,310.10971186,649.520104272,580.478601559,42.4850247072,26.5564780055
 01/19  09:00:00,1169.68611341,98.2984514254,242.144890497,0.0,243.2593065,310.10971186,647.918328643,546.71364991,56.6466996096,44.5579791232
 01/19  10:00:00,1194.03108524,98.6654407672,230.317444096,0.0,243.2593065,302.612436532,625.164552295,537.890537206,42.4850247072,44.7889903814
 01/19  11:00:00,1192.63968076,98.9590281229,222.072240692,0.0,243.2593065,310.10971186,655.36418227,539.415339811,70.808374512,45.1404679463
 01/19  12:00:00,1195.31544963,99.2664751709,220.856474864,0.0,243.2593065,310.10971186,665.133891883,530.949095424,70.808374512,63.3764219474
 01/19  13:00:00,1143.35569583,99.5674720847,209.765480415,0.0,243.2593065,310.10971186,640.227549764,524.488741278,70.808374512,44.9304339743
 01/19  14:00:00,1179.64619723,99.8424846978,212.42486814,0.0,243.2593065,302.612436532,621.43417729,510.460702462,56.6466996096,54.3267752183
 01/19  15:00:00,1186.45666258,100.154996931,218.387020023,0.0,243.2593065,302.612436532,577.184499199,480.518302492,42.4850247072,54.181172
 01/19  16:00:00,1189.61161758,100.449780145,218.819842929,0.0,243.2593065,302.612436532,570.816608421,469.146926833,56.6466996096,45.0229819777
 01/19  17:00:00,1194.41037209,100.650361688,209.136213602,0.0,243.2593065,310.10971186,609.299096423,479.632526225,84.9700494144,44.6965207835
 01/19  18:00:00,1200.22438227,100.862044605,202.172363094,0.0,243.2593065,310.10971186,607.877747603,496.462344135,84.9700494144,26.4453540535
 01/19  19:00:00,931.359315869,96.3208724788,201.43990745,0.0,166.938926447,199.110933808,631.676341163,520.383075686,84.9700494144,26.3232160624
 01/19  20:00:00,913.130221765,96.3208724788,190.43149995,0.0,166.938926447,191.61365848,626.318538322,552.120616911,56.6466996096,17.5512218014
 01/19  21:00:00,771.044621217,96.3208724788,182.965718824,0.0,100.150657288,124.558693486,693.560505824,610.589812082,56.6466996096,26.3239941324
 01/19  22:00:00,720.472583645,96.3208724788,171.793390462,0.0,100.150657288,124.558693486,703.022611123,643.043988547,42.4850247072,17.4935978686
 01/19  23:00:00,647.587665471,96.3208724788,164.317620657,0.0,46.0930336215,124.558693486,722.157603807,676.345511738,28.3233498048,17.4887422642
 01/19  24:00:00,649.76202222,96.3208724788,163.382645994,0.0,46.0930336215,124.558693486,721.490962248,681.109498836,14.1616749024,26.2197885103
 01/20  01:00:00,635.168062592,96.3208724788,162.467311105,0.0,46.0930336215,113.312780494,708.408197866,685.256468296,5.66466996096,17.4870596095
 01/20  02:00:00,633.375783321,96.3208724788,161.732752571,0.0,46.0930336215,113.312780494,713.770900847,690.616625368,5.66466996096,17.4896055186
 01/20  03:00:00,622.017603159,96.3208724788,150.999022476,0.0,46.0930336215,113.312780494,746.67812437,723.525309038,5.66466996096,17.488145371
 01/20  04:00:00,611.108890701,96.3208724788,143.329174702,0.0,46.0930336215,113.312780494,765.393630845,742.242447057,5.66466996096,17.4865138274
 01/20  05:00:00,696.339873755,96.3208724788,141.953275625,0.0,100.150657288,148.969399434,739.426370446,716.272743998,5.66466996096,17.4889564871
 01/20  06:00:00,695.56903261,96.8277129565,141.37252167,0.0,100.150657288,149.894399434,1061.20916692,1020.82705622,14.1616749024,26.2204358026
 01/20  07:00:00,921.354607441,97.6336232715,140.737349748,0.0,176.471037341,302.612436532,756.868362668,711.057914369,28.3233498048,17.4870984942
 01/20  08:00:00,1036.22851726,98.6663031518,140.380670733,0.0,243.2593065,310.10971186,716.864200734,647.829912147,42.4850247072,26.5492638799
 01/20  09:00:00,1066.37022718,99.2347105901,139.917959273,0.0,243.2593065,310.10971186,720.051878287,618.854973057,56.6466996096,44.5502056202
 01/20  10:00:00,1097.59495507,99.5379074244,139.587591915,0.0,243.2593065,302.612436532,702.005811975,614.73109136,42.4850247072,44.7896959074
 01/20  11:00:00,1105.07134908,99.834300978,139.489416429,0.0,243.2593065,310.10971186,725.719627768,600.734204627,70.808374512,54.1770486296
 01/20  12:00:00,1117.62096716,100.110665225,149.799119948,0.0,243.2593065,310.10971186,697.05746574,571.929089712,70.808374512,54.3200015164
 01/20  13:00:00,1083.28174723,100.361046183,156.66738184,0.0,243.2593065,310.10971186,671.533826444,555.784294178,70.808374512,44.9411577538
 01/20  14:00:00,1117.78657418,100.599819905,157.447851878,0.0,243.2593065,302.612436532,665.017737193,554.053451015,56.6466996096,54.317586569
 01/20  15:00:00,1118.6073777,100.919450415,157.909115882,0.0,243.2593065,302.612436532,644.817054834,548.158718637,42.4850247072,54.1733114901
 01/20  16:00:00,1119.15836439,101.214520855,158.346782091,0.0,243.2593065,302.612436532,651.049527053,540.364834394,56.6466996096,54.0379930494
 01/20  17:00:00,1129.96767325,101.461063566,158.472072755,0.0,243.2593065,310.10971186,650.635798412,529.906244883,84.9700494144,35.7595041146
 01/20  18:00:00,1141.98345041,101.660113468,158.63043176,0.0,243.2593065,310.10971186,645.748115715,531.610336318,84.9700494144,29.1677299829
 01/20  19:00:00,873.235627501,96.3208724788,158.736654055,0.0,166.938926447,199.110933808,688.922798659,580.337260143,84.9700494144,23.6154891017
 01/20  20:00:00,884.342742596,96.3208724788,178.682102074,0.0,166.938926447,191.61365848,628.680338799,545.71218713,56.6466996096,26.3214520595
 01/20  21:00:00,755.984808479,96.3208724788,182.685038135,0.0,100.150657288,124.558693486,665.538856236,591.337694167,56.6466996096,17.5544624596
 01/20  22:00:00,713.595862606,96.3208724788,177.791237764,0.0,100.150657288,124.558693486,683.541223826,614.822338581,42.4850247072,26.2338605373
 01/20  23:00:00,641.624438554,96.3208724788,168.203193767,0.0,46.0930336215,124.558693486,707.198641282,661.389078964,28.3233498048,17.4862125128
 01/20  24:00:00,640.416251744,96.3208724788,161.975875626,0.0,46.0930336215,124.558693486,715.213293799,683.56298696,14.1616749024,17.4886319369
 01/21  01:00:00,631.420414835,96.3208724788,161.693320019,0.0,46.0930336215,113.312780494,712.241582725,689.089711458,5.66466996096,17.4872013067
 01/21  02:00:00,629.973285538,96.3208724788,161.14737515,0.0,46.0930336215,113.312780494,717.941431606,694.79079932,5.66466996096,17.4859623249
 01/21  03:00:00,627.938041969,96.3208724788,160.64842693,0.0,46.0930336215,113.312780494,724.635158931,701.482071884,5.66466996096,17.4884170858
 01/21  04:00:00,627.596822005,96.3208724788,160.397649124,0.0,46.0930336215,113.312780494,739.71064659,707.822552965,5.66466996096,26.2234236633
 01/21  05:00:00,623.998486647,96.3208724788,149.683911728,0.0,55.6251445156,113.312780494,753.395653114,730.24432697,5.66466996096,17.4866561833
 01/21  06:00:00,616.876103289,96.3208724788,142.946028712,0.0,55.6251445156,113.312780494,778.45254849,746.801751122,14.1616749024,17.4891224663
 01/21  07:00:00,689.766023965,96.3208724788,142.461635894,0.0,65.1572554096,176.889270242,729.668071212,683.856962344,28.3233498048,17.4877590623
 01/21  08:00:00,804.899507344,96.6499848834,141.905559321,0.0,109.682768182,220.96816451,1061.44404502,1001.46985235,42.4850247072,17.4891679611
 01/21  09:00:00,806.329437498,96.6456249225,141.586796221,0.0,109.682768182,220.96816451,877.320393163,794.269100558,56.6466996096,26.404592995
 01/21  10:00:00,924.621866158,97.0381181485,151.775012232,0.0,131.945524568,266.955817592,800.108618752,722.200792528,42.4850247072,35.4228015166
 01/21  11:00:00,936.636654152,97.0695334966,158.31917249,0.0,131.945524568,274.45309292,803.216658744,696.766452716,70.808374512,35.6418315161
 01/21  12:00:00,955.198479466,97.0837473781,178.636330247,0.0,131.945524568,274.45309292,765.480425231,650.116692123,70.808374512,44.5553585953
 01/21  13:00:00,936.850207473,97.092620739,192.924436017,0.0,131.945524568,274.45309292,729.123305468,622.692163175,70.808374512,35.6227677814
 01/21  14:00:00,932.078643952,97.0994066889,195.273533681,0.0,131.945524568,266.955817592,719.595476024,627.314257337,56.6466996096,35.6345190773
 01/21  15:00:00,919.531190556,97.1051734196,186.05154635,0.0,131.945524568,266.955817592,734.779421003,647.760582066,42.4850247072,44.5338142302
 01/21  16:00:00,820.247096746,96.3208724788,168.879016419,0.0,109.682768182,212.545889182,662.874312186,570.597278513,56.6466996096,35.6303340629
 01/21  17:00:00,813.706615112,96.3208724788,151.057750156,0.0,109.682768182,220.04316451,746.624580649,626.02040673,84.9700494144,35.6341245047
 01/21  18:00:00,775.216360156,96.3208724788,143.373368761,0.0,109.682768182,220.04316451,759.945151419,639.578974487,84.9700494144,35.3961275175
 01/21  19:00:00,738.20270675,96.3208724788,142.351827675,0.0,100.150657288,199.110933808,768.191528135,665.735869559,84.9700494144,17.4856091611
 01/21  20:00:00,730.220093258,96.3208724788,141.304145734,0.0,100.150657288,191.61365848,743.666268226,669.531688033,56.6466996096,17.4878805837
 01/21  21:00:00,618.06758464,96.3208724788,140.678878144,0.0,55.6251445156,124.558693486,795.409985991,712.540566633,56.6466996096,26.2227197486
 01/21  22:00:00,609.639981065,96.3208724788,130.06405194,0.0,55.6251445156,124.558693486,810.93009416,750.958962978,42.4850247072,17.4861064745
 01/21  23:00:00,599.49315412,96.3208724788,123.424123937,0.0,46.0930336215,124.558693486,820.764868733,774.952972824,28.3233498048,17.4885461037
 01/21  24:00:00,598.850988612,96.3208724788,122.638844768,0.0,46.0930336215,124.558693486,806.381735318,774.728987528,14.1616749024,17.4910728875
 01/22  01:00:00,575.648394407,96.3208724788,122.06068522,0.0,34.9616554283,113.312780494,806.447306828,783.296833558,5.66466996096,17.4858033094
 01/22  02:00:00,574.253141593,96.3208724788,121.635571862,0.0,34.9616554283,113.312780494,811.313307932,788.160277517,5.66466996096,17.4883604541
 01/22  03:00:00,575.106512258,96.3208724788,121.359589222,0.0,34.9616554283,113.312780494,825.070762014,793.182623087,5.66466996096,26.2234689663
 01/22  04:00:00,565.443764844,96.3208724788,110.552157584,0.0,34.9616554283,113.312780494,851.267008141,828.115606281,5.66466996096,17.4867318993
 01/22  05:00:00,577.074946367,96.3208724788,114.146942047,0.0,44.4937663224,113.312780494,831.786168047,808.632278166,5.66466996096,17.4892199196
 01/22  06:00:00,584.412805618,96.3208724788,120.860346369,0.0,44.4937663224,113.312780494,827.780116829,796.12914451,14.1616749024,17.489297417
 01/22  07:00:00,657.702583536,96.3208724788,121.029174049,0.0,54.0258772165,176.889270242,786.70433423,740.894677224,28.3233498048,17.4863072004
 01/22  08:00:00,655.930257335,96.3208724788,120.811956273,0.0,54.0258772165,184.38654557,796.55575224,736.581961875,42.4850247072,17.4887656578
 01/22  09:00:00,733.587417187,96.3208724788,130.834134847,0.0,65.1572554096,220.04316451,773.390189808,690.365650102,56.6466996096,26.377840096
 01/22  10:00:00,734.336568619,96.3208724788,137.87118063,0.0,65.1572554096,212.545889182,755.668905112,677.808027123,42.4850247072,35.3758532814
 01/22  11:00:00,757.553651412,96.3208724788,149.240253865,0.0,65.1572554096,220.04316451,757.473127065,651.078645704,70.808374512,35.5861068493
 01/22  12:00:00,768.526965377,96.3208724788,156.909744455,0.0,65.1572554096,220.04316451,738.113595732,631.71191856,70.808374512,35.5933026598
 01/22  13:00:00,772.616254442,96.3208724788,158.564137468,0.0,65.1572554096,220.04316451,725.42888255,619.019755555,70.808374512,35.6007524825
 01/22  14:00:00,770.913616876,96.3208724788,159.87500151,0.0,65.1572554096,212.545889182,711.989534616,610.862594135,56.6466996096,44.4802408715
 01/22  15:00:00,774.623324476,96.3208724788,160.828470673,0.0,65.1572554096,212.545889182,675.127179844,597.059112552,42.4850247072,35.5830425854
 01/22  16:00:00,775.772466836,96.3208724788,161.317768581,0.0,65.1572554096,212.545889182,684.2518436,592.014647546,56.6466996096,35.5904964442
 01/22  17:00:00,754.438158261,96.3208724788,161.576616336,0.0,65.1572554096,220.04316451,729.614466176,609.046445292,84.9700494144,35.5979714695
 01/22  18:00:00,721.259145413,96.3208724788,161.982839549,0.0,54.0258772165,184.38654557,765.586648299,645.236145759,84.9700494144,35.3804531263
 01/22  19:00:00,681.76051684,96.3208724788,151.740098353,0.0,44.4937663224,163.454314868,814.205665763,711.746548726,84.9700494144,17.489067623
 01/22  20:00:00,667.668427892,96.3208724788,144.72441953,0.0,44.4937663224,155.95703954,810.43954807,736.305408171,56.6466996096,17.4874402893
 01/22  21:00:00,625.083649133,96.3208724788,133.359023972,0.0,44.4937663224,124.558693486,873.175018788,799.038372184,56.6466996096,17.4899469939
 01/22  22:00:00,607.685095838,96.3208724788,115.419901051,0.0,44.4937663224,124.558693486,917.072364024,848.365577897,42.4850247072,26.2217614195
 01/22  23:00:00,570.053729733,96.3208724788,84.3323930652,0.0,34.9616554283,124.558693486,986.247256458,940.435686401,28.3233498048,17.4882202525
 01/22  24:00:00,546.837592711,96.3208724788,59.1248343847,0.0,34.9616554283,124.558693486,1034.6087848,1002.95634013,14.1616749024,17.490769762
 01/23  01:00:00,497.921413764,96.3208724788,16.470560894,0.0,46.0930336215,113.312780494,1347.67676296,1324.52647635,5.66466996096,17.4856166553
 01/23  02:00:00,460.738227576,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1668.8418774,1645.68907682,5.66466996096,17.4881306186
 01/23  03:00:00,463.183471791,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1606.75835388,1583.6029452,5.66466996096,17.4907387184
 01/23  04:00:00,465.715131989,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1621.24039945,1589.35276712,5.66466996096,26.2229623697
 01/23  05:00:00,550.669312983,96.3208724788,0.0,0.0,100.150657288,148.969399434,1560.46604476,1537.31225472,5.66466996096,17.4891200741
 01/23  06:00:00,557.349349565,96.3208724788,0.0,0.0,100.150657288,149.894399434,1609.38108751,1577.72766457,14.1616749024,17.4917480353
 01/23  07:00:00,782.908419673,96.6147241355,0.0,0.0,176.471037341,302.612436532,1538.43720533,1492.62547043,28.3233498048,17.488385094
 01/23  08:00:00,895.442454297,96.9192806323,0.0,0.0,243.2593065,310.10971186,1622.33375681,1544.44371036,42.4850247072,35.4050217502
 01/23  09:00:00,931.528340117,97.0463139764,0.0,0.0,243.2593065,310.10971186,1350.44307165,1258.14572911,56.6466996096,35.6506429321
 01/23  10:00:00,960.27571657,97.1423728364,0.0,0.0,243.2593065,302.612436532,1111.81481771,1024.53064299,42.4850247072,44.7991500097
 01/23  11:00:00,963.369763738,97.2248380941,0.0,0.0,243.2593065,310.10971186,986.441352958,861.446744917,70.808374512,54.1862335292
 01/23  12:00:00,1015.53232249,97.2987661561,20.5310745491,0.0,243.2593065,310.10971186,859.499115489,734.36132043,70.808374512,54.3294205471
 01/23  13:00:00,1020.94670302,97.3660946235,72.2162442598,0.0,243.2593065,310.10971186,710.858336585,586.114821234,70.808374512,53.9351408384
 01/23  14:00:00,1085.49518376,97.4276248089,103.191132746,0.0,243.2593065,302.612436532,661.942192467,550.966078526,56.6466996096,54.3294143314
 01/23  15:00:00,1085.13388093,97.5075313073,103.241174003,0.0,243.2593065,302.612436532,675.66762591,578.997564378,42.4850247072,54.1850368246
 01/23  16:00:00,1084.86002038,97.7068231404,103.444101331,0.0,243.2593065,302.612436532,688.079099113,586.396166514,56.6466996096,45.0362329887
 01/23  17:00:00,1095.80972517,97.9093078748,103.322977701,0.0,243.2593065,310.10971186,738.43906724,608.760916138,84.9700494144,44.7081016877
 01/23  18:00:00,1084.54316042,98.1043977065,80.4181760083,0.0,243.2593065,310.10971186,785.155090222,673.740082084,84.9700494144,26.4449587236
 01/23  19:00:00,824.256582685,96.3208724788,88.7627477338,0.0,166.938926447,199.110933808,785.301300531,674.004794469,84.9700494144,26.3264566469
 01/23  20:00:00,828.914715807,96.3208724788,101.976274119,0.0,166.938926447,191.61365848,728.607969032,654.405481807,56.6466996096,17.5557876152
 01/23  21:00:00,693.118064729,96.3208724788,101.902411674,0.0,100.150657288,124.558693486,786.812317189,703.841609621,56.6466996096,26.3240079586
 01/23  22:00:00,662.600171831,96.3208724788,112.54926706,0.0,100.150657288,124.558693486,748.494070561,688.515556846,42.4850247072,17.4934890082
 01/23  23:00:00,611.99798665,96.3208724788,129.436221357,0.0,46.0930336215,124.558693486,720.023067391,674.211035819,28.3233498048,17.4886817675
 01/23  24:00:00,622.224849207,96.3208724788,137.072655928,0.0,46.0930336215,124.558693486,719.378309421,678.992662314,14.1616749024,26.2239722048
 01/24  01:00:00,610.043330627,96.3208724788,138.252586324,0.0,46.0930336215,113.312780494,720.284557864,697.132524958,5.66466996096,17.4873629446
 01/24  02:00:00,620.245583128,96.3208724788,149.035233953,0.0,46.0930336215,113.312780494,711.989328575,688.83466673,5.66466996096,17.4899918841
 01/24  03:00:00,628.688285624,96.3208724788,156.648676071,0.0,46.0930336215,113.312780494,713.901259434,690.748180436,5.66466996096,17.4884090364
 01/24  04:00:00,640.557421215,96.3208724788,167.981868299,0.0,46.0930336215,113.312780494,704.652459937,681.500575956,5.66466996096,17.4872140193
 01/24  05:00:00,736.577340118,96.3208724788,175.429056731,0.0,100.150657288,148.969399434,675.762825796,652.608395319,5.66466996096,17.4897605159
 01/24  06:00:00,727.414820532,96.5238190803,166.843407806,0.0,100.150657288,149.894399434,1099.66610735,1059.27804109,14.1616749024,26.226391356
 01/24  07:00:00,947.346018795,97.2237261374,160.706423781,0.0,176.471037341,302.612436532,770.681413339,724.869822523,28.3233498048,17.4882410117
 01/24  08:00:00,1057.59526725,97.451247094,160.443160862,0.0,243.2593065,310.10971186,731.467476136,662.428016648,42.4850247072,26.5544347803
 01/24  09:00:00,1097.29434091,97.6712178202,160.608945942,0.0,243.2593065,310.10971186,722.382978362,621.178048618,56.6466996096,44.5582301348
 01/24  10:00:00,1140.14225725,97.9354644863,170.771295147,0.0,243.2593065,302.612436532,669.161067077,581.87601523,42.4850247072,44.8000271405
 01/24  11:00:00,1171.72365344,98.2168385513,197.301026571,0.0,243.2593065,310.10971186,662.652320545,537.651047162,70.808374512,54.192898871
 01/24  12:00:00,1195.66172349,98.5827122141,221.886996132,0.0,243.2593065,310.10971186,615.874160197,490.727865092,70.808374512,54.3379205935
 01/24  13:00:00,1173.8006689,98.9108498999,241.60630423,0.0,243.2593065,310.10971186,589.437867785,473.683306666,70.808374512,44.9461866076
 01/24  14:00:00,1215.28184867,99.2212794255,251.37556325,0.0,243.2593065,302.612436532,572.732368058,461.748068608,56.6466996096,54.3375998402
 01/24  15:00:00,1238.89196291,99.5864893897,274.08227559,0.0,243.2593065,302.612436532,539.65518392,442.976593642,42.4850247072,54.1935655704
 01/24  16:00:00,1258.01396244,99.8477763504,290.536042629,0.0,243.2593065,302.612436532,552.258588744,441.563336392,56.6466996096,54.0485527421
 01/24  17:00:00,1240.04751748,100.087079235,262.722212751,0.0,243.2593065,310.10971186,572.14896438,442.464654752,84.9700494144,44.7142602132
 01/24  18:00:00,1176.5715728,100.269125002,189.384941631,0.0,243.2593065,310.10971186,627.555238228,516.136404427,84.9700494144,26.4487843871
 01/24  19:00:00,891.108918383,96.3208724788,173.708988496,0.0,166.938926447,199.110933808,675.224219722,572.697786968,84.9700494144,17.5563833395
 01/24  20:00:00,900.461544159,96.3208724788,193.353062914,0.0,166.938926447,191.61365848,611.27705419,528.305610125,56.6466996096,26.3247444554
 01/24  21:00:00,777.910004366,96.3208724788,208.486852982,0.0,100.150657288,124.558693486,624.401013943,541.43045912,56.6466996096,26.3238552136
 01/24  22:00:00,744.400086218,96.3208724788,215.072814992,0.0,100.150657288,124.558693486,600.807688957,540.826111554,42.4850247072,17.4965526957
 01/24  23:00:00,684.301777185,96.3208724788,216.367987554,0.0,46.0930336215,124.558693486,611.821098599,566.006053201,28.3233498048,17.491695593
 01/24  24:00:00,676.991912921,96.3208724788,206.81219142,0.0,46.0930336215,124.558693486,630.168135021,598.520085142,14.1616749024,17.4863749765
 01/25  01:00:00,656.767245563,96.3208724788,199.863654335,0.0,46.0930336215,113.312780494,642.648947395,619.493204021,5.66466996096,17.4910734132
 01/25  02:00:00,674.328444328,96.3208724788,219.152306042,0.0,46.0930336215,113.312780494,617.384927428,585.495525791,5.66466996096,26.2247316762
 01/25  03:00:00,687.490415794,96.3208724788,232.771939939,0.0,46.0930336215,113.312780494,596.584660413,573.432277138,5.66466996096,17.4877133134
 01/25  04:00:00,681.768889739,96.3208724788,224.497744494,0.0,46.0930336215,113.312780494,624.587912433,601.432933819,5.66466996096,17.4903086528
 01/25  05:00:00,765.02231468,96.3208724788,218.379683893,0.0,100.150657288,148.969399434,615.213378762,592.059979955,5.66466996096,17.4887288461
 01/25  06:00:00,766.727265434,96.7624035346,218.245909829,0.0,100.150657288,149.894399434,965.25228821,933.599989667,14.1616749024,17.4906236402
 01/25  07:00:00,943.49154196,97.4449872704,165.399471209,0.0,176.471037341,302.612436532,759.246527595,713.433845203,28.3233498048,17.4893325875
 01/25  08:00:00,1027.45745417,98.3898475169,130.512634463,0.0,243.2593065,310.10971186,780.482378646,702.583093299,42.4850247072,35.4142606403
 01/25  09:00:00,1083.30356002,99.1080219514,149.529322576,0.0,243.2593065,310.10971186,696.17819029,603.855777733,56.6466996096,35.6757129474
 01/25  10:00:00,1162.69095825,99.6087597498,200.631608814,0.0,243.2593065,302.612436532,588.382762847,499.762620146,42.4850247072,46.1351179939
 01/25  11:00:00,1201.04630582,100.212102595,237.42350366,0.0,243.2593065,310.10971186,575.253339295,451.596996609,70.808374512,52.8479681739
 01/25  12:00:00,1228.35370019,100.816419943,267.77647748,0.0,243.2593065,310.10971186,564.188216362,435.755669786,70.808374512,57.6241720648
 01/25  13:00:00,1213.25105248,101.246672271,295.585106434,0.0,243.2593065,310.10971186,546.548243776,425.05521188,70.808374512,50.6846573842
 01/25  14:00:00,1269.75573628,101.347584523,317.289520895,0.0,243.2593065,302.612436532,535.599809702,424.604037251,56.6466996096,54.3490728414
 01/25  15:00:00,1291.22762302,101.573281486,338.093706254,0.0,243.2593065,302.612436532,514.920090033,418.231002748,42.4850247072,54.2040625773
 01/25  16:00:00,1296.10154778,101.81457409,347.981577168,0.0,243.2593065,302.612436532,513.461050094,411.771862828,56.6466996096,45.0424876562
 01/25  17:00:00,1306.38336751,102.000154187,350.379479682,0.0,243.2593065,310.10971186,537.755966507,408.071419277,84.9700494144,44.7144978156
 01/25  18:00:00,1319.77041006,102.158024657,351.807442689,0.0,243.2593065,310.10971186,530.913750281,419.495625481,84.9700494144,26.4480753856
 01/25  19:00:00,1039.86084202,96.3208724788,341.465209013,0.0,166.938926447,199.110933808,519.496467702,408.198855098,84.9700494144,26.3275631897
 01/25  20:00:00,982.11573281,96.3208724788,292.20672215,0.0,166.938926447,191.61365848,505.820102496,422.849529704,56.6466996096,26.323873182
 01/25  21:00:00,817.92157849,96.3208724788,262.603745917,0.0,100.150657288,124.558693486,557.264538614,483.061597112,56.6466996096,17.5562418924
 01/25  22:00:00,813.945686749,96.3208724788,299.561772021,0.0,100.150657288,124.558693486,535.915306383,467.193998193,42.4850247072,26.2362834824
 01/25  23:00:00,777.90360807,96.3208724788,326.467870537,0.0,46.0930336215,124.558693486,527.83721793,482.025894095,28.3233498048,17.4879740298
 01/25  24:00:00,782.04426506,96.3208724788,329.372901868,0.0,46.0930336215,124.558693486,521.566158766,489.91391065,14.1616749024,17.4905732139
 01/26  01:00:00,770.613206588,96.3208724788,330.712771549,0.0,46.0930336215,113.312780494,519.109252691,495.955028794,5.66466996096,17.4895539361
 01/26  02:00:00,757.614341469,96.3208724788,320.704513295,0.0,46.0930336215,113.312780494,525.005348473,501.852534998,5.66466996096,17.4881435136
 01/26  03:00:00,748.266442106,96.3208724788,313.406366401,0.0,46.0930336215,113.312780494,530.621646197,507.466183035,5.66466996096,17.4907932014
 01/26  04:00:00,747.308927738,96.3208724788,312.651514785,0.0,46.0930336215,113.312780494,546.470732086,514.582737858,5.66466996096,26.2233242665
 01/26  05:00:00,839.980984503,96.3208724788,312.742386902,0.0,100.150657288,148.969399434,518.630877883,495.476808813,5.66466996096,17.4893991096
 01/26  06:00:00,844.692738687,96.8360584043,313.069325535,0.0,100.150657288,149.894399434,875.376190811,843.72239785,14.1616749024,17.4921180596
 01/26  07:00:00,1064.40557405,97.883848454,303.007719678,0.0,176.471037341,302.612436532,610.003826894,564.191558324,28.3233498048,17.4889187656
 01/26  08:00:00,1155.20787293,99.2303403544,275.667015079,0.0,243.2593065,310.10971186,596.844220086,518.95137014,42.4850247072,35.407825239
 01/26  09:00:00,1176.29318343,99.9373632287,250.994761814,0.0,243.2593065,310.10971186,590.730080758,498.428712214,56.6466996096,35.6546689346
 01/26  10:00:00,1207.08072999,100.372402819,242.590644876,0.0,243.2593065,302.612436532,578.407327293,491.116161629,42.4850247072,44.8061409571
 01/26  11:00:00,1203.37942452,100.906625544,230.38564046,0.0,243.2593065,310.10971186,602.067973708,477.063408008,70.808374512,54.1961911881
 01/26  12:00:00,1193.44821276,101.122070939,212.50013293,0.0,243.2593065,310.10971186,615.259877172,490.110694718,70.808374512,54.3408079422
 01/26  13:00:00,1160.75234383,101.518928224,215.002536636,0.0,243.2593065,310.10971186,597.848751884,473.09458682,70.808374512,53.9457905518
 01/26  14:00:00,1201.93766133,102.065756425,220.665727725,0.0,243.2593065,302.612436532,558.667433294,447.678270328,56.6466996096,54.3424633556
 01/26  15:00:00,1190.6809874,102.316150682,210.110581904,0.0,243.2593065,302.612436532,542.610749238,445.927541699,42.4850247072,54.1981828317
 01/26  16:00:00,1174.82295848,102.573055434,192.861470848,0.0,243.2593065,302.612436532,548.919689899,447.225204599,56.6466996096,45.0477856913
 01/26  17:00:00,1166.92827632,102.608550818,174.456768247,0.0,243.2593065,310.10971186,598.203482662,468.515022875,84.9700494144,44.7184103722
 01/26  18:00:00,1126.96907669,102.612098975,122.026438352,0.0,243.2593065,310.10971186,678.277381874,566.856883774,84.9700494144,26.4504486856
 01/26  19:00:00,816.632951279,96.3208724788,79.047621309,0.0,166.938926447,199.110933808,896.667751241,785.372369051,84.9700494144,26.3253327753
 01/26  20:00:00,792.440310297,96.3208724788,60.5164624859,0.0,166.938926447,191.61365848,902.497823827,826.772139899,56.6466996096,19.0789843191
 01/26  21:00:00,635.508306057,96.3208724788,36.3246546103,0.0,100.150657288,124.558693486,1081.21215818,999.762287468,56.6466996096,24.8031711054
 01/26  22:00:00,595.121770154,96.3208724788,37.1759339639,0.0,100.150657288,124.558693486,988.548721607,928.566739805,42.4850247072,17.4969570945
 01/26  23:00:00,532.470247865,96.3208724788,38.3789490896,0.0,46.0930336215,124.558693486,958.195121518,903.646146651,28.3233498048,26.2256250623
 01/26  24:00:00,517.617595421,96.3208724788,19.3111476881,0.0,46.0930336215,124.558693486,1039.8157466,1008.16575771,14.1616749024,17.4883139841
 01/27  01:00:00,457.131513542,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1231.8432849,1208.68742674,5.66466996096,17.491188198
 01/27  02:00:00,458.993793281,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1240.17029746,1217.01558244,5.66466996096,17.490045055
 01/27  03:00:00,458.294851237,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1162.13834589,1138.98506332,5.66466996096,17.4886126071
 01/27  04:00:00,461.684633303,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1339.8053885,1316.64943382,5.66466996096,17.4912847156
 01/27  05:00:00,556.590830381,96.3208724788,0.0,0.0,100.150657288,148.969399434,1485.10243815,1453.2136873,5.66466996096,26.2240808887
 01/27  06:00:00,558.404995779,96.8795992019,0.0,0.0,100.150657288,149.894399434,1392.33035181,1360.67867704,14.1616749024,17.4899998654
 01/27  07:00:00,784.841300883,97.8540300926,0.0,0.0,176.471037341,302.612436532,1302.36786465,1256.55179565,28.3233498048,17.4927192014
 01/27  08:00:00,896.011372185,99.2044400383,0.0,0.0,243.2593065,310.10971186,1222.26988483,1144.38033708,42.4850247072,35.4045230372
 01/27  09:00:00,930.394663933,99.9259580575,0.0,0.0,243.2593065,310.10971186,1128.97853974,1036.68073228,56.6466996096,35.6511078548
 01/27  10:00:00,959.131044848,100.601996289,0.0,0.0,243.2593065,302.612436532,908.965136617,821.673111229,42.4850247072,44.8070006806
 01/27  11:00:00,996.898235946,101.063588462,9.05238357306,0.0,243.2593065,310.10971186,784.661974486,659.65941128,70.808374512,54.1941886938
 01/27  12:00:00,1040.32606334,101.386438273,48.364311262,0.0,243.2593065,310.10971186,664.475361163,539.329216117,70.808374512,54.3377705338
 01/27  13:00:00,1042.19592456,101.85941409,98.0540625997,0.0,243.2593065,310.10971186,574.709246871,450.145533138,70.808374512,53.755339221
 01/27  14:00:00,1102.77292535,102.357028892,127.954421156,0.0,243.2593065,302.612436532,532.919962294,421.73880766,56.6466996096,54.5344550241
 01/27  15:00:00,1123.54627446,102.658928228,145.963230726,0.0,243.2593065,302.612436532,498.975630384,402.294677024,42.4850247072,54.1959286533
 01/27  16:00:00,1136.43561817,102.795988289,154.912882637,0.0,243.2593065,302.612436532,497.056856638,395.364563366,56.6466996096,45.0455936622
 01/27  17:00:00,1139.57257235,102.723666269,147.0038785,0.0,243.2593065,310.10971186,553.54316264,423.856452743,84.9700494144,44.7166604827
 01/27  18:00:00,1124.94849195,102.718095596,120.223270487,0.0,243.2593065,310.10971186,602.692734438,491.273868092,84.9700494144,26.448816931
 01/27  19:00:00,803.331700133,96.3208724788,64.3022783747,0.0,166.938926447,199.110933808,868.26407583,756.96495038,84.9700494144,26.3290760356
 01/27  20:00:00,759.948513338,96.3208724788,23.9276225333,0.0,166.938926447,191.61365848,1053.52758631,979.322629312,56.6466996096,17.5582573913
 01/27  21:00:00,578.975529826,96.3208724788,0.437732449354,0.0,100.150657288,124.558693486,1244.7758942,1161.80123046,56.6466996096,26.3279641295
 01/27  22:00:00,532.048243718,96.3208724788,0.0,0.0,100.150657288,124.558693486,1192.90221469,1132.92117341,42.4850247072,17.4960165748
 01/27  23:00:00,468.590327656,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1118.98658935,1073.17192033,28.3233498048,17.4913192105
 01/27  24:00:00,469.205614017,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1083.1167213,1042.73092107,14.1616749024,26.2241253279
 01/28  01:00:00,458.326538463,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1181.64505667,1158.4901758,5.66466996096,17.4902109082
 01/28  02:00:00,458.709247329,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1140.59671016,1117.43901491,5.66466996096,17.4930252923
 01/28  03:00:00,456.790632696,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1038.30229549,1015.14983086,5.66466996096,17.4877946727
 01/28  04:00:00,456.096840002,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1036.00356821,1012.84851375,5.66466996096,17.4903844919
 01/28  05:00:00,462.802773413,96.3208724788,0.0,0.0,55.6251445156,113.312780494,1009.38498807,977.493528749,5.66466996096,26.2267893592
 01/28  06:00:00,464.706684527,96.3208724788,0.0,0.0,55.6251445156,113.312780494,1065.22897026,1033.57814563,14.1616749024,17.4891497325
 01/28  07:00:00,536.840573169,96.3208724788,0.0,0.0,65.1572554096,176.889270242,1022.46027823,976.645068183,28.3233498048,17.4918602461
 01/28  08:00:00,647.081354129,96.6695892566,0.0,0.0,109.682768182,220.96816451,1198.7996337,1138.82185112,42.4850247072,17.4927578682
 01/28  09:00:00,704.712253397,96.6606696772,20.5368347345,0.0,109.682768182,220.96816451,991.53261826,908.478813081,56.6466996096,26.4071055692
 01/28  10:00:00,840.690148648,97.0530739208,53.0050652083,0.0,131.945524568,266.955817592,819.210076709,741.296159574,42.4850247072,35.4288924279
 01/28  11:00:00,879.537059711,97.0831415792,88.9109801094,0.0,131.945524568,274.45309292,780.197619229,673.738871064,70.808374512,35.6503736529
 01/28  12:00:00,901.222032805,97.096121106,112.662080061,0.0,131.945524568,274.45309292,762.082762878,646.706858931,70.808374512,44.5675294342
 01/28  13:00:00,886.51138222,97.1041630003,129.879226563,0.0,131.945524568,274.45309292,743.983249557,637.541609474,70.808374512,35.6332655703
 01/28  14:00:00,895.816653523,97.1103006691,147.340818518,0.0,131.945524568,266.955817592,717.05358697,624.760737247,56.6466996096,35.646150113
 01/28  15:00:00,912.0378088,97.1186611502,165.273697439,0.0,131.945524568,266.955817592,692.983998167,605.958257682,42.4850247072,44.5407157772
