Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  16:00:00,855.48077532,96.3208724788,183.989142907,0.0,109.682768182,212.545889182,569.210226849,476.919220018,56.6466996096,35.6443072206
 01/28  17:00:00,864.690882686,96.3208724788,183.754809884,0.0,109.682768182,220.04316451,639.735996095,510.208822932,84.9700494144,44.5571237483
 01/28  18:00:00,823.364661529,96.3208724788,169.239706471,0.0,109.682768182,220.04316451,669.145397784,557.614714563,84.9700494144,26.5606338065
 01/28  19:00:00,761.577008898,96.3208724788,142.152435594,0.0,100.150657288,199.110933808,761.082211086,658.621777796,84.9700494144,17.4903838758
 01/28  20:00:00,740.400617445,96.3208724788,127.762466923,0.0,100.150657288,191.61365848,774.51442226,691.640887457,56.6466996096,26.2268351936
 01/28  21:00:00,617.457895712,96.3208724788,115.427656001,0.0,55.6251445156,124.558693486,839.516235,765.380324526,56.6466996096,17.4892108642
 01/28  22:00:00,619.923229886,96.3208724788,118.570591883,0.0,55.6251445156,124.558693486,816.053145316,756.07621561,42.4850247072,17.4919049978
 01/28  23:00:00,603.958709408,96.3208724788,113.29060231,0.0,46.0930336215,124.558693486,828.924884246,783.110838435,28.3233498048,17.4906960058
 01/28  24:00:00,607.844347012,96.3208724788,116.872185873,0.0,46.0930336215,124.558693486,805.418856776,773.767897986,14.1616749024,17.4892838881
 01/29  01:00:00,557.158639343,96.3208724788,89.0838370378,0.0,34.9616554283,113.312780494,884.310809594,861.153992162,5.66466996096,17.4921474716
 01/29  02:00:00,528.598990935,96.3208724788,58.0275006351,0.0,34.9616554283,113.312780494,983.659892658,951.769653381,5.66466996096,26.2255693167
 01/29  03:00:00,528.590499189,96.3208724788,60.2878778272,0.0,34.9616554283,113.312780494,940.545628604,917.389892358,5.66466996096,17.4910662855
 01/29  04:00:00,531.45626398,96.3208724788,65.2887474265,0.0,34.9616554283,113.312780494,913.076979507,889.918438907,5.66466996096,17.4938706392
 01/29  05:00:00,536.397773851,96.3208724788,64.3707510527,0.0,44.4937663224,113.312780494,905.105788667,881.952546286,5.66466996096,17.4885724203
 01/29  06:00:00,545.482587753,96.3208724788,76.5517210799,0.0,44.4937663224,113.312780494,882.895133104,851.242209447,14.1616749024,17.4912487542
 01/29  07:00:00,624.253238536,96.3208724788,83.4896280804,0.0,54.0258772165,176.889270242,838.39021029,783.841368218,28.3233498048,26.2254922674
 01/29  08:00:00,609.051999509,96.3208724788,71.3796462894,0.0,54.0258772165,184.38654557,874.21776155,814.242683454,42.4850247072,17.4900533883
 01/29  09:00:00,700.31139342,96.3208724788,87.3225765453,0.0,65.1572554096,220.04316451,830.735241202,747.707601074,56.6466996096,26.380940518
 01/29  10:00:00,723.478743913,96.3208724788,121.42149711,0.0,65.1572554096,212.545889182,729.870378397,660.840342861,42.4850247072,26.5450108292
 01/29  11:00:00,751.507172322,96.3208724788,144.87830795,0.0,65.1572554096,220.04316451,715.752062395,605.340668651,70.808374512,39.6030192319
 01/29  12:00:00,785.468962639,96.3208724788,182.116115784,0.0,65.1572554096,220.04316451,650.076509876,538.773653384,70.808374512,40.4944819802
 01/29  13:00:00,805.919249524,96.3208724788,205.413194915,0.0,65.1572554096,220.04316451,620.286181384,513.883328324,70.808374512,35.5944785484
 01/29  14:00:00,811.378184555,96.3208724788,220.003026707,0.0,65.1572554096,212.545889182,594.70689856,502.457206435,56.6466996096,35.6029925157
 01/29  15:00:00,820.650265077,96.3208724788,230.231210384,0.0,65.1572554096,212.545889182,583.759618481,496.764617442,42.4850247072,44.5099763312
 01/29  16:00:00,823.677510297,96.3208724788,233.130372806,0.0,65.1572554096,212.545889182,583.446166634,491.211824494,56.6466996096,35.5876425308
 01/29  17:00:00,811.25388259,96.3208724788,245.129661896,0.0,65.1572554096,220.04316451,607.548251522,486.982611337,84.9700494144,35.5955907709
 01/29  18:00:00,788.856629775,96.3208724788,253.35789796,0.0,54.0258772165,184.38654557,627.448019789,507.098943152,84.9700494144,35.379027223
 01/29  19:00:00,758.899284782,96.3208724788,254.795373331,0.0,44.4937663224,163.454314868,650.144964047,547.684341034,84.9700494144,17.4905735986
 01/29  20:00:00,754.069104129,96.3208724788,255.590567099,0.0,44.4937663224,155.95703954,631.694360875,557.554330567,56.6466996096,17.4933306981
 01/29  21:00:00,725.543134128,96.3208724788,256.31483374,0.0,44.4937663224,124.558693486,669.957859191,595.823056095,56.6466996096,17.4881034863
 01/29  22:00:00,725.673005286,96.3208724788,256.707698132,0.0,44.4937663224,124.558693486,666.02479425,606.049053711,42.4850247072,17.4907158315
 01/29  23:00:00,718.298401583,96.3208724788,257.00177814,0.0,34.9616554283,124.558693486,681.464989643,626.914310556,28.3233498048,26.2273292832
 01/29  24:00:00,722.900173859,96.3208724788,257.448015785,0.0,34.9616554283,124.558693486,668.019314029,636.36809944,14.1616749024,17.4895396868
 01/30  01:00:00,708.831488583,96.3208724788,246.994154237,0.0,46.0930336215,113.312780494,683.608551952,660.45141167,5.66466996096,17.4924703207
 01/30  02:00:00,710.139665489,96.3208724788,249.895207884,0.0,46.0930336215,113.312780494,681.863450231,658.707411968,5.66466996096,17.4913683015
 01/30  03:00:00,705.915623612,96.3208724788,245.880515206,0.0,46.0930336215,113.312780494,694.1267236,670.972027495,5.66466996096,17.4900261446
 01/30  04:00:00,694.744333139,96.3208724788,238.701487169,0.0,46.0930336215,113.312780494,708.869020881,685.711534405,5.66466996096,17.4928165149
 01/30  05:00:00,775.206915697,96.3208724788,237.171452425,0.0,100.150657288,148.969399434,686.233534676,654.342357212,5.66466996096,26.2265075033
 01/30  06:00:00,774.052084792,96.3208724788,236.599681095,0.0,100.150657288,149.894399434,1238.09585494,1206.44247848,14.1616749024,17.4917015568
 01/30  07:00:00,1000.38218423,96.6131081282,236.20472294,0.0,176.471037341,302.612436532,786.584598396,740.770878495,28.3233498048,17.4903700963
 01/30  08:00:00,1111.72286509,96.9157076395,235.922572225,0.0,243.2593065,310.10971186,734.852578026,656.958145911,42.4850247072,35.4094074078
 01/30  09:00:00,1144.33572479,97.0418950378,235.421684194,0.0,243.2593065,310.10971186,713.901070877,621.596938456,56.6466996096,35.6574328117
 01/30  10:00:00,1179.13896288,97.1368403765,235.537905639,0.0,243.2593065,302.612436532,693.266298169,605.965553865,42.4850247072,44.8157195967
 01/30  11:00:00,1196.38934116,97.2191336563,245.640950605,0.0,243.2593065,310.10971186,696.58255522,571.568914139,70.808374512,54.2052665698
 01/30  12:00:00,1214.57553288,97.2927518046,262.796859779,0.0,243.2593065,310.10971186,671.240168715,546.080480298,70.808374512,54.3513139049
 01/30  13:00:00,1193.68639585,97.3597843194,281.364010437,0.0,243.2593065,310.10971186,657.294538631,532.530525935,70.808374512,53.9556381841
 01/30  14:00:00,1233.85408733,97.42171569,290.028787319,0.0,243.2593065,302.612436532,624.808166148,513.806488099,56.6466996096,54.3549784397
 01/30  15:00:00,1233.78900196,97.5086135175,291.659199637,0.0,243.2593065,302.612436532,600.647635157,503.951648738,42.4850247072,54.2109617124
 01/30  16:00:00,1234.94920878,97.7109646881,292.670278044,0.0,243.2593065,302.612436532,577.038456347,475.343323709,56.6466996096,45.0484330279
 01/30  17:00:00,1242.54508611,97.9523624258,293.188617118,0.0,243.2593065,310.10971186,608.188983598,478.499248261,84.9700494144,44.7196859217
 01/30  18:00:00,1258.89493309,98.2734223062,293.574419641,0.0,243.2593065,310.10971186,593.703780268,482.284066974,84.9700494144,26.4496638799
 01/30  19:00:00,993.373205092,96.3208724788,293.627955908,0.0,166.938926447,199.110933808,548.01391975,436.714537055,84.9700494144,26.3293332808
 01/30  20:00:00,974.383662115,96.3208724788,283.162807547,0.0,166.938926447,191.61365848,526.832886976,443.860796532,56.6466996096,26.3253908347
 01/30  21:00:00,831.822273609,96.3208724788,275.860899996,0.0,100.150657288,124.558693486,566.879683856,492.675580027,56.6466996096,17.5574042193
 01/30  22:00:00,779.871628291,96.3208724788,264.577590378,0.0,100.150657288,124.558693486,576.951561412,510.844381279,42.4850247072,23.622155425
 01/30  23:00:00,705.918182382,96.3208724788,256.836912744,0.0,46.0930336215,124.558693486,587.472716871,539.046094412,28.3233498048,20.1032726539
 01/30  24:00:00,705.801910293,96.3208724788,255.751542339,0.0,46.0930336215,124.558693486,579.42902013,547.775483452,14.1616749024,17.4918617758
 01/31  01:00:00,692.344551528,96.3208724788,255.072651605,0.0,46.0930336215,113.312780494,577.393297988,554.237684291,5.66466996096,17.4909437361
 01/31  02:00:00,691.648038393,96.3208724788,254.489743598,0.0,46.0930336215,113.312780494,584.0500252,560.895721005,5.66466996096,17.489634234
 01/31  03:00:00,691.427860866,96.3208724788,254.279189254,0.0,46.0930336215,113.312780494,590.576030183,567.4189348,5.66466996096,17.4924254225
 01/31  04:00:00,691.19366403,96.3208724788,254.103965271,0.0,46.0930336215,113.312780494,607.039964778,575.149330507,5.66466996096,26.2259643099
 01/31  05:00:00,781.690283487,96.3208724788,253.847024242,0.0,100.150657288,148.969399434,576.890992709,553.734975432,5.66466996096,17.4913473164
 01/31  06:00:00,782.990197978,96.5185401454,254.085139032,0.0,100.150657288,149.894399434,978.313934684,946.658031572,14.1616749024,17.4942282096
 01/31  07:00:00,1004.7494105,97.217173412,253.540028709,0.0,176.471037341,302.612436532,657.826642527,612.012246124,28.3233498048,17.4910465986
 01/31  08:00:00,1105.52681585,97.4436933489,243.233136938,0.0,243.2593065,310.10971186,643.085440569,565.18562168,42.4850247072,35.414794182
 01/31  09:00:00,1132.44849633,97.6736847171,235.782326933,0.0,243.2593065,310.10971186,636.606401069,544.296101533,56.6466996096,35.6635999264
 01/31  10:00:00,1173.3997062,98.0383860833,244.80060793,0.0,243.2593065,302.612436532,613.172500531,525.873716902,42.4850247072,44.8137589223
 01/31  11:00:00,1183.77706512,98.4181872074,250.99373517,0.0,243.2593065,310.10971186,632.879940429,507.856999498,70.808374512,54.2145664191
 01/31  12:00:00,1199.38896135,98.777062919,261.984194618,0.0,243.2593065,310.10971186,617.246816283,492.076931423,70.808374512,54.3615103475
 01/31  13:00:00,1181.64659029,99.0913752552,280.344960226,0.0,243.2593065,310.10971186,609.891354179,485.120678336,70.808374512,53.9623013306
 01/31  14:00:00,1225.66809171,99.3937181835,289.073474182,0.0,243.2593065,302.612436532,590.057513909,479.045368545,56.6466996096,54.3654457548
 01/31  15:00:00,1227.64502812,99.6888109001,290.751543209,0.0,243.2593065,302.612436532,558.980507266,462.278953983,42.4850247072,54.2165285751
 01/31  16:00:00,1229.02592728,99.9434574952,291.777828808,0.0,243.2593065,302.612436532,567.427199403,457.516967646,56.6466996096,53.2635321474
 01/31  17:00:00,1240.77674017,100.177095875,293.497432905,0.0,243.2593065,310.10971186,573.018112523,451.476641782,84.9700494144,36.5714213267
 01/31  18:00:00,1251.38084961,100.400962924,288.487089669,0.0,243.2593065,310.10971186,573.137263687,452.904581978,84.9700494144,35.2626322944
 01/31  19:00:00,969.890109591,96.3208724788,278.775509428,0.0,166.938926447,199.110933808,530.132551197,427.606350172,84.9700494144,17.5561516101
 01/31  20:00:00,956.612442739,96.3208724788,274.427365996,0.0,166.938926447,191.61365848,515.8587452,432.882309589,56.6466996096,26.329736002
 01/31  21:00:00,817.167352614,96.3208724788,273.20309247,0.0,100.150657288,124.558693486,552.342031963,478.134971407,56.6466996096,17.5603609467
 01/31  22:00:00,761.870457186,96.3208724788,253.777182489,0.0,100.150657288,124.558693486,578.502737065,509.779545675,42.4850247072,26.2381666821
 01/31  23:00:00,672.844009391,96.3208724788,220.362354725,0.0,46.0930336215,124.558693486,627.158680292,581.343203469,28.3233498048,17.4921270176
 01/31  24:00:00,646.655497832,96.3208724788,184.56544165,0.0,46.0930336215,124.558693486,692.17387479,660.521158348,14.1616749024,17.4910415387
 02/01  01:00:00,615.75517874,96.3208724788,149.385370167,0.0,46.0930336215,113.312780494,766.574343634,743.417777011,5.66466996096,17.491896662
 02/01  02:00:00,588.613448415,96.3208724788,111.895285095,0.0,46.0930336215,113.312780494,855.269138158,832.111773574,5.66466996096,17.4926946223
 02/01  03:00:00,552.157262512,96.3208724788,71.3858006931,0.0,46.0930336215,113.312780494,958.450497944,926.559396259,5.66466996096,26.2264317242
 02/01  04:00:00,531.395522625,96.3208724788,45.778257177,0.0,46.0930336215,113.312780494,1058.24563523,1035.08926798,5.66466996096,17.4916972883
 02/01  05:00:00,607.421446668,96.3208724788,31.5738913171,0.0,100.150657288,148.969399434,1068.49573124,1045.33648513,5.66466996096,17.4945761487
 02/01  06:00:00,599.770889611,96.7648134986,21.1545401382,0.0,100.150657288,149.894399434,1288.62347229,1256.9706355,14.1616749024,17.4911618886
 02/01  07:00:00,833.554373319,97.4556463869,29.2287708792,0.0,176.471037341,302.612436532,969.963658457,924.147096449,28.3233498048,17.4932122036
 02/01  08:00:00,948.578974867,98.4317459997,32.618539197,0.0,243.2593065,310.10971186,916.79326398,838.88644975,42.4850247072,35.4217895231
 02/01  09:00:00,995.234400521,98.9924693044,46.8233666428,0.0,243.2593065,310.10971186,836.138526479,734.906422517,56.6466996096,44.585404353
 02/01  10:00:00,1060.28584979,99.4406227705,87.1567979835,0.0,243.2593065,302.612436532,687.203345986,599.904697091,42.4850247072,44.8136241883
 02/01  11:00:00,1107.1219544,99.8236318097,133.235286825,0.0,243.2593065,310.10971186,616.832950629,499.862850186,70.808374512,46.1617259308
 02/01  12:00:00,1163.71453261,100.232679093,193.010043054,0.0,243.2593065,310.10971186,562.497342885,429.264377397,70.808374512,62.4245909756
 02/01  13:00:00,1168.8541714,100.921746981,242.345450603,0.0,243.2593065,310.10971186,512.304200246,396.530633653,70.808374512,44.9651920816
 02/01  14:00:00,1233.49650835,101.394851249,277.957090039,0.0,243.2593065,302.612436532,501.291339368,390.289710392,56.6466996096,54.3549293664
 02/01  15:00:00,1250.20313866,101.478011009,296.823410422,0.0,243.2593065,302.612436532,487.861244193,391.164549588,42.4850247072,54.2116698972
 02/01  16:00:00,1246.04186415,101.565034995,296.011425957,0.0,243.2593065,302.612436532,514.045203869,403.331179583,56.6466996096,54.0673246768
 02/01  17:00:00,1242.33177411,101.729705318,281.503025546,0.0,243.2593065,310.10971186,538.454590457,408.755835752,84.9700494144,44.7287052902
 02/01  18:00:00,1236.94606002,101.91043888,256.093454841,0.0,243.2593065,310.10971186,528.895886961,417.47082065,84.9700494144,26.4550168961
 02/01  19:00:00,945.331829853,96.3208724788,231.938463864,0.0,166.938926447,199.110933808,546.526626121,443.996430356,84.9700494144,17.5601463512
 02/01  20:00:00,921.545197425,96.3208724788,212.299969465,0.0,166.938926447,191.61365848,566.791892001,483.814374056,56.6466996096,26.3308183357
 02/01  21:00:00,772.484187952,96.3208724788,194.162433761,0.0,100.150657288,124.558693486,646.444143654,563.467190243,56.6466996096,26.3302538013
 02/01  22:00:00,722.040349255,96.3208724788,180.182391348,0.0,100.150657288,124.558693486,658.817034234,598.831292845,42.4850247072,17.5007166825
 02/01  23:00:00,646.164920032,96.3208724788,167.323676831,0.0,46.0930336215,124.558693486,691.091934227,645.276528963,28.3233498048,17.4920554585
 02/01  24:00:00,635.230269562,96.3208724788,152.798072614,0.0,46.0930336215,124.558693486,714.708380893,683.055965156,14.1616749024,17.4907408351
 02/02  01:00:00,609.753802617,96.3208724788,137.44603341,0.0,46.0930336215,113.312780494,752.504114211,720.611595768,5.66466996096,26.2278484813
 02/02  02:00:00,595.575764394,96.3208724788,120.871148148,0.0,46.0930336215,113.312780494,783.217220874,760.062560147,5.66466996096,17.4899907668
 02/02  03:00:00,581.664378739,96.3208724788,104.431301555,0.0,46.0930336215,113.312780494,821.012997395,797.855499181,5.66466996096,17.492828253
 02/02  04:00:00,567.231135809,96.3208724788,87.3094575376,0.0,46.0930336215,113.312780494,859.549257415,836.392820377,5.66466996096,17.4917670772
 02/02  05:00:00,639.975021816,96.3208724788,69.5793666514,0.0,100.150657288,148.969399434,867.028876467,843.873746728,5.66466996096,17.4904597775
 02/02  06:00:00,633.360586857,96.8472219284,59.684645039,0.0,100.150657288,149.894399434,1131.89215233,1100.23578048,14.1616749024,17.4946969453
 02/02  07:00:00,862.106767017,97.7776224569,62.2792550677,0.0,176.471037341,302.612436532,859.022784467,804.47207434,28.3233498048,26.2273603218
 02/02  08:00:00,973.135564763,99.1006608526,59.9147280697,0.0,243.2593065,310.10971186,812.350730289,743.30181991,42.4850247072,26.5638856723
 02/02  09:00:00,1022.82119065,99.7945770402,74.5623412102,0.0,243.2593065,310.10971186,768.33984284,667.114210437,56.6466996096,44.5789327942
 02/02  10:00:00,1078.65060582,100.444182133,109.206709872,0.0,243.2593065,302.612436532,656.769333047,569.468137324,42.4850247072,44.8161710161
 02/02  11:00:00,1134.27034844,101.046428511,171.230704657,0.0,243.2593065,310.10971186,583.696064048,458.669447567,70.808374512,54.2182419689
 02/02  12:00:00,1195.10195907,101.608774757,246.810937042,0.0,243.2593065,310.10971186,528.604769954,403.429475046,70.808374512,54.3669203967
 02/02  13:00:00,1234.51886024,101.847513951,309.393308013,0.0,243.2593065,310.10971186,514.382456348,398.606311147,70.808374512,44.9677706888
 02/02  14:00:00,1331.39604331,102.019521663,360.062842995,0.0,243.2593065,302.612436532,518.070750919,397.996862069,56.6466996096,63.4271892396
 02/02  15:00:00,1329.5771842,102.20439976,373.317698391,0.0,243.2593065,302.612436532,486.849975237,399.186159337,42.4850247072,45.1787911921
 02/02  16:00:00,1344.33161969,102.406206607,383.705911886,0.0,243.2593065,302.612436532,508.35673083,397.638598413,56.6466996096,54.071432807
 02/02  17:00:00,1362.69101472,102.611498149,384.158874277,0.0,243.2593065,310.10971186,523.088721111,393.38657965,84.9700494144,44.7320920464
 02/02  18:00:00,1358.50804366,102.754458953,363.583584601,0.0,243.2593065,310.10971186,513.905490699,402.478747407,84.9700494144,26.4566938772
 02/02  19:00:00,1063.13581051,96.3208724788,344.75709381,0.0,166.938926447,199.110933808,507.2426936,395.940875568,84.9700494144,26.3317686172
 02/02  20:00:00,1038.46372637,96.3208724788,330.034450832,0.0,166.938926447,191.61365848,478.222667833,404.01631057,56.6466996096,17.5596576533
 02/02  21:00:00,889.885530528,96.3208724788,317.28206518,0.0,100.150657288,124.558693486,530.206757309,447.229712661,56.6466996096,26.3303450385
 02/02  22:00:00,839.693429719,96.3208724788,308.368181452,0.0,100.150657288,124.558693486,517.179909909,457.19741861,42.4850247072,17.4974665923
 02/02  23:00:00,764.393310781,96.3208724788,300.693758454,0.0,46.0930336215,124.558693486,523.970233328,478.154013596,28.3233498048,17.4928699268
 02/02  24:00:00,756.526044157,96.3208724788,292.819726148,0.0,46.0930336215,124.558693486,527.774208565,487.385831935,14.1616749024,26.2267017276
 02/03  01:00:00,732.56265708,96.3208724788,282.674074992,0.0,46.0930336215,113.312780494,524.10592827,500.949191543,5.66466996096,17.4920667663
 02/03  02:00:00,721.410968479,96.3208724788,273.143381187,0.0,46.0930336215,113.312780494,540.468079146,517.308382673,5.66466996096,17.4950265127
 02/03  03:00:00,710.101539813,96.3208724788,262.924997152,0.0,46.0930336215,113.312780494,558.665824557,535.511325964,5.66466996096,17.4898286316
 02/03  04:00:00,698.794645754,96.3208724788,251.599676751,0.0,46.0930336215,113.312780494,580.494353939,557.337053918,5.66466996096,17.4926300594
 02/03  05:00:00,778.674841891,96.3208724788,241.910413093,0.0,100.150657288,148.969399434,580.11201599,548.220913133,5.66466996096,26.226432896
 02/03  06:00:00,771.460462549,96.8671321165,236.6881667,0.0,100.150657288,149.894399434,906.833199076,875.179780566,14.1616749024,17.4917436069
 02/03  07:00:00,1009.44315696,98.1103096202,246.206105273,0.0,176.471037341,302.612436532,623.104399144,577.286392953,28.3233498048,17.4946563868
 02/03  08:00:00,1158.34524842,99.5608016964,285.187048641,0.0,243.2593065,310.10971186,596.172998131,518.276453565,42.4850247072,35.4115198594
 02/03  09:00:00,1249.948311,100.308453878,331.94172982,0.0,243.2593065,310.10971186,583.494934165,491.187757741,56.6466996096,35.6604768137
 02/03  10:00:00,1325.17436193,100.881220455,371.078236966,0.0,243.2593065,302.612436532,560.635143687,473.329156134,42.4850247072,44.820962846
 02/03  11:00:00,1353.54408356,101.370408159,401.898757208,0.0,243.2593065,310.10971186,573.260048354,448.237984054,70.808374512,54.2136897886
 02/03  12:00:00,1374.69053816,101.751567861,423.280059067,0.0,243.2593065,310.10971186,558.366614976,433.197225087,70.808374512,54.3610153767
 02/03  13:00:00,1319.57291546,102.1620771,419.358169803,0.0,243.2593065,310.10971186,543.058895273,418.285785904,70.808374512,53.9647348571
 02/03  14:00:00,1351.03968811,102.338761632,418.248299739,0.0,243.2593065,302.612436532,526.052017965,415.039001729,56.6466996096,54.3663166263
 02/03  15:00:00,1349.48332522,102.516295594,416.469717331,0.0,243.2593065,302.612436532,510.667000005,413.959510441,42.4850247072,54.2224648573
 02/03  16:00:00,1374.35146614,102.797700884,431.549132418,0.0,243.2593065,302.612436532,504.369033091,402.664083368,56.6466996096,45.0582501133
 02/03  17:00:00,1397.74806415,102.952220423,433.906009098,0.0,243.2593065,310.10971186,530.709029982,401.010172623,84.9700494144,44.7288079442
 02/03  18:00:00,1393.639794,103.083534723,410.782583241,0.0,243.2593065,310.10971186,520.416745475,408.992678793,84.9700494144,26.4540172669
 02/03  19:00:00,1102.08915663,96.3208724788,390.092841217,0.0,166.938926447,199.110933808,514.405812822,403.102689154,84.9700494144,26.3330742537
 02/03  20:00:00,1079.60704501,96.3208724788,374.415567023,0.0,166.938926447,191.61365848,492.285315838,409.308847459,56.6466996096,26.3297687693
 02/03  21:00:00,933.330433078,96.3208724788,360.322027064,0.0,100.150657288,124.558693486,525.157261081,450.95010162,56.6466996096,17.5604598517
 02/03  22:00:00,882.415622374,96.3208724788,350.594431754,0.0,100.150657288,124.558693486,528.045926709,459.322646745,42.4850247072,26.2382552566
 02/03  23:00:00,805.957878228,96.3208724788,342.889722644,0.0,46.0930336215,124.558693486,524.830811056,479.015261643,28.3233498048,17.4921996081
 02/03  24:00:00,796.35026568,96.3208724788,333.929814726,0.0,46.0930336215,124.558693486,517.925904462,486.269101947,14.1616749024,17.4951276126
 02/04  01:00:00,773.343623492,96.3208724788,324.222229367,0.0,46.0930336215,113.312780494,515.570733122,492.413961897,5.66466996096,17.4921012645
 02/04  02:00:00,762.514669636,96.3208724788,314.373104166,0.0,46.0930336215,113.312780494,521.764779848,498.607193837,5.66466996096,17.4929160501
 02/04  03:00:00,750.683448112,96.3208724788,303.648803446,0.0,46.0930336215,113.312780494,536.505358184,504.613779756,5.66466996096,26.226908467
 02/04  04:00:00,739.089055617,96.3208724788,292.164289454,0.0,46.0930336215,113.312780494,536.447145396,513.290409972,5.66466996096,17.4920654632
 02/04  05:00:00,736.187433021,96.3208724788,282.542225817,0.0,55.6251445156,113.312780494,540.861610111,517.701934548,5.66466996096,17.4950056019
 02/04  06:00:00,728.895452606,96.3208724788,277.550936119,0.0,55.6251445156,113.312780494,558.986224064,527.334700987,14.1616749024,17.4898481743
 02/04  07:00:00,796.611190875,96.3208724788,275.577716154,0.0,65.1572554096,176.889270242,514.780120294,468.964128134,28.3233498048,17.492642355
 02/04  08:00:00,879.192939384,96.656695338,257.299949455,0.0,109.682768182,220.96816451,873.359055507,804.647118313,42.4850247072,26.226912487
 02/04  09:00:00,898.375428773,96.6498326165,272.806717527,0.0,109.682768182,220.96816451,686.593129841,603.535421973,56.6466996096,26.4110082593
 02/04  10:00:00,1054.6413574,97.0497361627,318.905074983,0.0,131.945524568,266.955817592,607.738061403,538.666352876,42.4850247072,26.5866838202
 02/04  11:00:00,1083.02644739,97.119935043,353.196591184,0.0,131.945524568,274.45309292,631.362678253,515.981981837,70.808374512,44.5723219031
 02/04  12:00:00,1122.3216857,97.292658835,386.36012122,0.0,131.945524568,274.45309292,603.982178165,497.516600384,70.808374512,35.6572032689
 02/04  13:00:00,1116.30828766,97.3026112345,410.348436074,0.0,131.945524568,274.45309292,605.552866777,490.18124854,70.808374512,44.5632437245
 02/04  14:00:00,1113.7709264,97.422258833,418.752713051,0.0,131.945524568,266.955817592,572.416500185,480.128941553,56.6466996096,35.6408590221
 02/04  15:00:00,1129.32742928,97.4049444482,433.903945716,0.0,131.945524568,266.955817592,557.225087844,479.087392347,42.4850247072,35.6526707897
 02/04  16:00:00,1057.56029115,96.3208724788,438.690756582,0.0,109.682768182,212.545889182,455.648790225,354.446728357,56.6466996096,44.5553622579
 02/04  17:00:00,1058.87870348,96.3208724788,420.844112397,0.0,109.682768182,220.04316451,479.493684241,358.877650517,84.9700494144,35.6459843102
 02/04  18:00:00,1008.4568879,96.3208724788,389.678759744,0.0,109.682768182,220.04316451,494.552669145,374.175620399,84.9700494144,35.4069993317
 02/04  19:00:00,945.669861421,96.3208724788,360.373643599,0.0,100.150657288,199.110933808,517.492051998,415.029558368,84.9700494144,17.4924442162
 02/04  20:00:00,915.237118164,96.3208724788,335.525788717,0.0,100.150657288,191.61365848,497.287584351,423.149782809,56.6466996096,17.4911019319
 02/04  21:00:00,779.348304395,96.3208724788,314.734341253,0.0,55.6251445156,124.558693486,546.739823332,470.752295331,56.6466996096,19.3408283918
 02/04  22:00:00,761.874522113,96.3208724788,298.42685524,0.0,55.6251445156,124.558693486,547.274568549,480.410006436,42.4850247072,24.3795374057
 02/04  23:00:00,737.880366251,96.3208724788,283.284155462,0.0,46.0930336215,124.558693486,553.254022897,507.437596922,28.3233498048,17.4930761704
 02/04  24:00:00,724.679248682,96.3208724788,267.921795989,0.0,46.0930336215,124.558693486,562.007839562,530.354102662,14.1616749024,17.4920619974
 02/05  01:00:00,685.367521381,96.3208724788,250.518341244,0.0,34.9616554283,113.312780494,581.751895414,558.594250647,5.66466996096,17.4929748059
 02/05  02:00:00,669.711445042,96.3208724788,233.678437048,0.0,34.9616554283,113.312780494,610.340519186,587.182005644,5.66466996096,17.4938435804
 02/05  03:00:00,653.881537647,96.3208724788,216.10684587,0.0,34.9616554283,113.312780494,656.430832554,624.537920497,5.66466996096,26.2282420958
 02/05  04:00:00,637.639733472,96.3208724788,197.325356476,0.0,34.9616554283,113.312780494,688.340712491,665.18301574,5.66466996096,17.4930267899
 02/05  05:00:00,629.450296098,96.3208724788,180.170433626,0.0,44.4937663224,113.312780494,713.568460585,690.411744734,5.66466996096,17.4920458897
 02/05  06:00:00,616.982615216,96.3208724788,167.833634519,0.0,44.4937663224,113.312780494,745.904845505,714.252392939,14.1616749024,17.4907776629
 02/05  07:00:00,682.226109537,96.3208724788,162.572766968,0.0,54.0258772165,176.889270242,702.485007563,656.66799227,28.3233498048,17.4936654877
 02/05  08:00:00,682.053759597,96.3208724788,166.365145669,0.0,54.0258772165,184.38654557,701.497276637,632.784282873,42.4850247072,26.2279690565
 02/05  09:00:00,760.237805135,96.3208724788,168.869318231,0.0,65.1572554096,220.04316451,685.786645333,602.753842422,56.6466996096,26.3861033019
 02/05  10:00:00,764.31773674,96.3208724788,185.299808068,0.0,65.1572554096,212.545889182,617.655523913,548.616952168,42.4850247072,26.5535470379
 02/05  11:00:00,811.005057499,96.3208724788,238.745124384,0.0,65.1572554096,220.04316451,541.946258984,435.5234482,70.808374512,35.6144362713
 02/05  12:00:00,868.576809546,96.3208724788,288.210489984,0.0,65.1572554096,220.04316451,504.721058747,389.411802634,70.808374512,44.500881601
 02/05  13:00:00,912.760597824,96.3208724788,328.784152582,0.0,65.1572554096,220.04316451,485.410486082,379.001862273,70.808374512,35.6002492966
 02/05  14:00:00,924.153847155,96.3208724788,356.936671255,0.0,65.1572554096,212.545889182,465.755303366,373.49912043,56.6466996096,35.6094833266
 02/05  15:00:00,925.208080162,96.3208724788,378.80273221,0.0,65.1572554096,212.545889182,445.771189716,358.768803926,42.4850247072,44.5173610828
 02/05  16:00:00,917.771140636,96.3208724788,398.159663284,0.0,65.1572554096,212.545889182,438.740494989,346.498467121,56.6466996096,35.5953282583
 02/05  17:00:00,890.926514005,96.3208724788,397.9003168,0.0,65.1572554096,220.04316451,476.697779253,356.123594977,84.9700494144,35.6041348618
 02/05  18:00:00,847.745203349,96.3208724788,380.032469557,0.0,54.0258772165,184.38654557,521.119692949,400.762856541,84.9700494144,35.3867869933
 02/05  19:00:00,805.071526055,96.3208724788,362.612134417,0.0,44.4937663224,163.454314868,551.272785324,448.809149082,84.9700494144,17.4935868271
 02/05  20:00:00,788.49104116,96.3208724788,349.531108256,0.0,44.4937663224,155.95703954,535.347125203,461.20790328,56.6466996096,17.4925223128
 02/05  21:00:00,752.749399031,96.3208724788,338.429333747,0.0,44.4937663224,124.558693486,575.644000074,501.506041378,56.6466996096,17.4912590858
 02/05  22:00:00,749.547422592,96.3208724788,332.064567654,0.0,44.4937663224,124.558693486,573.54232778,511.117942938,42.4850247072,19.9393601354
 02/05  23:00:00,739.259058051,96.3208724788,327.909021725,0.0,34.9616554283,124.558693486,582.875593505,530.771346783,28.3233498048,23.7808969165
 02/05  24:00:00,740.033994672,96.3208724788,322.580868966,0.0,34.9616554283,124.558693486,570.621838218,538.966841782,14.1616749024,17.4933215337
 02/06  01:00:00,736.06874656,96.3208724788,315.247749769,0.0,46.0930336215,113.312780494,570.457514515,547.300417931,5.66466996096,17.4924266228
 02/06  02:00:00,731.487256832,96.3208724788,308.237185347,0.0,46.0930336215,113.312780494,578.641831087,555.485930599,5.66466996096,17.4912305267
 02/06  03:00:00,724.052029659,96.3208724788,300.495359392,0.0,46.0930336215,113.312780494,586.102690132,562.943852168,5.66466996096,17.4941680025
 02/06  04:00:00,719.315299224,96.3208724788,292.722494282,0.0,46.0930336215,113.312780494,603.862234317,571.968851302,5.66466996096,26.2287130544
 02/06  05:00:00,804.0598985,96.3208724788,287.181223787,0.0,100.150657288,148.969399434,572.241771296,549.083710402,5.66466996096,17.4933909324
 02/06  06:00:00,804.46702519,96.3208724788,285.349286601,0.0,100.150657288,149.894399434,1101.48182692,1069.82772289,14.1616749024,17.4924291317
 02/06  07:00:00,1030.6063949,96.6004405899,284.604119734,0.0,176.471037341,302.612436532,708.922511752,663.105924915,28.3233498048,17.4932370321
 02/06  08:00:00,1125.43473367,96.9029952311,272.479346746,0.0,243.2593065,310.10971186,668.043380229,590.136755432,42.4850247072,35.4216000899
 02/06  09:00:00,1157.29094558,97.0294290088,269.270407687,0.0,243.2593065,310.10971186,655.215065955,562.896178093,56.6466996096,35.6721882522
 02/06  10:00:00,1193.6752798,97.1250987734,271.88648912,0.0,243.2593065,302.612436532,634.618504224,546.552777563,42.4850247072,45.5807019529
 02/06  11:00:00,1240.23235009,97.2069467485,295.764057471,0.0,243.2593065,310.10971186,646.400522632,522.12286199,70.808374512,53.4692861293
 02/06  12:00:00,1245.78170395,97.283426735,306.025920328,0.0,243.2593065,310.10971186,639.727940803,505.488224715,70.808374512,63.4313415758
 02/06  13:00:00,1186.30068645,97.3500103027,297.340033943,0.0,243.2593065,310.10971186,612.011245896,496.23277202,70.808374512,44.9700993649
 02/06  14:00:00,1224.15241146,97.4638948718,299.859677747,0.0,243.2593065,302.612436532,600.094224493,489.084609099,56.6466996096,54.3629157842
 02/06  15:00:00,1229.49336176,97.7075711841,303.945990638,0.0,243.2593065,302.612436532,579.657399633,482.952405196,42.4850247072,54.2199697301
 02/06  16:00:00,1222.66052549,98.0425220173,298.227889496,0.0,243.2593065,302.612436532,587.723371662,477.000728277,56.6466996096,54.0759437753
 02/06  17:00:00,1224.3217046,98.3856295352,289.348151717,0.0,243.2593065,310.10971186,593.704069717,463.998658603,84.9700494144,44.7353616994
 02/06  18:00:00,1230.30489518,98.7536181087,278.305845058,0.0,243.2593065,310.10971186,575.905912835,464.477911989,84.9700494144,26.457951431
 02/06  19:00:00,953.470563579,96.3208724788,269.369223418,0.0,166.938926447,199.110933808,531.900368235,429.368386926,84.9700494144,17.5619318939
 02/06  20:00:00,942.371000809,96.3208724788,265.208190742,0.0,166.938926447,191.61365848,524.38180162,441.401413452,56.6466996096,26.3336885587
 02/06  21:00:00,806.8943392,96.3208724788,262.725477107,0.0,100.150657288,124.558693486,574.799315225,491.819361383,56.6466996096,26.3332542321
 02/06  22:00:00,769.240339781,96.3208724788,264.484883388,0.0,100.150657288,124.558693486,557.171434023,497.183728622,42.4850247072,17.5026806931
 02/06  23:00:00,707.631442786,96.3208724788,268.359672377,0.0,46.0930336215,124.558693486,561.272113419,515.458717791,28.3233498048,17.4900458225
 02/06  24:00:00,712.386058782,96.3208724788,271.089147178,0.0,46.0930336215,124.558693486,553.446954633,521.792430289,14.1616749024,17.492849442
 02/07  01:00:00,702.461539766,96.3208724788,272.174375974,0.0,46.0930336215,113.312780494,560.955724888,529.062724013,5.66466996096,26.2283309134
 02/07  02:00:00,704.177747004,96.3208724788,273.29215948,0.0,46.0930336215,113.312780494,558.179887384,535.022992171,5.66466996096,17.4922252516
 02/07  03:00:00,705.462327599,96.3208724788,273.250126103,0.0,46.0930336215,113.312780494,566.097154717,542.937263972,5.66466996096,17.4952207845
 02/07  04:00:00,707.341198179,96.3208724788,273.013956247,0.0,46.0930336215,113.312780494,575.41006156,552.255245769,5.66466996096,17.4901458299
 02/07  05:00:00,801.093005172,96.3208724788,275.115165168,0.0,100.150657288,148.969399434,551.930455379,528.772822981,5.66466996096,17.4929624375
 02/07  06:00:00,806.336905428,96.5123875838,280.6048592,0.0,100.150657288,149.894399434,963.394650891,923.002951827,14.1616749024,26.2300241614
 02/07  07:00:00,1040.92630804,97.211893969,294.025316675,0.0,176.471037341,302.612436532,644.00643091,598.190850191,28.3233498048,17.4922309134
 02/07  08:00:00,1159.54045775,97.4633589855,302.270364872,0.0,243.2593065,310.10971186,612.290038231,542.115775781,42.4850247072,27.6892377428
 02/07  09:00:00,1197.52124275,97.9330374472,303.518215485,0.0,243.2593065,310.10971186,617.47362688,517.383685928,56.6466996096,43.4432413419
 02/07  10:00:00,1251.11698345,98.5548825531,320.812512373,0.0,243.2593065,302.612436532,570.454136493,483.143247479,42.4850247072,44.825864307
 02/07  11:00:00,1285.32880812,99.2785160108,345.377013738,0.0,243.2593065,310.10971186,575.546659155,450.509136326,70.808374512,54.2291483177
 02/07  12:00:00,1311.70067853,99.8657665513,369.714791031,0.0,243.2593065,310.10971186,555.608559729,430.431695924,70.808374512,54.3684892921
 02/07  13:00:00,1286.79271972,100.44542038,382.743026142,0.0,243.2593065,310.10971186,539.850496026,415.073982768,70.808374512,53.9681387458
 02/07  14:00:00,1350.5803406,100.871269283,403.688065603,0.0,243.2593065,302.612436532,516.311800555,405.298029646,56.6466996096,54.3670712997
 02/07  15:00:00,1374.59118289,101.396153534,430.641550781,0.0,243.2593065,302.612436532,476.285126587,379.576317005,42.4850247072,54.2237848755
 02/07  16:00:00,1378.64262995,101.667301674,431.027728384,0.0,243.2593065,302.612436532,467.154779895,365.447030295,56.6466996096,45.0610499908
 02/07  17:00:00,1376.95000145,101.652815405,410.784043342,0.0,243.2593065,310.10971186,501.92987541,372.230130923,84.9700494144,44.7296950726
 02/07  18:00:00,1369.85522145,101.731977748,383.077583515,0.0,243.2593065,310.10971186,508.421464448,396.997438147,84.9700494144,26.4539768865
 02/07  19:00:00,1075.42853638,96.3208724788,357.656587454,0.0,166.938926447,199.110933808,507.214014274,395.910742057,84.9700494144,26.3332228026
 02/07  20:00:00,1043.43922685,96.3208724788,338.019998564,0.0,166.938926447,191.61365848,487.710938643,404.734685768,56.6466996096,26.3295532655
 02/07  21:00:00,890.817235589,96.3208724788,321.245200506,0.0,100.150657288,124.558693486,521.835581738,447.628498955,56.6466996096,17.560383173
 02/07  22:00:00,837.471355122,96.3208724788,308.6383483,0.0,100.150657288,124.558693486,525.351152295,456.624043393,42.4850247072,26.2420841942
 02/07  23:00:00,760.11665242,96.3208724788,297.281951154,0.0,46.0930336215,124.558693486,523.707111174,477.891660007,28.3233498048,17.4921013624
 02/07  24:00:00,749.409257248,96.3208724788,285.653555593,0.0,46.0930336215,124.558693486,519.834419073,488.177671972,14.1616749024,17.4950721992
 02/08  01:00:00,722.596249505,96.3208724788,271.799548212,0.0,46.0930336215,113.312780494,530.074835301,506.917992154,5.66466996096,17.4921731859
 02/08  02:00:00,708.781769346,96.3208724788,258.543159822,0.0,46.0930336215,113.312780494,549.770345612,526.612714638,5.66466996096,17.4929610126
 02/08  03:00:00,695.447191867,96.3208724788,244.760465983,0.0,46.0930336215,113.312780494,580.200404342,548.304674219,5.66466996096,26.2310601624
 02/08  04:00:00,680.939431518,96.3208724788,229.555023072,0.0,46.0930336215,113.312780494,598.109581754,574.952657664,5.66466996096,17.4922541295
 02/08  05:00:00,755.624692145,96.3208724788,216.160397059,0.0,100.150657288,148.969399434,599.292427532,576.132510678,5.66466996096,17.4952468932
 02/08  06:00:00,746.950227083,96.7587883252,207.42265928,0.0,100.150657288,149.894399434,923.397902507,891.742407966,14.1616749024,17.4938196385
 02/08  07:00:00,969.552679737,97.524373396,203.715286415,0.0,176.471037341,302.612436532,657.855559781,612.037097467,28.3233498048,17.4951125096
 02/08  08:00:00,1075.14505054,98.9420180981,202.361789229,0.0,243.2593065,310.10971186,628.217994932,550.306911287,42.4850247072,35.4260589381
 02/08  09:00:00,1133.37302157,99.86766842,228.712056383,0.0,243.2593065,310.10971186,586.94791094,485.708379448,56.6466996096,44.5928318822
 02/08  10:00:00,1197.08967958,100.543162827,263.510428387,0.0,243.2593065,302.612436532,541.302881472,453.995023558,42.4850247072,44.8228332072
 02/08  11:00:00,1266.73390411,101.158418031,311.846512206,0.0,243.2593065,310.10971186,552.064336197,427.03804804,70.808374512,54.2179136446
 02/08  12:00:00,1330.15280904,101.87805517,353.193575738,0.0,243.2593065,310.10971186,528.52107148,403.345424365,70.808374512,54.3672726029
 02/08  13:00:00,1320.38074517,102.440545705,390.666921777,0.0,243.2593065,310.10971186,502.246358193,386.459863166,70.808374512,44.9781205158
 02/08  14:00:00,1346.7017747,102.748319023,401.001374834,0.0,243.2593065,302.612436532,491.291335911,380.27165434,56.6466996096,54.3729819612
 02/08  15:00:00,1280.18975865,102.740452363,341.218504881,0.0,243.2593065,302.612436532,475.669971333,378.954932984,42.4850247072,54.2300136417
 02/08  16:00:00,1312.06736625,103.033550023,362.849128452,0.0,243.2593065,302.612436532,473.856685988,363.13444463,56.6466996096,54.0755417493
 02/08  17:00:00,1361.99051668,103.076425028,388.998949867,0.0,243.2593065,310.10971186,494.498780718,364.794277216,84.9700494144,44.7344540879
 02/08  18:00:00,1352.83953432,103.057800278,362.933066219,0.0,243.2593065,310.10971186,496.188974828,384.762110375,84.9700494144,26.4568150383
 02/08  19:00:00,1055.0019031,96.3208724788,337.068866004,0.0,166.938926447,199.110933808,501.284870369,389.982237231,84.9700494144,26.3325837243
 02/08  20:00:00,1023.82728929,96.3208724788,315.229330219,0.0,166.938926447,191.61365848,473.592081908,399.38555352,56.6466996096,17.5598287783
 02/08  21:00:00,869.651215076,96.3208724788,295.120455236,0.0,100.150657288,124.558693486,525.586933835,442.609487969,56.6466996096,26.3307462562
 02/08  22:00:00,813.840101386,96.3208724788,278.936103908,0.0,100.150657288,124.558693486,517.872058926,457.889576723,42.4850247072,17.497457496
 02/08  23:00:00,733.180011743,96.3208724788,263.994852211,0.0,46.0930336215,124.558693486,540.037846826,494.221410498,28.3233498048,17.4930865232
 02/08  24:00:00,718.843154151,96.3208724788,248.423289614,0.0,46.0930336215,124.558693486,559.110612966,518.719330201,14.1616749024,26.2296078623
 02/09  01:00:00,689.834108831,96.3208724788,230.990899135,0.0,46.0930336215,113.312780494,570.130002057,546.972842673,5.66466996096,17.4924894231
 02/09  02:00:00,673.604488322,96.3208724788,213.990140525,0.0,46.0930336215,113.312780494,603.508477471,580.348290563,5.66466996096,17.4955169476
 02/09  03:00:00,656.737554003,96.3208724788,196.33774618,0.0,46.0930336215,113.312780494,641.283421699,618.128291327,5.66466996096,17.4904604109
 02/09  04:00:00,639.331864184,96.3208724788,177.380501843,0.0,46.0930336215,113.312780494,682.569707081,659.411728252,5.66466996096,17.4933088686
 02/09  05:00:00,710.962349277,96.3208724788,160.187369787,0.0,100.150657288,148.969399434,701.5838917,669.691472591,5.66466996096,26.2277491483
 02/09  06:00:00,699.786608643,96.8431760938,147.695139974,0.0,100.150657288,149.894399434,987.665315657,956.010991195,14.1616749024,17.4926495603
 02/09  07:00:00,919.663226315,97.9896425412,142.157105071,0.0,176.471037341,302.612436532,721.712468182,675.893452861,28.3233498048,17.4956655164
 02/09  08:00:00,1034.61436848,99.723377684,151.794705314,0.0,243.2593065,310.10971186,662.827874179,584.927537834,42.4850247072,35.4153116374
 02/09  09:00:00,1089.20372002,100.638515108,169.148980743,0.0,243.2593065,310.10971186,618.926986421,526.614715705,56.6466996096,35.6655711064
 02/09  10:00:00,1156.84190406,101.275154476,214.150401577,0.0,243.2593065,302.612436532,543.372053137,456.058398393,42.4850247072,44.828630037
 02/09  11:00:00,1226.17290486,101.524361017,274.20037439,0.0,243.2593065,310.10971186,558.802875922,433.769421504,70.808374512,54.2250799065
 02/09  12:00:00,1278.67644362,101.960006263,320.312097141,0.0,243.2593065,310.10971186,542.201323002,417.018935874,70.808374512,54.3740126159
 02/09  13:00:00,1282.97493419,102.648811761,369.559149948,0.0,243.2593065,310.10971186,517.744473293,392.961829586,70.808374512,53.974269195
 02/09  14:00:00,1369.24945582,103.152823827,412.25411202,0.0,243.2593065,302.612436532,490.26268545,379.234941036,56.6466996096,54.381044804
 02/09  15:00:00,1377.20665684,103.493060503,421.63215305,0.0,243.2593065,302.612436532,456.199484602,359.482623563,42.4850247072,54.2318363321
 02/09  16:00:00,1373.91202955,103.489772376,420.998519184,0.0,243.2593065,302.612436532,466.883076147,356.155089063,56.6466996096,54.0812874739
 02/09  17:00:00,1379.40850275,103.437423167,409.2175568,0.0,243.2593065,310.10971186,481.836924541,361.080701662,84.9700494144,35.7861734644
 02/09  18:00:00,1371.88072492,103.428653229,382.644431343,0.0,243.2593065,310.10971186,500.821775075,380.581535439,84.9700494144,35.2701902209
 02/09  19:00:00,1081.25713085,96.3208724788,357.837034871,0.0,166.938926447,199.110933808,489.922302291,387.392267888,84.9700494144,17.5599849889
 02/09  20:00:00,1052.13908503,96.3208724788,338.971790105,0.0,166.938926447,191.61365848,479.778419056,396.80094984,56.6466996096,26.3307696067
 02/09  21:00:00,902.465085677,96.3208724788,322.459246439,0.0,100.150657288,124.558693486,522.935935766,439.958571906,56.6466996096,26.3306642503
 02/09  22:00:00,851.826447314,96.3208724788,310.25932738,0.0,100.150657288,124.558693486,510.496540086,450.510750303,42.4850247072,17.500765076
 02/09  23:00:00,776.177762446,96.3208724788,299.210886141,0.0,46.0930336215,124.558693486,518.13225119,472.313200891,28.3233498048,17.4957004938
 02/09  24:00:00,767.289799374,96.3208724788,287.685503371,0.0,46.0930336215,124.558693486,514.462890437,482.81015337,14.1616749024,17.4910621651
 02/10  01:00:00,742.784213958,96.3208724788,274.099834565,0.0,46.0930336215,113.312780494,525.529082376,502.370225983,5.66466996096,17.494186432
 02/10  02:00:00,730.60184504,96.3208724788,260.98252808,0.0,46.0930336215,113.312780494,554.716687817,522.823280051,5.66466996096,26.2287378045
 02/10  03:00:00,718.931322892,96.3208724788,247.373341877,0.0,46.0930336215,113.312780494,568.412289827,545.254182537,5.66466996096,17.4934373296
 02/10  04:00:00,705.996792546,96.3208724788,232.34205522,0.0,46.0930336215,113.312780494,594.809934021,571.652909614,5.66466996096,17.4923544462
 02/10  05:00:00,784.438072689,96.3208724788,219.140368485,0.0,100.150657288,148.969399434,596.177997627,573.021997372,5.66466996096,17.4913302943
 02/10  06:00:00,777.725765644,96.8710004902,210.534912872,0.0,100.150657288,149.894399434,907.957226023,876.299337271,14.1616749024,17.4962138493
 02/10  07:00:00,1002.18041935,98.2230197223,202.328815587,0.0,176.471037341,302.612436532,663.250257648,608.697821073,28.3233498048,26.2290867702
 02/10  08:00:00,1109.39393933,100.004690891,198.07704726,0.0,243.2593065,310.10971186,622.602753423,553.550325577,42.4850247072,26.5674031388
 02/10  09:00:00,1147.57856829,100.892135086,201.550938514,0.0,243.2593065,310.10971186,614.051611619,512.81811528,56.6466996096,44.5867967302
 02/10  10:00:00,1175.44213314,101.560004057,209.061155756,0.0,243.2593065,302.612436532,564.423803447,477.11283851,42.4850247072,44.8259402294
 02/10  11:00:00,1199.04349263,102.051473608,224.284785186,0.0,243.2593065,310.10971186,564.689686586,439.648100059,70.808374512,54.2332120145
 02/10  12:00:00,1212.15876014,102.558660083,237.437487607,0.0,243.2593065,310.10971186,543.161602047,417.97385931,70.808374512,54.3793682252
 02/10  13:00:00,1187.81215241,102.853884878,249.044872462,0.0,243.2593065,310.10971186,525.592313299,409.80307425,70.808374512,44.9808645377
 02/10  14:00:00,1242.14366531,103.20374584,256.220267134,0.0,243.2593065,302.612436532,522.719160102,402.635792852,56.6466996096,63.4366676403
 02/10  15:00:00,1250.05335435,103.32218762,258.330185582,0.0,243.2593065,302.612436532,490.213272529,393.504904571,42.4850247072,54.2233432511
 02/10  16:00:00,1245.86263871,103.277244641,258.811619325,0.0,243.2593065,302.612436532,500.010745131,398.294677627,56.6466996096,45.0693678943
 02/10  17:00:00,1241.21212438,103.319410753,248.90649455,0.0,243.2593065,310.10971186,533.435670072,403.727354495,84.9700494144,44.7382661625
 02/10  18:00:00,1232.40421142,103.379233548,228.60832894,0.0,243.2593065,310.10971186,530.827327018,419.402667143,84.9700494144,26.4546104615
 02/10  19:00:00,946.292765128,96.3208724788,211.129413234,0.0,166.938926447,199.110933808,591.008703078,479.706665196,84.9700494144,26.3319884677
 02/10  20:00:00,924.561328686,96.3208724788,197.344687755,0.0,166.938926447,191.61365848,597.337982753,514.362445707,56.6466996096,26.3288374366
 02/10  21:00:00,777.581070402,96.3208724788,184.588090508,0.0,100.150657288,124.558693486,659.265001714,585.058372413,56.6466996096,17.5599296907
 02/10  22:00:00,730.476098649,96.3208724788,177.013120435,0.0,100.150657288,124.558693486,674.746534044,606.020156786,42.4850247072,26.2413525507
 02/10  23:00:00,657.932043586,96.3208724788,170.159902405,0.0,46.0930336215,124.558693486,682.768218444,636.953220775,28.3233498048,17.4916478639
 02/10  24:00:00,650.635189155,96.3208724788,162.151987376,0.0,46.0930336215,124.558693486,690.699513627,659.043222124,14.1616749024,17.4946166007
 02/11  01:00:00,628.737823252,96.3208724788,153.088477066,0.0,46.0930336215,113.312780494,705.513073078,682.354682138,5.66466996096,17.4937209791
 02/11  02:00:00,618.629404267,96.3208724788,143.355374556,0.0,46.0930336215,113.312780494,729.636230091,706.478998481,5.66466996096,17.492561649
 02/11  03:00:00,608.930576329,96.3208724788,133.61327705,0.0,46.0930336215,113.312780494,762.677190932,730.781974956,5.66466996096,26.2305460149
 02/11  04:00:00,599.492765779,96.3208724788,123.90186728,0.0,46.0930336215,113.312780494,778.483784437,755.327166219,5.66466996096,17.4919482566
 02/11  05:00:00,597.861251416,96.3208724788,114.857055644,0.0,55.6251445156,113.312780494,788.772083039,765.612472601,5.66466996096,17.4949404773
 02/11  06:00:00,592.106090677,96.3208724788,110.311821952,0.0,55.6251445156,113.312780494,804.515366319,772.861523079,14.1616749024,17.4921683376
 02/11  07:00:00,644.392503623,96.3208724788,89.4321134681,0.0,65.1572554096,176.889270242,813.752797663,767.936665731,28.3233498048,17.492782127
