Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  08:00:00,760.918856795,96.6649561687,85.3406172117,0.0,109.682768182,220.96816451,1084.5071083,1015.79116297,42.4850247072,26.2309206221
 02/11  09:00:00,785.939284038,96.6577528234,96.3815618795,0.0,109.682768182,220.96816451,880.287927462,797.228938611,56.6466996096,26.4122892418
 02/11  10:00:00,892.00592918,97.0508271452,99.5505407628,0.0,131.945524568,266.955817592,802.458794736,733.385637142,42.4850247072,26.5881328872
 02/11  11:00:00,914.787814257,97.0814343083,116.2925616,0.0,131.945524568,274.45309292,789.928900737,674.543187868,70.808374512,44.5773383577
 02/11  12:00:00,941.259570044,97.1887350713,138.389312627,0.0,131.945524568,274.45309292,722.957619619,616.487722743,70.808374512,35.6615223642
 02/11  13:00:00,926.27239301,97.350805232,157.451221321,0.0,131.945524568,274.45309292,687.28772214,571.910223565,70.808374512,44.5691240627
 02/11  14:00:00,925.999280219,97.430638612,166.347430529,0.0,131.945524568,266.955817592,650.569324855,558.276586214,56.6466996096,35.6460390316
 02/11  15:00:00,943.680104102,97.4813103634,180.758692754,0.0,131.945524568,266.955817592,608.842394842,525.6132998,42.4850247072,40.7440703344
 02/11  16:00:00,873.521228263,96.3208724788,190.229299956,0.0,109.682768182,212.545889182,522.990960507,426.869581363,56.6466996096,39.4746795338
 02/11  17:00:00,872.054114315,96.3208724788,180.460313323,0.0,109.682768182,220.04316451,597.226895764,476.604236303,84.9700494144,35.6526100462
 02/11  18:00:00,818.172663467,96.3208724788,156.948835854,0.0,109.682768182,220.04316451,676.291027167,555.908133821,84.9700494144,35.412843932
 02/11  19:00:00,762.820873269,96.3208724788,134.960334458,0.0,100.150657288,199.110933808,747.611711667,645.150909057,84.9700494144,17.490753196
 02/11  20:00:00,737.584628731,96.3208724788,117.673845486,0.0,100.150657288,191.61365848,760.728230542,686.588025042,56.6466996096,17.4935058896
 02/11  21:00:00,608.114397487,96.3208724788,100.48691845,0.0,55.6251445156,124.558693486,850.709279658,767.833832696,56.6466996096,26.2287473521
 02/11  22:00:00,594.178560075,96.3208724788,87.0736660779,0.0,55.6251445156,124.558693486,858.457505568,798.479645032,42.4850247072,17.4928358287
 02/11  23:00:00,574.048188874,96.3208724788,74.9415276063,0.0,46.0930336215,124.558693486,876.921190246,831.101963213,28.3233498048,17.4958772283
 02/11  24:00:00,563.29743757,96.3208724788,62.7177986513,0.0,46.0930336215,124.558693486,887.87913676,856.226645847,14.1616749024,17.4908160105
 02/12  01:00:00,531.694259111,96.3208724788,54.5332668408,0.0,34.9616554283,113.312780494,918.212806067,895.054386977,5.66466996096,17.4937491292
 02/12  02:00:00,524.437627405,96.3208724788,47.0982522907,0.0,34.9616554283,113.312780494,964.88868745,932.995632305,5.66466996096,26.228385184
 02/12  03:00:00,517.098322427,96.3208724788,39.10721416,0.0,34.9616554283,113.312780494,994.743549373,971.585705044,5.66466996096,17.4931743678
 02/12  04:00:00,509.916592507,96.3208724788,31.0443672572,0.0,34.9616554283,113.312780494,1030.19098625,1007.03008264,5.66466996096,17.4962336531
 02/12  05:00:00,509.662503581,96.3208724788,22.6716902304,0.0,44.4937663224,113.312780494,1054.10468564,1030.94887336,5.66466996096,17.4911423223
 02/12  06:00:00,503.741212046,96.3208724788,17.1350884029,0.0,44.4937663224,113.312780494,1072.86886944,1041.21312715,14.1616749024,17.4940673855
 02/12  07:00:00,572.490487233,96.3208724788,15.3561244256,0.0,54.0258772165,176.889270242,1036.05775885,981.505628425,28.3233498048,26.2287806184
 02/12  08:00:00,579.189938924,96.3208724788,33.9670184441,0.0,54.0258772165,184.38654557,894.820517179,834.842043683,42.4850247072,17.4934487886
 02/12  09:00:00,674.724990326,96.3208724788,53.8806081802,0.0,65.1572554096,220.04316451,783.930932083,700.897561817,56.6466996096,26.386670656
 02/12  10:00:00,717.589000432,96.3208724788,104.04560254,0.0,65.1572554096,212.545889182,643.639399533,574.606989933,42.4850247072,26.5473848927
 02/12  11:00:00,785.859316737,96.3208724788,167.022708914,0.0,65.1572554096,220.04316451,583.279617172,467.958811745,70.808374512,44.5124309156
 02/12  12:00:00,825.302115871,96.3208724788,207.826270119,0.0,65.1572554096,220.04316451,527.741812259,421.331397301,70.808374512,35.6020404465
 02/12  13:00:00,846.454052303,96.3208724788,228.2950296,0.0,65.1572554096,220.04316451,514.157143977,407.736999599,70.808374512,35.6117698661
 02/12  14:00:00,857.498906469,96.3208724788,248.628009858,0.0,65.1572554096,212.545889182,510.045867509,408.876754214,56.6466996096,44.5224136855
 02/12  15:00:00,868.637905066,96.3208724788,260.774548273,0.0,65.1572554096,212.545889182,492.632601973,414.549044416,42.4850247072,35.5985328492
 02/12  16:00:00,869.686247679,96.3208724788,259.579340366,0.0,65.1572554096,212.545889182,526.48932916,434.235113505,56.6466996096,35.6075160458
 02/12  17:00:00,839.75548026,96.3208724788,253.15046365,0.0,65.1572554096,220.04316451,577.13844325,456.551153272,84.9700494144,35.6172405632
 02/12  18:00:00,792.671784196,96.3208724788,241.873134596,0.0,54.0258772165,184.38654557,617.534955401,497.166904517,84.9700494144,35.3980014699
 02/12  19:00:00,757.574853547,96.3208724788,232.947672781,0.0,44.4937663224,163.454314868,655.72928404,553.268239754,84.9700494144,17.4909948716
 02/12  20:00:00,743.489590474,96.3208724788,227.552518263,0.0,44.4937663224,155.95703954,647.683779115,573.54328348,56.6466996096,17.4937960253
 02/12  21:00:00,708.291139529,96.3208724788,224.229000528,0.0,44.4937663224,124.558693486,700.676256614,617.801182414,56.6466996096,26.2283745905
 02/12  22:00:00,708.17625568,96.3208724788,225.875722013,0.0,44.4937663224,124.558693486,682.638715179,622.660537263,42.4850247072,17.4931532082
 02/12  23:00:00,700.998031728,96.3208724788,228.491240814,0.0,34.9616554283,124.558693486,684.219346063,638.399786398,28.3233498048,17.4962098609
 02/12  24:00:00,701.505747929,96.3208724788,229.073520252,0.0,34.9616554283,124.558693486,679.185049715,647.532253277,14.1616749024,17.4911215362
 02/13  01:00:00,699.531198424,96.3208724788,228.931998852,0.0,46.0930336215,113.312780494,680.333270479,657.17451677,5.66466996096,17.4940837487
 02/13  02:00:00,698.386162954,96.3208724788,228.848407985,0.0,46.0930336215,113.312780494,696.348481487,664.454947728,5.66466996096,26.2288637976
 02/13  03:00:00,697.057883401,96.3208724788,228.722090272,0.0,46.0930336215,113.312780494,693.857111323,670.698922534,5.66466996096,17.4935188283
 02/13  04:00:00,695.75802487,96.3208724788,227.600010723,0.0,46.0930336215,113.312780494,701.66413753,678.502874812,5.66466996096,17.4965927566
 02/13  05:00:00,782.585970331,96.3208724788,227.646362974,0.0,100.150657288,148.969399434,670.848027578,647.689799967,5.66466996096,17.4935576497
 02/13  06:00:00,786.454532301,96.3208724788,232.340121973,0.0,100.150657288,149.894399434,1193.84828656,1162.19022172,14.1616749024,17.496389938
 02/13  07:00:00,1016.83209561,96.6159332592,235.206193551,0.0,176.471037341,302.612436532,772.885161965,718.332444826,28.3233498048,26.229367335
 02/13  08:00:00,1124.14653483,96.9184935118,235.418411677,0.0,243.2593065,310.10971186,708.584258184,639.531021812,42.4850247072,26.5682116644
 02/13  09:00:00,1162.20896868,97.0446779835,235.301941981,0.0,243.2593065,310.10971186,711.693602155,610.458610843,56.6466996096,44.5882917028
 02/13  10:00:00,1195.75832273,97.1400718524,240.048454347,0.0,243.2593065,302.612436532,674.94268715,587.629852353,42.4850247072,44.8278100902
 02/13  11:00:00,1222.7903928,97.2216861026,259.750483529,0.0,243.2593065,310.10971186,676.488491233,551.444001206,70.808374512,54.2361155153
 02/13  12:00:00,1231.19555615,97.2953665034,271.373709407,0.0,243.2593065,310.10971186,659.13574833,533.948312911,70.808374512,54.3790609074
 02/13  13:00:00,1178.91145422,97.3618619224,267.469338404,0.0,243.2593065,310.10971186,639.463971148,521.98404487,70.808374512,46.671551766
 02/13  14:00:00,1208.94389518,97.4229041303,269.351417075,0.0,243.2593065,302.612436532,632.352878953,513.968957885,56.6466996096,61.7372214588
 02/13  15:00:00,1210.24136864,97.5269838814,272.658388834,0.0,243.2593065,302.612436532,603.691036277,506.978830806,42.4850247072,54.2271807639
 02/13  16:00:00,1213.13986461,97.8236692786,273.423278764,0.0,243.2593065,302.612436532,601.614898984,499.895442898,56.6466996096,45.0727564764
 02/13  17:00:00,1218.47014147,98.1480959933,266.104614397,0.0,243.2593065,310.10971186,620.439780321,490.733832595,84.9700494144,44.7358983111
 02/13  18:00:00,1216.11861926,98.4552923957,249.42377348,0.0,243.2593065,310.10971186,602.477117846,491.052374643,84.9700494144,26.4546937882
 02/13  19:00:00,939.660236052,96.3208724788,235.778872943,0.0,166.938926447,199.110933808,590.019695904,478.715765347,84.9700494144,26.3338811428
 02/13  20:00:00,924.508049895,96.3208724788,226.840585959,0.0,166.938926447,191.61365848,581.619498241,498.642431314,56.6466996096,26.3303673181
 02/13  21:00:00,783.937385717,96.3208724788,218.772925664,0.0,100.150657288,124.558693486,633.656514909,559.448820327,56.6466996096,17.5609949718
 02/13  22:00:00,740.05887158,96.3208724788,214.034225497,0.0,100.150657288,124.558693486,643.12503867,574.397099433,42.4850247072,26.2429145296
 02/13  23:00:00,672.230325004,96.3208724788,211.490844533,0.0,46.0930336215,124.558693486,645.075796851,599.25973553,28.3233498048,17.4927115165
 02/13  24:00:00,671.141380774,96.3208724788,208.210732815,0.0,46.0930336215,124.558693486,644.435711095,612.778287696,14.1616749024,17.4957484968
 02/14  01:00:00,655.310034515,96.3208724788,203.363606127,0.0,46.0930336215,113.312780494,652.285179792,629.127654011,5.66466996096,17.4928558196
 02/14  02:00:00,650.213025527,96.3208724788,197.68647843,0.0,46.0930336215,113.312780494,668.06185967,644.903515678,5.66466996096,17.4936740318
 02/14  03:00:00,646.213968869,96.3208724788,192.111755071,0.0,46.0930336215,113.312780494,694.013837015,662.119961406,5.66466996096,26.2292056486
 02/14  04:00:00,642.734222649,96.3208724788,186.559444111,0.0,46.0930336215,113.312780494,702.384398498,679.226639133,5.66466996096,17.4930894043
 02/14  05:00:00,729.960565009,96.3208724788,181.850198148,0.0,100.150657288,148.969399434,685.555889559,662.395064366,5.66466996096,17.4961552319
 02/14  06:00:00,729.154861342,96.521832938,180.948141466,0.0,100.150657288,149.894399434,1045.10644337,1013.45003088,14.1616749024,17.4947375922
 02/14  07:00:00,954.725292984,97.2213959531,180.900080853,0.0,176.471037341,302.612436532,729.275545503,683.456076896,28.3233498048,17.4961188022
 02/14  08:00:00,1061.1659698,97.4522670926,180.581273182,0.0,243.2593065,310.10971186,705.131750361,627.217539542,42.4850247072,35.4291861118
 02/14  09:00:00,1097.36956467,97.7231995489,174.3332431,0.0,243.2593065,310.10971186,713.14471777,611.900502913,56.6466996096,44.5975152473
 02/14  10:00:00,1132.85905142,98.1642885693,170.780104478,0.0,243.2593065,302.612436532,683.8036719,596.490304846,42.4850247072,44.8283423474
 02/14  11:00:00,1149.0663462,98.5421704715,182.181548911,0.0,243.2593065,310.10971186,683.26131656,558.227195281,70.808374512,54.2257467668
 02/14  12:00:00,1153.07920483,98.8999438172,189.562500007,0.0,243.2593065,310.10971186,652.944891141,527.760252361,70.808374512,54.3762642676
 02/14  13:00:00,1102.38200304,99.1982586454,183.972457825,0.0,243.2593065,310.10971186,644.794827905,529.011298869,70.808374512,44.9751545234
 02/14  14:00:00,1124.76464681,99.4773254754,169.263627508,0.0,243.2593065,302.612436532,655.710423206,544.680813496,56.6466996096,54.3829101007
 02/14  15:00:00,1125.21536534,99.7494152103,156.527797903,0.0,243.2593065,302.612436532,650.878264591,554.153292763,42.4850247072,54.2399471207
 02/14  16:00:00,1122.71711507,100.029128134,147.037926313,0.0,243.2593065,302.612436532,675.858026764,565.126265277,56.6466996096,54.0850618775
 02/14  17:00:00,1117.00259231,100.304681906,130.298624557,0.0,243.2593065,310.10971186,717.669540099,587.957074456,84.9700494144,44.7424162285
 02/14  18:00:00,1104.65642178,100.541624445,103.396781807,0.0,243.2593065,310.10971186,751.606976146,640.181350357,84.9700494144,26.4555763741
 02/14  19:00:00,818.138748341,96.3208724788,79.757078369,0.0,166.938926447,199.110933808,887.779134708,776.473905771,84.9700494144,26.3351795224
 02/14  20:00:00,795.072222372,96.3208724788,62.022664316,0.0,166.938926447,191.61365848,889.881998035,815.672741832,56.6466996096,17.5625565939
 02/14  21:00:00,654.315700633,96.3208724788,52.9198354377,0.0,100.150657288,124.558693486,967.723133919,884.741435801,56.6466996096,26.3349985081
 02/14  22:00:00,611.076290916,96.3208724788,46.7037598071,0.0,100.150657288,124.558693486,961.666248753,901.680906908,42.4850247072,17.5003171379
 02/14  23:00:00,542.011253933,96.3208724788,40.784317963,0.0,46.0930336215,124.558693486,984.193361908,929.638913728,28.3233498048,26.2310983753
 02/14  24:00:00,537.799116091,96.3208724788,33.6594121205,0.0,46.0930336215,124.558693486,988.638379353,956.984362115,14.1616749024,17.492342335
 02/15  01:00:00,518.699425204,96.3208724788,25.6424201549,0.0,46.0930336215,113.312780494,1010.2752935,987.115197509,5.66466996096,17.4954260289
 02/15  02:00:00,511.673595805,96.3208724788,17.2102063599,0.0,46.0930336215,113.312780494,1041.11410001,1017.9591479,5.66466996096,17.4902821473
 02/15  03:00:00,503.205557822,96.3208724788,7.16010427114,0.0,46.0930336215,113.312780494,1077.30250918,1054.14453129,5.66466996096,17.4933079317
 02/15  04:00:00,463.61458788,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1126.53043231,1094.63406783,5.66466996096,26.2316945166
 02/15  05:00:00,553.103127473,96.3208724788,0.0,0.0,100.150657288,148.969399434,1122.68081993,1099.52340479,5.66466996096,17.492745177
 02/15  06:00:00,555.403425563,96.7707632628,0.0,0.0,100.150657288,149.894399434,1303.15980898,1271.50217149,14.1616749024,17.4959625921
 02/15  07:00:00,784.041392862,97.466210736,0.0,0.0,176.471037341,302.612436532,1140.86310043,1095.04685256,28.3233498048,17.4928980659
 02/15  08:00:00,893.390912652,98.4926732384,0.0,0.0,243.2593065,310.10971186,1111.33102209,1033.42360159,42.4850247072,35.4223957912
 02/15  09:00:00,933.380013191,99.1291805527,0.0,0.0,243.2593065,310.10971186,1084.75574268,992.435037704,56.6466996096,35.674005368
 02/15  10:00:00,962.918334351,99.4754751235,0.0,0.0,243.2593065,302.612436532,1027.05645366,939.741826959,42.4850247072,44.8296019894
 02/15  11:00:00,977.992276598,99.8245269141,0.211568787121,0.0,243.2593065,310.10971186,962.052157101,837.005145544,70.808374512,54.2386370449
 02/15  12:00:00,1012.9487903,100.371053258,6.45079633755,0.0,243.2593065,310.10971186,906.70441333,772.447922169,70.808374512,63.4481166489
 02/15  13:00:00,985.831912984,100.861573855,22.4550118477,0.0,243.2593065,310.10971186,817.766701317,701.98201177,70.808374512,44.9763150351
 02/15  14:00:00,1024.20279711,101.265240511,29.0801695675,0.0,243.2593065,302.612436532,788.510438862,677.491299842,56.6466996096,54.3724394103
 02/15  15:00:00,1028.18152986,101.575526688,32.0714636994,0.0,243.2593065,302.612436532,750.355597183,653.640792914,42.4850247072,54.2297795623
 02/15  16:00:00,1034.06249304,101.699715685,37.4103874317,0.0,243.2593065,302.612436532,733.91074054,623.17794632,56.6466996096,54.0860946096
 02/15  17:00:00,1038.91128359,101.699497224,34.6689868104,0.0,243.2593065,310.10971186,776.684860332,646.97155731,84.9700494144,44.7432536073
 02/15  18:00:00,1040.66755745,101.761693156,23.7969045817,0.0,243.2593065,310.10971186,840.24340823,728.811657363,84.9700494144,26.4617014529
 02/15  19:00:00,766.153025661,96.3208724788,14.4011140254,0.0,166.938926447,199.110933808,1058.44538213,947.142933364,84.9700494144,26.3323993564
 02/15  20:00:00,753.434873731,96.3208724788,8.44120359933,0.0,166.938926447,191.61365848,1025.58622315,951.380214633,56.6466996096,17.5593089061
 02/15  21:00:00,605.482543778,96.3208724788,2.39419470337,0.0,100.150657288,124.558693486,1069.85847826,986.881853905,56.6466996096,26.3299247412
 02/15  22:00:00,538.246684199,96.3208724788,0.0,0.0,100.150657288,124.558693486,1041.18024572,981.194075672,42.4850247072,17.5011453368
 02/15  23:00:00,472.978053419,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1036.16501817,990.349151805,28.3233498048,17.4925165618
 02/15  24:00:00,474.20573385,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1042.28454779,1001.89233663,14.1616749024,26.230536254
 02/16  01:00:00,461.652343623,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1051.78855764,1028.63186712,5.66466996096,17.4920205638
 02/16  02:00:00,461.836391105,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1077.56985213,1054.41016215,5.66466996096,17.4950200216
 02/16  03:00:00,462.182333941,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1105.81726147,1082.65852507,5.66466996096,17.494066445
 02/16  04:00:00,462.70186077,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1129.726814,1106.56921743,5.66466996096,17.4929266084
 02/16  05:00:00,551.032502593,96.3208724788,0.0,0.0,100.150657288,148.969399434,1134.21492406,1102.31911258,5.66466996096,26.2311415202
 02/16  06:00:00,552.458132322,96.8534017737,0.0,0.0,100.150657288,149.894399434,1281.39584672,1249.74174384,14.1616749024,17.4924279768
 02/16  07:00:00,779.392381587,97.7275138095,0.0,0.0,176.471037341,302.612436532,1102.04881188,1056.23001044,28.3233498048,17.4954516401
 02/16  08:00:00,889.201180781,98.822384557,0.0,0.0,243.2593065,310.10971186,1048.95051656,971.049462681,42.4850247072,35.416029169
 02/16  09:00:00,990.431992935,99.3744801963,32.247652351,0.0,243.2593065,310.10971186,791.721074109,699.407681748,56.6466996096,35.6666927509
 02/16  10:00:00,1081.09979758,99.7772598407,94.5757651271,0.0,243.2593065,302.612436532,627.528877893,540.21291281,42.4850247072,44.8309403754
 02/16  11:00:00,1112.13391946,100.205874504,122.7602187,0.0,243.2593065,310.10971186,628.691747088,503.654254338,70.808374512,54.2291182381
 02/16  12:00:00,1124.74261542,100.865923069,140.007593271,0.0,243.2593065,310.10971186,605.142800214,479.955705108,70.808374512,54.3787205942
 02/16  13:00:00,1105.79558788,101.374636195,170.871773376,0.0,243.2593065,310.10971186,568.381689219,443.591974349,70.808374512,53.9813403576
 02/16  14:00:00,1165.73603277,101.770593721,209.603028879,0.0,243.2593065,302.612436532,521.313614162,410.28020139,56.6466996096,54.3867131625
 02/16  15:00:00,1180.98265371,102.017861991,229.858704682,0.0,243.2593065,302.612436532,495.118498553,398.399602307,42.4850247072,54.2338715387
 02/16  16:00:00,1187.41375503,102.1112266,235.762000591,0.0,243.2593065,302.612436532,512.641069099,401.907235578,56.6466996096,54.0871339114
 02/16  17:00:00,1194.04185824,102.170960848,230.49731111,0.0,243.2593065,310.10971186,532.210075573,411.449978566,84.9700494144,35.7900475926
 02/16  18:00:00,1193.23770727,102.278705677,214.21732991,0.0,243.2593065,310.10971186,556.950017914,436.706938791,84.9700494144,35.2730297081
 02/16  19:00:00,912.105542616,96.3208724788,198.789762729,0.0,166.938926447,199.110933808,593.482880624,490.951357333,84.9700494144,17.5614738766
 02/16  20:00:00,895.812970727,96.3208724788,187.94301581,0.0,166.938926447,191.61365848,607.669916043,524.690263468,56.6466996096,26.3329529657
 02/16  21:00:00,754.383810679,96.3208724788,178.386590837,0.0,100.150657288,124.558693486,673.902363329,590.922774732,56.6466996096,26.3328889866
 02/16  22:00:00,709.842019112,96.3208724788,171.994127729,0.0,100.150657288,124.558693486,673.164581147,613.177298452,42.4850247072,17.5022579886
 02/16  23:00:00,640.181452169,96.3208724788,166.683582845,0.0,46.0930336215,124.558693486,692.494498565,646.677399442,28.3233498048,17.4937493181
 02/16  24:00:00,636.876166076,96.3208724788,160.969712982,0.0,46.0930336215,124.558693486,699.641108563,667.986838781,14.1616749024,17.4925948796
 02/17  01:00:00,619.340608904,96.3208724788,154.066932833,0.0,46.0930336215,113.312780494,722.227115144,690.3316684,5.66466996096,26.2307767836
 02/17  02:00:00,613.238773673,96.3208724788,146.511750905,0.0,46.0930336215,113.312780494,736.453580472,713.296845897,5.66466996096,17.4920646142
 02/17  03:00:00,607.227921971,96.3208724788,138.894666878,0.0,46.0930336215,113.312780494,758.834183738,735.674426524,5.66466996096,17.4950872533
 02/17  04:00:00,601.276778075,96.3208724788,130.381535474,0.0,46.0930336215,113.312780494,782.867121599,759.708316567,5.66466996096,17.4941350713
 02/17  05:00:00,685.963497946,96.3208724788,123.022154855,0.0,100.150657288,148.969399434,773.126241532,749.968571863,5.66466996096,17.4929997086
 02/17  06:00:00,684.608672408,96.8734408087,120.367616973,0.0,100.150657288,149.894399434,1082.26657549,1041.87436096,14.1616749024,26.2305396293
 02/17  07:00:00,901.780356396,97.8747442242,112.792114084,0.0,176.471037341,302.612436532,797.063166776,751.247341418,28.3233498048,17.4924755532
 02/17  08:00:00,1036.37566467,99.194381695,147.701936179,0.0,243.2593065,310.10971186,681.857368287,612.808479266,42.4850247072,26.5638643136
 02/17  09:00:00,1122.45179354,99.7571274603,199.74623235,0.0,243.2593065,310.10971186,622.190531299,520.959499848,56.6466996096,44.5843318418
 02/17  10:00:00,1196.37149006,100.34635827,242.595370755,0.0,243.2593065,302.612436532,575.621684048,488.303799407,42.4850247072,44.8328599331
 02/17  11:00:00,1222.95688461,100.972752546,272.645682594,0.0,243.2593065,310.10971186,586.140876024,461.094904183,70.808374512,54.2375973284
 02/17  12:00:00,1251.7162313,101.359113695,297.432689976,0.0,243.2593065,310.10971186,574.264595894,449.082293521,70.808374512,54.3739278607
 02/17  13:00:00,1229.31449287,101.777171457,310.574361123,0.0,243.2593065,310.10971186,560.973875154,436.192951502,70.808374512,53.9725491394
 02/17  14:00:00,1266.8898243,101.97792876,314.244487867,0.0,243.2593065,302.612436532,545.22855788,434.204342944,56.6466996096,54.3775153269
 02/17  15:00:00,1283.73513778,102.149847855,332.968873006,0.0,243.2593065,302.612436532,528.866712906,432.14730486,42.4850247072,54.2343833392
 02/17  16:00:00,1291.40206102,102.345474413,340.25426951,0.0,243.2593065,302.612436532,531.555820901,429.840631028,56.6466996096,45.0684902641
 02/17  17:00:00,1292.40466625,102.512588809,332.08311007,0.0,243.2593065,310.10971186,556.465945121,426.757764648,84.9700494144,44.7381310583
 02/17  18:00:00,1288.46383515,102.67021146,317.783870106,0.0,243.2593065,310.10971186,542.10881284,430.68086087,84.9700494144,26.4579025558
 02/17  19:00:00,1007.21385242,96.3208724788,306.68310414,0.0,166.938926447,199.110933808,528.608771054,417.302035667,84.9700494144,26.3366859733
 02/17  20:00:00,990.258186001,96.3208724788,299.874552444,0.0,166.938926447,191.61365848,505.92833395,422.948002818,56.6466996096,26.333631523
 02/17  21:00:00,850.630337377,96.3208724788,294.807695988,0.0,100.150657288,124.558693486,539.586622074,465.376698638,56.6466996096,17.5632238261
 02/17  22:00:00,808.444676386,96.3208724788,293.467155704,0.0,100.150657288,124.558693486,541.372436372,472.645288854,42.4850247072,26.2421228109
 02/17  23:00:00,741.195888996,96.3208724788,293.378129352,0.0,46.0930336215,124.558693486,538.379848591,492.561504924,28.3233498048,17.4949938621
 02/17  24:00:00,739.649439222,96.3208724788,292.040873502,0.0,46.0930336215,124.558693486,532.216046711,500.560322854,14.1616749024,17.4940489546
 02/18  01:00:00,724.03490159,96.3208724788,289.986085016,0.0,46.0930336215,113.312780494,530.290223161,507.130540283,5.66466996096,17.4950129172
 02/18  02:00:00,720.600103751,96.3208724788,287.833121004,0.0,46.0930336215,113.312780494,545.145369424,513.249582904,5.66466996096,26.2311165593
 02/18  03:00:00,715.880808811,96.3208724788,284.652887373,0.0,46.0930336215,113.312780494,545.258946329,522.10190231,5.66466996096,17.4923740587
 02/18  04:00:00,711.940508714,96.3208724788,280.898095207,0.0,46.0930336215,113.312780494,556.748808898,533.588731156,5.66466996096,17.495407781
 02/18  05:00:00,716.863087326,96.3208724788,278.937664238,0.0,55.6251445156,113.312780494,555.05447206,531.899650048,5.66466996096,17.4901520506
 02/18  06:00:00,716.585033713,96.3208724788,281.642006171,0.0,55.6251445156,113.312780494,565.411036123,533.756051332,14.1616749024,17.4933098878
 02/18  07:00:00,793.706249521,96.3208724788,288.478877179,0.0,65.1572554096,176.889270242,522.080465564,467.525403088,28.3233498048,26.2317126706
 02/18  08:00:00,902.156185944,96.654351754,291.733495136,0.0,109.682768182,220.96816451,880.449213689,820.471392767,42.4850247072,17.4927962147
 02/18  09:00:00,911.130044997,96.6479362842,292.213249078,0.0,109.682768182,220.96816451,720.581877081,637.522764301,56.6466996096,26.4124131702
 02/18  10:00:00,1019.05931981,97.0379101944,292.573752503,0.0,131.945524568,266.955817592,671.458155606,593.540563751,42.4850247072,35.4325671477
 02/18  11:00:00,1023.97969582,97.0684121746,292.472333789,0.0,131.945524568,274.45309292,681.170367284,574.705765074,70.808374512,35.6562276983
 02/18  12:00:00,1034.02658282,97.081608397,298.86360614,0.0,131.945524568,274.45309292,681.110400629,573.423625395,70.808374512,36.8784007218
 02/18  13:00:00,1006.48609665,97.0905049588,303.340273021,0.0,131.945524568,274.45309292,678.521002341,564.358997932,70.808374512,43.3536298973
 02/18  14:00:00,998.217564482,97.0969781478,303.796465716,0.0,131.945524568,266.955817592,648.647273183,556.344708309,56.6466996096,35.6558652647
 02/18  15:00:00,998.534781269,97.1021508326,304.111543523,0.0,131.945524568,266.955817592,641.134561551,554.085976318,42.4850247072,44.563560526
 02/18  16:00:00,919.123185833,96.3208724788,303.811279133,0.0,109.682768182,212.545889182,497.44564098,405.140785585,56.6466996096,35.6581557856
 02/18  17:00:00,926.990814632,96.3208724788,299.41853334,0.0,109.682768182,220.04316451,542.249918822,412.709600992,84.9700494144,44.5702684161
 02/18  18:00:00,885.794554822,96.3208724788,288.044310371,0.0,109.682768182,220.04316451,530.747586838,419.213990102,84.9700494144,26.5635473213
 02/18  19:00:00,842.069433763,96.3208724788,279.678246646,0.0,100.150657288,199.110933808,561.105202549,458.640494261,84.9700494144,17.4946588732
 02/18  20:00:00,829.543886071,96.3208724788,275.867133774,0.0,100.150657288,191.61365848,549.468340945,466.591832715,56.6466996096,26.2298086205
 02/18  21:00:00,715.693724306,96.3208724788,273.328349657,0.0,55.6251445156,124.558693486,592.500376701,518.359432458,56.6466996096,17.4942446328
 02/18  22:00:00,717.266527331,96.3208724788,275.314154157,0.0,55.6251445156,124.558693486,584.076433459,524.098062734,42.4850247072,17.4933460174
 02/18  23:00:00,711.310230789,96.3208724788,278.119402584,0.0,46.0930336215,124.558693486,584.548603431,538.733074787,28.3233498048,17.4921788396
 02/18  24:00:00,714.805752375,96.3208724788,279.976069957,0.0,46.0930336215,124.558693486,574.705783488,543.048910047,14.1616749024,17.4951985393
 02/19  01:00:00,693.026108264,96.3208724788,280.942374756,0.0,34.9616554283,113.312780494,581.956881145,550.06172069,5.66466996096,26.2304904941
 02/19  02:00:00,694.401381324,96.3208724788,282.032067768,0.0,34.9616554283,113.312780494,580.602649548,557.443352793,5.66466996096,17.4946267948
 02/19  03:00:00,695.752933862,96.3208724788,282.878929336,0.0,34.9616554283,113.312780494,587.088482262,563.930104276,5.66466996096,17.4937080252
 02/19  04:00:00,696.267447428,96.3208724788,282.166333746,0.0,34.9616554283,113.312780494,594.753878994,571.59665232,5.66466996096,17.4925567128
 02/19  05:00:00,706.229653219,96.3208724788,283.542732271,0.0,44.4937663224,113.312780494,597.296263998,565.400997709,5.66466996096,26.2305963281
 02/19  06:00:00,711.162648096,96.3208724788,289.371557784,0.0,44.4937663224,113.312780494,595.852894839,564.199203642,14.1616749024,17.4920162939
 02/19  07:00:00,776.112937118,96.3208724788,287.160749804,0.0,54.0258772165,176.889270242,549.048107885,503.229730171,28.3233498048,17.495027909
 02/19  08:00:00,761.701804135,96.3208724788,277.641429034,0.0,54.0258772165,184.38654557,566.957772681,506.978668459,42.4850247072,17.494079514
 02/19  09:00:00,840.168457797,96.3208724788,278.989602541,0.0,65.1572554096,220.04316451,570.148191082,487.113221642,56.6466996096,26.3882698309
 02/19  10:00:00,833.637834753,96.3208724788,276.941152184,0.0,65.1572554096,212.545889182,564.200718724,486.327127646,42.4850247072,35.3885663709
 02/19  11:00:00,836.66593144,96.3208724788,272.843808109,0.0,65.1572554096,220.04316451,589.440224707,483.027887734,70.808374512,35.6039624608
 02/19  12:00:00,858.287909846,96.3208724788,280.032288343,0.0,65.1572554096,220.04316451,569.018874232,462.59735413,70.808374512,35.6131455902
 02/19  13:00:00,882.386465672,96.3208724788,291.018305301,0.0,65.1572554096,220.04316451,553.902718831,438.569963704,70.808374512,44.5243806149
 02/19  14:00:00,856.517892908,96.3208724788,288.376182361,0.0,65.1572554096,212.545889182,523.513632359,431.26682978,56.6466996096,35.6001029693
 02/19  15:00:00,841.595820197,96.3208724788,278.680564916,0.0,65.1572554096,212.545889182,503.477281983,425.382941613,42.4850247072,35.6093156629
 02/19  16:00:00,850.727862679,96.3208724788,275.565230843,0.0,65.1572554096,212.545889182,522.268866671,430.00300379,56.6466996096,35.6191632714
 02/19  17:00:00,827.538070605,96.3208724788,268.059960629,0.0,65.1572554096,220.04316451,577.938358992,448.459750509,84.9700494144,44.5085590688
 02/19  18:00:00,772.364519154,96.3208724788,249.916155166,0.0,54.0258772165,184.38654557,615.357444886,503.840320873,84.9700494144,26.5470745982
 02/19  19:00:00,734.771902037,96.3208724788,234.236564325,0.0,44.4937663224,163.454314868,685.443501369,574.242698277,84.9700494144,26.2307536774
 02/19  20:00:00,715.742175282,96.3208724788,222.152153745,0.0,44.4937663224,155.95703954,677.885611596,603.746658866,56.6466996096,17.4922531201
 02/19  21:00:00,676.051573743,96.3208724788,212.492808339,0.0,44.4937663224,124.558693486,730.159740225,656.017735921,56.6466996096,17.4953046941
 02/19  22:00:00,670.364205355,96.3208724788,207.455339953,0.0,44.4937663224,124.558693486,727.288177485,667.311899666,42.4850247072,17.491253112
 02/19  23:00:00,657.517512609,96.3208724788,202.569888082,0.0,34.9616554283,124.558693486,735.796389585,689.979826975,28.3233498048,17.4932128044
 02/19  24:00:00,653.774603718,96.3208724788,196.821074288,0.0,34.9616554283,124.558693486,746.217434638,705.824189495,14.1616749024,26.2315702408
 02/20  01:00:00,636.788790951,96.3208724788,190.919003893,0.0,34.9616554283,113.312780494,748.300948921,725.143624555,5.66466996096,17.4926544042
 02/20  02:00:00,630.606278477,96.3208724788,184.029929568,0.0,34.9616554283,113.312780494,765.902898643,742.742533583,5.66466996096,17.4956950988
 02/20  03:00:00,623.957192706,96.3208724788,176.525681661,0.0,34.9616554283,113.312780494,783.765795474,760.610402022,5.66466996096,17.4907234915
 02/20  04:00:00,618.312336905,96.3208724788,169.044762902,0.0,34.9616554283,113.312780494,801.293716788,778.135461,5.66466996096,17.4935858274
 02/20  05:00:00,621.661706483,96.3208724788,163.339303481,0.0,44.4937663224,113.312780494,811.167337222,779.270563482,5.66466996096,26.2321037792
 02/20  06:00:00,619.078948956,96.3208724788,161.459258959,0.0,44.4937663224,113.312780494,812.343363674,780.688666994,14.1616749024,17.4930217776
 02/20  07:00:00,684.260567948,96.3208724788,160.580369322,0.0,54.0258772165,176.889270242,761.944924367,716.125486082,28.3233498048,17.496088481
 02/20  08:00:00,695.780693129,96.3208724788,181.769685375,0.0,54.0258772165,184.38654557,705.25317048,645.277081241,42.4850247072,17.4910645321
 02/20  09:00:00,810.654658779,96.3208724788,227.974811322,0.0,65.1572554096,220.04316451,603.289694975,520.253166133,56.6466996096,26.3898292324
 02/20  10:00:00,847.561241181,96.3208724788,274.944533611,0.0,65.1572554096,212.545889182,555.721561173,477.846106628,42.4850247072,35.3904298381
 02/20  11:00:00,889.559781889,96.3208724788,301.925123579,0.0,65.1572554096,220.04316451,575.101124272,468.686731224,70.808374512,35.6060185358
 02/20  12:00:00,916.655218353,96.3208724788,328.014033311,0.0,65.1572554096,220.04316451,570.286670511,463.862949932,70.808374512,35.6153460672
 02/20  13:00:00,946.368493495,96.3208724788,350.131942129,0.0,65.1572554096,220.04316451,567.501833647,452.174858909,70.808374512,44.5186002262
 02/20  14:00:00,947.981989436,96.3208724788,357.60408827,0.0,65.1572554096,212.545889182,540.784332504,448.535695525,56.6466996096,35.6019373699
 02/20  15:00:00,949.638453314,96.3208724788,365.97095672,0.0,65.1572554096,212.545889182,517.280392189,439.183882989,42.4850247072,35.6114844928
 02/20  16:00:00,951.529447366,96.3208724788,372.020376824,0.0,65.1572554096,212.545889182,526.468307099,431.624885035,56.6466996096,38.1967224543
 02/20  17:00:00,921.584059468,96.3208724788,360.852289197,0.0,65.1572554096,220.04316451,570.173598026,443.274787663,84.9700494144,41.9287609479
 02/20  18:00:00,858.982934736,96.3208724788,335.945990414,0.0,54.0258772165,184.38654557,585.879859382,474.36442975,84.9700494144,26.5453802183
 02/20  19:00:00,812.365624653,96.3208724788,313.708169228,0.0,44.4937663224,163.454314868,630.757369888,519.559297863,84.9700494144,26.2280226104
 02/20  20:00:00,785.409154321,96.3208724788,295.03560693,0.0,44.4937663224,155.95703954,610.325324337,536.18541748,56.6466996096,17.4932072473
 02/20  21:00:00,738.146497212,96.3208724788,278.549287181,0.0,44.4937663224,124.558693486,664.205735766,590.062723902,56.6466996096,17.4963122548
 02/20  22:00:00,725.755859968,96.3208724788,266.175465631,0.0,44.4937663224,124.558693486,669.286788256,609.310501354,42.4850247072,17.4912621939
 02/20  23:00:00,706.883555352,96.3208724788,254.940185417,0.0,34.9616554283,124.558693486,684.832621392,639.015073623,28.3233498048,17.4941979642
 02/20  24:00:00,697.839907605,96.3208724788,243.34300728,0.0,34.9616554283,124.558693486,703.478604834,663.087906814,14.1616749024,26.2290231177
 02/21  01:00:00,684.180852119,96.3208724788,229.60657184,0.0,46.0930336215,113.312780494,715.998279895,692.840001561,5.66466996096,17.4936083732
 02/21  02:00:00,671.88800684,96.3208724788,216.594830427,0.0,46.0930336215,113.312780494,742.377850797,719.216497252,5.66466996096,17.4966835849
 02/21  03:00:00,660.142489425,96.3208724788,202.865607871,0.0,46.0930336215,113.312780494,770.245990503,747.089751933,5.66466996096,17.4915686091
 02/21  04:00:00,647.595139744,96.3208724788,187.946908248,0.0,46.0930336215,113.312780494,800.964658965,777.805447656,5.66466996096,17.4945413485
 02/21  05:00:00,725.92748312,96.3208724788,174.627644748,0.0,100.150657288,148.969399434,797.774995177,765.880747258,5.66466996096,26.2295779575
 02/21  06:00:00,718.156239219,96.3208724788,166.052620942,0.0,100.150657288,149.894399434,1334.93979993,1303.28412352,14.1616749024,17.4940015085
 02/21  07:00:00,946.148591687,96.3386641894,173.764414304,0.0,176.471037341,302.612436532,870.251873474,824.435388674,28.3233498048,17.493134996
 02/21  08:00:00,1059.26420282,96.5837471972,179.811280054,0.0,243.2593065,310.10971186,794.742492325,716.838607695,42.4850247072,35.4188599227
 02/21  09:00:00,1112.94957604,96.7231612722,201.054461256,0.0,243.2593065,310.10971186,729.435900073,637.119114624,56.6466996096,35.6700858391
 02/21  10:00:00,1166.42027985,96.8325772594,232.278804707,0.0,243.2593065,302.612436532,671.309665874,583.998553961,42.4850247072,44.8260872065
 02/21  11:00:00,1228.59266656,96.9280029616,286.92875239,0.0,243.2593065,310.10971186,660.918404368,535.876606087,70.808374512,54.2334237687
 02/21  12:00:00,1313.70849292,97.0150552384,363.658449454,0.0,243.2593065,310.10971186,618.96610218,493.774327792,70.808374512,54.3833998764
 02/21  13:00:00,1317.03812378,97.0959810449,412.433867619,0.0,243.2593065,310.10971186,591.960544383,467.176822946,70.808374512,53.9753469253
 02/21  14:00:00,1376.41571751,97.1713028552,440.025524861,0.0,243.2593065,302.612436532,560.166106627,449.140181351,56.6466996096,54.3792256658
 02/21  15:00:00,1382.76461453,97.2422207572,451.387977016,0.0,243.2593065,302.612436532,527.372946651,430.663053904,42.4850247072,54.2248680394
 02/21  16:00:00,1366.67764933,97.30782465,443.195925001,0.0,243.2593065,302.612436532,530.430511578,419.692225204,56.6466996096,54.0915867642
 02/21  17:00:00,1363.70380171,97.3679206929,426.434263466,0.0,243.2593065,310.10971186,552.704960793,422.99568565,84.9700494144,44.7392257285
 02/21  18:00:00,1354.71428793,97.4266966361,402.418350061,0.0,243.2593065,310.10971186,547.937730603,436.508430887,84.9700494144,26.4592503011
 02/21  19:00:00,1079.35296997,96.3208724788,381.823573414,0.0,166.938926447,199.110933808,509.099139874,406.566452589,84.9700494144,17.5626378706
 02/21  20:00:00,1059.07196203,96.3208724788,365.99575317,0.0,166.938926447,191.61365848,498.184452525,415.202843203,56.6466996096,26.3349097122
 02/21  21:00:00,914.834198342,96.3208724788,351.835678844,0.0,100.150657288,124.558693486,542.905315172,459.923917968,56.6466996096,26.3346975952
 02/21  22:00:00,868.246628399,96.3208724788,343.104440578,0.0,100.150657288,124.558693486,527.674731108,467.686158693,42.4850247072,17.5035477071
 02/21  23:00:00,794.406578039,96.3208724788,336.220049929,0.0,46.0930336215,124.558693486,533.29491778,487.48060048,28.3233498048,17.4909674958
 02/21  24:00:00,788.335061698,96.3208724788,328.671554625,0.0,46.0930336215,124.558693486,525.270261098,493.614728256,14.1616749024,17.4938579404
 02/22  01:00:00,768.590575715,96.3208724788,320.057802621,0.0,46.0930336215,113.312780494,531.462169443,499.569254562,5.66466996096,26.2282449191
 02/22  02:00:00,759.706328099,96.3208724788,310.570577498,0.0,46.0930336215,113.312780494,528.640151947,505.482248909,5.66466996096,17.4932330764
 02/22  03:00:00,751.486518366,96.3208724788,301.152484177,0.0,46.0930336215,113.312780494,534.967890419,511.806918192,5.66466996096,17.4963022664
 02/22  04:00:00,744.856855766,96.3208724788,291.799868176,0.0,46.0930336215,113.312780494,546.170088153,523.014186874,5.66466996096,17.4912313183
 02/22  05:00:00,825.523447262,96.3208724788,283.259217504,0.0,100.150657288,148.969399434,533.192368909,510.033535893,5.66466996096,17.4941630553
 02/22  06:00:00,821.629953796,96.3426675412,278.536989928,0.0,100.150657288,149.894399434,955.51366852,915.123716401,14.1616749024,26.2282772167
 02/22  07:00:00,1038.16170203,97.0702163609,276.253272856,0.0,176.471037341,302.612436532,633.76331514,587.946384638,28.3233498048,17.4935806974
 02/22  08:00:00,1140.23772245,97.3051833072,270.103183912,0.0,243.2593065,310.10971186,604.553489786,526.655818952,42.4850247072,35.4126461263
 02/22  09:00:00,1172.16814397,97.401778386,254.653579728,0.0,243.2593065,310.10971186,588.130067146,495.820809611,56.6466996096,35.6625579261
 02/22  10:00:00,1201.82782718,97.5512025384,242.385412096,0.0,243.2593065,302.612436532,570.531575827,483.220412835,42.4850247072,44.8261382844
 02/22  11:00:00,1215.03540713,97.8492035802,239.120784774,0.0,243.2593065,310.10971186,589.876159517,464.844428834,70.808374512,54.2233561711
 02/22  12:00:00,1225.46295327,98.4541762373,243.680759194,0.0,243.2593065,310.10971186,566.392540303,441.211799492,70.808374512,54.3723662988
 02/22  13:00:00,1196.75121043,99.1180897447,257.68710086,0.0,243.2593065,310.10971186,545.107600719,420.323799646,70.808374512,53.9754265611
 02/22  14:00:00,1241.30161854,99.6555553435,270.549514596,0.0,243.2593065,302.612436532,521.684894285,410.657847105,56.6466996096,54.3803475703
 02/22  15:00:00,1249.75368785,100.053066008,270.999335447,0.0,243.2593065,302.612436532,486.706080374,389.984085176,42.4850247072,54.2369704907
 02/22  16:00:00,1253.26830761,100.291851597,269.243155282,0.0,243.2593065,302.612436532,481.071733414,377.305215531,56.6466996096,47.1198182736
 02/22  17:00:00,1252.64692395,100.377344326,260.347595683,0.0,243.2593065,310.10971186,510.301053358,382.628696031,84.9700494144,42.7023079125
 02/22  18:00:00,1241.75012778,100.552837577,241.679765736,0.0,243.2593065,310.10971186,529.948681167,409.709050249,84.9700494144,35.2695815032
 02/22  19:00:00,963.566373711,96.3208724788,224.962191646,0.0,166.938926447,199.110933808,558.536252979,456.006668191,84.9700494144,17.5595353733
 02/22  20:00:00,944.218574407,96.3208724788,213.253085134,0.0,166.938926447,191.61365848,570.63396819,487.657137003,56.6466996096,26.3301315778
 02/22  21:00:00,799.77486845,96.3208724788,203.035739951,0.0,100.150657288,124.558693486,636.905703237,553.928794123,56.6466996096,26.3302095043
 02/22  22:00:00,753.333514601,96.3208724788,196.296520924,0.0,100.150657288,124.558693486,634.527492394,574.542102138,42.4850247072,17.5003655489
 02/22  23:00:00,681.696848613,96.3208724788,190.684350971,0.0,46.0930336215,124.558693486,649.643887826,603.82470387,28.3233498048,17.4958341506
 02/22  24:00:00,676.148098885,96.3208724788,184.570019129,0.0,46.0930336215,124.558693486,652.476976021,620.824472202,14.1616749024,17.4908289167
 02/23  01:00:00,656.151903046,96.3208724788,177.404729701,0.0,46.0930336215,113.312780494,663.330091951,640.169646093,5.66466996096,17.4957758972
 02/23  02:00:00,648.111177152,96.3208724788,169.630465215,0.0,46.0930336215,113.312780494,691.795746842,659.902438399,5.66466996096,26.2286384823
 02/23  03:00:00,640.638833644,96.3208724788,161.887557551,0.0,46.0930336215,113.312780494,702.167951471,679.010238705,5.66466996096,17.4930428053
 02/23  04:00:00,632.398621815,96.3208724788,153.10245104,0.0,46.0930336215,113.312780494,725.714899092,702.554124701,5.66466996096,17.4961044293
 02/23  05:00:00,712.612394918,96.3208724788,145.526000969,0.0,100.150657288,148.969399434,716.259472006,693.103753916,5.66466996096,17.4910481294
 02/23  06:00:00,709.983155329,96.7040899605,142.612175545,0.0,100.150657288,149.894399434,1010.24030798,978.582706471,14.1616749024,17.4959266045
 02/23  07:00:00,924.61965763,97.3748424045,140.886080055,0.0,176.471037341,302.612436532,744.001799672,689.449734269,28.3233498048,26.2287155983
 02/23  08:00:00,1042.71824175,98.2071860988,145.550755361,0.0,243.2593065,310.10971186,686.236553656,617.177451277,42.4850247072,26.5740776715
 02/23  09:00:00,1098.62578951,98.7346310316,159.85499061,0.0,243.2593065,310.10971186,670.106671011,568.872655321,56.6466996096,44.5873160803
 02/23  10:00:00,1168.76243247,99.1892232258,195.445166226,0.0,243.2593065,302.612436532,599.256658129,511.944983065,42.4850247072,44.8266503566
 02/23  11:00:00,1197.43664468,99.6812085118,221.5613626,0.0,243.2593065,310.10971186,597.062071128,472.019037136,70.808374512,54.2346594791
 02/23  12:00:00,1215.41691557,100.114895234,240.133238922,0.0,243.2593065,310.10971186,580.027635417,454.833548127,70.808374512,54.3857127777
 02/23  13:00:00,1178.87492374,100.501276938,250.427328806,0.0,243.2593065,310.10971186,563.572421283,447.7817502,70.808374512,44.9822965704
 02/23  14:00:00,1213.47131606,100.837185957,253.147232411,0.0,243.2593065,302.612436532,565.18225775,445.096125736,56.6466996096,63.439432404
 02/23  15:00:00,1196.08638686,101.109430178,247.267739079,0.0,243.2593065,302.612436532,543.075101123,446.364325133,42.4850247072,54.2257512826
 02/23  16:00:00,1191.18476095,101.386605441,253.727639128,0.0,243.2593065,302.612436532,545.536130394,443.817980915,56.6466996096,45.0714498694
 02/23  17:00:00,1201.81792725,101.627003387,252.701057075,0.0,243.2593065,310.10971186,567.09109448,437.380874682,84.9700494144,44.7401703834
 02/23  18:00:00,1196.88699378,101.825867905,235.338704841,0.0,243.2593065,310.10971186,552.466247797,441.042228991,84.9700494144,26.4539693922
 02/23  19:00:00,920.390542702,96.3208724788,219.421645117,0.0,166.938926447,199.110933808,585.677938715,474.376150717,84.9700494144,26.3317385838
 02/23  20:00:00,904.20557446,96.3208724788,208.292965985,0.0,166.938926447,191.61365848,585.042644077,502.066271398,56.6466996096,26.329673069
 02/23  21:00:00,764.167309162,96.3208724788,198.74032741,0.0,100.150657288,124.558693486,641.172033465,566.964810363,56.6466996096,17.5605234922
 02/23  22:00:00,720.880942973,96.3208724788,192.328434326,0.0,100.150657288,124.558693486,655.032092234,586.304860006,42.4850247072,26.2422075208
 02/23  23:00:00,651.506557361,96.3208724788,186.987814691,0.0,46.0930336215,124.558693486,663.291385278,617.475794557,28.3233498048,17.4922409158
 02/23  24:00:00,649.386474429,96.3208724788,181.33694027,0.0,46.0930336215,124.558693486,668.512039145,636.855109993,14.1616749024,17.4952542494
 02/24  01:00:00,632.866258358,96.3208724788,174.591878078,0.0,46.0930336215,113.312780494,680.056057954,656.900008942,5.66466996096,17.4913790512
 02/24  02:00:00,627.878407569,96.3208724788,167.11790742,0.0,46.0930336215,113.312780494,700.908363648,677.75063877,5.66466996096,17.4930549166
 02/24  03:00:00,622.854397247,96.3208724788,159.721096022,0.0,46.0930336215,113.312780494,730.560562676,698.664624853,5.66466996096,26.2312678621
 02/24  04:00:00,617.096960773,96.3208724788,151.204222957,0.0,46.0930336215,113.312780494,745.278665383,722.121557411,5.66466996096,17.4924380109
 02/24  05:00:00,702.367772736,96.3208724788,143.857153951,0.0,100.150657288,148.969399434,735.024662516,711.864531129,5.66466996096,17.4954614262
 02/24  06:00:00,702.087554027,96.8241089359,141.36518445,0.0,100.150657288,149.894399434,1031.12104217,999.465266619,14.1616749024,17.4941006464
 02/24  07:00:00,911.529373478,97.705147158,128.705726882,0.0,176.471037341,302.612436532,776.098601409,730.279834101,28.3233498048,17.4954175033
 02/24  08:00:00,1005.79039017,99.0541868209,108.580000886,0.0,243.2593065,310.10971186,775.092184153,697.17966777,42.4850247072,35.4274916763
 02/24  09:00:00,1044.69462177,99.6592602112,104.735517726,0.0,243.2593065,310.10971186,762.250934146,661.008886217,56.6466996096,44.5953483191
 02/24  10:00:00,1091.52539861,100.339588316,119.443994014,0.0,243.2593065,302.612436532,683.629235847,596.318246629,42.4850247072,44.8259645106
 02/24  11:00:00,1128.60692313,100.830289158,144.722011925,0.0,243.2593065,310.10971186,656.666802542,531.635778322,70.808374512,54.2226497083
 02/24  12:00:00,1152.12054895,101.327890745,167.296033809,0.0,243.2593065,310.10971186,611.833843045,486.65274829,70.808374512,54.3727202436
 02/24  13:00:00,1121.97271587,101.780697507,186.523844581,0.0,243.2593065,310.10971186,567.92882459,452.141023334,70.808374512,44.9794267437
 02/24  14:00:00,1152.35951145,102.099108779,190.562551873,0.0,243.2593065,302.612436532,553.832736275,442.8069176,56.6466996096,54.379119065
 02/24  15:00:00,1161.40382783,102.3730287,194.819172397,0.0,243.2593065,302.612436532,520.499780172,423.778497571,42.4850247072,54.2362578937
 02/24  16:00:00,1164.10699824,102.475046343,194.766440945,0.0,243.2593065,302.612436532,530.481120587,419.752794707,56.6466996096,54.0816262709
 02/24  17:00:00,1160.39403585,102.512565039,181.457678179,0.0,243.2593065,310.10971186,572.743298344,443.033803291,84.9700494144,44.7394456379
 02/24  18:00:00,1150.01635694,102.589223707,160.807605308,0.0,243.2593065,310.10971186,597.238745106,485.809253677,84.9700494144,26.4594420149
 02/24  19:00:00,868.764438445,96.3208724788,141.423233794,0.0,166.938926447,199.110933808,718.136085502,606.831778932,84.9700494144,26.3342571565
 02/24  20:00:00,846.898784134,96.3208724788,126.353959962,0.0,166.938926447,191.61365848,720.421539469,646.213372042,56.6466996096,17.5614678167
 02/24  21:00:00,700.943220801,96.3208724788,112.589515754,0.0,100.150657288,124.558693486,800.02143881,717.041411798,56.6466996096,26.3333274025
 02/24  22:00:00,653.442082905,96.3208724788,103.372899673,0.0,100.150657288,124.558693486,795.616224551,735.631912393,42.4850247072,17.4992874512
 02/24  23:00:00,581.921565127,96.3208724788,95.8717682014,0.0,46.0930336215,124.558693486,808.711343479,762.893161648,28.3233498048,17.4948320257
 02/24  24:00:00,574.813730849,96.3208724788,86.4597625024,0.0,46.0930336215,124.558693486,824.923463861,784.531953024,14.1616749024,26.2298359344
