Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  01:00:00,552.015418983,96.3208724788,74.8214387313,0.0,46.0930336215,113.312780494,834.113100637,810.954266508,5.66466996096,17.4941641675
 02/25  02:00:00,542.456972615,96.3208724788,63.5425641615,0.0,46.0930336215,113.312780494,857.990175971,834.832312119,5.66466996096,17.4931938911
 02/25  03:00:00,536.740548536,96.3208724788,56.0086300946,0.0,46.0930336215,113.312780494,889.805603314,866.648935992,5.66466996096,17.4919973609
 02/25  04:00:00,532.631293918,96.3208724788,49.8952664537,0.0,46.0930336215,113.312780494,924.619954455,898.536248828,5.66466996096,20.4190356661
 02/25  05:00:00,536.70417664,96.3208724788,44.8919904589,0.0,55.6251445156,113.312780494,939.274923615,910.307220558,5.66466996096,23.3030330962
 02/25  06:00:00,534.197925476,96.3208724788,41.8477806734,0.0,55.6251445156,113.312780494,948.75980903,917.103797664,14.1616749024,17.4943364638
 02/25  07:00:00,598.017634016,96.3208724788,37.0337237734,0.0,65.1572554096,176.889270242,933.901709879,888.084970318,28.3233498048,17.4933897564
 02/25  08:00:00,716.041032565,96.6522766247,44.6443578208,0.0,109.682768182,220.96816451,1109.06505646,1049.08469658,42.4850247072,17.4953351739
 02/25  09:00:00,736.588410723,96.6476115199,57.1881859094,0.0,109.682768182,220.96816451,892.823827173,809.764835031,56.6466996096,26.4122925328
 02/25  10:00:00,868.263256916,97.0399552638,82.8135884377,0.0,131.945524568,266.955817592,787.051552056,709.120310103,42.4850247072,35.4462172459
 02/25  11:00:00,902.978373883,97.0716838382,111.135774443,0.0,131.945524568,274.45309292,760.300710895,644.906529664,70.808374512,44.5858067192
 02/25  12:00:00,920.695260672,97.0860087466,133.04332208,0.0,131.945524568,274.45309292,706.499772843,600.037731958,70.808374512,35.6536663737
 02/25  13:00:00,907.830200629,97.0956287046,153.001575432,0.0,131.945524568,274.45309292,670.041282613,563.575869761,70.808374512,35.6570383397
 02/25  14:00:00,912.659723371,97.1650445424,163.10652041,0.0,131.945524568,266.955817592,654.269099021,553.064239335,56.6466996096,44.5581600761
 02/25  15:00:00,926.660297907,97.202064997,172.361405941,0.0,131.945524568,266.955817592,606.665086198,528.530321119,42.4850247072,35.6497403722
 02/25  16:00:00,861.833402029,96.3208724788,184.271321227,0.0,109.682768182,212.545889182,525.606443908,424.391157798,56.6466996096,44.5685865001
 02/25  17:00:00,868.049348888,96.3208724788,180.615689791,0.0,109.682768182,220.04316451,580.519950975,459.905661924,84.9700494144,35.6442396361
 02/25  18:00:00,815.169015599,96.3208724788,162.145854251,0.0,109.682768182,220.04316451,649.086376819,528.710729848,84.9700494144,35.4055975562
 02/25  19:00:00,769.227437356,96.3208724788,146.021726233,0.0,100.150657288,199.110933808,711.509100864,609.044114399,84.9700494144,17.4949370506
 02/25  20:00:00,747.960222253,96.3208724788,132.65301389,0.0,100.150657288,191.61365848,719.66380738,645.523213933,56.6466996096,17.4938938369
 02/25  21:00:00,623.482180277,96.3208724788,120.209102462,0.0,55.6251445156,124.558693486,792.666639222,718.525124518,56.6466996096,17.4948150945
 02/25  22:00:00,615.101937107,96.3208724788,112.932343515,0.0,55.6251445156,124.558693486,807.526458903,738.810683404,42.4850247072,26.230750792
 02/25  23:00:00,599.643142979,96.3208724788,106.159596958,0.0,46.0930336215,124.558693486,811.076841475,765.261398411,28.3233498048,17.4920932596
 02/25  24:00:00,592.590875887,96.3208724788,98.0895924674,0.0,46.0930336215,124.558693486,817.003874277,785.347104044,14.1616749024,17.495095331
 02/26  01:00:00,559.450733508,96.3208724788,88.6523084888,0.0,34.9616554283,113.312780494,834.899271145,811.744890642,5.66466996096,17.4897105428
 02/26  02:00:00,549.224317069,96.3208724788,78.369388746,0.0,34.9616554283,113.312780494,861.856916116,838.699412994,5.66466996096,17.4928331614
 02/26  03:00:00,538.765155299,96.3208724788,67.6810985545,0.0,34.9616554283,113.312780494,895.445753488,863.550174721,5.66466996096,26.2309088062
 02/26  04:00:00,530.424120965,96.3208724788,58.9328102632,0.0,34.9616554283,113.312780494,911.347912084,888.191063985,5.66466996096,17.4921781382
 02/26  05:00:00,534.109062314,96.3208724788,54.5583558626,0.0,44.4937663224,113.312780494,923.720968495,900.561120421,5.66466996096,17.4951781137
 02/26  06:00:00,531.127654998,96.3208724788,52.2579532318,0.0,44.4937663224,113.312780494,937.744418891,906.092553228,14.1616749024,17.4901907607
 02/26  07:00:00,595.456026764,96.3208724788,51.3701169884,0.0,54.0258772165,176.889270242,895.382684731,849.566336799,28.3233498048,17.4929981272
 02/26  08:00:00,594.826654957,96.3208724788,57.7767135919,0.0,54.0258772165,184.38654557,863.839959407,795.123774598,42.4850247072,26.231160102
 02/26  09:00:00,697.304857937,96.3208724788,83.364629758,0.0,65.1572554096,220.04316451,779.783645212,705.537892253,56.6466996096,17.5990533498
 02/26  10:00:00,713.720498017,96.3208724788,111.536679163,0.0,65.1572554096,212.545889182,715.256835848,637.371965534,42.4850247072,35.3998456069
 02/26  11:00:00,754.006886125,96.3208724788,140.053774851,0.0,65.1572554096,220.04316451,673.683509096,567.259833927,70.808374512,35.615300657
 02/26  12:00:00,799.314755954,96.3208724788,180.48814586,0.0,65.1572554096,220.04316451,609.532920756,494.214321629,70.808374512,44.510224615
 02/26  13:00:00,817.95296428,96.3208724788,202.774964555,0.0,65.1572554096,220.04316451,572.428980494,466.018936995,70.808374512,35.6016689867
 02/26  14:00:00,813.798964944,96.3208724788,212.305783768,0.0,65.1572554096,212.545889182,554.711448696,462.453582308,56.6466996096,35.6111667783
 02/26  15:00:00,815.55466982,96.3208724788,218.458623219,0.0,65.1572554096,212.545889182,553.302288591,466.29552884,42.4850247072,44.5217350437
 02/26  16:00:00,800.981531542,96.3208724788,209.245064606,0.0,65.1572554096,212.545889182,597.65964224,505.415083332,56.6466996096,35.5978592989
 02/26  17:00:00,762.251462497,96.3208724788,194.713414681,0.0,65.1572554096,220.04316451,660.316417007,539.739568764,84.9700494144,35.6067988279
 02/26  18:00:00,707.750100356,96.3208724788,176.789133271,0.0,54.0258772165,184.38654557,725.954108589,605.594946136,84.9700494144,35.3891130386
 02/26  19:00:00,673.250009121,96.3208724788,162.653097834,0.0,44.4937663224,163.454314868,779.524813976,677.060376003,84.9700494144,17.4943885584
 02/26  20:00:00,656.282593338,96.3208724788,152.342848776,0.0,44.4937663224,155.95703954,779.792713098,705.652638194,56.6466996096,17.4933752938
 02/26  21:00:00,616.965913417,96.3208724788,143.400703291,0.0,44.4937663224,124.558693486,830.897889844,756.759012803,56.6466996096,17.4921774312
 02/26  22:00:00,612.654342578,96.3208724788,138.776916759,0.0,44.4937663224,124.558693486,837.585909549,768.87093769,42.4850247072,26.2299471525
 02/26  23:00:00,601.55071549,96.3208724788,135.181095558,0.0,34.9616554283,124.558693486,836.032410966,790.217525711,28.3233498048,17.4915354504
 02/26  24:00:00,598.446626538,96.3208724788,129.958569216,0.0,34.9616554283,124.558693486,838.003653801,806.347479308,14.1616749024,17.4944995904
 02/27  01:00:00,592.590584486,96.3208724788,124.094647597,0.0,46.0930336215,113.312780494,846.784727752,823.626611106,5.66466996096,17.4934466846
 02/27  02:00:00,587.756156178,96.3208724788,118.25680641,0.0,46.0930336215,113.312780494,861.935382481,838.778487786,5.66466996096,17.492224734
 02/27  03:00:00,581.896298611,96.3208724788,111.34756854,0.0,46.0930336215,113.312780494,888.54795607,856.653300113,5.66466996096,26.2299859962
 02/27  04:00:00,575.956111673,96.3208724788,103.765059221,0.0,46.0930336215,113.312780494,898.502061406,875.345843395,5.66466996096,17.4915480504
 02/27  05:00:00,659.687972296,96.3208724788,98.3010113568,0.0,100.150657288,148.969399434,877.066922236,853.907720638,5.66466996096,17.4945316378
 02/27  06:00:00,660.287752226,96.3208724788,97.5729124216,0.0,100.150657288,149.894399434,1339.00974403,1307.35451959,14.1616749024,17.4935495417
 02/27  07:00:00,882.889240635,96.6127665306,97.5969631836,0.0,176.471037341,302.612436532,930.092413106,884.274638091,28.3233498048,17.4944252106
 02/27  08:00:00,998.708165571,96.9159540512,102.620934897,0.0,243.2593065,310.10971186,870.399052334,792.489157916,42.4850247072,35.4248697109
 02/27  09:00:00,1056.86615444,97.0426306445,122.321917409,0.0,243.2593065,310.10971186,817.709151469,722.290590494,56.6466996096,38.7718613658
 02/27  10:00:00,1119.496662,97.1383628085,155.675377442,0.0,243.2593065,302.612436532,738.121993894,644.960026701,42.4850247072,50.6769424859
 02/27  11:00:00,1152.50672621,97.2202895253,183.09921919,0.0,243.2593065,310.10971186,704.133639666,586.261273657,70.808374512,47.063991497
 02/27  12:00:00,1174.09776965,97.2938449916,204.578004055,0.0,243.2593065,310.10971186,685.857822622,553.502675347,70.808374512,61.5467727624
 02/27  13:00:00,1151.06369982,97.3610186298,226.27349923,0.0,243.2593065,310.10971186,640.719417541,524.933903254,70.808374512,44.9771397757
 02/27  14:00:00,1181.998381,97.4224319268,226.314634224,0.0,243.2593065,302.612436532,637.40226446,526.383363106,56.6466996096,54.3722017443
 02/27  15:00:00,1185.07140907,97.5119462353,227.681057427,0.0,243.2593065,302.612436532,620.041319355,523.32698387,42.4850247072,54.2293107774
 02/27  16:00:00,1190.35477387,97.7162442915,232.791396107,0.0,243.2593065,302.612436532,624.178262231,513.450035132,56.6466996096,54.0815274899
 02/27  17:00:00,1192.0684711,98.0029022835,224.888112586,0.0,243.2593065,310.10971186,644.916903925,515.212967396,84.9700494144,44.7338871147
 02/27  18:00:00,1185.14983558,98.3142576929,208.038002209,0.0,243.2593065,310.10971186,643.710024221,532.283743652,84.9700494144,26.4562311543
 02/27  19:00:00,910.680059941,96.3208724788,192.562429473,0.0,166.938926447,199.110933808,656.240007846,544.93812536,84.9700494144,26.3318330716
 02/27  20:00:00,892.872867583,96.3208724788,181.203750877,0.0,166.938926447,191.61365848,651.890217833,577.684017561,56.6466996096,17.5595006626
 02/27  21:00:00,750.284739888,96.3208724788,171.295774098,0.0,100.150657288,124.558693486,726.102714855,643.125776501,56.6466996096,26.3302387445
 02/27  22:00:00,705.85761695,96.3208724788,165.874141116,0.0,100.150657288,124.558693486,718.285563867,658.299150347,42.4850247072,17.5013888128
 02/27  23:00:00,637.056204894,96.3208724788,162.110003104,0.0,46.0930336215,124.558693486,729.238444205,683.422354324,28.3233498048,17.4927400758
 02/27  24:00:00,633.706323177,96.3208724788,156.895196404,0.0,46.0930336215,124.558693486,740.430997597,700.038561606,14.1616749024,26.2307610877
 02/28  01:00:00,615.314128422,96.3208724788,150.126823031,0.0,46.0930336215,113.312780494,742.161996965,719.005324952,5.66466996096,17.4920020514
 02/28  02:00:00,608.78583605,96.3208724788,143.344510385,0.0,46.0930336215,113.312780494,759.485135398,736.325542639,5.66466996096,17.4949227978
 02/28  03:00:00,601.816712713,96.3208724788,135.43157022,0.0,46.0930336215,113.312780494,781.627928576,758.473348979,5.66466996096,17.4899096357
 02/28  04:00:00,595.180765036,96.3208724788,127.192030429,0.0,46.0930336215,113.312780494,803.447854,780.290500199,5.66466996096,17.4926838404
 02/28  05:00:00,681.101492883,96.3208724788,121.422931451,0.0,100.150657288,148.969399434,795.419183942,763.523866349,5.66466996096,26.2306476317
 02/28  06:00:00,679.459998613,96.5225730493,119.541804184,0.0,100.150657288,149.894399434,1130.916716,1099.26303119,14.1616749024,17.4920099062
 02/28  07:00:00,903.519283806,97.2227860195,124.208636558,0.0,176.471037341,302.612436532,804.742117981,758.923782478,28.3233498048,17.4949856981
 02/28  08:00:00,1022.4418358,97.4521866296,132.910589212,0.0,243.2593065,310.10971186,752.134691013,674.235788696,42.4850247072,35.4138776095
 02/28  09:00:00,1094.56313784,97.6965991267,179.013764748,0.0,243.2593065,310.10971186,664.599717609,572.289253457,56.6466996096,35.6637645421
 02/28  10:00:00,1159.70850964,98.0915513616,224.836696904,0.0,243.2593065,302.612436532,604.888185799,517.576805408,42.4850247072,44.8263556835
 02/28  11:00:00,1183.57271258,98.4714881385,250.787348497,0.0,243.2593065,310.10971186,624.322421345,499.291914981,70.808374512,54.222131852
 02/28  12:00:00,1198.49191424,98.815304716,268.466786519,0.0,243.2593065,310.10971186,614.796204909,489.617114211,70.808374512,54.3707161854
 02/28  13:00:00,1200.82058714,99.1458635127,304.399619726,0.0,243.2593065,310.10971186,601.061433333,476.279225314,70.808374512,53.9738335072
 02/28  14:00:00,1270.94880262,99.4630467419,339.492581817,0.0,243.2593065,302.612436532,569.517464007,458.493217569,56.6466996096,54.3775468286
 02/28  15:00:00,1312.523494,99.863876347,378.820576296,0.0,243.2593065,302.612436532,521.023661737,424.304815472,42.4850247072,54.2338215574
 02/28  16:00:00,1318.92783656,100.20557909,383.965057689,0.0,243.2593065,302.612436532,515.150527882,404.891939601,56.6466996096,53.6118886714
 02/28  17:00:00,1313.79821263,100.402181192,367.050601516,0.0,243.2593065,310.10971186,519.442249855,398.225597534,84.9700494144,36.2466029063
 02/28  18:00:00,1306.89262076,100.63883228,348.981646334,0.0,243.2593065,310.10971186,534.55838219,414.320034959,84.9700494144,35.2682978164
 02/28  19:00:00,1029.70678292,96.3208724788,333.36078836,0.0,166.938926447,199.110933808,512.792189123,410.263135,84.9700494144,17.559004709
 02/28  20:00:00,1008.34439837,96.3208724788,323.542429014,0.0,166.938926447,191.61365848,502.505770307,419.529829863,56.6466996096,26.3292408343
 02/28  21:00:00,865.850158922,96.3208724788,316.300509383,0.0,100.150657288,124.558693486,544.860620702,461.884728303,56.6466996096,26.3291927894
 02/28  22:00:00,820.256819993,96.3208724788,311.139311845,0.0,100.150657288,124.558693486,529.765525047,469.780760772,42.4850247072,17.4997395671
 02/28  23:00:00,748.501692225,96.3208724788,306.588755343,0.0,46.0930336215,124.558693486,535.939287043,490.120777534,28.3233498048,17.4951597042
 02/28  24:00:00,744.699174877,96.3208724788,302.600045385,0.0,46.0930336215,124.558693486,529.664814949,498.013015706,14.1616749024,17.4901243409
 03/01  01:00:00,727.667859683,96.3208724788,298.544980778,0.0,46.0930336215,113.312780494,527.606140341,504.446521584,5.66466996096,17.4949487959
 03/01  02:00:00,722.336734524,96.3208724788,294.305762656,0.0,46.0930336215,113.312780494,542.557755412,510.662325999,5.66466996096,26.230759452
 03/01  03:00:00,717.459352125,96.3208724788,290.324775627,0.0,46.0930336215,113.312780494,540.55603589,517.399328294,5.66466996096,17.492037635
 03/01  04:00:00,713.665443093,96.3208724788,286.392232491,0.0,46.0930336215,113.312780494,550.311927904,527.152246277,5.66466996096,17.4950116668
 03/01  05:00:00,797.215293082,96.3208724788,283.260532708,0.0,100.150657288,148.969399434,532.694539302,509.539904546,5.66466996096,17.4899647955
 03/01  06:00:00,795.733016857,96.7544902608,283.002146874,0.0,100.150657288,149.894399434,905.488041161,873.832353752,14.1616749024,17.4940125069
 03/01  07:00:00,1030.28729784,97.4461202234,299.202800664,0.0,176.471037341,302.612436532,630.699112775,576.144969493,28.3233498048,26.2307934773
 03/01  08:00:00,1163.65213172,98.5993802436,327.816490623,0.0,243.2593065,310.10971186,590.695748857,521.63937403,42.4850247072,26.5713501204
 03/01  09:00:00,1213.21860509,99.1105376083,348.561686182,0.0,243.2593065,310.10971186,600.906472736,499.677090784,56.6466996096,44.5826823418
 03/01  10:00:00,1260.75379339,99.4926634764,369.388827871,0.0,243.2593065,302.612436532,572.913185909,485.608154793,42.4850247072,44.8200064085
 03/01  11:00:00,1274.78681301,99.8317436704,375.805593963,0.0,243.2593065,310.10971186,592.66695845,467.633636624,70.808374512,54.2249473146
 03/01  12:00:00,1282.64563142,100.120388467,385.637635774,0.0,243.2593065,310.10971186,591.136883006,465.953498035,70.808374512,54.375010459
 03/01  13:00:00,1248.35774357,100.508506991,396.027179424,0.0,243.2593065,310.10971186,570.963731573,455.18128672,70.808374512,44.9740703418
 03/01  14:00:00,1278.63634394,100.915619026,392.302976106,0.0,243.2593065,302.612436532,563.95929328,443.874214721,56.6466996096,63.4383789491
 03/01  15:00:00,1275.51238693,101.218383767,388.774919788,0.0,243.2593065,302.612436532,527.62998715,439.594985846,42.4850247072,45.5499765968
 03/01  16:00:00,1275.35152137,101.496272134,388.386572417,0.0,243.2593065,302.612436532,545.084281894,434.724323642,56.6466996096,53.7132586427
 03/01  17:00:00,1277.53500205,101.727993235,373.893355502,0.0,243.2593065,310.10971186,560.217716614,430.51658589,84.9700494144,44.7310813094
 03/01  18:00:00,1273.24482041,101.951243472,353.440600612,0.0,243.2593065,310.10971186,542.526981128,431.102165545,84.9700494144,26.4547661685
 03/01  19:00:00,996.43671791,96.3208724788,332.867629916,0.0,166.938926447,199.110933808,528.349029841,417.044316523,84.9700494144,26.3346639038
 03/01  20:00:00,979.392724375,96.3208724788,315.691472756,0.0,166.938926447,191.61365848,497.604463106,423.395618055,56.6466996096,17.5621454411
 03/01  21:00:00,839.244469641,96.3208724788,306.388957796,0.0,100.150657288,124.558693486,548.047952591,465.066972861,56.6466996096,26.3342801197
 03/01  22:00:00,793.331848374,96.3208724788,299.124369678,0.0,100.150657288,124.558693486,533.097393101,473.112482626,42.4850247072,17.4998857676
 03/01  23:00:00,724.891631547,96.3208724788,296.639888899,0.0,46.0930336215,124.558693486,547.511963471,492.958237104,28.3233498048,26.2303765623
 03/01  24:00:00,722.136038509,96.3208724788,292.544768472,0.0,46.0930336215,124.558693486,531.801520103,500.148060406,14.1616749024,17.4917847939
 03/02  01:00:00,705.469815443,96.3208724788,288.28946802,0.0,46.0930336215,113.312780494,528.861472744,505.702143631,5.66466996096,17.4946591529
 03/02  02:00:00,701.926509213,96.3208724788,284.020137945,0.0,46.0930336215,113.312780494,535.694994729,512.540739215,5.66466996096,17.489585553
 03/02  03:00:00,701.050525676,96.3208724788,283.399172879,0.0,46.0930336215,113.312780494,541.532768318,518.375789667,5.66466996096,17.4923086906
 03/02  04:00:00,702.712342377,96.3208724788,285.364487747,0.0,46.0930336215,113.312780494,555.482268369,523.587567872,5.66466996096,26.2300305363
 03/02  05:00:00,791.134782428,96.3208724788,285.846584377,0.0,100.150657288,148.969399434,526.868358685,503.712155896,5.66466996096,17.4915328274
 03/02  06:00:00,795.866974104,96.8315727037,289.07665389,0.0,100.150657288,149.894399434,895.517192195,863.86101487,14.1616749024,17.4945024233
 03/02  07:00:00,1016.13541267,97.8633682276,286.426283107,0.0,176.471037341,302.612436532,626.943568728,581.129615999,28.3233498048,17.4906029249
 03/02  08:00:00,1131.59032214,99.2006441482,283.395468793,0.0,243.2593065,310.10971186,601.519919911,523.61700529,42.4850247072,35.4178899136
 03/02  09:00:00,1173.16623451,99.671746048,277.715420538,0.0,243.2593065,310.10971186,596.385811209,504.070917968,56.6466996096,35.6681936321
 03/02  10:00:00,1206.46202911,100.117302737,273.887123336,0.0,243.2593065,302.612436532,581.732860399,494.426469904,42.4850247072,44.8213657871
 03/02  11:00:00,1214.48568111,100.600932084,264.201950477,0.0,243.2593065,310.10971186,600.635062948,475.600159553,70.808374512,54.2265288825
 03/02  12:00:00,1210.91234608,101.272390783,251.49638258,0.0,243.2593065,310.10971186,574.971887735,448.613338871,70.808374512,55.5501743516
 03/02  13:00:00,1167.09955443,101.522453851,246.589956401,0.0,243.2593065,310.10971186,564.605848666,440.998441589,70.808374512,52.799032565
 03/02  14:00:00,1206.63076484,101.686762271,256.322819738,0.0,243.2593065,302.612436532,554.620597673,443.604367397,56.6466996096,54.3695306661
 03/02  15:00:00,1202.76381929,101.905615335,252.294715699,0.0,243.2593065,302.612436532,539.625704293,442.925737788,42.4850247072,54.2149417976
 03/02  16:00:00,1202.3725448,102.113257044,241.184924425,0.0,243.2593065,302.612436532,552.495542655,441.767594939,56.6466996096,54.0812481059
 03/02  17:00:00,1201.67557067,102.298059368,222.826259575,0.0,243.2593065,310.10971186,569.625569676,446.881399813,84.9700494144,37.7741204491
 03/02  18:00:00,1190.8404099,102.461015369,201.352499678,0.0,243.2593065,310.10971186,588.213359146,469.932892908,84.9700494144,33.3104168238
 03/02  19:00:00,904.326837351,96.3208724788,177.960162806,0.0,166.938926447,199.110933808,661.364578563,558.834119146,84.9700494144,17.5604100023
 03/02  20:00:00,876.703602424,96.3208724788,157.879708955,0.0,166.938926447,191.61365848,688.966639991,605.988567683,56.6466996096,26.331372699
 03/02  21:00:00,730.226447522,96.3208724788,145.066311613,0.0,100.150657288,124.558693486,756.250943889,673.273150169,56.6466996096,26.3310941105
 03/02  22:00:00,680.680731846,96.3208724788,133.604203644,0.0,100.150657288,124.558693486,758.74298718,698.756819106,42.4850247072,17.5011433674
 03/02  23:00:00,609.144656039,96.3208724788,126.087786015,0.0,46.0930336215,124.558693486,772.832913852,727.016978161,28.3233498048,17.4925858857
 03/02  24:00:00,603.144104832,96.3208724788,118.194386863,0.0,46.0930336215,124.558693486,776.928665913,745.275649529,14.1616749024,17.4913414818
 03/03  01:00:00,581.720823485,96.3208724788,108.257619754,0.0,46.0930336215,113.312780494,791.112665965,767.953684262,5.66466996096,17.4943117417
 03/03  02:00:00,573.343933281,96.3208724788,98.344568194,0.0,46.0930336215,113.312780494,821.797328648,789.904089346,5.66466996096,26.2285693407
 03/03  03:00:00,569.391384529,96.3208724788,94.0111112255,0.0,46.0930336215,113.312780494,819.57066266,796.412741383,5.66466996096,17.4932513163
 03/03  04:00:00,567.674864938,96.3208724788,91.0793830235,0.0,46.0930336215,113.312780494,825.326939437,802.170016118,5.66466996096,17.4922533588
 03/03  05:00:00,656.326591944,96.3208724788,87.9777040931,0.0,100.150657288,148.969399434,805.185623725,782.029960998,5.66466996096,17.4909927656
 03/03  06:00:00,656.976577957,96.8731286189,86.9632058562,0.0,100.150657288,149.894399434,1062.54741329,1030.89044759,14.1616749024,17.4952907959
 03/03  07:00:00,863.300069898,98.0143579314,73.2796562516,0.0,176.471037341,302.612436532,839.637490561,785.085794866,28.3233498048,26.2283458907
 03/03  08:00:00,983.444192314,99.4834621166,78.0671516542,0.0,243.2593065,310.10971186,768.806592681,699.755857633,42.4850247072,26.5657103404
 03/03  09:00:00,1045.52035523,100.047251823,103.881877628,0.0,243.2593065,310.10971186,713.307588232,612.078055548,56.6466996096,44.5828330742
 03/03  10:00:00,1094.70472132,100.712512888,120.445671316,0.0,243.2593065,302.612436532,647.101172733,559.795166666,42.4850247072,44.8209813601
 03/03  11:00:00,1123.4895388,101.326410828,151.299587918,0.0,243.2593065,310.10971186,618.490338759,493.456447011,70.808374512,54.2255172361
 03/03  12:00:00,1150.99778478,101.848945861,186.736035771,0.0,243.2593065,310.10971186,563.917753463,438.734286019,70.808374512,54.3750929317
 03/03  13:00:00,1150.7351674,102.318091244,223.900449151,0.0,243.2593065,310.10971186,519.067086738,403.284643695,70.808374512,44.9740685308
 03/03  14:00:00,1196.7919048,102.665734414,223.757882947,0.0,243.2593065,302.612436532,521.833450699,401.758882702,56.6466996096,63.4278683873
 03/03  15:00:00,1196.49459879,102.854810115,218.706469681,0.0,243.2593065,302.612436532,483.808264546,387.152937148,42.4850247072,54.1703026912
 03/03  16:00:00,1202.49688432,102.888906271,223.25067648,0.0,243.2593065,302.612436532,477.310545863,375.56025453,56.6466996096,45.1035917235
 03/03  17:00:00,1200.47103017,102.874219101,210.389979019,0.0,243.2593065,310.10971186,525.614382862,395.913899762,84.9700494144,44.7304336858
 03/03  18:00:00,1186.63421129,102.942062056,191.875211205,0.0,243.2593065,310.10971186,545.177113231,433.752241968,84.9700494144,26.4548218491
 03/03  19:00:00,904.819300575,96.3208724788,170.862928631,0.0,166.938926447,199.110933808,651.722885209,540.422898431,84.9700494144,26.3299373635
 03/03  20:00:00,878.524772714,96.3208724788,154.007756852,0.0,166.938926447,191.61365848,658.972320856,584.768001701,56.6466996096,17.5576195449
 03/03  21:00:00,733.083301124,96.3208724788,143.828030068,0.0,100.150657288,124.558693486,730.837969327,647.856995161,56.6466996096,26.3342745567
 03/03  22:00:00,684.037386309,96.3208724788,134.25344205,0.0,100.150657288,124.558693486,732.537548059,672.552640155,42.4850247072,17.4998831973
 03/03  23:00:00,614.671187974,96.3208724788,129.760598858,0.0,46.0930336215,124.558693486,749.132825361,694.579127803,28.3233498048,26.2303477526
 03/03  24:00:00,608.62777221,96.3208724788,123.29113857,0.0,46.0930336215,124.558693486,744.454758208,712.801351289,14.1616749024,17.4917320163
 03/04  01:00:00,587.974805126,96.3208724788,115.703732318,0.0,46.0930336215,113.312780494,755.531206371,732.371966984,5.66466996096,17.4945694264
 03/04  02:00:00,581.714586852,96.3208724788,109.42565503,0.0,46.0930336215,113.312780494,771.293588569,748.139490047,5.66466996096,17.4894285611
 03/04  03:00:00,578.815513805,96.3208724788,107.608859513,0.0,46.0930336215,113.312780494,775.889396868,752.732585846,5.66466996096,17.4921410612
 03/04  04:00:00,577.767115752,96.3208724788,106.512050643,0.0,46.0930336215,113.312780494,790.163089087,758.268714967,5.66466996096,26.229704159
 03/04  05:00:00,582.648009593,96.3208724788,104.017390539,0.0,55.6251445156,113.312780494,781.022236414,757.866290793,5.66466996096,17.4912756601
 03/04  06:00:00,583.070373625,96.3208724788,105.361498599,0.0,55.6251445156,113.312780494,788.788585663,757.132728065,14.1616749024,17.4941826956
 03/04  07:00:00,646.591877411,96.3208724788,106.256249466,0.0,65.1572554096,176.889270242,745.887536517,700.075188235,28.3233498048,17.488998477
 03/04  08:00:00,774.544266307,96.6648282283,123.482469695,0.0,109.682768182,220.96816451,990.592454458,930.613067766,42.4850247072,17.4943619845
 03/04  09:00:00,809.906890735,96.6566475635,150.713446294,0.0,109.682768182,220.96816451,774.619910887,691.562229116,56.6466996096,26.410982161
 03/04  10:00:00,942.618964113,97.047634647,179.095360584,0.0,131.945524568,266.955817592,679.896976277,601.968607715,42.4850247072,35.4433438552
 03/04  11:00:00,994.319537834,97.0777207241,215.567156271,0.0,131.945524568,274.45309292,664.467895759,549.078938347,70.808374512,44.5805829001
 03/04  12:00:00,1036.78334814,97.0915039388,251.235733584,0.0,131.945524568,274.45309292,621.906531114,515.449051114,70.808374512,35.6491054876
 03/04  13:00:00,1020.77816519,97.100357765,267.942246818,0.0,131.945524568,274.45309292,611.052318757,504.591897352,70.808374512,35.6520468939
 03/04  14:00:00,1030.48235142,97.1067961795,283.817901578,0.0,131.945524568,266.955817592,597.365016106,496.162728033,56.6466996096,44.5555884638
 03/04  15:00:00,1065.16747363,97.1441941536,322.362107354,0.0,131.945524568,266.955817592,564.694896202,486.566052625,42.4850247072,35.6438188701
 03/04  16:00:00,1010.34427172,96.3208724788,346.357881915,0.0,109.682768182,212.545889182,463.492199385,362.283326502,56.6466996096,44.5621732741
 03/04  17:00:00,1014.09606717,96.3208724788,337.725751912,0.0,109.682768182,220.04316451,496.747877979,376.140298658,84.9700494144,35.6375299062
 03/04  18:00:00,958.437267362,96.3208724788,321.417298706,0.0,109.682768182,220.04316451,507.536626289,387.16699588,84.9700494144,35.3995809948
 03/04  19:00:00,908.925309194,96.3208724788,301.528074731,0.0,100.150657288,199.110933808,528.88639704,426.423910396,84.9700494144,17.4924372294
 03/04  20:00:00,879.812444719,96.3208724788,284.229767678,0.0,100.150657288,191.61365848,514.643869444,440.501811859,56.6466996096,17.4953579747
 03/04  21:00:00,755.002286019,96.3208724788,274.756566191,0.0,55.6251445156,124.558693486,571.908503249,497.769573666,56.6466996096,17.4922299733
 03/04  22:00:00,745.157390955,96.3208724788,266.886625412,0.0,55.6251445156,124.558693486,575.783159482,515.80515892,42.4850247072,17.4929758553
 03/04  23:00:00,730.482417388,96.3208724788,261.882609688,0.0,46.0930336215,124.558693486,594.665917346,540.115598627,28.3233498048,26.2269689145
 03/04  24:00:00,723.720305821,96.3208724788,255.887713823,0.0,46.0930336215,124.558693486,586.25466475,554.600885246,14.1616749024,17.4921046012
 03/05  01:00:00,691.965198113,96.3208724788,249.230280255,0.0,34.9616554283,113.312780494,594.485877999,571.326277032,5.66466996096,17.494931006
 03/05  02:00:00,684.329726871,96.3208724788,242.893704995,0.0,34.9616554283,113.312780494,609.505041311,586.350676492,5.66466996096,17.4896948575
 03/05  03:00:00,681.040929876,96.3208724788,241.855181265,0.0,34.9616554283,113.312780494,617.849319872,594.692202806,5.66466996096,17.4924471052
 03/05  04:00:00,679.235463756,96.3208724788,241.411724459,0.0,34.9616554283,113.312780494,634.426655403,602.536037591,5.66466996096,26.2259478506
 03/05  05:00:00,683.787134987,96.3208724788,239.989553164,0.0,44.4937663224,113.312780494,622.811272389,599.65508044,5.66466996096,17.4915219882
 03/05  06:00:00,682.59139231,96.3208724788,241.764336094,0.0,44.4937663224,113.312780494,633.258383673,601.602277233,14.1616749024,17.4944315375
 03/05  07:00:00,742.769382649,96.3208724788,242.489322303,0.0,54.0258772165,176.889270242,583.531722944,537.719059565,28.3233498048,17.489313574
 03/05  08:00:00,697.960720592,96.3208724788,191.1153474,0.0,54.0258772165,184.38654557,696.539656316,636.56258667,42.4850247072,17.4920449393
 03/05  09:00:00,820.639603512,96.3208724788,240.5185774,0.0,65.1572554096,220.04316451,598.294864522,515.262990876,56.6466996096,26.3851740361
 03/05  10:00:00,877.261003054,96.3208724788,305.76247422,0.0,65.1572554096,212.545889182,524.198363159,446.323991733,42.4850247072,35.389346718
 03/05  11:00:00,938.885418991,96.3208724788,360.288877659,0.0,65.1572554096,220.04316451,538.879751682,432.467849252,70.808374512,35.6035279175
 03/05  12:00:00,968.503172221,96.3208724788,397.496686363,0.0,65.1572554096,220.04316451,536.923944036,430.503125972,70.808374512,35.6124435519
 03/05  13:00:00,984.703520213,96.3208724788,417.991566694,0.0,65.1572554096,220.04316451,537.694610781,422.381068362,70.808374512,44.5051679071
 03/05  14:00:00,996.328396499,96.3208724788,443.606581942,0.0,65.1572554096,212.545889182,503.048862084,410.80459998,56.6466996096,35.5975624943
 03/05  15:00:00,1008.3744127,96.3208724788,462.604534823,0.0,65.1572554096,212.545889182,470.607651585,392.516044962,42.4850247072,35.6065819162
 03/05  16:00:00,1021.52686325,96.3208724788,470.595497358,0.0,65.1572554096,212.545889182,501.166938737,402.16734104,56.6466996096,42.3528980868
 03/05  17:00:00,996.219816335,96.3208724788,455.333788729,0.0,65.1572554096,220.04316451,537.316521891,414.591003471,84.9700494144,37.7554690057
 03/05  18:00:00,934.719603113,96.3208724788,430.619802176,0.0,54.0258772165,184.38654557,547.558866951,436.044423569,84.9700494144,26.5443939679
 03/05  19:00:00,890.281983936,96.3208724788,404.181793034,0.0,44.4937663224,163.454314868,589.106086577,477.906788896,84.9700494144,26.2292482673
 03/05  20:00:00,857.702184835,96.3208724788,380.898025,0.0,44.4937663224,155.95703954,561.628508285,487.490718816,56.6466996096,17.491089859
 03/05  21:00:00,811.692807023,96.3208724788,367.167757443,0.0,44.4937663224,124.558693486,599.886271853,525.745566299,56.6466996096,17.4940059444
 03/05  22:00:00,800.53832676,96.3208724788,355.448314448,0.0,44.4937663224,124.558693486,593.097120925,533.123145815,42.4850247072,17.4889504029
 03/05  23:00:00,785.797833287,96.3208724788,346.962143763,0.0,34.9616554283,124.558693486,596.284037967,550.469051667,28.3233498048,17.4916364946
 03/05  24:00:00,778.091160354,96.3208724788,337.484460756,0.0,34.9616554283,124.558693486,597.2612584,556.870643666,14.1616749024,26.2289398314
 03/06  01:00:00,766.411385025,96.3208724788,327.5089654,0.0,46.0930336215,113.312780494,586.51678974,563.361521682,5.66466996096,17.4905980972
 03/06  02:00:00,755.717127079,96.3208724788,318.468028245,0.0,46.0930336215,113.312780494,593.707327037,570.549268123,5.66466996096,17.4933889535
 03/06  03:00:00,749.812406009,96.3208724788,313.879705232,0.0,46.0930336215,113.312780494,599.07155703,575.914621663,5.66466996096,17.4922654051
 03/06  04:00:00,747.305416856,96.3208724788,310.948788248,0.0,46.0930336215,113.312780494,604.245010662,581.089370306,5.66466996096,17.490970395
 03/06  05:00:00,830.021119892,96.3208724788,306.81698723,0.0,100.150657288,148.969399434,584.684857333,552.792160138,5.66466996096,26.2280272337
 03/06  06:00:00,829.661383462,96.3208724788,305.991852325,0.0,100.150657288,149.894399434,1115.15148355,1083.49974315,14.1616749024,17.4900654972
 03/06  07:00:00,1043.62747879,96.6041165424,300.073204648,0.0,176.471037341,302.612436532,721.054717178,675.238477963,28.3233498048,17.4928894107
 03/06  08:00:00,1146.25439071,96.9064682344,290.143137268,0.0,243.2593065,310.10971186,677.641331188,599.748249999,42.4850247072,35.4080564821
 03/06  09:00:00,1186.00699828,97.0323160777,280.802887423,0.0,243.2593065,310.10971186,663.868218429,571.565354766,56.6466996096,35.6561640535
 03/06  10:00:00,1221.20414724,97.129060555,276.602882673,0.0,243.2593065,302.612436532,641.326493561,554.025738036,42.4850247072,44.8157308172
 03/06  11:00:00,1223.83618747,97.2124971923,270.70164904,0.0,243.2593065,310.10971186,657.490802481,532.473984998,70.808374512,54.2084429719
 03/06  12:00:00,1222.65388211,97.2869544819,262.253913189,0.0,243.2593065,310.10971186,642.442049183,517.279953291,70.808374512,54.3537213801
 03/06  13:00:00,1178.41154492,97.355636547,258.205523879,0.0,243.2593065,310.10971186,630.488958085,505.722663557,70.808374512,53.9579200159
 03/06  14:00:00,1211.53163486,97.4183513953,257.450499382,0.0,243.2593065,302.612436532,610.550829903,499.545353813,56.6466996096,54.35877648
 03/06  15:00:00,1216.12474591,97.6095987867,257.524308706,0.0,243.2593065,302.612436532,590.659272095,493.959081364,42.4850247072,54.2151660239
 03/06  16:00:00,1208.39426295,97.9458295592,246.350763677,0.0,243.2593065,302.612436532,598.794890985,497.090706318,56.6466996096,45.0574850576
 03/06  17:00:00,1200.72450376,98.2615880372,225.659541421,0.0,243.2593065,310.10971186,638.004650512,508.310693524,84.9700494144,44.7239075739
 03/06  18:00:00,1190.26188691,98.5619020546,207.561734203,0.0,243.2593065,310.10971186,635.572150978,524.151296956,84.9700494144,26.4508046073
 03/06  19:00:00,916.095921007,96.3208724788,187.746230973,0.0,166.938926447,199.110933808,671.381110848,560.080786736,84.9700494144,26.330274698
 03/06  20:00:00,893.121427547,96.3208724788,171.467354584,0.0,166.938926447,191.61365848,685.325984035,602.352778337,56.6466996096,26.3265060881
 03/06  21:00:00,750.789000136,96.3208724788,162.34997774,0.0,100.150657288,124.558693486,736.793052513,662.588125293,56.6466996096,17.5582276108
 03/06  22:00:00,705.933442632,96.3208724788,154.888311945,0.0,100.150657288,124.558693486,747.022106646,680.025864989,42.4850247072,24.5112169506
 03/06  23:00:00,638.97154953,96.3208724788,151.263840199,0.0,46.0930336215,124.558693486,748.392265065,700.852371956,28.3233498048,19.2165433048
 03/06  24:00:00,637.023751525,96.3208724788,147.181779551,0.0,46.0930336215,124.558693486,743.197093062,711.54265579,14.1616749024,17.492762369
 03/07  01:00:00,620.140613896,96.3208724788,141.354007846,0.0,46.0930336215,113.312780494,749.991043555,726.834784038,5.66466996096,17.4915895563
 03/07  02:00:00,616.313780347,96.3208724788,135.487806871,0.0,46.0930336215,113.312780494,764.399566388,741.244719306,5.66466996096,17.4901771213
 03/07  03:00:00,616.56014112,96.3208724788,134.995245949,0.0,46.0930336215,113.312780494,765.531213513,742.373578335,5.66466996096,17.4929652171
 03/07  04:00:00,619.028585043,96.3208724788,135.871687218,0.0,46.0930336215,113.312780494,774.928371308,743.036937825,5.66466996096,26.2267635217
 03/07  05:00:00,711.500237871,96.3208724788,136.552571442,0.0,100.150657288,148.969399434,739.2963086,716.13971191,5.66466996096,17.4919267286
 03/07  06:00:00,716.219549405,96.5237524019,139.436148882,0.0,100.150657288,149.894399434,1068.73423089,1037.07949851,14.1616749024,17.4930574817
 03/07  07:00:00,926.449216577,97.2247618756,134.039813396,0.0,176.471037341,302.612436532,780.289333143,734.474348969,28.3233498048,17.4916343687
 03/07  08:00:00,1044.36462813,97.5964509704,136.27086949,0.0,243.2593065,310.10971186,739.138605156,661.237076987,42.4850247072,35.4165034618
 03/07  09:00:00,1102.27314872,98.0821099436,145.882638927,0.0,243.2593065,310.10971186,696.571621951,604.259222632,56.6466996096,35.6656997095
 03/07  10:00:00,1153.29118894,98.5138909308,160.962818828,0.0,243.2593065,302.612436532,640.93298205,553.631414011,42.4850247072,44.8165433313
 03/07  11:00:00,1181.83988064,98.7967899089,181.123102419,0.0,243.2593065,310.10971186,631.601246176,506.57435111,70.808374512,54.2185205538
 03/07  12:00:00,1206.60689594,99.200345303,201.999253085,0.0,243.2593065,310.10971186,599.449811601,473.259342874,70.808374512,55.3820942153
 03/07  13:00:00,1191.40782676,99.7107927371,227.87053295,0.0,243.2593065,310.10971186,558.947292836,435.190701919,70.808374512,52.9482164048
 03/07  14:00:00,1245.45396162,100.109340749,247.96158514,0.0,243.2593065,302.612436532,530.344684522,419.338882916,56.6466996096,54.3591019965
 03/07  15:00:00,1256.69114019,100.423179474,260.509889716,0.0,243.2593065,302.612436532,506.510724813,409.817049829,42.4850247072,54.2086502771
 03/07  16:00:00,1256.5015941,100.611001178,261.560085344,0.0,243.2593065,302.612436532,529.859693477,419.143336242,56.6466996096,54.0696576256
 03/07  17:00:00,1252.73303335,100.862431811,249.769206143,0.0,243.2593065,310.10971186,543.803446706,423.054261674,84.9700494144,35.7791356182
 03/07  18:00:00,1243.79686833,101.11372057,237.963829646,0.0,243.2593065,310.10971186,549.368390168,429.133079777,84.9700494144,35.2652609767
 03/07  19:00:00,969.53457795,96.3208724788,224.131979639,0.0,166.938926447,199.110933808,566.939390666,464.41161426,84.9700494144,17.5577269919
 03/07  20:00:00,949.222480739,96.3208724788,214.462399932,0.0,166.938926447,191.61365848,572.594510482,489.620701588,56.6466996096,26.327109285
 03/07  21:00:00,809.655610772,96.3208724788,211.490254345,0.0,100.150657288,124.558693486,623.194930049,540.221441183,56.6466996096,26.3267892562
 03/07  22:00:00,766.296848687,96.3208724788,209.337847904,0.0,100.150657288,124.558693486,612.079300359,552.096027325,42.4850247072,17.4982483269
 03/07  23:00:00,701.100448772,96.3208724788,211.006370503,0.0,46.0930336215,124.558693486,614.035670568,568.2187627,28.3233498048,17.4935580626
 03/07  24:00:00,700.588680022,96.3208724788,212.332270792,0.0,46.0930336215,124.558693486,605.925365076,574.275432953,14.1616749024,17.488257221
 03/08  01:00:00,685.953518902,96.3208724788,212.939423524,0.0,46.0930336215,113.312780494,604.195300179,581.037571187,5.66466996096,17.493059031
 03/08  02:00:00,684.28085295,96.3208724788,213.348296167,0.0,46.0930336215,113.312780494,619.504280643,587.611928047,5.66466996096,26.2276826355
 03/08  03:00:00,685.413888794,96.3208724788,217.973986775,0.0,46.0930336215,113.312780494,608.4939636,585.339468362,5.66466996096,17.4898252777
 03/08  04:00:00,689.221636062,96.3208724788,224.29147893,0.0,46.0930336215,113.312780494,606.939957724,583.78267856,5.66466996096,17.492609203
 03/08  05:00:00,779.041443525,96.3208724788,229.411218062,0.0,100.150657288,148.969399434,579.694030179,556.537876969,5.66466996096,17.4914832491
 03/08  06:00:00,784.723281347,96.7652516323,237.874225763,0.0,100.150657288,149.894399434,919.066951759,887.41298838,14.1616749024,17.4922884771
 03/08  07:00:00,1001.7824368,97.5107197942,237.365026965,0.0,176.471037341,302.612436532,636.251665145,590.435258348,28.3233498048,17.4930569923
 03/08  08:00:00,1128.85199082,98.728440798,250.449346355,0.0,243.2593065,310.10971186,606.058918459,528.150761484,42.4850247072,35.4231322681
 03/08  09:00:00,1190.68580737,99.2611910722,272.829280848,0.0,243.2593065,310.10971186,605.454146338,504.222984839,56.6466996096,44.5844618888
 03/08  10:00:00,1251.14236411,99.7949371488,298.756423077,0.0,243.2593065,302.612436532,569.482173349,482.182822201,42.4850247072,44.8143264413
 03/08  11:00:00,1288.148525,100.272734528,324.971853949,0.0,243.2593065,310.10971186,586.567861215,461.555196332,70.808374512,54.2042903708
 03/08  12:00:00,1316.93316892,100.608770999,347.308044957,0.0,243.2593065,310.10971186,577.464402112,452.304432941,70.808374512,54.3515946592
 03/08  13:00:00,1284.14257794,100.962884834,357.348451463,0.0,243.2593065,310.10971186,559.106171311,443.332001812,70.808374512,44.9657949869
 03/08  14:00:00,1305.11039748,101.289217993,358.79900098,0.0,243.2593065,302.612436532,549.145438702,438.143887639,56.6466996096,54.354851453
 03/08  15:00:00,1324.28314318,101.61143699,385.133909384,0.0,243.2593065,302.612436532,525.889901731,429.193401408,42.4850247072,54.2114756157
 03/08  16:00:00,1339.48089926,101.894125597,405.579148441,0.0,243.2593065,302.612436532,532.680871657,421.967085564,56.6466996096,54.0670864834
 03/08  17:00:00,1341.18399611,102.114991896,391.823987693,0.0,243.2593065,310.10971186,545.929033805,416.230420727,84.9700494144,44.7285636636
 03/08  18:00:00,1329.3245506,102.304963922,368.569730563,0.0,243.2593065,310.10971186,530.341914586,418.916678096,84.9700494144,26.4551870758
 03/08  19:00:00,1044.84919828,96.3208724788,343.152238829,0.0,166.938926447,199.110933808,512.402175449,409.871826591,84.9700494144,17.5602994433
 03/08  20:00:00,1011.29445657,96.3208724788,321.643121016,0.0,166.938926447,191.61365848,500.308775149,417.331060233,56.6466996096,26.331015307
 03/08  21:00:00,859.456176651,96.3208724788,307.349102284,0.0,100.150657288,124.558693486,542.772699491,459.795635989,56.6466996096,26.3303638926
 03/08  22:00:00,808.407925814,96.3208724788,295.415947844,0.0,100.150657288,124.558693486,528.80829849,468.822439433,42.4850247072,17.5008343497
 03/08  23:00:00,736.270077535,96.3208724788,287.854930043,0.0,46.0930336215,124.558693486,534.789952667,488.978688178,28.3233498048,17.4879146843
 03/08  24:00:00,728.563952053,96.3208724788,279.098308265,0.0,46.0930336215,124.558693486,534.462817104,502.810320808,14.1616749024,17.4908213938
 03/09  01:00:00,705.989455218,96.3208724788,268.76296322,0.0,46.0930336215,113.312780494,551.497620538,519.605467531,5.66466996096,26.2274830462
 03/09  02:00:00,697.644183536,96.3208724788,259.175370853,0.0,46.0930336215,113.312780494,559.506456297,536.352274251,5.66466996096,17.489512085
 03/09  03:00:00,691.24030506,96.3208724788,253.428804148,0.0,46.0930336215,113.312780494,570.454936996,547.298009474,5.66466996096,17.4922575605
 03/09  04:00:00,688.744331037,96.3208724788,249.796025202,0.0,46.0930336215,113.312780494,581.287447599,558.131660933,5.66466996096,17.4911167049
 03/09  05:00:00,772.878113753,96.3208724788,245.48532063,0.0,100.150657288,148.969399434,566.142184033,542.987765616,5.66466996096,17.4897484558
 03/09  06:00:00,772.684912539,96.838765292,243.774799103,0.0,100.150657288,149.894399434,896.964443567,865.308858035,14.1616749024,17.4939106297
 03/09  07:00:00,987.350243752,97.9558535381,238.452957231,0.0,176.471037341,302.612436532,640.667436236,586.118006738,28.3233498048,26.2260796936
 03/09  08:00:00,1101.82674498,99.2731569014,228.849275431,0.0,243.2593065,310.10971186,608.797891768,539.749814196,42.4850247072,26.5630528641
 03/09  09:00:00,1136.08373248,99.789761277,219.154471477,0.0,243.2593065,310.10971186,628.549566398,527.328684503,56.6466996096,44.5741822853
 03/09  10:00:00,1169.5093536,100.290458637,219.898841083,0.0,243.2593065,302.612436532,599.164348507,511.868998982,42.4850247072,44.810324818
 03/09  11:00:00,1187.84923936,100.728345698,228.777430897,0.0,243.2593065,310.10971186,609.184623148,484.166782176,70.808374512,54.2094664595
 03/09  12:00:00,1206.63924181,101.201707607,248.723428547,0.0,243.2593065,310.10971186,589.025260763,463.859781316,70.808374512,54.3571049349
 03/09  13:00:00,1186.38056704,101.507310338,267.974137892,0.0,243.2593065,310.10971186,570.496531119,454.727943898,70.808374512,44.9602127089
 03/09  14:00:00,1239.71347105,101.842407394,279.932975611,0.0,243.2593065,302.612436532,557.440619308,446.434158191,56.6466996096,54.3597615075
 03/09  15:00:00,1235.84411069,102.363376137,288.332712478,0.0,243.2593065,302.612436532,510.254036287,413.553053318,42.4850247072,54.2159582623
 03/09  16:00:00,1235.57701,102.529774269,298.094638149,0.0,243.2593065,302.612436532,511.005043228,400.297429215,56.6466996096,54.0609144029
 03/09  17:00:00,1238.59139355,102.608657898,288.047765785,0.0,243.2593065,310.10971186,529.936200444,400.242762128,84.9700494144,44.7233889012
 03/09  18:00:00,1225.59910331,102.704710251,266.914102395,0.0,243.2593065,310.10971186,525.43027719,414.008217873,84.9700494144,26.452009903
 03/09  19:00:00,941.15107761,96.3208724788,242.458043085,0.0,166.938926447,199.110933808,554.626424333,443.329028498,84.9700494144,26.3273464203
 03/09  20:00:00,913.387159851,96.3208724788,222.006244138,0.0,166.938926447,191.61365848,552.991127767,478.787682822,56.6466996096,17.5567453359
 03/09  21:00:00,767.905331268,96.3208724788,209.176359779,0.0,100.150657288,124.558693486,628.005600478,545.033130586,56.6466996096,26.3257702821
 03/09  22:00:00,719.282441568,96.3208724788,197.11996542,0.0,100.150657288,124.558693486,635.758986121,575.775365197,42.4850247072,17.4985962161
 03/09  23:00:00,647.275213397,96.3208724788,188.045418679,0.0,46.0930336215,124.558693486,657.943091074,612.129930171,28.3233498048,17.4898110983
 03/09  24:00:00,640.726668204,96.3208724788,178.548247311,0.0,46.0930336215,124.558693486,668.865325267,637.211061528,14.1616749024,17.4925888369
 03/10  01:00:00,620.456173929,96.3208724788,168.249969931,0.0,46.0930336215,113.312780494,694.57295274,662.682301636,5.66466996096,26.2259811429
 03/10  02:00:00,612.511534419,96.3208724788,157.522978083,0.0,46.0930336215,113.312780494,711.888302192,688.732464124,5.66466996096,17.4911681073
 03/10  03:00:00,607.392845617,96.3208724788,151.359500953,0.0,46.0930336215,113.312780494,726.045819036,702.887196992,5.66466996096,17.4939520827
 03/10  04:00:00,606.267508567,96.3208724788,147.708026417,0.0,46.0930336215,113.312780494,736.370842267,713.217531016,5.66466996096,17.4886412897
 03/10  05:00:00,693.446922024,96.3208724788,142.448841715,0.0,100.150657288,148.969399434,722.722812799,699.56681885,5.66466996096,17.4913239881
 03/10  06:00:00,693.266025542,96.8690657291,140.037841815,0.0,100.150657288,149.894399434,1017.03531917,976.648576398,14.1616749024,26.2250678703
 03/10  07:00:00,908.225946228,98.1347904865,139.273193793,0.0,176.471037341,302.612436532,731.257609745,685.444104366,28.3233498048,17.4901555741
 03/10  08:00:00,1039.71932667,99.7574213416,160.29854781,0.0,243.2593065,310.10971186,640.55048835,571.508695713,42.4850247072,26.5567679301
 03/10  09:00:00,1128.68413469,100.505184563,207.38062809,0.0,243.2593065,310.10971186,584.192853521,482.977824287,56.6466996096,44.5683296247
 03/10  10:00:00,1222.92946988,101.270148784,269.521370244,0.0,243.2593065,302.612436532,530.288289663,442.990441463,42.4850247072,44.8128234935
 03/10  11:00:00,1297.72212634,101.792426761,330.823070383,0.0,243.2593065,310.10971186,543.694699811,418.674338206,70.808374512,54.2119870936
 03/10  12:00:00,1369.47766597,102.255342328,379.691132884,0.0,243.2593065,310.10971186,525.473224878,400.305614458,70.808374512,54.3592359077
 03/10  13:00:00,1361.51832649,102.766556647,413.325045341,0.0,243.2593065,310.10971186,499.768219887,383.998066033,70.808374512,44.9617793424
 03/10  14:00:00,1383.17351258,103.069531495,421.277050023,0.0,243.2593065,302.612436532,495.853403742,375.790403349,56.6466996096,63.416300783
 03/10  15:00:00,1372.12958753,102.899298883,415.220099791,0.0,243.2593065,302.612436532,469.627884935,381.96780138,42.4850247072,45.1750588484
 03/10  16:00:00,1364.45898219,103.001121543,405.530794632,0.0,243.2593065,302.612436532,496.589055712,385.880681183,56.6466996096,54.0616749198
