Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  09:00:00,1282.06088044,101.272718277,347.518985907,0.0,243.2593065,302.612436532,540.863707351,453.602217583,42.4850247072,44.7764650607
 03/24  10:00:00,1322.37822429,101.992836288,376.511581673,0.0,243.2593065,310.10971186,533.863927376,417.920848361,70.808374512,45.1347045036
 03/24  11:00:00,1393.95405763,102.530469238,425.230552249,0.0,243.2593065,310.10971186,518.526284815,393.409467439,70.808374512,54.308442864
 03/24  12:00:00,1381.73489761,103.084270676,472.303371995,0.0,243.2593065,310.10971186,499.297238773,374.573319959,70.808374512,53.9155443022
 03/24  13:00:00,1461.05277814,103.524228229,523.229011328,0.0,243.2593065,302.612436532,475.116449201,364.166835238,56.6466996096,54.302914353
 03/24  14:00:00,1436.68283804,103.847936134,501.494779156,0.0,243.2593065,302.612436532,451.419199739,354.776691895,42.4850247072,54.1574831364
 03/24  15:00:00,1464.29425134,104.152866501,534.363233063,0.0,243.2593065,302.612436532,438.142941621,336.483666311,56.6466996096,45.0125756996
 03/24  16:00:00,1478.92815084,104.276872935,543.250761272,0.0,243.2593065,310.10971186,457.204917305,327.539694315,84.9700494144,44.6951735752
 03/24  17:00:00,1482.5470903,104.37855028,546.671473165,0.0,243.2593065,310.10971186,444.12454102,332.713681302,84.9700494144,26.4408103035
 03/24  18:00:00,1178.70998234,96.3208724788,518.676087442,0.0,166.938926447,199.110933808,458.610370978,347.322137622,84.9700494144,26.3181839416
 03/24  19:00:00,1101.40571753,96.3208724788,434.956765015,0.0,166.938926447,191.61365848,444.270436527,370.074476304,56.6466996096,17.5492606135
 03/24  20:00:00,969.141139501,96.3208724788,439.176926128,0.0,100.150657288,124.558693486,499.83896474,416.871400237,56.6466996096,26.3208648929
 03/24  21:00:00,923.034659121,96.3208724788,431.82177384,0.0,100.150657288,124.558693486,487.619243416,427.639206546,42.4850247072,17.4950121619
 03/24  22:00:00,833.940311258,96.3208724788,404.298431264,0.0,46.0930336215,124.558693486,495.920784705,450.111441602,28.3233498048,17.4859932981
 03/24  23:00:00,826.88198762,96.3208724788,398.413419556,0.0,46.0930336215,124.558693486,488.632713835,456.986858411,14.1616749024,17.4841805221
 03/24  24:00:00,820.874221078,96.3208724788,404.891452334,0.0,46.0930336215,113.312780494,484.98417063,461.832957258,5.66466996096,17.486543411
 03/25  01:00:00,813.546162483,96.3208724788,393.953360403,0.0,46.0930336215,113.312780494,499.05894585,467.174795182,5.66466996096,26.2194807072
 03/25  02:00:00,796.441783241,96.3208724788,374.312320107,0.0,46.0930336215,113.312780494,495.9116102,472.763356983,5.66466996096,17.4835832564
 03/25  03:00:00,769.207373265,96.3208724788,343.732937736,0.0,46.0930336215,113.312780494,503.182850353,480.032458301,5.66466996096,17.4857220917
 03/25  04:00:00,752.289895943,96.3208724788,315.446025253,0.0,55.6251445156,113.312780494,498.389782065,475.237179786,5.66466996096,17.4879323183
 03/25  05:00:00,726.953175471,96.3208724788,294.780576711,0.0,55.6251445156,113.312780494,513.007017852,481.363050322,14.1616749024,17.4822926278
 03/25  06:00:00,776.26144185,96.3208724788,275.130507372,0.0,65.1572554096,176.889270242,484.934074225,439.126377904,28.3233498048,17.4843465168
 03/25  07:00:00,884.412226136,96.6492616037,271.567979824,0.0,109.682768182,220.96816451,776.425930201,716.452996451,42.4850247072,17.4879090422
 03/25  08:00:00,919.189302177,96.6453692157,301.163262114,0.0,109.682768182,220.96816451,638.131207327,555.08709795,56.6466996096,26.3974097678
 03/25  09:00:00,1069.58335525,97.1876557592,355.94953451,0.0,131.945524568,266.955817592,583.938429415,506.03599037,42.4850247072,35.4174143381
 03/25  10:00:00,1168.04874457,97.3365112134,454.891365259,0.0,131.945524568,274.45309292,584.929778278,478.488241046,70.808374512,35.6331627192
 03/25  11:00:00,1260.17410661,97.4360391934,535.926513761,0.0,131.945524568,274.45309292,579.353057772,464.010687291,70.808374512,44.5339959685
 03/25  12:00:00,1254.18812108,97.6595808324,551.50463412,0.0,131.945524568,274.45309292,547.835761602,441.415660126,70.808374512,35.6117269646
 03/25  13:00:00,1243.0761347,97.8076136699,546.326450315,0.0,131.945524568,266.955817592,522.627136892,430.358256104,56.6466996096,35.6221811782
 03/25  14:00:00,1233.6370322,97.8364774522,546.842774336,0.0,131.945524568,266.955817592,513.142389372,426.140073714,42.4850247072,44.5172909514
 03/25  15:00:00,1160.85806416,96.3208724788,556.685477554,0.0,109.682768182,212.545889182,419.16154437,326.900899835,56.6466996096,35.6139449252
 03/25  16:00:00,1178.7915413,96.3208724788,564.149013982,0.0,109.682768182,220.04316451,450.732621714,330.144743907,84.9700494144,35.6178283926
 03/25  17:00:00,1137.54560023,96.3208724788,567.987928003,0.0,109.682768182,220.04316451,446.301423617,325.949642975,84.9700494144,35.3817312273
 03/25  18:00:00,1097.69999167,96.3208724788,570.259499588,0.0,100.150657288,199.110933808,469.810086019,367.352106315,84.9700494144,17.4879302894
 03/25  19:00:00,1100.05650068,96.3208724788,570.44684339,0.0,100.150657288,191.61365848,452.819567166,378.690615951,56.6466996096,17.482251606
 03/25  20:00:00,980.11026526,96.3208724788,570.440410415,0.0,55.6251445156,124.558693486,497.777065635,423.644045174,56.6466996096,17.4863208511
 03/25  21:00:00,976.099652922,96.3208724788,571.886853883,0.0,55.6251445156,124.558693486,491.78711142,431.815637271,42.4850247072,17.4864494425
 03/25  22:00:00,965.926485868,96.3208724788,572.138930567,0.0,46.0930336215,124.558693486,503.621836856,449.082443987,28.3233498048,26.2160430634
 03/25  23:00:00,968.10884579,96.3208724788,573.303699336,0.0,46.0930336215,124.558693486,485.046978921,453.401306739,14.1616749024,17.4839972797
 03/25  24:00:00,954.315223454,96.3208724788,572.613688915,0.0,46.0930336215,113.312780494,482.067271442,458.916395881,5.66466996096,17.4862056001
 03/26  01:00:00,945.706239513,96.3208724788,574.151497135,0.0,34.9616554283,113.312780494,484.000093197,460.847339705,5.66466996096,17.488083531
 03/26  02:00:00,952.817775963,96.3208724788,580.835809262,0.0,34.9616554283,113.312780494,487.052406468,463.905498919,5.66466996096,17.4822375873
 03/26  03:00:00,952.956532271,96.3208724788,581.662965473,0.0,34.9616554283,113.312780494,492.801075192,469.652152537,5.66466996096,17.4842526947
 03/26  04:00:00,964.587030005,96.3208724788,582.508238027,0.0,44.4937663224,113.312780494,484.883649969,461.732583128,5.66466996096,17.4863968797
 03/26  05:00:00,968.676971489,96.3208724788,585.529815325,0.0,44.4937663224,113.312780494,503.319889417,462.942396507,14.1616749024,26.2158180076
 03/26  06:00:00,1039.87303592,96.3208724788,587.153390478,0.0,54.0258772165,176.889270242,450.025944304,404.218780698,28.3233498048,17.4838138012
 03/26  07:00:00,1031.75540046,96.3208724788,585.037708846,0.0,54.0258772165,184.38654557,458.483221575,398.512239779,42.4850247072,17.4859570887
 03/26  08:00:00,1108.39473892,96.3208724788,582.393931822,0.0,65.1572554096,220.04316451,461.257873585,378.241771571,56.6466996096,26.369402405
 03/26  09:00:00,1105.45185418,96.3208724788,584.646874109,0.0,65.1572554096,212.545889182,442.815401419,373.800436132,42.4850247072,26.5299405798
 03/26  10:00:00,1092.71293268,96.3208724788,561.709716325,0.0,65.1572554096,220.04316451,471.743662579,365.352310708,70.808374512,35.5829773594
 03/26  11:00:00,1069.64604218,96.3208724788,535.287595665,0.0,65.1572554096,220.04316451,466.231620274,350.956588847,70.808374512,44.4666569158
 03/26  12:00:00,1060.40252557,96.3208724788,527.186002392,0.0,65.1572554096,220.04316451,431.445481529,325.066312311,70.808374512,35.5707947057
 03/26  13:00:00,1042.17158497,96.3208724788,515.868712177,0.0,65.1572554096,212.545889182,402.110068119,309.894778236,56.6466996096,35.5685902743
 03/26  14:00:00,1035.57368887,96.3208724788,508.71146901,0.0,65.1572554096,212.545889182,381.873693654,303.814361185,42.4850247072,35.5743077619
 03/26  15:00:00,1027.25556789,96.3208724788,499.740322035,0.0,65.1572554096,212.545889182,388.521045283,296.294296172,56.6466996096,35.5800495015
 03/26  16:00:00,1000.79219826,96.3208724788,498.542972774,0.0,65.1572554096,220.04316451,417.185409136,295.262283109,84.9700494144,36.9530766126
 03/26  17:00:00,956.530944683,96.3208724788,501.203164821,0.0,54.0258772165,184.38654557,430.585144589,311.606181158,84.9700494144,34.0089140162
 03/26  18:00:00,927.610195773,96.3208724788,502.798370669,0.0,44.4937663224,163.454314868,452.812290396,350.360369876,84.9700494144,17.4818711047
 03/26  19:00:00,939.666792994,96.3208724788,506.28916706,0.0,44.4937663224,155.95703954,437.651783384,363.521266202,56.6466996096,17.4838175722
 03/26  20:00:00,914.315907093,96.3208724788,512.758512736,0.0,44.4937663224,124.558693486,477.54413854,403.41149219,56.6466996096,17.4859467408
 03/26  21:00:00,911.270347466,96.3208724788,509.539196346,0.0,44.4937663224,124.558693486,481.682066089,412.982211798,42.4850247072,26.2148295836
 03/26  22:00:00,894.286418781,96.3208724788,500.743244153,0.0,34.9616554283,124.558693486,479.023737859,433.217013437,28.3233498048,17.483374617
 03/26  23:00:00,898.8224184,96.3208724788,504.358717778,0.0,34.9616554283,124.558693486,469.199780345,437.55259893,14.1616749024,17.4855065124
 03/26  24:00:00,884.868995741,96.3208724788,503.558269273,0.0,34.9616554283,113.312780494,462.683997567,439.531628644,5.66466996096,17.487698962
 03/27  01:00:00,890.688805903,96.3208724788,497.000236775,0.0,46.0930336215,113.312780494,467.80923792,444.662835237,5.66466996096,17.4817327214
 03/27  02:00:00,914.997601441,96.3208724788,522.830938726,0.0,46.0930336215,113.312780494,478.150759203,455.00255735,5.66466996096,17.4835318917
 03/27  03:00:00,941.405779796,96.3208724788,551.517247942,0.0,46.0930336215,113.312780494,487.606002606,464.455746088,5.66466996096,17.485586557
 03/27  04:00:00,1050.70223913,96.3208724788,572.103569341,0.0,100.150657288,148.969399434,475.361459593,443.482327164,5.66466996096,26.2144624676
 03/27  05:00:00,1059.55104514,96.3208724788,580.242998945,0.0,100.150657288,149.894399434,904.022737872,872.378132431,14.1616749024,17.4829305381
 03/27  06:00:00,1286.12520133,96.5736727983,581.815191488,0.0,176.471037341,302.612436532,589.579098258,543.770737088,28.3233498048,17.4850113646
 03/27  07:00:00,1395.36123053,96.8743184026,578.854136807,0.0,243.2593065,310.10971186,551.559518374,482.534069959,42.4850247072,26.5404237076
 03/27  08:00:00,1420.56256255,97.0009009814,561.617463009,0.0,243.2593065,310.10971186,552.309426825,451.131312576,56.6466996096,44.5314146386
 03/27  09:00:00,1420.16755702,97.1756943805,525.055379235,0.0,243.2593065,302.612436532,515.558053085,428.304773619,42.4850247072,44.7682547589
 03/27  10:00:00,1437.72666315,97.4885590181,535.43002269,0.0,243.2593065,310.10971186,532.07083593,410.0221107,70.808374512,51.2403507181
 03/27  11:00:00,1420.89751272,97.9005412051,515.705556571,0.0,243.2593065,310.10971186,520.969773825,392.971510246,70.808374512,57.1898890669
 03/27  12:00:00,1371.86105458,98.2552329966,507.457479423,0.0,243.2593065,310.10971186,498.018669306,382.300502469,70.808374512,44.9097923245
 03/27  13:00:00,1411.13862864,98.7450188104,513.42322128,0.0,243.2593065,302.612436532,475.195886173,364.255233119,56.6466996096,54.2939534442
 03/27  14:00:00,1432.24386888,99.5090861487,536.027264674,0.0,243.2593065,302.612436532,443.68580001,347.052925042,42.4850247072,54.1478502617
 03/27  15:00:00,1460.05907835,100.093285353,550.350555922,0.0,243.2593065,302.612436532,439.406038568,337.754850788,56.6466996096,45.0044881698
 03/27  16:00:00,1472.90603713,100.604886543,571.311418347,0.0,243.2593065,310.10971186,473.653179591,344.001284489,84.9700494144,44.6818456879
 03/27  17:00:00,1470.65083801,101.110172303,573.623019111,0.0,243.2593065,310.10971186,466.089097824,354.681175119,84.9700494144,26.4378732909
 03/27  18:00:00,1198.8657538,96.3208724788,566.294881342,0.0,166.938926447,199.110933808,459.175806009,347.890213893,84.9700494144,26.3155427021
 03/27  19:00:00,1195.46360816,96.3208724788,549.752174476,0.0,166.938926447,191.61365848,437.932571609,363.734631781,56.6466996096,17.5512402191
 03/27  20:00:00,955.281352848,96.3208724788,430.114797384,0.0,100.150657288,124.558693486,495.925404501,412.96098852,56.6466996096,26.3177163724
 03/27  21:00:00,926.724359829,96.3208724788,435.625966733,0.0,100.150657288,124.558693486,482.775688039,422.797641336,42.4850247072,17.4930219955
 03/27  22:00:00,869.520596856,96.3208724788,436.517506919,0.0,46.0930336215,124.558693486,488.5594945,442.752177185,28.3233498048,17.4839675095
 03/27  23:00:00,865.828285714,96.3208724788,421.902468877,0.0,46.0930336215,124.558693486,482.334277454,450.690584655,14.1616749024,17.4820178969
 03/27  24:00:00,842.573766867,96.3208724788,401.665209718,0.0,46.0930336215,113.312780494,479.982583859,456.831817736,5.66466996096,17.4860961613
 03/28  01:00:00,831.142808084,96.3208724788,380.371415417,0.0,46.0930336215,113.312780494,486.823773053,463.673212677,5.66466996096,17.4858904157
 03/28  02:00:00,817.679558759,96.3208724788,358.211697044,0.0,46.0930336215,113.312780494,502.302988991,470.423699629,5.66466996096,26.2146194016
 03/28  03:00:00,798.533848509,96.3208724788,337.414763324,0.0,46.0930336215,113.312780494,500.386724657,477.239179221,5.66466996096,17.4828754747
 03/28  04:00:00,871.49565406,96.3208724788,318.348711999,0.0,100.150657288,148.969399434,484.411788529,461.262205037,5.66466996096,17.484913531
 03/28  05:00:00,858.958017481,96.50578866,298.963993349,0.0,100.150657288,149.894399434,798.968703999,767.320840737,14.1616749024,17.4861883591
 03/28  06:00:00,1054.59532629,97.2743205893,268.848873206,0.0,176.471037341,302.612436532,571.720821963,525.914268521,28.3233498048,17.4832036366
 03/28  07:00:00,1155.67777824,98.3121603535,258.948878997,0.0,243.2593065,310.10971186,550.895230002,473.024700666,42.4850247072,35.3855046291
 03/28  08:00:00,1206.87544484,99.0597228886,265.967086737,0.0,243.2593065,310.10971186,534.811487236,442.540182929,56.6466996096,35.624604697
 03/28  09:00:00,1258.96554305,99.7171900594,284.931581545,0.0,243.2593065,302.612436532,512.483862236,425.233817564,42.4850247072,44.7650199648
 03/28  10:00:00,1296.76155674,100.324533449,313.770164466,0.0,243.2593065,310.10971186,527.610443432,402.65277459,70.808374512,54.14929433
 03/28  11:00:00,1319.54781937,100.704892143,333.211455498,0.0,243.2593065,310.10971186,518.432655782,393.33769066,70.808374512,54.2865906106
 03/28  12:00:00,1294.1980027,100.998909935,350.577490601,0.0,243.2593065,310.10971186,507.415149171,391.691453609,70.808374512,44.9153210505
 03/28  13:00:00,1343.09243008,101.317791919,372.245486869,0.0,243.2593065,302.612436532,499.972951302,389.048253672,56.6466996096,54.2779980206
 03/28  14:00:00,1283.10150829,101.605947897,344.456546616,0.0,243.2593065,302.612436532,486.367786792,389.739476099,42.4850247072,54.1432859858
 03/28  15:00:00,1236.22455062,101.909570966,307.716867282,0.0,243.2593065,302.612436532,483.406108733,381.760007485,56.6466996096,44.9994016385
 03/28  16:00:00,1222.99630062,102.061766259,286.510268822,0.0,243.2593065,310.10971186,519.82399197,390.178771637,84.9700494144,44.675170919
 03/28  17:00:00,1209.22970797,102.255811111,266.821990714,0.0,243.2593065,310.10971186,505.860666111,394.454356531,84.9700494144,26.4362601655
 03/28  18:00:00,923.356948061,96.3208724788,247.695236016,0.0,166.938926447,199.110933808,517.984505921,406.69658893,84.9700494144,26.3178675769
 03/28  19:00:00,925.423836878,96.3208724788,239.417019936,0.0,166.938926447,191.61365848,505.23339489,431.036737162,56.6466996096,17.5499581187
 03/28  20:00:00,794.889777694,96.3208724788,237.673141098,0.0,100.150657288,124.558693486,564.573128603,481.612018244,56.6466996096,26.3144107497
 03/28  21:00:00,759.089145168,96.3208724788,237.117902186,0.0,100.150657288,124.558693486,553.141656928,493.164992125,42.4850247072,17.4916400964
 03/28  22:00:00,703.000604395,96.3208724788,237.548009593,0.0,46.0930336215,124.558693486,561.166716485,515.360957021,28.3233498048,17.4824096585
 03/28  23:00:00,698.42168871,96.3208724788,228.493988528,0.0,46.0930336215,124.558693486,569.736079861,538.08996587,14.1616749024,17.4844390892
 03/28  24:00:00,684.303952586,96.3208724788,222.408830022,0.0,46.0930336215,113.312780494,587.236799378,555.355365119,5.66466996096,26.2167642979
 03/29  01:00:00,679.608122961,96.3208724788,211.861863388,0.0,46.0930336215,113.312780494,606.012042645,582.866032108,5.66466996096,17.4813405766
 03/29  02:00:00,652.48690495,96.3208724788,183.648300742,0.0,46.0930336215,113.312780494,672.065681983,648.917851006,5.66466996096,17.4831610169
 03/29  03:00:00,660.051665265,96.3208724788,189.59509581,0.0,46.0930336215,113.312780494,654.192978416,631.043171778,5.66466996096,17.4851366775
 03/29  04:00:00,762.603131152,96.3208724788,201.379516517,0.0,100.150657288,148.969399434,604.605031351,581.457088145,5.66466996096,17.4832732444
 03/29  05:00:00,755.411420257,96.758457457,191.55506095,0.0,100.150657288,149.894399434,920.811765772,889.165850159,14.1616749024,17.4842407111
 03/29  06:00:00,973.13057035,97.7812456605,184.565455861,0.0,176.471037341,302.612436532,667.792033584,621.983459836,28.3233498048,17.4852239428
 03/29  07:00:00,1101.40282031,99.3076275975,195.426748338,0.0,243.2593065,310.10971186,623.063977789,545.190201985,42.4850247072,35.3887510974
 03/29  08:00:00,1157.6587492,100.132037594,208.94671642,0.0,243.2593065,310.10971186,590.38276999,498.108576882,56.6466996096,35.6274934991
 03/29  09:00:00,1212.73326206,100.739344405,230.001632652,0.0,243.2593065,302.612436532,547.084814165,459.834737015,42.4850247072,44.7650524434
 03/29  10:00:00,1238.52189488,101.325760134,248.45560714,0.0,243.2593065,310.10971186,552.6170678,427.669640083,70.808374512,54.1390532053
 03/29  11:00:00,1239.79854364,101.800740962,258.934362688,0.0,243.2593065,310.10971186,535.79156976,410.695385324,70.808374512,54.2878099249
 03/29  12:00:00,1213.92679632,102.235255559,269.974272356,0.0,243.2593065,310.10971186,511.730481233,396.015530032,70.808374512,44.9065766895
 03/29  13:00:00,1273.69511057,102.545274569,292.721366418,0.0,243.2593065,302.612436532,496.955504113,386.030478262,56.6466996096,54.2783262412
 03/29  14:00:00,1258.52458238,102.770013998,298.236352376,0.0,243.2593065,302.612436532,476.51552621,379.897712106,42.4850247072,54.1327893962
 03/29  15:00:00,1244.00876335,102.933572452,294.833405152,0.0,243.2593065,302.612436532,473.140639943,371.494272422,56.6466996096,44.999667911
 03/29  16:00:00,1251.68321962,103.065915328,295.462851655,0.0,243.2593065,310.10971186,499.738023011,370.092685013,84.9700494144,44.6752885843
 03/29  17:00:00,1252.16990548,103.18147633,296.562717733,0.0,243.2593065,310.10971186,487.75560545,376.352332159,84.9700494144,26.4332238771
 03/29  18:00:00,970.684025131,96.3208724788,287.957942762,0.0,166.938926447,199.110933808,494.842169123,383.558837382,84.9700494144,26.3132823266
 03/29  19:00:00,931.976792615,96.3208724788,250.837286051,0.0,166.938926447,191.61365848,495.572379767,421.377310439,56.6466996096,17.5483697185
 03/29  20:00:00,771.837393979,96.3208724788,220.935663836,0.0,100.150657288,124.558693486,588.161578283,505.199816664,56.6466996096,26.3150620092
 03/29  21:00:00,719.96397876,96.3208724788,203.828564599,0.0,100.150657288,124.558693486,603.971880448,543.99870051,42.4850247072,17.4881552311
 03/29  22:00:00,626.964452172,96.3208724788,165.731107418,0.0,46.0930336215,124.558693486,693.683082128,647.876860757,28.3233498048,17.4828715655
 03/29  23:00:00,611.544049593,96.3208724788,145.209278815,0.0,46.0930336215,124.558693486,722.429403148,690.782855249,14.1616749024,17.4848729965
 03/29  24:00:00,604.702698074,96.3208724788,154.547449722,0.0,46.0930336215,113.312780494,689.266952516,657.388878139,5.66466996096,26.2134044168
 03/30  01:00:00,609.020146745,96.3208724788,160.881622655,0.0,46.0930336215,113.312780494,664.201796033,641.055509754,5.66466996096,17.4816163183
 03/30  02:00:00,594.730216729,96.3208724788,141.440332995,0.0,46.0930336215,113.312780494,718.500265392,695.3521813,5.66466996096,17.4834141311
 03/30  03:00:00,588.666792521,96.3208724788,130.604410636,0.0,46.0930336215,113.312780494,744.738915909,721.588905376,5.66466996096,17.485340572
 03/30  04:00:00,667.896570673,96.3208724788,120.85401961,0.0,100.150657288,148.969399434,741.975041417,718.830826354,5.66466996096,17.4795451019
 03/30  05:00:00,670.811441612,96.841021143,115.766335467,0.0,100.150657288,149.894399434,1007.33203512,975.68757166,14.1616749024,17.4827885524
 03/30  06:00:00,890.478821643,98.1232708653,106.020167185,0.0,176.471037341,302.612436532,767.003256267,721.196520631,28.3233498048,17.4833858314
 03/30  07:00:00,1021.33441642,99.8158220026,127.670127178,0.0,243.2593065,310.10971186,675.342891947,597.469941259,42.4850247072,35.3879259803
 03/30  08:00:00,1097.11286707,100.627509001,162.016807977,0.0,243.2593065,310.10971186,606.264250014,513.991492042,56.6466996096,35.6260583631
 03/30  09:00:00,1185.73554864,101.23645244,207.862229434,0.0,243.2593065,302.612436532,536.641290769,449.399226549,42.4850247072,44.757039513
 03/30  10:00:00,1242.35056731,101.851537033,250.253905062,0.0,243.2593065,310.10971186,534.614117808,409.673582908,70.808374512,54.1321603882
 03/30  11:00:00,1277.10387517,102.315232233,280.001717829,0.0,243.2593065,310.10971186,518.203095548,393.111836393,70.808374512,54.2828846433
 03/30  12:00:00,1265.69549275,102.660912804,304.859566431,0.0,243.2593065,310.10971186,498.437305848,382.726155011,70.808374512,44.9027763248
 03/30  13:00:00,1339.36885083,102.962122294,345.01665092,0.0,243.2593065,302.612436532,485.646450532,374.727116803,56.6466996096,54.2726341188
 03/30  14:00:00,1369.98127587,103.315115382,375.463521305,0.0,243.2593065,302.612436532,459.732221939,363.11998179,42.4850247072,54.1272154418
 03/30  15:00:00,1383.56384771,103.299748883,385.120975671,0.0,243.2593065,302.612436532,465.774046107,364.132833062,56.6466996096,44.9945134355
 03/30  16:00:00,1362.96116272,103.507387026,385.178475415,0.0,243.2593065,310.10971186,484.14413197,354.50338239,84.9700494144,44.6707001658
 03/30  17:00:00,1351.11598848,103.598846219,389.334419175,0.0,243.2593065,310.10971186,467.486483212,356.081683875,84.9700494144,26.4347499228
 03/30  18:00:00,1081.89798934,96.3208724788,395.96361927,0.0,166.938926447,199.110933808,477.477435051,366.19779416,84.9700494144,26.3095914768
 03/30  19:00:00,1058.32110415,96.3208724788,379.909002152,0.0,166.938926447,191.61365848,455.886171991,381.690522055,56.6466996096,17.5489503265
 03/30  20:00:00,916.873557174,96.3208724788,368.898016505,0.0,100.150657288,124.558693486,509.248832431,426.289408855,56.6466996096,26.3127239664
 03/30  21:00:00,876.932847647,96.3208724788,371.977999322,0.0,100.150657288,124.558693486,494.600125077,434.624495697,42.4850247072,17.4906046733
 03/30  22:00:00,799.889866086,96.3208724788,366.18278449,0.0,46.0930336215,124.558693486,501.533416719,455.72875415,28.3233498048,17.4813127635
 03/30  23:00:00,795.66321967,96.3208724788,363.899296529,0.0,46.0930336215,124.558693486,495.133184404,463.488272619,14.1616749024,17.4832368825
 03/30  24:00:00,768.527474287,96.3208724788,347.00692991,0.0,46.0930336215,113.312780494,502.470519763,471.291907564,5.66466996096,25.5139422386
 03/31  01:00:00,752.167434246,96.3208724788,325.520263939,0.0,46.0930336215,113.312780494,500.914578106,477.069369607,5.66466996096,18.1805385379
 03/31  02:00:00,742.147895232,96.3208724788,320.424100645,0.0,46.0930336215,113.312780494,504.009316743,480.863042613,5.66466996096,17.4816041693
 03/31  03:00:00,738.601252867,96.3208724788,322.90219283,0.0,46.0930336215,113.312780494,508.418688097,485.270553183,5.66466996096,17.4834649526
 03/31  04:00:00,819.374587904,96.3208724788,306.283547723,0.0,100.150657288,148.969399434,492.543859216,469.393827511,5.66466996096,17.4853617443
 03/31  05:00:00,809.85155917,96.8582240388,296.916646615,0.0,100.150657288,149.894399434,806.035223417,774.390584952,14.1616749024,17.4829635628
 03/31  06:00:00,1026.98370606,98.4833666282,290.336501665,0.0,176.471037341,302.612436532,576.364762503,530.558142707,28.3233498048,17.4832699906
 03/31  07:00:00,1140.89781714,100.312122351,290.063595132,0.0,243.2593065,310.10971186,557.811987421,479.944008669,42.4850247072,35.3829540441
 03/31  08:00:00,1208.7827992,100.858444706,315.199537458,0.0,243.2593065,310.10971186,553.690424648,461.423436358,56.6466996096,35.620288681
 03/31  09:00:00,1260.85926145,101.284106776,332.361218131,0.0,243.2593065,302.612436532,540.507749319,453.265521538,42.4850247072,44.7572030733
 03/31  10:00:00,1277.3505031,101.691074153,352.523904098,0.0,243.2593065,310.10971186,559.844750642,434.905760768,70.808374512,54.1306153612
 03/31  11:00:00,1303.23473622,102.11401268,392.179041583,0.0,243.2593065,310.10971186,541.183354279,416.103296632,70.808374512,54.271683135
 03/31  12:00:00,1342.66178386,102.408747842,455.638850636,0.0,243.2593065,310.10971186,518.643102976,402.930991277,70.808374512,44.9037371869
 03/31  13:00:00,1432.47904233,102.767161476,495.979540049,0.0,243.2593065,302.612436532,503.005870647,392.098239092,56.6466996096,54.2609319446
 03/31  14:00:00,1427.85126206,103.23229325,490.951555247,0.0,243.2593065,302.612436532,469.692343678,373.076391182,42.4850247072,54.1309277883
 03/31  15:00:00,1472.83777164,103.360465319,526.878652636,0.0,243.2593065,302.612436532,470.712964925,369.081440548,56.6466996096,44.984824768
 03/31  16:00:00,1449.89113038,103.502873081,500.574889477,0.0,243.2593065,310.10971186,501.013551585,371.373658802,84.9700494144,44.669843369
 03/31  17:00:00,1389.85119473,103.613738587,444.364109397,0.0,243.2593065,310.10971186,486.614494095,375.209680337,84.9700494144,26.4347643439
 03/31  18:00:00,1128.59674103,96.3208724788,445.987121659,0.0,166.938926447,199.110933808,486.431925238,375.149214703,84.9700494144,26.3126611215
 03/31  19:00:00,1126.42177122,96.3208724788,431.147806716,0.0,166.938926447,191.61365848,461.995704483,387.803529865,56.6466996096,17.5454750076
 03/31  20:00:00,982.164064441,96.3208724788,404.331315882,0.0,100.150657288,124.558693486,516.438127077,433.477225769,56.6466996096,26.3142016988
 03/31  21:00:00,931.671893213,96.3208724788,382.458067625,0.0,100.150657288,124.558693486,503.780085769,443.804216332,42.4850247072,17.4908447294
 03/31  22:00:00,865.287079326,96.3208724788,387.025273511,0.0,46.0930336215,124.558693486,508.123301623,462.317088381,28.3233498048,17.4828634371
 03/31  23:00:00,870.727268283,96.3208724788,409.019590486,0.0,46.0930336215,124.558693486,498.101251735,466.460017955,14.1616749024,17.4795588775
 03/31  24:00:00,868.274492297,96.3208724788,434.603648783,0.0,46.0930336215,113.312780494,492.53495021,469.386885522,5.66466996096,17.4833947266
 04/01  01:00:00,878.442968215,96.3208724788,461.178782819,0.0,46.0930336215,113.312780494,494.008966769,470.861331402,5.66466996096,17.4829654059
 04/01  02:00:00,922.651703733,96.3208724788,523.52233545,0.0,46.0930336215,113.312780494,504.476791523,472.598348014,5.66466996096,26.2137735477
 04/01  03:00:00,932.416016296,96.3208724788,546.707245543,0.0,46.0930336215,113.312780494,497.019830775,473.87565791,5.66466996096,17.4795029036
 04/01  04:00:00,953.045770847,96.3208724788,561.4655127,0.0,55.6251445156,113.312780494,487.055891076,463.909937816,5.66466996096,17.4812832994
 04/01  05:00:00,965.088259529,96.3208724788,573.143821287,0.0,55.6251445156,113.312780494,497.155359441,465.510564388,14.1616749024,17.4831201508
 04/01  06:00:00,1038.9582506,96.3208724788,577.601905876,0.0,65.1572554096,176.889270242,452.441990096,406.63676777,28.3233498048,17.4818725217
 04/01  07:00:00,1153.36294477,96.6393722148,580.727505695,0.0,109.682768182,220.96816451,760.619828099,700.652292138,42.4850247072,17.4825112535
 04/01  08:00:00,1166.72247753,96.6344095604,583.574847765,0.0,109.682768182,220.96816451,632.494470409,549.459188443,56.6466996096,26.3885823569
 04/01  09:00:00,1276.65672922,97.0916912799,585.205797058,0.0,131.945524568,266.955817592,583.99482559,506.115052816,42.4850247072,35.3947480676
 04/01  10:00:00,1286.15916769,97.2425327737,586.832804385,0.0,131.945524568,274.45309292,591.202082889,484.787948592,70.808374512,35.6057597855
 04/01  11:00:00,1288.82669449,97.3345948493,587.289432921,0.0,131.945524568,274.45309292,574.31126838,467.887771058,70.808374512,35.6151228103
 04/01  12:00:00,1237.28020524,97.4580636627,566.108458544,0.0,131.945524568,274.45309292,562.502770797,447.181603758,70.808374512,44.512792527
 04/01  13:00:00,1214.37660359,97.651871864,549.208254301,0.0,131.945524568,266.955817592,523.042816192,430.806069427,56.6466996096,35.590047156
 04/01  14:00:00,1204.47298281,97.6586967685,538.194764378,0.0,131.945524568,266.955817592,505.710177493,427.628656774,42.4850247072,35.5964960119
 04/01  15:00:00,1126.38520733,96.3208724788,537.932356128,0.0,109.682768182,212.545889182,416.612041097,324.357476842,56.6466996096,35.6078646454
 04/01  16:00:00,1145.18170793,96.3208724788,550.431578632,0.0,109.682768182,220.04316451,454.599355332,325.125089554,84.9700494144,44.5042163635
 04/01  17:00:00,1095.76577385,96.3208724788,542.915404391,0.0,109.682768182,220.04316451,442.187115324,330.680485972,84.9700494144,26.5365799372
 04/01  18:00:00,1049.00213728,96.3208724788,533.608333184,0.0,100.150657288,199.110933808,471.071999033,368.621771675,84.9700494144,17.4801779428
 04/01  19:00:00,1061.44305305,96.3208724788,541.500959548,0.0,100.150657288,191.61365848,453.218783655,379.090098062,56.6466996096,17.4819859834
 04/01  20:00:00,968.928331753,96.3208724788,557.927106595,0.0,55.6251445156,124.558693486,499.810399624,425.679758521,56.6466996096,17.4839414939
 04/01  21:00:00,988.789833851,96.3208724788,579.740006509,0.0,55.6251445156,124.558693486,504.104473359,435.408033106,42.4850247072,26.2114155463
 04/01  22:00:00,981.837775141,96.3208724788,583.21847519,0.0,46.0930336215,124.558693486,498.202180961,452.398280906,28.3233498048,17.4805502502
 04/01  23:00:00,990.561378133,96.3208724788,591.839560077,0.0,46.0930336215,124.558693486,490.383673573,458.739620239,14.1616749024,17.4823784316
 04/01  24:00:00,977.22911842,96.3208724788,591.349049323,0.0,46.0930336215,113.312780494,485.669182877,462.520265333,5.66466996096,17.4842475831
 04/02  01:00:00,966.483330292,96.3208724788,591.318553192,0.0,34.9616554283,113.312780494,490.035104368,466.892339451,5.66466996096,17.478094956
 04/02  02:00:00,964.531897238,96.3208724788,589.033103584,0.0,34.9616554283,113.312780494,493.410459586,470.266282114,5.66466996096,17.4795075112
 04/02  03:00:00,967.01779301,96.3208724788,591.721760987,0.0,34.9616554283,113.312780494,496.848334728,473.702448223,5.66466996096,17.481216544
 04/02  04:00:00,973.188397128,96.3208724788,589.865012779,0.0,44.4937663224,113.312780494,490.04293035,466.89526932,5.66466996096,17.4829910692
 04/02  05:00:00,965.058976219,96.3208724788,583.989285283,0.0,44.4937663224,113.312780494,511.018046754,470.6462478,14.1616749024,26.2101240509
 04/02  06:00:00,1027.7594016,96.3208724788,578.93966411,0.0,54.0258772165,176.889270242,458.31149099,412.508542245,28.3233498048,17.4795989403
 04/02  07:00:00,1022.9073899,96.3208724788,577.41980383,0.0,54.0258772165,184.38654557,457.742121262,397.775736101,42.4850247072,17.4813604543
 04/02  08:00:00,1109.00321147,96.3208724788,581.945067498,0.0,65.1572554096,220.04316451,453.831628645,370.824779499,56.6466996096,26.3601495366
 04/02  09:00:00,1083.58049952,96.3208724788,559.915167768,0.0,65.1572554096,212.545889182,420.696459721,351.690581303,42.4850247072,26.5208537102
 04/02  10:00:00,1062.85596067,96.3208724788,528.8439602,0.0,65.1572554096,220.04316451,438.042642336,331.671753629,70.808374512,35.5625141947
 04/02  11:00:00,1065.07943995,96.3208724788,530.922914058,0.0,65.1572554096,220.04316451,421.691269081,315.315875776,70.808374512,35.567018793
 04/02  12:00:00,1055.29927682,96.3208724788,522.205188492,0.0,65.1572554096,220.04316451,411.950919237,304.963706542,70.808374512,36.178838183
 04/02  13:00:00,1043.62455547,96.3208724788,517.547893001,0.0,65.1572554096,212.545889182,405.825375491,305.347212402,56.6466996096,43.831463479
 04/02  14:00:00,1041.73306423,96.3208724788,515.386340512,0.0,65.1572554096,212.545889182,379.957383277,301.924493161,42.4850247072,35.5478654084
 04/02  15:00:00,1039.1560079,96.3208724788,512.64820705,0.0,65.1572554096,212.545889182,381.148247611,288.949524308,56.6466996096,35.5520236936
 04/02  16:00:00,1014.48059753,96.3208724788,513.356243461,0.0,65.1572554096,220.04316451,412.268241465,291.741994845,84.9700494144,35.5561972062
 04/02  17:00:00,967.415496237,96.3208724788,512.940039245,0.0,54.0258772165,184.38654557,408.550843439,297.066982821,84.9700494144,26.5138112035
 04/02  18:00:00,938.228486954,96.3208724788,514.235453575,0.0,44.4937663224,163.454314868,447.688293264,336.507697674,84.9700494144,26.2105461754
 04/02  19:00:00,947.269585603,96.3208724788,518.625214064,0.0,44.4937663224,155.95703954,431.571934028,357.445279856,56.6466996096,17.4799545623
 04/02  20:00:00,931.392783979,96.3208724788,529.554954492,0.0,44.4937663224,124.558693486,484.360085508,410.23165212,56.6466996096,17.4817337788
 04/02  21:00:00,965.127724907,96.3208724788,566.162053258,0.0,44.4937663224,124.558693486,487.686209072,427.717660602,42.4850247072,17.4835237631
 04/02  22:00:00,975.720836665,96.3208724788,589.013350185,0.0,34.9616554283,124.558693486,495.182794372,449.381107339,28.3233498048,17.4783372278
 04/02  23:00:00,974.598463005,96.3208724788,589.668148917,0.0,34.9616554283,124.558693486,491.887359315,460.2464335,14.1616749024,17.4792509124
 04/02  24:00:00,952.712298798,96.3208724788,582.448405618,0.0,34.9616554283,113.312780494,491.418540201,468.270847297,5.66466996096,17.4830229425
 04/03  01:00:00,893.99892057,96.3208724788,514.582369862,0.0,46.0930336215,113.312780494,497.058670804,473.911522582,5.66466996096,17.4824782614
 04/03  02:00:00,939.923695365,96.3208724788,560.000594937,0.0,46.0930336215,113.312780494,509.471667047,477.598408635,5.66466996096,26.208588451
 04/03  03:00:00,957.58498319,96.3208724788,575.872887578,0.0,46.0930336215,113.312780494,503.333034838,480.189628993,5.66466996096,17.4787358847
 04/03  04:00:00,1056.26108752,96.3208724788,581.584594602,0.0,100.150657288,148.969399434,477.190291911,454.045173025,5.66466996096,17.4804489246
 04/03  05:00:00,1064.81756028,96.3208724788,587.344555229,0.0,100.150657288,149.894399434,926.354355432,894.710495647,14.1616749024,17.4821848831
 04/03  06:00:00,1291.41515685,96.5713117249,588.934631136,0.0,176.471037341,302.612436532,600.85432848,555.05045391,28.3233498048,17.4805247658
 04/03  07:00:00,1404.94092204,96.8720533749,589.958154535,0.0,243.2593065,310.10971186,568.080436754,490.225537814,42.4850247072,35.3698742328
 04/03  08:00:00,1435.45782168,96.998773023,577.899255544,0.0,243.2593065,310.10971186,553.183138804,460.931805287,56.6466996096,35.6046339073
 04/03  09:00:00,1472.25335719,97.189446838,581.262227352,0.0,243.2593065,302.612436532,536.727978097,449.497627184,42.4850247072,44.7453262057
 04/03  10:00:00,1476.60660358,97.4533396677,577.650180414,0.0,243.2593065,310.10971186,544.824342047,428.924167751,70.808374512,45.0917997835
 04/03  11:00:00,1448.70814734,97.8642705375,546.109349227,0.0,243.2593065,310.10971186,526.803011139,401.73171205,70.808374512,54.2629245778
 04/03  12:00:00,1401.00263499,98.1486441253,539.370899338,0.0,243.2593065,310.10971186,521.964516925,397.283211118,70.808374512,53.8729312951
 04/03  13:00:00,1439.1090276,98.4418900816,544.132176346,0.0,243.2593065,302.612436532,505.108577952,394.212753643,56.6466996096,54.2491246986
 04/03  14:00:00,1438.84049033,98.7711350036,543.508514764,0.0,243.2593065,302.612436532,477.066581659,389.488707594,42.4850247072,45.0928493579
 04/03  15:00:00,1432.26802786,99.2065839981,536.039082474,0.0,243.2593065,302.612436532,493.823108497,383.199126388,56.6466996096,53.9772824998
 04/03  16:00:00,1435.40731739,99.6179406502,531.813049813,0.0,243.2593065,310.10971186,499.112528982,378.412933616,84.9700494144,35.7295459519
 04/03  17:00:00,1431.03626973,100.025710957,526.674838081,0.0,243.2593065,310.10971186,495.353449821,375.152395371,84.9700494144,35.2310050352
 04/03  18:00:00,1168.3676834,96.3208724788,533.525387512,0.0,166.938926447,199.110933808,458.281974536,355.765176591,84.9700494144,17.54674853
 04/03  19:00:00,1213.07213251,96.3208724788,576.626441201,0.0,166.938926447,191.61365848,455.421012943,372.46770193,56.6466996096,26.3066114034
 04/03  20:00:00,1094.97838796,96.3208724788,592.231954678,0.0,100.150657288,124.558693486,496.030463835,421.840012413,56.6466996096,17.5437518123
 04/03  21:00:00,984.870745109,96.3208724788,525.529877087,0.0,100.150657288,124.558693486,490.970455076,430.997808198,42.4850247072,17.4876221709
 04/03  22:00:00,816.5920636,96.3208724788,426.666760689,0.0,46.0930336215,124.558693486,498.532440347,452.726781441,28.3233498048,17.4823091009
 04/03  23:00:00,834.829408055,96.3208724788,444.066997644,0.0,46.0930336215,124.558693486,497.507509415,457.136786209,14.1616749024,26.2090483036
 04/03  24:00:00,866.7920344,96.3208724788,488.261879086,0.0,46.0930336215,113.312780494,483.677718857,460.53421462,5.66466996096,17.4788342761
 04/04  01:00:00,881.278212305,96.3208724788,502.709857518,0.0,46.0930336215,113.312780494,486.56728038,463.422484098,5.66466996096,17.4801263212
 04/04  02:00:00,929.939498081,96.3208724788,550.769760066,0.0,46.0930336215,113.312780494,488.383378594,465.237062295,5.66466996096,17.4816463382
 04/04  03:00:00,951.599848713,96.3208724788,571.328823852,0.0,46.0930336215,113.312780494,490.699006619,467.55364852,5.66466996096,17.4806881381
 04/04  04:00:00,1051.20681248,96.3208724788,576.173576289,0.0,100.150657288,148.969399434,470.030064581,446.888196468,5.66466996096,17.4771981516
 04/04  05:00:00,1057.01770893,96.4842448855,580.239177425,0.0,100.150657288,149.894399434,774.20339465,742.56050566,14.1616749024,17.4812140882
 04/04  06:00:00,1276.76928572,97.2987985378,580.099201497,0.0,176.471037341,302.612436532,548.367786871,502.563871792,28.3233498048,17.480565274
 04/04  07:00:00,1382.58556533,98.1080977098,572.041848852,0.0,243.2593065,310.10971186,536.373971206,458.51166145,42.4850247072,35.3772850482
 04/04  08:00:00,1292.09452266,98.7701915233,441.543783184,0.0,243.2593065,310.10971186,529.860640354,437.601995181,56.6466996096,35.6119455637
 04/04  09:00:00,1323.92117858,99.3409476375,439.873350806,0.0,243.2593065,302.612436532,515.145995719,427.917308472,42.4850247072,44.7436625398
 04/04  10:00:00,1347.79816909,99.8309138821,455.804344861,0.0,243.2593065,310.10971186,537.613351595,412.69115105,70.808374512,54.1138260328
 04/04  11:00:00,1355.37050437,100.284991297,461.810285651,0.0,243.2593065,310.10971186,528.063282083,403.007484038,70.808374512,54.2474235334
 04/04  12:00:00,1372.81696066,100.778198216,519.982358116,0.0,243.2593065,310.10971186,506.881043656,391.187881196,70.808374512,44.8847879482
 04/04  13:00:00,1448.7466378,101.477844817,552.901896455,0.0,243.2593065,302.612436532,476.550648934,365.648468649,56.6466996096,54.2554806754
 04/04  14:00:00,1465.7342459,102.082448383,555.71931182,0.0,243.2593065,302.612436532,444.024355994,347.431537246,42.4850247072,54.10779404
 04/04  15:00:00,1471.35008727,102.569843288,556.696967372,0.0,243.2593065,302.612436532,431.788426792,330.171646231,56.6466996096,44.9700809518
 04/04  16:00:00,1473.62047214,103.332499799,558.813459984,0.0,243.2593065,310.10971186,448.710407648,319.078418395,84.9700494144,44.6619398389
 04/04  17:00:00,1472.47021308,104.351851875,563.704399758,0.0,243.2593065,310.10971186,426.410158539,315.011549508,84.9700494144,26.4285596173
 04/04  18:00:00,1187.05488267,96.3208724788,554.702089057,0.0,166.938926447,199.110933808,428.738018756,326.223467641,84.9700494144,17.5445017003
 04/04  19:00:00,1083.42831491,96.3208724788,442.989963192,0.0,166.938926447,191.61365848,438.621404687,355.669374632,56.6466996096,26.3053304451
 04/04  20:00:00,947.415649059,96.3208724788,427.675008852,0.0,100.150657288,124.558693486,481.796914767,407.604395212,56.6466996096,17.5458199459
 04/04  21:00:00,907.990363743,96.3208724788,422.110358801,0.0,100.150657288,124.558693486,487.900879225,419.193971802,42.4850247072,26.2218827153
 04/04  22:00:00,839.120506476,96.3208724788,415.482101187,0.0,46.0930336215,124.558693486,485.127831829,439.326873395,28.3233498048,17.4776086299
 04/04  23:00:00,838.136108508,96.3208724788,417.759143292,0.0,46.0930336215,124.558693486,477.337767866,445.696876269,14.1616749024,17.4792166946
 04/04  24:00:00,828.530929692,96.3208724788,426.513189606,0.0,46.0930336215,113.312780494,472.87558353,449.730013254,5.66466996096,17.4809003151
 04/05  01:00:00,831.309829953,96.3208724788,436.264686785,0.0,46.0930336215,113.312780494,475.412298265,452.265473629,5.66466996096,17.482154675
 04/05  02:00:00,835.85918473,96.3208724788,447.692180459,0.0,46.0930336215,113.312780494,477.642843734,454.502236707,5.66466996096,17.4759370659
 04/05  03:00:00,834.419396362,96.3208724788,447.858587738,0.0,46.0930336215,113.312780494,482.210321176,459.06824513,5.66466996096,17.477406085
 04/05  04:00:00,903.829480872,96.3208724788,425.903461837,0.0,100.150657288,148.969399434,467.207822622,444.064181939,5.66466996096,17.4789707217
 04/05  05:00:00,895.780599781,96.7400219304,417.150307406,0.0,100.150657288,149.894399434,729.780269439,698.136672829,14.1616749024,17.4819217076
 04/05  06:00:00,1117.1445229,98.0795382282,419.404209887,0.0,176.471037341,302.612436532,540.728627958,486.195113465,28.3233498048,26.2101646891
 04/05  07:00:00,1234.38892279,99.7394637358,419.264507772,0.0,243.2593065,310.10971186,512.435072019,443.411527357,42.4850247072,26.538519954
 04/05  08:00:00,1268.51679929,100.358513826,407.766377128,0.0,243.2593065,310.10971186,520.78011072,428.519264379,56.6466996096,35.6141467312
 04/05  09:00:00,1295.71208025,100.817178697,398.822829371,0.0,243.2593065,302.612436532,509.301546212,422.08060205,42.4850247072,44.7359194542
 04/05  10:00:00,1301.75213203,101.214376552,397.275417811,0.0,243.2593065,310.10971186,533.867728505,408.953782155,70.808374512,54.1055718378
 04/05  11:00:00,1310.24143244,101.586904305,408.023699459,0.0,243.2593065,310.10971186,525.176530965,400.120885131,70.808374512,54.2472713211
 04/05  12:00:00,1279.25961741,101.931992609,416.90857283,0.0,243.2593065,310.10971186,508.667899393,392.974655452,70.808374512,44.8848694293
 04/05  13:00:00,1309.82802811,102.207506421,412.333826704,0.0,243.2593065,302.612436532,500.584077175,389.700853594,56.6466996096,54.2365239722
 04/05  14:00:00,1300.3785892,102.442230831,402.561905003,0.0,243.2593065,302.612436532,486.177740683,389.586432664,42.4850247072,54.1062833114
 04/05  15:00:00,1308.55678727,102.701544016,410.314759631,0.0,243.2593065,302.612436532,487.161469505,385.545764642,56.6466996096,44.969005253
 04/05  16:00:00,1335.71945862,102.936466336,432.938314421,0.0,243.2593065,310.10971186,511.92798121,382.302672149,84.9700494144,44.6552596463
 04/05  17:00:00,1355.9419002,103.134299162,455.552173369,0.0,243.2593065,310.10971186,494.028738301,382.629946884,84.9700494144,26.428742003
 04/05  18:00:00,1095.21984965,96.3208724788,467.385361395,0.0,166.938926447,199.110933808,483.198632992,380.683923771,84.9700494144,17.544659807
 04/05  19:00:00,1076.51145748,96.3208724788,445.735798255,0.0,166.938926447,191.61365848,472.878554099,389.926378578,56.6466996096,26.3054759118
 04/05  20:00:00,924.784075226,96.3208724788,427.895636045,0.0,100.150657288,124.558693486,507.288560652,433.099089951,56.6466996096,17.5427710912
 04/05  21:00:00,870.765459909,96.3208724788,413.585566688,0.0,100.150657288,124.558693486,511.229896837,442.523603981,42.4850247072,26.2212681493
 04/05  22:00:00,788.01397606,96.3208724788,392.709068862,0.0,46.0930336215,124.558693486,509.820993492,464.020020494,28.3233498048,17.4776231928
 04/05  23:00:00,780.177023316,96.3208724788,381.709722105,0.0,46.0930336215,124.558693486,502.594373356,470.953492462,14.1616749024,17.4792059916
 04/05  24:00:00,764.424507149,96.3208724788,378.492067327,0.0,46.0930336215,113.312780494,498.578026305,475.432520752,5.66466996096,17.4808355922
 04/06  01:00:00,771.264558405,96.3208724788,388.62734676,0.0,46.0930336215,113.312780494,502.154865428,479.008172895,5.66466996096,17.4820225716
 04/06  02:00:00,787.500252295,96.3208724788,408.571453854,0.0,46.0930336215,113.312780494,504.672406195,481.531962235,5.66466996096,17.4757739996
 04/06  03:00:00,807.474695108,96.3208724788,429.500116486,0.0,46.0930336215,113.312780494,506.718539025,483.5767121,5.66466996096,17.4771569644
 04/06  04:00:00,920.206864224,96.3208724788,451.757786888,0.0,100.150657288,148.969399434,485.574866385,462.431524356,5.66466996096,17.4786720681
 04/06  05:00:00,952.808051842,96.8191662557,482.136149761,0.0,100.150657288,149.894399434,778.966721711,747.323490914,14.1616749024,17.481555894
 04/06  06:00:00,1151.34418347,98.3161674457,458.372383508,0.0,176.471037341,302.612436532,574.000039712,519.467186709,28.3233498048,26.2095031979
 04/06  07:00:00,1250.95670665,100.083591292,440.742709036,0.0,243.2593065,310.10971186,537.51461189,468.492515013,42.4850247072,26.5370721699
 04/06  08:00:00,1293.42256447,100.716976854,441.42506772,0.0,243.2593065,310.10971186,536.245885846,443.987695834,56.6466996096,35.6114904027
 04/06  09:00:00,1342.78287413,101.133395397,455.363108705,0.0,243.2593065,302.612436532,523.83649988,436.619610099,42.4850247072,44.7318650744
 04/06  10:00:00,1354.77127471,101.506531856,452.121488618,0.0,243.2593065,310.10971186,546.96349498,422.055815462,70.808374512,54.0993050062
 04/06  11:00:00,1349.85494854,101.84542537,443.432884821,0.0,243.2593065,310.10971186,537.768447192,412.71984012,70.808374512,54.2402325602
 04/06  12:00:00,1317.12736942,102.158616294,444.955174805,0.0,243.2593065,310.10971186,520.872016523,405.184275507,70.808374512,44.8793665038
 04/06  13:00:00,1359.30082246,102.462623495,444.042588431,0.0,243.2593065,302.612436532,509.626919018,398.733544947,56.6466996096,54.2466744612
 04/06  14:00:00,1372.90781945,102.775404665,453.603953863,0.0,243.2593065,302.612436532,487.609533575,391.026233463,42.4850247072,54.0982754053
 04/06  15:00:00,1425.86680147,103.190533004,511.747841423,0.0,243.2593065,302.612436532,467.239733226,365.631002677,56.6466996096,44.9620309395
 04/06  16:00:00,1458.83001093,103.379423421,539.326884881,0.0,243.2593065,310.10971186,474.723011009,345.095717145,84.9700494144,44.6572444499
 04/06  17:00:00,1399.26240666,103.493036908,473.245152817,0.0,243.2593065,310.10971186,451.991459704,340.596087497,84.9700494144,26.4253227933
 04/06  18:00:00,1087.87629472,96.3208724788,434.979344128,0.0,166.938926447,199.110933808,452.144845819,349.632254775,84.9700494144,17.5425416292
 04/06  19:00:00,1098.39529968,96.3208724788,438.561545416,0.0,166.938926447,191.61365848,457.12548394,374.174628345,56.6466996096,26.3041559854
 04/06  20:00:00,953.784830523,96.3208724788,427.876275083,0.0,100.150657288,124.558693486,498.427263831,424.23700855,56.6466996096,17.5435556715
 04/06  21:00:00,896.73892136,96.3208724788,409.43728779,0.0,100.150657288,124.558693486,495.426160649,435.453406079,42.4850247072,17.487729863
 04/06  22:00:00,821.386411481,96.3208724788,394.437766443,0.0,46.0930336215,124.558693486,511.066015311,456.536265764,28.3233498048,26.2063997423
 04/06  23:00:00,810.750149459,96.3208724788,377.073260855,0.0,46.0930336215,124.558693486,496.594939541,464.956416909,14.1616749024,17.4768477295
 04/06  24:00:00,780.769590854,96.3208724788,351.902351486,0.0,46.0930336215,113.312780494,494.782429523,471.639369133,5.66466996096,17.4783904296
