Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  01:00:00,763.371280624,96.3208724788,325.631805536,0.0,46.0930336215,113.312780494,500.915026722,477.770850019,5.66466996096,17.4795067415
 04/07  02:00:00,746.305563486,96.3208724788,310.928408389,0.0,46.0930336215,113.312780494,508.067085418,484.921578677,5.66466996096,17.4808367806
 04/07  03:00:00,733.9192286,96.3208724788,305.104643995,0.0,46.0930336215,113.312780494,514.086236871,490.946305109,5.66466996096,17.4752618013
 04/07  04:00:00,818.693999138,96.3208724788,303.37047192,0.0,100.150657288,148.969399434,496.085926157,472.945230813,5.66466996096,17.4760253837
 04/07  05:00:00,813.146774301,96.8570825421,297.273890086,0.0,100.150657288,149.894399434,798.575061093,766.93349454,14.1616749024,17.4798916504
 04/07  06:00:00,1027.67884913,98.4594829778,292.466438262,0.0,176.471037341,302.612436532,573.131916992,527.329490459,28.3233498048,17.479076728
 04/07  07:00:00,1185.20010797,100.466076395,339.978288534,0.0,243.2593065,310.10971186,540.743290194,462.887162562,42.4850247072,35.3711029248
 04/07  08:00:00,1311.87695202,101.232520495,446.46500852,0.0,243.2593065,310.10971186,516.469834513,424.219577598,56.6466996096,35.6035573058
 04/07  09:00:00,1430.92935215,101.77232624,539.836052493,0.0,243.2593065,302.612436532,490.520418146,403.30439656,42.4850247072,44.7309968793
 04/07  10:00:00,1458.41608859,102.217293301,559.826503913,0.0,243.2593065,310.10971186,504.889222169,379.985032771,70.808374512,54.0958148859
 04/07  11:00:00,1468.58302355,102.593695222,567.072619022,0.0,243.2593065,310.10971186,488.318486456,363.284283675,70.808374512,54.2258282695
 04/07  12:00:00,1413.23192271,103.177355438,551.351773967,0.0,243.2593065,310.10971186,460.82030823,345.134694477,70.808374512,44.8772392412
 04/07  13:00:00,1429.15567072,103.724792924,532.018861394,0.0,243.2593065,302.612436532,443.865544508,332.988376658,56.6466996096,54.2304682405
 04/07  14:00:00,1419.87413717,104.349926553,521.301870053,0.0,243.2593065,302.612436532,408.850662648,321.293911005,42.4850247072,45.0717269362
 04/07  15:00:00,1418.97378491,104.933995703,519.662273095,0.0,243.2593065,302.612436532,416.474494455,305.870257261,56.6466996096,53.9575375842
 04/07  16:00:00,1429.38477456,105.933289273,522.697338956,0.0,243.2593065,310.10971186,420.066169653,299.374529678,84.9700494144,35.7215905605
 04/07  17:00:00,1431.45213804,107.188201805,523.760437884,0.0,243.2593065,310.10971186,409.091201961,297.697092109,84.9700494144,26.4240604368
 04/07  18:00:00,1176.37043126,96.3208724788,545.036805761,0.0,166.938926447,199.110933808,417.994743949,306.718695282,84.9700494144,26.3059992519
 04/07  19:00:00,1217.88069943,96.3208724788,572.053939082,0.0,166.938926447,191.61365848,417.481383319,334.888330695,56.6466996096,25.9463530147
 04/07  20:00:00,1080.98130336,96.3208724788,571.282708053,0.0,100.150657288,124.558693486,464.31163298,389.767464146,56.6466996096,17.8974692243
 04/07  21:00:00,1025.77777225,96.3208724788,561.494343174,0.0,100.150657288,124.558693486,464.38359234,404.415197054,42.4850247072,17.4833705785
 04/07  22:00:00,887.019094851,96.3208724788,483.359142924,0.0,46.0930336215,124.558693486,472.193834074,426.392723642,28.3233498048,17.4777606268
 04/07  23:00:00,823.637112293,96.3208724788,423.924863451,0.0,46.0930336215,124.558693486,467.845905182,436.204986204,14.1616749024,17.4792440758
 04/07  24:00:00,792.423312092,96.3208724788,402.516987093,0.0,46.0930336215,113.312780494,470.526414089,445.829835678,5.66466996096,19.0319084504
 04/08  01:00:00,773.637555615,96.3208724788,377.088864723,0.0,46.0930336215,113.312780494,482.595134764,452.277572922,5.66466996096,24.6528918816
 04/08  02:00:00,765.193952647,96.3208724788,365.381340373,0.0,46.0930336215,113.312780494,480.068182334,456.927456779,5.66466996096,17.4760555942
 04/08  03:00:00,749.796408441,96.3208724788,339.659311963,0.0,46.0930336215,113.312780494,487.641436064,464.499337323,5.66466996096,17.4774287804
 04/08  04:00:00,745.546863621,96.3208724788,319.398021376,0.0,55.6251445156,113.312780494,482.483241766,459.339730334,5.66466996096,17.4788414713
 04/08  05:00:00,744.377825162,96.3208724788,314.157934837,0.0,55.6251445156,113.312780494,492.722927152,461.080991291,14.1616749024,17.4802609586
 04/08  06:00:00,804.8533524,96.3208724788,314.416992879,0.0,65.1572554096,176.889270242,445.608449888,399.811201523,28.3233498048,17.4738985605
 04/08  07:00:00,928.080121209,96.6454331728,333.473581002,0.0,109.682768182,220.96816451,698.060383813,638.097027809,42.4850247072,17.4783312971
 04/08  08:00:00,979.311988052,96.6414090887,390.998467358,0.0,109.682768182,220.96816451,586.166878073,503.140214498,56.6466996096,26.3799639651
 04/08  09:00:00,1215.54997056,97.5237695778,509.815887056,0.0,131.945524568,266.955817592,532.224349347,454.360357317,42.4850247072,35.3789673234
 04/08  10:00:00,1272.08403106,97.7364060858,546.866863953,0.0,131.945524568,274.45309292,535.302753451,428.909115563,70.808374512,35.5852633756
 04/08  11:00:00,1277.72184005,97.8011318754,557.628703043,0.0,131.945524568,274.45309292,527.345477469,420.944560345,70.808374512,35.5925426121
 04/08  12:00:00,1245.54141744,97.8468699072,563.70985773,0.0,131.945524568,274.45309292,521.564299464,415.166337852,70.808374512,35.5895870995
 04/08  13:00:00,1239.05533778,97.9043493242,567.176005823,0.0,131.945524568,266.955817592,514.137219193,412.99958491,56.6466996096,44.4909346728
 04/08  14:00:00,1234.70785284,97.92389455,569.835700919,0.0,131.945524568,266.955817592,493.130921334,415.076530768,42.4850247072,35.569365859
 04/08  15:00:00,1154.40949395,96.3208724788,572.378907088,0.0,109.682768182,212.545889182,419.848949628,327.620637934,56.6466996096,35.5816120844
 04/08  16:00:00,1161.669537,96.3208724788,572.457881569,0.0,109.682768182,220.04316451,453.136610116,332.584418903,84.9700494144,35.5821417982
 04/08  17:00:00,1120.54146835,96.3208724788,573.431417352,0.0,109.682768182,220.04316451,455.561637511,335.241481354,84.9700494144,35.3501067421
 04/08  18:00:00,1082.66085333,96.3208724788,574.63285549,0.0,100.150657288,199.110933808,473.44831382,371.001900802,84.9700494144,17.4763636043
 04/08  19:00:00,1084.70150487,96.3208724788,573.442970795,0.0,100.150657288,191.61365848,454.96365284,380.839214813,56.6466996096,17.4777384172
 04/08  20:00:00,970.952390735,96.3208724788,568.667562253,0.0,55.6251445156,124.558693486,502.138264853,428.012391609,56.6466996096,17.479173635
 04/08  21:00:00,844.369813113,96.3208724788,444.511721156,0.0,55.6251445156,124.558693486,499.593970913,439.628371798,42.4850247072,17.4805744081
 04/08  22:00:00,804.782397732,96.3208724788,415.441339804,0.0,46.0930336215,124.558693486,506.606351907,460.808623002,28.3233498048,17.4743790998
 04/08  23:00:00,807.126403691,96.3208724788,416.679668769,0.0,46.0930336215,124.558693486,499.28404665,467.64668398,14.1616749024,17.4756877683
 04/08  24:00:00,807.602305334,96.3208724788,419.150818182,0.0,46.0930336215,113.312780494,494.811570912,471.667815265,5.66466996096,17.479085686
 04/09  01:00:00,802.87295529,96.3208724788,415.508723551,0.0,34.9616554283,113.312780494,500.080534466,476.937693012,5.66466996096,17.4781714934
 04/09  02:00:00,789.02856024,96.3208724788,402.629201295,0.0,34.9616554283,113.312780494,505.80855321,482.664564539,5.66466996096,17.4793187099
 04/09  03:00:00,762.932690067,96.3208724788,377.783915062,0.0,34.9616554283,113.312780494,521.999669236,490.131141249,5.66466996096,26.2038580256
 04/09  04:00:00,758.960115598,96.3208724788,366.307012811,0.0,44.4937663224,113.312780494,507.920138305,484.780517558,5.66466996096,17.4749507863
 04/09  05:00:00,774.260946941,96.3208724788,382.297573519,0.0,44.4937663224,113.312780494,518.817458987,487.179498349,14.1616749024,17.4762857361
 04/09  06:00:00,825.206192194,96.3208724788,370.960955288,0.0,54.0258772165,176.889270242,481.896726126,436.095735511,28.3233498048,17.47764081
 04/09  07:00:00,820.780478892,96.3208724788,366.46633113,0.0,54.0258772165,184.38654557,489.670851458,429.706828504,42.4850247072,17.4789982471
 04/09  08:00:00,924.833481385,96.3208724788,384.739910295,0.0,65.1572554096,220.04316451,491.664378031,408.664117613,56.6466996096,26.3535608092
 04/09  09:00:00,930.413636793,96.3208724788,393.833741044,0.0,65.1572554096,212.545889182,471.652350978,402.659240265,42.4850247072,26.5080860056
 04/09  10:00:00,944.112560723,96.3208724788,406.214304554,0.0,65.1572554096,220.04316451,499.035217327,392.681672289,70.808374512,35.5451705254
 04/09  11:00:00,957.59483321,96.3208724788,427.126859294,0.0,65.1572554096,220.04316451,491.932881291,385.576579492,70.808374512,35.5479272871
 04/09  12:00:00,980.649470193,96.3208724788,449.870571064,0.0,65.1572554096,220.04316451,503.266152122,396.907478348,70.808374512,35.5502992627
 04/09  13:00:00,994.490541465,96.3208724788,461.452968774,0.0,65.1572554096,212.545889182,490.39415307,398.194814123,56.6466996096,35.5526393373
 04/09  14:00:00,1047.50995161,96.3208724788,510.535723634,0.0,65.1572554096,212.545889182,463.817882024,381.427551362,42.4850247072,39.9053059552
 04/09  15:00:00,1084.16379415,96.3208724788,540.372124613,0.0,65.1572554096,212.545889182,473.537715325,376.828792446,56.6466996096,40.0622232694
 04/09  16:00:00,1072.60118005,96.3208724788,539.880247123,0.0,65.1572554096,220.04316451,489.643031854,369.144202488,84.9700494144,35.5287799515
 04/09  17:00:00,1047.48628499,96.3208724788,533.820613445,0.0,54.0258772165,184.38654557,481.446281448,369.969412839,84.9700494144,26.5068191946
 04/09  18:00:00,939.810614642,96.3208724788,446.899899569,0.0,44.4937663224,163.454314868,512.052952662,409.608085015,84.9700494144,17.4748182323
 04/09  19:00:00,881.617904989,96.3208724788,397.00874401,0.0,44.4937663224,155.95703954,513.738314261,439.615493616,56.6466996096,17.4761210345
 04/09  20:00:00,810.077591901,96.3208724788,352.032263479,0.0,44.4937663224,124.558693486,565.256422579,491.132254078,56.6466996096,17.4774688916
 04/09  21:00:00,781.377612668,96.3208724788,334.968642899,0.0,44.4937663224,124.558693486,562.9672884,503.003438762,42.4850247072,17.4788249315
 04/09  22:00:00,753.092165681,96.3208724788,322.04161879,0.0,34.9616554283,124.558693486,578.243113874,523.712777614,28.3233498048,26.206986456
 04/09  23:00:00,730.130467363,96.3208724788,303.157563218,0.0,34.9616554283,124.558693486,565.638131108,534.001922083,14.1616749024,17.4745341223
 04/09  24:00:00,724.322191232,96.3208724788,305.483801129,0.0,34.9616554283,113.312780494,562.471515194,539.330966615,5.66466996096,17.4758786188
 04/10  01:00:00,750.897438995,96.3208724788,312.10744254,0.0,46.0930336215,113.312780494,566.314996573,543.1735424,5.66466996096,17.4767842121
 04/10  02:00:00,754.229294343,96.3208724788,312.650750233,0.0,46.0930336215,113.312780494,573.324582342,550.181997452,5.66466996096,17.4779149289
 04/10  03:00:00,754.354963183,96.3208724788,312.784656808,0.0,46.0930336215,113.312780494,579.668093303,556.524255469,5.66466996096,17.4791678738
 04/10  04:00:00,824.347929604,96.3208724788,301.656131481,0.0,100.150657288,148.969399434,555.112451528,531.973492053,5.66466996096,17.4742895138
 04/10  05:00:00,826.722536431,96.3208724788,304.488747335,0.0,100.150657288,149.894399434,1063.42128087,1031.78259516,14.1616749024,17.4770108147
 04/10  06:00:00,1053.86375469,96.5946916815,310.78817902,0.0,176.471037341,302.612436532,686.330657482,640.529985371,28.3233498048,17.4773223063
 04/10  07:00:00,1195.5174388,96.8970677972,332.022314038,0.0,243.2593065,310.10971186,632.442349139,554.596748885,42.4850247072,35.3605755466
 04/10  08:00:00,1276.28459693,97.0239379639,369.668860524,0.0,243.2593065,310.10971186,603.079677328,510.842370893,56.6466996096,35.5906068253
 04/10  09:00:00,1357.12143501,97.2177462434,411.780313088,0.0,243.2593065,302.612436532,573.430717127,486.223909676,42.4850247072,44.7217827438
 04/10  10:00:00,1395.68993102,97.4799354821,444.419640124,0.0,243.2593065,310.10971186,571.285408869,455.416585485,70.808374512,45.0604488722
 04/10  11:00:00,1446.69110729,97.6540820766,507.29758784,0.0,243.2593065,310.10971186,557.08434713,432.056513884,70.808374512,54.2194587342
 04/10  12:00:00,1428.08029075,97.876432575,531.853163736,0.0,243.2593065,310.10971186,531.271028304,415.381251357,70.808374512,45.0814024351
 04/10  13:00:00,1416.01749471,98.0145435433,487.092145932,0.0,243.2593065,302.612436532,533.824647658,423.176888605,56.6466996096,54.0010594439
 04/10  14:00:00,1361.42147771,98.2913880288,436.271447264,0.0,243.2593065,302.612436532,521.255673404,424.696925217,42.4850247072,54.0737234801
 04/10  15:00:00,1386.96273449,98.7167632788,464.277243006,0.0,243.2593065,302.612436532,521.685773054,420.090163363,56.6466996096,44.9489100816
 04/10  16:00:00,1437.45320865,99.1388208481,510.439020999,0.0,243.2593065,310.10971186,544.579896136,414.98018649,84.9700494144,44.6296602323
 04/10  17:00:00,1392.07181045,99.5312305765,468.771204338,0.0,243.2593065,310.10971186,523.881749766,412.490251302,84.9700494144,26.4214490494
 04/10  18:00:00,1105.60964591,96.3208724788,454.948764534,0.0,166.938926447,199.110933808,499.141077191,387.870345298,84.9700494144,26.300682479
 04/10  19:00:00,1101.22127893,96.3208724788,447.82577163,0.0,166.938926447,191.61365848,471.304859592,397.11693734,56.6466996096,17.5412226423
 04/10  20:00:00,973.527683921,96.3208724788,446.892378497,0.0,100.150657288,124.558693486,523.645759566,440.698861285,56.6466996096,26.3001986717
 04/10  21:00:00,928.309579982,96.3208724788,440.473608538,0.0,100.150657288,124.558693486,507.560035889,447.593089215,42.4850247072,17.4819219665
 04/10  22:00:00,868.528132569,96.3208724788,439.908433447,0.0,46.0930336215,124.558693486,512.379161542,466.579772086,28.3233498048,17.4760396511
 04/10  23:00:00,874.366451895,96.3208724788,445.576548156,0.0,46.0930336215,124.558693486,502.661119788,471.022112038,14.1616749024,17.4773328475
 04/10  24:00:00,853.357559701,96.3208724788,441.654517671,0.0,46.0930336215,113.312780494,497.918588332,474.775270795,5.66466996096,17.4786475763
 04/11  01:00:00,842.580004452,96.3208724788,433.990787337,0.0,46.0930336215,113.312780494,502.136179734,478.995737488,5.66466996096,17.475772285
 04/11  02:00:00,835.08774079,96.3208724788,431.91023538,0.0,46.0930336215,113.312780494,505.346240908,482.208615499,5.66466996096,17.472955448
 04/11  03:00:00,828.598904482,96.3208724788,431.023282914,0.0,46.0930336215,113.312780494,508.284759011,485.146011616,5.66466996096,17.4740774342
 04/11  04:00:00,912.8234987,96.3208724788,431.005657812,0.0,100.150657288,148.969399434,488.216220956,465.076267553,5.66466996096,17.4752834425
 04/11  05:00:00,904.972750866,96.5025346731,425.408843246,0.0,100.150657288,149.894399434,833.0620042,801.422816734,14.1616749024,17.4775125628
 04/11  06:00:00,1118.32758206,97.2495239686,420.293358569,0.0,176.471037341,302.612436532,579.754418047,533.953239963,28.3233498048,17.4778282796
 04/11  07:00:00,1225.5086545,97.9904186079,408.163539785,0.0,243.2593065,310.10971186,558.878804863,481.029683785,42.4850247072,35.3640963709
 04/11  08:00:00,1255.97883059,98.3898660293,398.76249451,0.0,243.2593065,310.10971186,557.312050732,465.071860624,56.6466996096,35.5934904985
 04/11  09:00:00,1286.23186617,98.8921271059,397.53962982,0.0,243.2593065,302.612436532,544.095941316,456.895834454,42.4850247072,44.7150821553
 04/11  10:00:00,1297.67168986,99.3913281152,397.201028904,0.0,243.2593065,310.10971186,564.666199251,439.786757878,70.808374512,54.0710668612
 04/11  11:00:00,1297.15277014,99.8239552872,396.689195479,0.0,243.2593065,310.10971186,546.75277831,430.08634251,70.808374512,45.8580612878
 04/11  12:00:00,1253.26498754,100.222174484,396.623501034,0.0,243.2593065,310.10971186,547.670284294,423.716181569,70.808374512,53.1457282127
 04/11  13:00:00,1296.89966874,100.591600711,397.024496984,0.0,243.2593065,302.612436532,527.11729927,418.906085786,56.6466996096,51.5645138744
 04/11  14:00:00,1304.15749506,100.945998595,396.845331368,0.0,243.2593065,302.612436532,504.301212783,414.132285635,42.4850247072,47.6839024414
 04/11  15:00:00,1304.01447419,101.287630798,396.55809318,0.0,243.2593065,302.612436532,509.053572452,407.457753077,56.6466996096,44.9491197656
 04/11  16:00:00,1318.73037639,101.577770558,406.378483675,0.0,243.2593065,310.10971186,534.061012892,404.462217612,84.9700494144,44.6287458657
 04/11  17:00:00,1333.6727652,101.857212046,423.426355571,0.0,243.2593065,310.10971186,513.750420346,402.363521716,84.9700494144,26.4168492156
 04/11  18:00:00,1075.6158381,96.3208724788,430.832000354,0.0,166.938926447,199.110933808,502.39482879,391.123940458,84.9700494144,26.3008389174
 04/11  19:00:00,1092.91688425,96.3208724788,440.979353308,0.0,166.938926447,191.61365848,470.668217,396.481156861,56.6466996096,17.5403605294
 04/11  20:00:00,973.35511717,96.3208724788,447.099568455,0.0,100.150657288,124.558693486,520.249333674,437.301891573,56.6466996096,26.3007424915
 04/11  21:00:00,923.34762657,96.3208724788,444.78941485,0.0,100.150657288,124.558693486,503.383459112,443.416031731,42.4850247072,17.4824026733
 04/11  22:00:00,815.921363634,96.3208724788,418.925895051,0.0,46.0930336215,124.558693486,510.425488776,464.625633628,28.3233498048,17.4765053431
 04/11  23:00:00,786.102083458,96.3208724788,388.810790506,0.0,46.0930336215,124.558693486,505.599351648,473.959942091,14.1616749024,17.4777346547
 04/11  24:00:00,762.583639109,96.3208724788,374.568879741,0.0,46.0930336215,113.312780494,503.208271344,480.065361919,5.66466996096,17.4782394641
 04/12  01:00:00,765.180512468,96.3208724788,380.094609282,0.0,46.0930336215,113.312780494,507.20431533,484.067369138,5.66466996096,17.472276231
 04/12  02:00:00,760.895002578,96.3208724788,373.224950028,0.0,46.0930336215,113.312780494,512.334775469,489.196976846,5.66466996096,17.4731286617
 04/12  03:00:00,753.360925232,96.3208724788,362.254712325,0.0,46.0930336215,113.312780494,515.917985194,492.779094225,5.66466996096,17.4742210079
 04/12  04:00:00,841.445070914,96.3208724788,357.854670192,0.0,100.150657288,148.969399434,496.694279199,473.554241929,5.66466996096,17.475367309
 04/12  05:00:00,846.866640317,96.742922266,354.705644585,0.0,100.150657288,149.894399434,821.966743958,790.327221295,14.1616749024,17.4778477606
 04/12  06:00:00,1064.18699252,97.7949185054,353.026086028,0.0,176.471037341,302.612436532,579.870035674,534.068916876,28.3233498048,17.4777689929
 04/12  07:00:00,1194.79880581,99.165917625,363.448677907,0.0,243.2593065,310.10971186,561.933840169,484.08601223,42.4850247072,35.3628032319
 04/12  08:00:00,1255.78978302,99.8934701651,382.830309739,0.0,243.2593065,310.10971186,552.344058207,460.105944946,56.6466996096,35.591413651
 04/12  09:00:00,1299.78092354,100.52440057,392.877363903,0.0,243.2593065,302.612436532,526.357699152,439.161138878,42.4850247072,44.7115355672
 04/12  10:00:00,1320.22855497,100.917787222,406.05481163,0.0,243.2593065,310.10971186,546.993871431,422.12005944,70.808374512,54.0654374783
 04/12  11:00:00,1342.6220041,101.281883926,427.130806995,0.0,243.2593065,310.10971186,526.499346641,410.529340593,70.808374512,45.1616315356
 04/12  12:00:00,1323.9254363,101.704322942,449.441275264,0.0,243.2593065,310.10971186,520.894802245,396.259109533,70.808374512,53.8273181992
 04/12  13:00:00,1369.38037908,102.155752254,460.683012887,0.0,243.2593065,302.612436532,482.410748586,380.542876089,56.6466996096,45.2211728878
 04/12  14:00:00,1386.22580801,102.411395352,483.298429069,0.0,243.2593065,302.612436532,470.693849838,374.202325174,42.4850247072,54.006499956
 04/12  15:00:00,1440.19518238,102.67710659,540.225437331,0.0,243.2593065,302.612436532,466.70253171,365.113391029,56.6466996096,44.9424410714
 04/12  16:00:00,1453.00026277,102.943337693,546.011342536,0.0,243.2593065,310.10971186,479.372004963,349.782661438,84.9700494144,44.6192941102
 04/12  17:00:00,1457.47557653,103.367356861,548.990182794,0.0,243.2593065,310.10971186,468.168307042,356.784510949,84.9700494144,26.4137466787
 04/12  18:00:00,1194.34542315,96.3208724788,550.963880502,0.0,166.938926447,199.110933808,476.89320312,365.624474661,84.9700494144,26.2986790444
 04/12  19:00:00,1077.483749,96.3208724788,445.03301232,0.0,166.938926447,191.61365848,454.121000249,379.934541128,56.6466996096,17.539759511
 04/12  20:00:00,909.32386848,96.3208724788,404.425121073,0.0,100.150657288,124.558693486,509.630356679,426.685882191,56.6466996096,26.2977748786
 04/12  21:00:00,861.436795565,96.3208724788,387.305086232,0.0,100.150657288,124.558693486,497.195809998,437.230368147,42.4850247072,17.4804171437
 04/12  22:00:00,782.413318368,96.3208724788,363.969496794,0.0,46.0930336215,124.558693486,503.854972028,458.057187533,28.3233498048,17.47443469
 04/12  23:00:00,760.953886169,96.3208724788,333.321634687,0.0,46.0930336215,124.558693486,499.055056377,467.417785462,14.1616749024,17.475596012
 04/12  24:00:00,733.512660227,96.3208724788,315.41022234,0.0,46.0930336215,113.312780494,497.453043767,474.311595317,5.66466996096,17.4767784894
 04/13  01:00:00,714.930725828,96.3208724788,291.762476595,0.0,46.0930336215,113.312780494,506.319835498,483.177695435,5.66466996096,17.4774701023
 04/13  02:00:00,705.378708034,96.3208724788,286.184268982,0.0,46.0930336215,113.312780494,509.909318014,486.773927672,5.66466996096,17.4707203814
 04/13  03:00:00,700.746165885,96.3208724788,281.012927474,0.0,46.0930336215,113.312780494,519.207702227,496.071171945,5.66466996096,17.4718603209
 04/13  04:00:00,789.850484615,96.3208724788,283.281009568,0.0,100.150657288,148.969399434,496.856833851,473.719246849,5.66466996096,17.4729170413
 04/13  05:00:00,788.395382967,96.8292419353,279.478496436,0.0,100.150657288,149.894399434,800.275444599,768.639336292,14.1616749024,17.4744334042
 04/13  06:00:00,998.817721859,98.3039680814,272.537309666,0.0,176.471037341,302.612436532,571.394316806,525.595750891,28.3233498048,17.4752161102
 04/13  07:00:00,1126.60906262,100.192595455,281.566115109,0.0,243.2593065,310.10971186,543.260617847,465.419086087,42.4850247072,35.356507053
 04/13  08:00:00,1182.29750443,100.911648056,298.051091223,0.0,243.2593065,310.10971186,525.618942003,433.38799385,56.6466996096,35.584248544
 04/13  09:00:00,1242.97517527,101.497771926,347.700235648,0.0,243.2593065,302.612436532,500.111527181,412.915440649,42.4850247072,44.7110618245
 04/13  10:00:00,1330.73610983,102.046506931,436.59810808,0.0,243.2593065,310.10971186,499.238331308,383.383759811,70.808374512,45.0461969844
 04/13  11:00:00,1441.60799845,102.497137737,541.017736355,0.0,243.2593065,310.10971186,489.951150538,364.943063583,70.808374512,54.1997124427
 04/13  12:00:00,1417.64673191,102.990074811,557.463032206,0.0,243.2593065,310.10971186,466.90159699,351.245911808,70.808374512,44.8473106692
 04/13  13:00:00,1466.7322196,103.673407635,566.68150842,0.0,243.2593065,302.612436532,451.462500285,340.616965517,56.6466996096,54.1988351581
 04/13  14:00:00,1470.70181516,104.616180657,563.653178989,0.0,243.2593065,302.612436532,425.293559152,328.747330085,42.4850247072,54.0612043597
 04/13  15:00:00,1472.13873697,105.532594971,557.133488247,0.0,243.2593065,302.612436532,414.559889604,312.983862678,56.6466996096,44.9293273165
 04/13  16:00:00,1496.40582019,106.555018432,563.75430386,0.0,243.2593065,310.10971186,436.434662646,306.837109824,84.9700494144,44.6275034079
 04/13  17:00:00,1505.69383702,107.651821494,561.920669845,0.0,243.2593065,310.10971186,414.365031637,302.981450939,84.9700494144,26.4135312838
 04/13  18:00:00,1228.16207943,96.3208724788,555.615178933,0.0,166.938926447,199.110933808,416.437534249,313.929578848,84.9700494144,17.5379059859
 04/13  19:00:00,1161.26112267,96.3208724788,507.47421198,0.0,166.938926447,191.61365848,424.412207202,341.470998721,56.6466996096,26.2945088718
 04/13  20:00:00,929.828006764,96.3208724788,412.229694872,0.0,100.150657288,124.558693486,471.208554987,397.023944473,56.6466996096,17.5379109042
 04/13  21:00:00,905.856088086,96.3208724788,425.76961916,0.0,100.150657288,124.558693486,469.517147062,409.549625496,42.4850247072,17.4824968588
 04/13  22:00:00,834.990605446,96.3208724788,424.961206546,0.0,46.0930336215,124.558693486,476.312042981,430.51198563,28.3233498048,17.4767075465
 04/13  23:00:00,834.376411276,96.3208724788,426.253801065,0.0,46.0930336215,124.558693486,476.712318572,436.351352726,14.1616749024,26.1992909443
 04/13  24:00:00,802.706297093,96.3208724788,406.277373298,0.0,46.0930336215,113.312780494,465.534619693,442.398076184,5.66466996096,17.4718735473
 04/14  01:00:00,811.471457443,96.3208724788,407.008613829,0.0,46.0930336215,113.312780494,469.168847359,446.031702817,5.66466996096,17.4724745803
 04/14  02:00:00,798.81869345,96.3208724788,383.291874743,0.0,46.0930336215,113.312780494,476.243754733,453.10575714,5.66466996096,17.473327632
 04/14  03:00:00,751.282452406,96.3208724788,331.401910331,0.0,46.0930336215,113.312780494,486.059452593,462.920469789,5.66466996096,17.4743128429
 04/14  04:00:00,828.920172468,96.3208724788,316.758612028,0.0,100.150657288,148.969399434,471.073549805,447.933552466,5.66466996096,17.475327378
 04/14  05:00:00,823.762682839,96.8551172399,314.780986804,0.0,100.150657288,149.894399434,700.742242002,669.104191451,14.1616749024,17.4763756482
 04/14  06:00:00,1044.27222509,98.9803327557,321.730489977,0.0,176.471037341,302.612436532,523.887774415,478.090751807,28.3233498048,17.4736728032
 04/14  07:00:00,1176.46382309,101.003777089,339.449934838,0.0,243.2593065,310.10971186,497.254977673,420.833623526,42.4850247072,33.9363294403
 04/14  08:00:00,1240.52134642,101.708662458,380.941536842,0.0,243.2593065,310.10971186,483.012404526,389.374691117,56.6466996096,36.9910138
 04/14  09:00:00,1362.12219529,102.249939515,474.818915148,0.0,243.2593065,302.612436532,452.354580393,372.174421942,42.4850247072,37.6951337431
 04/14  10:00:00,1447.0594923,102.750199357,548.926242707,0.0,243.2593065,310.10971186,472.657980709,349.744348337,70.808374512,52.1052578597
 04/14  11:00:00,1470.17434904,103.226464505,562.763189275,0.0,243.2593065,310.10971186,461.620577957,336.623457119,70.808374512,54.1887463258
 04/14  12:00:00,1447.61372312,104.161418301,560.970993076,0.0,243.2593065,310.10971186,440.851481799,325.195549492,70.808374512,44.8475577945
 04/14  13:00:00,1482.12094708,105.324133909,552.429483956,0.0,243.2593065,302.612436532,427.212938824,316.372258317,56.6466996096,54.1939808965
 04/14  14:00:00,1481.28903042,106.195761963,550.822751698,0.0,243.2593065,302.612436532,397.744311817,310.216525091,42.4850247072,45.0427620187
 04/14  15:00:00,1463.65423746,106.897946088,532.893322196,0.0,243.2593065,302.612436532,415.005388616,304.437239929,56.6466996096,53.9214490779
 04/14  16:00:00,1452.34728235,107.611572136,523.313110171,0.0,243.2593065,310.10971186,427.289393925,306.620074406,84.9700494144,35.6992701046
 04/14  17:00:00,1473.91543676,107.924584864,567.91248004,0.0,243.2593065,310.10971186,428.266231364,316.883741972,84.9700494144,26.4124399774
 04/14  18:00:00,1194.7159359,96.3208724788,569.192533192,0.0,166.938926447,199.110933808,442.307626147,331.041817556,84.9700494144,26.2957591765
 04/14  19:00:00,1193.0023901,96.3208724788,567.910234951,0.0,166.938926447,191.61365848,420.060796575,345.876060679,56.6466996096,17.5380362858
 04/14  20:00:00,989.516067735,96.3208724788,492.429341053,0.0,100.150657288,124.558693486,476.056294142,393.114811412,56.6466996096,26.2947831212
 04/14  21:00:00,892.27677494,96.3208724788,434.943437028,0.0,100.150657288,124.558693486,464.305674544,404.337496659,42.4850247072,17.483153178
 04/14  22:00:00,836.764876094,96.3208724788,440.029924324,0.0,46.0930336215,124.558693486,471.225446999,425.428623264,28.3233498048,17.4734739298
 04/14  23:00:00,840.619334585,96.3208724788,441.511730755,0.0,46.0930336215,124.558693486,463.718784894,432.086508942,14.1616749024,17.4706010501
 04/14  24:00:00,823.913048451,96.3208724788,434.112369146,0.0,46.0930336215,113.312780494,460.436017184,437.297804972,5.66466996096,17.4735422505
 04/15  01:00:00,815.415506784,96.3208724788,417.925172549,0.0,46.0930336215,113.312780494,465.202611484,442.065702953,5.66466996096,17.4722385702
 04/15  02:00:00,815.909207751,96.3208724788,422.280199881,0.0,46.0930336215,113.312780494,469.859585754,446.721958182,5.66466996096,17.4729576115
 04/15  03:00:00,821.471173483,96.3208724788,431.931628359,0.0,46.0930336215,113.312780494,473.927030628,450.788502749,5.66466996096,17.473857918
 04/15  04:00:00,832.9000483,96.3208724788,436.081674733,0.0,55.6251445156,113.312780494,465.95143911,442.811969837,5.66466996096,17.4747993116
 04/15  05:00:00,840.237791368,96.3208724788,440.08403941,0.0,55.6251445156,113.312780494,475.376961868,443.739538173,14.1616749024,17.4757487924
 04/15  06:00:00,909.958414853,96.3208724788,439.207588659,0.0,65.1572554096,176.889270242,434.727022617,380.205737152,28.3233498048,26.1979356605
 04/15  07:00:00,1049.52935492,96.6418248742,451.422307308,0.0,109.682768182,220.96816451,651.255090209,591.299445789,42.4850247072,17.4706197134
 04/15  08:00:00,1133.52786777,96.6391799979,517.242801257,0.0,109.682768182,220.96816451,561.356134267,487.121902029,56.6466996096,17.5875326285
 04/15  09:00:00,1262.95078183,97.498713171,538.837220804,0.0,131.945524568,266.955817592,528.766736088,450.908055891,42.4850247072,35.3736554891
 04/15  10:00:00,1272.12904444,97.7304224933,543.371346527,0.0,131.945524568,274.45309292,538.303870221,431.920246774,70.808374512,35.5752489353
 04/15  11:00:00,1265.81354035,97.8515346017,547.640617515,0.0,131.945524568,274.45309292,526.524224255,420.134677217,70.808374512,35.5811725251
 04/15  12:00:00,1244.33198802,97.9691470771,553.039866683,0.0,131.945524568,274.45309292,514.368336333,407.983776716,70.808374512,35.5761851049
 04/15  13:00:00,1251.06502595,98.0829001271,554.314618692,0.0,131.945524568,266.955817592,500.267085488,399.173378405,56.6466996096,44.4470074731
 04/15  14:00:00,1255.29551669,98.1442087091,555.276305521,0.0,131.945524568,266.955817592,472.217203531,394.180160019,42.4850247072,35.5520188055
 04/15  15:00:00,1172.99327539,96.3208724788,557.283772766,0.0,109.682768182,212.545889182,400.609536287,308.402396968,56.6466996096,35.5604397088
 04/15  16:00:00,1181.00520122,96.3208724788,559.712689764,0.0,109.682768182,220.04316451,438.944205936,318.413047796,84.9700494144,35.5611087256
 04/15  17:00:00,1141.92782759,96.3208724788,558.483278519,0.0,109.682768182,220.04316451,438.115441711,326.349806293,84.9700494144,26.7955860033
 04/15  18:00:00,1104.3845101,96.3208724788,556.39871182,0.0,100.150657288,199.110933808,475.786106124,364.905671527,84.9700494144,25.9103851827
 04/15  19:00:00,1096.22808041,96.3208724788,552.817873766,0.0,100.150657288,191.61365848,449.584990815,375.467621814,56.6466996096,17.4706693919
 04/15  20:00:00,953.608660394,96.3208724788,522.347612564,0.0,55.6251445156,124.558693486,496.814989673,422.696648202,56.6466996096,17.471641862
 04/15  21:00:00,909.050368602,96.3208724788,482.552523583,0.0,55.6251445156,124.558693486,490.923398791,430.965793154,42.4850247072,17.4725809298
 04/15  22:00:00,919.994278474,96.3208724788,502.564777952,0.0,46.0930336215,124.558693486,494.126616001,448.329732515,28.3233498048,17.4735336817
 04/15  23:00:00,856.974708805,96.3208724788,439.489320271,0.0,46.0930336215,124.558693486,487.601696199,455.965533279,14.1616749024,17.474488018
 04/15  24:00:00,838.203595383,96.3208724788,441.027745614,0.0,46.0930336215,113.312780494,484.121727997,460.981594824,5.66466996096,17.4754632117
 04/16  01:00:00,826.085100029,96.3208724788,450.04057565,0.0,34.9616554283,113.312780494,489.057132602,465.91871758,5.66466996096,17.4737450611
 04/16  02:00:00,816.826664574,96.3208724788,444.49111933,0.0,34.9616554283,113.312780494,494.659059608,471.525195368,5.66466996096,17.4691942788
 04/16  03:00:00,815.381411828,96.3208724788,439.616710909,0.0,34.9616554283,113.312780494,499.834788,476.700147546,5.66466996096,17.469970493
 04/16  04:00:00,829.694536965,96.3208724788,439.83508785,0.0,44.4937663224,113.312780494,492.497496607,469.361991467,5.66466996096,17.4708351789
 04/16  05:00:00,821.519795055,96.3208724788,429.208244066,0.0,44.4937663224,113.312780494,504.113142375,472.479748439,14.1616749024,17.4717190337
 04/16  06:00:00,878.418399065,96.3208724788,421.18282407,0.0,54.0258772165,176.889270242,469.601891736,423.805936062,28.3233498048,17.4726058689
 04/16  07:00:00,884.069375014,96.3208724788,419.780290846,0.0,54.0258772165,184.38654557,477.325598781,417.367082183,42.4850247072,17.4734918909
 04/16  08:00:00,974.100856922,96.3208724788,430.588584913,0.0,65.1572554096,220.04316451,476.031413169,393.036217975,56.6466996096,26.3484955842
 04/16  09:00:00,994.524089726,96.3208724788,451.352730768,0.0,65.1572554096,212.545889182,449.323241349,380.346263114,42.4850247072,26.4919535282
 04/16  10:00:00,1036.97097802,96.3208724788,477.556650149,0.0,65.1572554096,220.04316451,475.58111364,369.236360958,70.808374512,35.5363781704
 04/16  11:00:00,1098.77679981,96.3208724788,533.374306709,0.0,65.1572554096,220.04316451,463.946283971,354.392711414,70.808374512,38.7451980449
 04/16  12:00:00,1114.94392618,96.3208724788,542.599078294,0.0,65.1572554096,220.04316451,454.107314047,343.368572954,70.808374512,39.9303665814
 04/16  13:00:00,1110.9545515,96.3208724788,548.170809074,0.0,65.1572554096,212.545889182,431.901072601,338.4922314,56.6466996096,36.7621415913
 04/16  14:00:00,1108.83590078,96.3208724788,553.747814017,0.0,65.1572554096,212.545889182,408.882503879,330.889883436,42.4850247072,35.5075957353
 04/16  15:00:00,1098.71972867,96.3208724788,559.337916375,0.0,65.1572554096,212.545889182,418.77839117,326.623536798,56.6466996096,35.5081547625
 04/16  16:00:00,1073.78906086,96.3208724788,565.261176735,0.0,65.1572554096,220.04316451,452.209713618,331.730951401,84.9700494144,35.5087128023
 04/16  17:00:00,1036.17195578,96.3208724788,565.40057864,0.0,54.0258772165,184.38654557,456.828886315,345.360105003,84.9700494144,26.4987318975
 04/16  18:00:00,1009.04405822,96.3208724788,562.447761406,0.0,44.4937663224,163.454314868,487.891264859,385.448336836,84.9700494144,17.4728786084
 04/16  19:00:00,1012.14888962,96.3208724788,557.379407011,0.0,44.4937663224,155.95703954,474.130077552,400.014235528,56.6466996096,17.4691424147
 04/16  20:00:00,985.923524072,96.3208724788,550.690785778,0.0,44.4937663224,124.558693486,517.935850075,443.819180682,56.6466996096,17.4699697841
 04/16  21:00:00,991.535720625,96.3208724788,544.315765715,0.0,44.4937663224,124.558693486,514.132684902,454.176813772,42.4850247072,17.4708464223
 04/16  22:00:00,979.604273698,96.3208724788,538.201922031,0.0,34.9616554283,124.558693486,519.453094863,473.658011998,28.3233498048,17.4717330602
 04/16  23:00:00,914.756504639,96.3208724788,469.835451458,0.0,34.9616554283,124.558693486,513.690092451,482.055797023,14.1616749024,17.4726205261
 04/16  24:00:00,862.340941985,96.3208724788,425.823272353,0.0,34.9616554283,113.312780494,514.110715204,490.972408538,5.66466996096,17.473636705
 04/17  01:00:00,874.372054428,96.3208724788,424.143380556,0.0,46.0930336215,113.312780494,518.661618806,495.522923508,5.66466996096,17.4740253375
 04/17  02:00:00,872.781839778,96.3208724788,425.677641968,0.0,46.0930336215,113.312780494,523.447605538,500.30833582,5.66466996096,17.4745997573
 04/17  03:00:00,853.802852397,96.3208724788,413.51335964,0.0,46.0930336215,113.312780494,539.596715482,507.736143533,5.66466996096,26.1959019879
 04/17  04:00:00,929.149149373,96.3208724788,402.471078836,0.0,100.150657288,148.969399434,507.584911788,484.451143439,5.66466996096,17.4690983883
 04/17  05:00:00,929.194793056,96.3208724788,398.896528619,0.0,100.150657288,149.894399434,975.089802975,943.458213182,14.1616749024,17.4699148904
 04/17  06:00:00,1132.79774287,96.5955976177,385.998253592,0.0,176.471037341,302.612436532,630.481781409,584.687705256,28.3233498048,17.4707263483
 04/17  07:00:00,1254.07695177,96.8981803713,388.046095162,0.0,243.2593065,310.10971186,575.193600642,506.193245772,42.4850247072,26.5153301634
 04/17  08:00:00,1313.45732238,97.1022099255,406.430254671,0.0,243.2593065,310.10971186,560.033581097,467.804865841,56.6466996096,35.5820156472
 04/17  09:00:00,1384.18120068,97.3891213671,438.752380299,0.0,243.2593065,302.612436532,535.998505316,448.827833498,42.4850247072,44.685647111
 04/17  10:00:00,1409.03255232,97.5753347673,457.802584271,0.0,243.2593065,310.10971186,556.501431902,431.655062326,70.808374512,54.037995064
 04/17  11:00:00,1462.37138249,97.9215844685,502.412134964,0.0,243.2593065,310.10971186,525.805210463,409.861752884,70.808374512,45.1350830669
 04/17  12:00:00,1445.89108091,98.1904858039,520.63591825,0.0,243.2593065,310.10971186,528.282251255,405.579719198,70.808374512,51.8941575451
 04/17  13:00:00,1441.53806813,98.4889592534,483.919454186,0.0,243.2593065,302.612436532,503.807855626,400.102119178,56.6466996096,47.0590368386
 04/17  14:00:00,1423.80814113,98.8530093066,470.468960591,0.0,243.2593065,302.612436532,492.18341119,395.663201999,42.4850247072,54.0351844838
 04/17  15:00:00,1463.70521043,99.2975500851,517.451991809,0.0,243.2593065,302.612436532,491.4783954,389.921064252,56.6466996096,44.9106315376
 04/17  16:00:00,1476.03689641,99.7231809607,528.584266479,0.0,243.2593065,310.10971186,512.483395004,382.903590682,84.9700494144,44.6097549069
 04/17  17:00:00,1476.27444668,100.090652724,532.756600519,0.0,243.2593065,310.10971186,493.046605377,381.667290625,84.9700494144,26.4092653376
 04/17  18:00:00,1206.31607157,96.3208724788,534.84627149,0.0,166.938926447,199.110933808,468.804929258,366.301826719,84.9700494144,17.5330531253
 04/17  19:00:00,1103.75733342,96.3208724788,444.154078541,0.0,166.938926447,191.61365848,462.218330466,379.280538376,56.6466996096,26.2910924809
 04/17  20:00:00,933.735911151,96.3208724788,403.213021449,0.0,100.150657288,124.558693486,503.564780388,429.381229985,56.6466996096,17.5368507928
 04/17  21:00:00,877.573806305,96.3208724788,387.988664982,0.0,100.150657288,124.558693486,499.779150368,439.81692612,42.4850247072,17.4771995409
 04/17  22:00:00,820.348376094,96.3208724788,401.745916509,0.0,46.0930336215,124.558693486,502.971678761,457.177161515,28.3233498048,17.4711674406
 04/17  23:00:00,834.890071978,96.3208724788,408.480091699,0.0,46.0930336215,124.558693486,495.258439491,463.624769045,14.1616749024,17.4719955435
 04/17  24:00:00,810.263093561,96.3208724788,388.574221634,0.0,46.0930336215,113.312780494,492.922463574,469.784849952,5.66466996096,17.4729436612
 04/18  01:00:00,794.781194351,96.3208724788,369.144397345,0.0,46.0930336215,113.312780494,498.437427793,475.299498667,5.66466996096,17.4732591656
 04/18  02:00:00,778.657482782,96.3208724788,355.301950123,0.0,46.0930336215,113.312780494,502.483973446,479.345543192,5.66466996096,17.473760293
 04/18  03:00:00,770.024600034,96.3208724788,352.766049715,0.0,46.0930336215,113.312780494,514.991621401,483.132837492,5.66466996096,26.1941139489
 04/18  04:00:00,851.549453517,96.3208724788,348.907214842,0.0,100.150657288,148.969399434,486.732855093,463.600091313,5.66466996096,17.4680938191
 04/18  05:00:00,842.93974235,96.5055803221,338.384638193,0.0,100.150657288,149.894399434,819.092726517,787.46219816,14.1616749024,17.468853455
 04/18  06:00:00,1053.64037363,97.2927274672,332.588036533,0.0,176.471037341,302.612436532,580.849535575,535.056587712,28.3233498048,17.4695980578
 04/18  07:00:00,1181.81882008,98.1011111301,342.213314186,0.0,243.2593065,310.10971186,548.719690134,479.722010217,42.4850247072,26.5126552098
 04/18  08:00:00,1231.1640705,98.6978707168,350.205099923,0.0,243.2593065,310.10971186,548.663855234,456.439558345,56.6466996096,35.5775972788
 04/18  09:00:00,1277.13369474,99.2585434912,362.378897744,0.0,243.2593065,302.612436532,533.516830896,446.343682264,42.4850247072,44.6881239245
 04/18  10:00:00,1305.9096904,99.7730541776,382.473052848,0.0,243.2593065,310.10971186,550.884690027,426.047437776,70.808374512,54.0288777391
 04/18  11:00:00,1318.23542748,100.204721882,392.712849394,0.0,243.2593065,310.10971186,530.965121528,415.019558791,70.808374512,45.1371882248
 04/18  12:00:00,1282.78017932,100.613783339,405.696856225,0.0,243.2593065,310.10971186,523.545957366,407.911810389,70.808374512,44.825772465
 04/18  13:00:00,1333.42322205,101.081871239,426.821983888,0.0,243.2593065,302.612436532,503.297209366,392.484906356,56.6466996096,54.1656034005
 04/18  14:00:00,1340.3981603,101.321785396,426.486984153,0.0,243.2593065,302.612436532,491.638648201,395.126765905,42.4850247072,54.0268575888
 04/18  15:00:00,1342.1835426,101.622100906,425.374236677,0.0,243.2593065,302.612436532,494.328778746,392.772818788,56.6466996096,44.9092603484
 04/18  16:00:00,1366.08421001,101.960809899,436.526999291,0.0,243.2593065,310.10971186,509.179615149,379.600898826,84.9700494144,44.6086669084
 04/18  17:00:00,1387.25632899,102.191371742,448.132577419,0.0,243.2593065,310.10971186,492.417641697,383.618507518,84.9700494144,23.8290847655
 04/18  18:00:00,1107.20114732,96.3208724788,435.774598943,0.0,166.938926447,199.110933808,486.894273643,381.826428697,84.9700494144,20.0977955318
 04/18  19:00:00,1073.08539507,96.3208724788,407.122026631,0.0,166.938926447,191.61365848,467.550667609,393.371917788,56.6466996096,17.5320502107
 04/18  20:00:00,878.5300408,96.3208724788,342.995377008,0.0,100.150657288,124.558693486,525.927340991,442.988568308,56.6466996096,26.2920730726
 04/18  21:00:00,805.457143956,96.3208724788,309.677338819,0.0,100.150657288,124.558693486,512.579829536,452.616644955,42.4850247072,17.4781598738
 04/18  22:00:00,725.63815634,96.3208724788,293.619049575,0.0,46.0930336215,124.558693486,520.007372648,474.216164276,28.3233498048,17.4678585674
 04/18  23:00:00,702.806991824,96.3208724788,266.816482338,0.0,46.0930336215,124.558693486,532.524095398,500.893856241,14.1616749024,17.4685642542
 04/18  24:00:00,676.4879997,96.3208724788,249.356434894,0.0,46.0930336215,113.312780494,546.78239488,523.646468053,5.66466996096,17.471256866
 04/19  01:00:00,675.257983735,96.3208724788,249.319807748,0.0,46.0930336215,113.312780494,547.031128526,523.896778528,5.66466996096,17.4696800371
 04/19  02:00:00,679.703753362,96.3208724788,256.579981231,0.0,46.0930336215,113.312780494,540.802892435,517.668111079,5.66466996096,17.4701113953
 04/19  03:00:00,692.161298555,96.3208724788,274.027486994,0.0,46.0930336215,113.312780494,526.728278534,503.592880158,5.66466996096,17.4707284151
 04/19  04:00:00,778.754727236,96.3208724788,270.878013859,0.0,100.150657288,148.969399434,514.420344029,491.284285831,5.66466996096,17.4713882366
 04/19  05:00:00,777.790080169,96.7508211927,267.63883853,0.0,100.150657288,149.894399434,840.579651725,808.945132109,14.1616749024,17.4728447133
 04/19  06:00:00,996.010963068,97.8413557318,270.423934172,0.0,176.471037341,302.612436532,591.02354869,545.227379359,28.3233498048,17.4728195255
 04/19  07:00:00,1124.59174162,99.4544207339,280.367145264,0.0,243.2593065,310.10971186,561.47731134,483.647996556,42.4850247072,35.3442900772
 04/19  08:00:00,1192.63878205,100.178570158,307.843471499,0.0,243.2593065,310.10971186,547.417918908,455.204164377,56.6466996096,35.5670549212
 04/19  09:00:00,1266.6354927,100.672600562,356.329686106,0.0,243.2593065,302.612436532,527.555519622,440.386332939,42.4850247072,44.6841619755
 04/19  10:00:00,1315.51072011,101.064780122,407.298444406,0.0,243.2593065,310.10971186,538.060346205,422.240589334,70.808374512,45.0113823587
 04/19  11:00:00,1337.50256494,101.44890416,431.618359009,0.0,243.2593065,310.10971186,531.534155946,406.572854435,70.808374512,54.1529269988
 04/19  12:00:00,1350.19913153,101.771587414,468.99985098,0.0,243.2593065,310.10971186,513.60011538,397.972262886,70.808374512,44.8194779823
 04/19  13:00:00,1459.24628094,102.26302327,531.012607567,0.0,243.2593065,302.612436532,490.316004543,379.512466387,56.6466996096,54.1568385469
 04/19  14:00:00,1465.11106747,102.615311229,535.600451018,0.0,243.2593065,302.612436532,453.183271048,365.681470589,42.4850247072,45.0167757518
 04/19  15:00:00,1461.74939396,102.796294051,538.121170946,0.0,243.2593065,302.612436532,476.370988082,365.83477782,56.6466996096,53.8895106518
 04/19  16:00:00,1472.86160932,103.000564555,540.412719229,0.0,243.2593065,310.10971186,486.876056031,366.226871586,84.9700494144,35.67913503
 04/19  17:00:00,1462.15227257,103.394220784,520.307201723,0.0,243.2593065,310.10971186,473.418980205,362.042179662,84.9700494144,26.4067511284
 04/19  18:00:00,1140.39532448,96.3208724788,461.028978369,0.0,166.938926447,199.110933808,473.408499975,362.14737079,84.9700494144,26.29107977
 04/19  19:00:00,1128.03392945,96.3208724788,438.53857947,0.0,166.938926447,191.61365848,451.65950719,377.477707809,56.6466996096,17.5350997714
 04/19  20:00:00,1012.66426948,96.3208724788,441.110134569,0.0,100.150657288,124.558693486,505.568231028,422.631758249,56.6466996096,26.2897731694
 04/19  21:00:00,940.030399458,96.3208724788,437.836145347,0.0,100.150657288,124.558693486,491.062677419,431.102113993,42.4850247072,17.4755387189
 04/19  22:00:00,856.744825511,96.3208724788,434.022293354,0.0,46.0930336215,124.558693486,496.486317178,450.693755384,28.3233498048,17.469211989
 04/19  23:00:00,824.83573069,96.3208724788,404.617458299,0.0,46.0930336215,124.558693486,491.268627903,459.637060507,14.1616749024,17.469892494
 04/19  24:00:00,762.803561319,96.3208724788,358.006544398,0.0,46.0930336215,113.312780494,492.535868145,469.400607468,5.66466996096,17.4705907167
 04/20  01:00:00,738.882387827,96.3208724788,329.607505455,0.0,46.0930336215,113.312780494,499.202437907,476.067005511,5.66466996096,17.470762435
 04/20  02:00:00,731.643839034,96.3208724788,319.627138588,0.0,46.0930336215,113.312780494,503.717157457,480.58130694,5.66466996096,17.4711805554
 04/20  03:00:00,723.818852833,96.3208724788,305.804479869,0.0,46.0930336215,113.312780494,510.472410285,487.336003991,5.66466996096,17.4717363331
 04/20  04:00:00,798.422447529,96.3208724788,289.994003038,0.0,100.150657288,148.969399434,494.058363708,470.921369813,5.66466996096,17.4723239336
 04/20  05:00:00,781.891746755,96.8303546712,268.753203132,0.0,100.150657288,149.894399434,804.812880014,773.181139094,14.1616749024,17.4700660175
 04/20  06:00:00,987.625922596,98.3047695704,256.717807648,0.0,176.471037341,302.612436532,575.62641512,529.834968688,28.3233498048,17.468096627
 04/20  07:00:00,1128.34549897,100.132767951,284.015763479,0.0,243.2593065,310.10971186,540.099970215,471.111000214,42.4850247072,26.5039452942
 04/20  08:00:00,1206.46576215,100.80582529,335.296974808,0.0,243.2593065,310.10971186,544.547632603,443.451224046,56.6466996096,44.4497089473
 04/20  09:00:00,1300.38592078,101.255061842,407.302542908,0.0,243.2593065,302.612436532,508.353435109,430.129568545,42.4850247072,35.7388418568
 04/20  10:00:00,1373.47232509,101.638972285,470.169391757,0.0,243.2593065,310.10971186,535.797733269,410.97063071,70.808374512,54.0187280474
 04/20  11:00:00,1396.58853526,101.961621883,496.989447005,0.0,243.2593065,310.10971186,525.708962659,400.753305494,70.808374512,54.1472826524
 04/20  12:00:00,1313.52912297,102.143487035,459.983335553,0.0,243.2593065,310.10971186,518.626930617,403.002449311,70.808374512,44.8161067943
 04/20  13:00:00,1335.90871013,102.424748942,448.904418551,0.0,243.2593065,302.612436532,499.979994187,398.215177466,56.6466996096,45.1181171109
 04/20  14:00:00,1331.18472514,102.724430154,443.915515851,0.0,243.2593065,302.612436532,486.361004402,389.863880191,42.4850247072,54.0120995035
 04/20  15:00:00,1331.97683978,102.941694064,444.521952445,0.0,243.2593065,302.612436532,487.956644572,386.414255247,56.6466996096,44.8956897157
 04/20  16:00:00,1354.61357212,103.138439573,460.166824235,0.0,243.2593065,310.10971186,514.629965424,385.062661082,84.9700494144,44.5972549269
