Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  17:00:00,1417.67758399,103.333834698,522.454391327,0.0,243.2593065,310.10971186,494.543537347,383.169598828,84.9700494144,26.4038891046
 04/20  18:00:00,1121.00120808,96.3208724788,498.411405961,0.0,166.938926447,199.110933808,483.507300328,381.003058757,84.9700494144,17.5341921562
 04/20  19:00:00,1068.69905188,96.3208724788,445.793747172,0.0,166.938926447,191.61365848,473.206657696,390.274065919,56.6466996096,26.2858921668
 04/20  20:00:00,908.556365155,96.3208724788,410.602599687,0.0,100.150657288,124.558693486,509.70913563,435.529448304,56.6466996096,17.5329877163
 04/20  21:00:00,861.6985646,96.3208724788,402.876076972,0.0,100.150657288,124.558693486,501.682349637,441.723536867,42.4850247072,17.4737880634
 04/20  22:00:00,828.438624758,96.3208724788,438.688397268,0.0,46.0930336215,124.558693486,502.800962243,457.010115964,28.3233498048,17.4674964741
 04/20  23:00:00,831.765661766,96.3208724788,441.21063504,0.0,46.0930336215,124.558693486,496.039302821,464.409526949,14.1616749024,17.4681009691
 04/20  24:00:00,810.829620209,96.3208724788,432.815294386,0.0,46.0930336215,113.312780494,492.485433159,469.35011263,5.66466996096,17.4706505674
 04/21  01:00:00,793.548872926,96.3208724788,414.47021482,0.0,46.0930336215,113.312780494,498.215030898,475.081436242,5.66466996096,17.4689246947
 04/21  02:00:00,781.321564,96.3208724788,401.330712644,0.0,46.0930336215,113.312780494,502.667148592,479.533267912,5.66466996096,17.4692107189
 04/21  03:00:00,782.324959486,96.3208724788,403.001818206,0.0,46.0930336215,113.312780494,506.247312863,483.112960587,5.66466996096,17.4696823152
 04/21  04:00:00,879.518994149,96.3208724788,408.787518629,0.0,100.150657288,148.969399434,487.481584353,464.346717256,5.66466996096,17.4701971357
 04/21  05:00:00,888.32270876,96.8465758963,415.852004268,0.0,100.150657288,149.894399434,791.429537629,759.796360697,14.1616749024,17.4715020292
 04/21  06:00:00,1108.90318964,98.4679715885,418.855245709,0.0,176.471037341,302.612436532,571.093389863,525.298698975,28.3233498048,17.4713410839
 04/21  07:00:00,1241.51179598,100.304949986,431.105904579,0.0,243.2593065,310.10971186,545.187933026,467.364148554,42.4850247072,35.3387597648
 04/21  08:00:00,1300.2028819,101.155293071,447.721605692,0.0,243.2593065,310.10971186,517.459513703,425.25302213,56.6466996096,35.5597919635
 04/21  09:00:00,1346.6030911,101.638919386,460.30352299,0.0,243.2593065,302.612436532,497.218115176,410.059716059,42.4850247072,44.67337441
 04/21  10:00:00,1418.73639443,102.08084164,523.789653776,0.0,243.2593065,310.10971186,502.663215238,386.847233315,70.808374512,45.0076074116
 04/21  11:00:00,1458.55501577,102.365629476,560.783761421,0.0,243.2593065,310.10971186,501.149482673,376.204565012,70.808374512,54.1365431495
 04/21  12:00:00,1422.51368104,102.683343913,565.947648697,0.0,243.2593065,310.10971186,484.471599257,368.849098469,70.808374512,44.8141262766
 04/21  13:00:00,1460.49510669,102.938485025,569.674043025,0.0,243.2593065,302.612436532,473.795053803,363.001770106,56.6466996096,54.1465840873
 04/21  14:00:00,1464.70109346,103.161802105,573.260859073,0.0,243.2593065,302.612436532,446.679969959,359.186824124,42.4850247072,45.0081211273
 04/21  15:00:00,1464.29941171,103.405093276,572.735668009,0.0,243.2593065,302.612436532,460.154702983,358.615553584,56.6466996096,44.8924497889
 04/21  16:00:00,1471.39416936,103.825385975,572.635595353,0.0,243.2593065,310.10971186,487.832329713,358.276371378,84.9700494144,44.5859089211
 04/21  17:00:00,1469.03508419,104.177733137,570.316231082,0.0,243.2593065,310.10971186,472.924589589,361.551248606,84.9700494144,26.4032915693
 04/21  18:00:00,1191.69172543,96.3208724788,564.678456455,0.0,166.938926447,199.110933808,467.603601072,365.101046115,84.9700494144,17.5325055434
 04/21  19:00:00,1182.45278757,96.3208724788,554.659463652,0.0,166.938926447,191.61365848,457.978287323,375.045578076,56.6466996096,26.2860096377
 04/21  20:00:00,939.011186452,96.3208724788,440.014673435,0.0,100.150657288,124.558693486,493.268968085,419.090673969,56.6466996096,17.531594507
 04/21  21:00:00,906.598021734,96.3208724788,443.686435602,0.0,100.150657288,124.558693486,487.522297904,427.560549891,42.4850247072,17.4767233059
 04/21  22:00:00,862.656961002,96.3208724788,462.986777477,0.0,46.0930336215,124.558693486,491.181053098,445.387199672,28.3233498048,17.4705036211
 04/21  23:00:00,861.746457152,96.3208724788,462.036173449,0.0,46.0930336215,124.558693486,484.302184998,452.669476976,14.1616749024,17.47103312
 04/21  24:00:00,833.741632189,96.3208724788,448.368478609,0.0,46.0930336215,113.312780494,482.194756608,459.058431301,5.66466996096,17.4716553463
 04/22  01:00:00,828.501948649,96.3208724788,443.779161008,0.0,46.0930336215,113.312780494,493.451505128,463.318341697,5.66466996096,24.46849347
 04/22  02:00:00,831.633446548,96.3208724788,448.22510894,0.0,46.0930336215,113.312780494,491.793022741,466.938502367,5.66466996096,19.1898504139
 04/22  03:00:00,836.069084398,96.3208724788,453.402087342,0.0,46.0930336215,113.312780494,492.424419547,469.29456909,5.66466996096,17.4651804963
 04/22  04:00:00,835.812249873,96.3208724788,446.179309782,0.0,55.6251445156,113.312780494,485.586210847,462.455911715,5.66466996096,17.465629171
 04/22  05:00:00,831.127967247,96.3208724788,442.050684964,0.0,55.6251445156,113.312780494,496.73925007,465.111486439,14.1616749024,17.4660887289
 04/22  06:00:00,888.873648431,96.3208724788,443.065844568,0.0,65.1572554096,176.889270242,458.884842427,413.094942543,28.3233498048,17.4665500795
 04/22  07:00:00,998.682201647,96.6390614518,431.117462272,0.0,109.682768182,220.96816451,749.962346829,690.010282923,42.4850247072,17.4670391982
 04/22  08:00:00,1011.34663431,96.635885365,433.865404085,0.0,109.682768182,220.96816451,623.296896415,549.068720341,56.6466996096,17.5814764644
 04/22  09:00:00,1127.03490262,97.0936423458,441.693008229,0.0,131.945524568,266.955817592,589.661806785,511.820656565,42.4850247072,35.3561255123
 04/22  10:00:00,1135.51911572,97.2370540461,442.575514228,0.0,131.945524568,274.45309292,602.663540517,496.303069926,70.808374512,35.5520960782
 04/22  11:00:00,1137.05102287,97.3084135759,442.897805661,0.0,131.945524568,274.45309292,594.897597572,488.533426325,70.808374512,35.555796735
 04/22  12:00:00,1111.9378519,97.3117372067,443.067319494,0.0,131.945524568,274.45309292,599.845029111,493.48783592,70.808374512,35.5488186787
 04/22  13:00:00,1104.63808501,97.3622905949,442.254201096,0.0,131.945524568,266.955817592,583.808376501,491.610370726,56.6466996096,35.5513061648
 04/22  14:00:00,1086.662375,97.4292746732,430.398318491,0.0,131.945524568,266.955817592,562.342059413,484.305000697,42.4850247072,35.5520340093
 04/22  15:00:00,1004.25627488,96.3208724788,427.632760769,0.0,109.682768182,212.545889182,458.645591793,365.639446557,56.6466996096,36.3594456264
 04/22  16:00:00,1016.50166023,96.3208724788,429.924779884,0.0,109.682768182,220.04316451,498.549835922,369.967097347,84.9700494144,43.6126891607
 04/22  17:00:00,979.278282228,96.3208724788,428.883985938,0.0,109.682768182,220.04316451,486.594817461,375.126471556,84.9700494144,26.4982964908
 04/22  18:00:00,948.735041784,96.3208724788,429.760457956,0.0,100.150657288,199.110933808,512.994974042,410.55403642,84.9700494144,17.470888208
 04/22  19:00:00,926.234552306,96.3208724788,417.12046074,0.0,100.150657288,191.61365848,492.691856631,418.573851654,56.6466996096,17.4713053671
 04/22  20:00:00,809.634557045,96.3208724788,406.526528698,0.0,55.6251445156,124.558693486,540.017611617,465.905524425,56.6466996096,17.4653875828
 04/22  21:00:00,795.939202226,96.3208724788,392.210544639,0.0,55.6251445156,124.558693486,534.288216641,474.338314324,42.4850247072,17.4648776103
 04/22  22:00:00,783.652334608,96.3208724788,384.544750068,0.0,46.0930336215,124.558693486,537.381428631,491.592755873,28.3233498048,17.4653229534
 04/22  23:00:00,771.250093495,96.3208724788,361.000505761,0.0,46.0930336215,124.558693486,531.963553776,500.33609663,14.1616749024,17.465782243
 04/22  24:00:00,748.023544454,96.3208724788,341.787674541,0.0,46.0930336215,113.312780494,531.035877474,507.903029883,5.66466996096,17.4681776306
 04/23  01:00:00,743.126919165,96.3208724788,337.299896588,0.0,34.9616554283,113.312780494,537.657268217,514.526277177,5.66466996096,17.4663210788
 04/23  02:00:00,741.556111415,96.3208724788,333.615009478,0.0,34.9616554283,113.312780494,543.737125161,520.60600145,5.66466996096,17.4664537498
 04/23  03:00:00,744.603881139,96.3208724788,334.193602696,0.0,34.9616554283,113.312780494,550.283799028,527.152348931,5.66466996096,17.4667801355
 04/23  04:00:00,768.524814207,96.3208724788,345.051157348,0.0,44.4937663224,113.312780494,543.508568391,520.376746619,5.66466996096,17.4671518107
 04/23  05:00:00,773.771831871,96.3208724788,351.624153517,0.0,44.4937663224,113.312780494,554.550533451,522.921324945,14.1616749024,17.4675336033
 04/23  06:00:00,821.320151816,96.3208724788,351.396106363,0.0,54.0258772165,176.889270242,513.448472951,467.657205979,28.3233498048,17.4679171675
 04/23  07:00:00,836.77169447,96.3208724788,362.714839377,0.0,54.0258772165,184.38654557,513.660541949,453.70721672,42.4850247072,17.4683005214
 04/23  08:00:00,942.480616542,96.3208724788,383.023916274,0.0,65.1572554096,220.04316451,510.271682253,427.287822555,56.6466996096,26.337160088
 04/23  09:00:00,976.427312521,96.3208724788,415.837863613,0.0,65.1572554096,212.545889182,480.982467997,412.019618871,42.4850247072,26.4778244185
 04/23  10:00:00,1018.61128892,96.3208724788,446.757761552,0.0,65.1572554096,220.04316451,502.98900094,396.670773627,70.808374512,35.5098528007
 04/23  11:00:00,1053.54857668,96.3208724788,475.15364097,0.0,65.1572554096,220.04316451,492.199511425,385.882686196,70.808374512,35.5084507163
 04/23  12:00:00,1119.79789694,96.3208724788,523.368288897,0.0,65.1572554096,220.04316451,482.667328726,376.351969167,70.808374512,35.5069850475
 04/23  13:00:00,1128.72385989,96.3208724788,528.431734639,0.0,65.1572554096,212.545889182,461.227581334,369.075360942,56.6466996096,35.5055207826
 04/23  14:00:00,1130.51044273,96.3208724788,530.243656097,0.0,65.1572554096,212.545889182,437.685098218,359.696011747,42.4850247072,35.5040617636
 04/23  15:00:00,1136.04142295,96.3208724788,531.38848344,0.0,65.1572554096,212.545889182,434.340221884,342.190914071,56.6466996096,35.5026082035
 04/23  16:00:00,1110.34277179,96.3208724788,531.206690581,0.0,65.1572554096,220.04316451,451.956682944,331.485473428,84.9700494144,35.501160101
 04/23  17:00:00,1058.08079015,96.3208724788,526.697505478,0.0,54.0258772165,184.38654557,452.789044782,341.33613364,84.9700494144,26.4828617273
 04/23  18:00:00,1022.60334006,96.3208724788,522.296913398,0.0,44.4937663224,163.454314868,483.38858638,380.950555789,84.9700494144,17.467981177
 04/23  19:00:00,959.484679293,96.3208724788,466.564661014,0.0,44.4937663224,155.95703954,477.737813183,403.622635543,56.6466996096,17.4684780301
 04/23  20:00:00,914.699468605,96.3208724788,442.030873722,0.0,44.4937663224,124.558693486,530.868108043,456.752520905,56.6466996096,17.4688875287
 04/23  21:00:00,908.691526035,96.3208724788,437.240798328,0.0,44.4937663224,124.558693486,531.927411603,471.973111409,42.4850247072,17.469275487
 04/23  22:00:00,882.906118265,96.3208724788,423.600315728,0.0,34.9616554283,124.558693486,539.943302282,494.150294816,28.3233498048,17.4696576615
 04/23  23:00:00,862.341062294,96.3208724788,412.08696413,0.0,34.9616554283,124.558693486,535.110379184,503.478666457,14.1616749024,17.4700378249
 04/23  24:00:00,837.401303912,96.3208724788,401.249583083,0.0,34.9616554283,113.312780494,533.937207215,510.802032076,5.66466996096,17.4705051784
 04/24  01:00:00,840.227184979,96.3208724788,389.565293014,0.0,46.0930336215,113.312780494,547.390020074,515.537003695,5.66466996096,26.1883464184
 04/24  02:00:00,824.906258736,96.3208724788,366.252059882,0.0,46.0930336215,113.312780494,547.79500894,524.66702633,5.66466996096,17.4633126491
 04/24  03:00:00,793.679877178,96.3208724788,335.080917347,0.0,46.0930336215,113.312780494,558.308469371,535.18022241,5.66466996096,17.4635770001
 04/24  04:00:00,826.05291487,96.3208724788,293.933818641,0.0,100.150657288,148.969399434,547.358296246,524.229722411,5.66466996096,17.4639038745
 04/24  05:00:00,790.68186996,96.3208724788,266.595332826,0.0,100.150657288,149.894399434,1041.32338162,1009.69747806,14.1616749024,17.4642286568
 04/24  06:00:00,991.663421818,96.5987212779,258.653944209,0.0,176.471037341,302.612436532,676.014255605,630.226366456,28.3233498048,17.4645393448
 04/24  07:00:00,1130.72280386,96.901199561,276.390238263,0.0,243.2593065,310.10971186,611.655602495,542.66531911,42.4850247072,26.5052586776
 04/24  08:00:00,1222.41933749,97.0273112002,320.288427788,0.0,243.2593065,310.10971186,593.911541048,501.710503865,56.6466996096,35.5543375735
 04/24  09:00:00,1316.83048104,97.1641040022,377.148986161,0.0,243.2593065,302.612436532,561.915955893,474.767736244,42.4850247072,44.6631949418
 04/24  10:00:00,1382.66024552,97.4128080437,429.855991511,0.0,243.2593065,310.10971186,559.69025375,443.897257509,70.808374512,44.9846217294
 04/24  11:00:00,1446.04969687,97.5833043727,488.973780693,0.0,243.2593065,310.10971186,547.111556322,422.187722332,70.808374512,54.1154594781
 04/24  12:00:00,1437.9561465,97.8052964833,521.054783179,0.0,243.2593065,310.10971186,519.271458925,403.664128093,70.808374512,44.79895632
 04/24  13:00:00,1487.1236918,98.1669400878,530.196360065,0.0,243.2593065,302.612436532,500.289300103,389.519077149,56.6466996096,54.1235233448
 04/24  14:00:00,1486.77331259,98.6718647252,540.443250001,0.0,243.2593065,302.612436532,460.646022177,373.171504218,42.4850247072,44.9894932521
 04/24  15:00:00,1484.7026783,99.5479655893,551.575574588,0.0,243.2593065,302.612436532,452.58665898,351.058302448,56.6466996096,44.8816569222
 04/24  16:00:00,1491.51416226,101.012558187,555.624561428,0.0,243.2593065,310.10971186,465.178493441,335.632582618,84.9700494144,44.5758614093
 04/24  17:00:00,1494.77224973,102.190118883,555.678012556,0.0,243.2593065,310.10971186,441.809760656,330.444069358,84.9700494144,26.3956418834
 04/24  18:00:00,1220.7076329,96.3208724788,551.884442242,0.0,166.938926447,199.110933808,424.216116786,321.718898147,84.9700494144,17.5271692238
 04/24  19:00:00,1149.72807726,96.3208724788,494.958885127,0.0,166.938926447,191.61365848,430.737563524,347.809495405,56.6466996096,26.2813685095
 04/24  20:00:00,905.993102682,96.3208724788,377.809780372,0.0,100.150657288,124.558693486,488.253946555,414.077620326,56.6466996096,17.529626619
 04/24  21:00:00,843.929346083,96.3208724788,347.594153818,0.0,100.150657288,124.558693486,490.808745048,430.85296957,42.4850247072,17.4707507714
 04/24  22:00:00,778.175903574,96.3208724788,352.533120544,0.0,46.0930336215,124.558693486,496.565579522,450.777975994,28.3233498048,17.4642537234
 04/24  23:00:00,828.560719531,96.3208724788,387.146848142,0.0,46.0930336215,124.558693486,485.484832137,453.858586146,14.1616749024,17.4645710882
 04/24  24:00:00,838.566394461,96.3208724788,404.012635627,0.0,46.0930336215,113.312780494,479.471375278,456.339894178,5.66466996096,17.4668111392
 04/25  01:00:00,783.85996389,96.3208724788,373.091171169,0.0,46.0930336215,113.312780494,486.91582981,463.786350144,5.66466996096,17.4648097055
 04/25  02:00:00,750.503001743,96.3208724788,347.955766349,0.0,46.0930336215,113.312780494,493.428741131,470.299279526,5.66466996096,17.464791644
 04/25  03:00:00,737.635894274,96.3208724788,327.394469697,0.0,46.0930336215,113.312780494,500.165659394,477.03601926,5.66466996096,17.4649701728
 04/25  04:00:00,810.512174753,96.3208724788,298.528307026,0.0,100.150657288,148.969399434,485.653970697,462.524105734,5.66466996096,17.4651950021
 04/25  05:00:00,784.833491519,96.5057964279,270.480692754,0.0,100.150657288,149.894399434,796.687035407,765.058110264,14.1616749024,17.4672502399
 04/25  06:00:00,996.911057956,97.2540027125,268.218080252,0.0,176.471037341,302.612436532,564.204929561,518.414008025,28.3233498048,17.4675717316
 04/25  07:00:00,1157.89454859,98.1260206401,303.425387046,0.0,243.2593065,310.10971186,531.228859984,453.421332972,42.4850247072,35.3225023045
 04/25  08:00:00,1248.91677725,98.7600335516,367.069090331,0.0,243.2593065,310.10971186,509.557760505,417.371098425,56.6466996096,35.5399624701
 04/25  09:00:00,1361.7671404,99.4270186469,445.980379452,0.0,243.2593065,302.612436532,476.645102505,398.436206231,42.4850247072,35.7238715664
 04/25  10:00:00,1464.8185396,100.006439862,525.849727336,0.0,243.2593065,310.10971186,499.897568926,375.102384583,70.808374512,53.9868098307
 04/25  11:00:00,1485.80911094,100.530590698,538.901512137,0.0,243.2593065,310.10971186,488.365731568,363.446657401,70.808374512,54.110699655
 04/25  12:00:00,1458.63169892,101.14805429,546.426133856,0.0,243.2593065,310.10971186,464.157662543,352.078416194,70.808374512,41.270871837
 04/25  13:00:00,1505.44806883,102.158930203,545.502525586,0.0,243.2593065,302.612436532,446.875604986,341.59363107,56.6466996096,48.6352743072
 04/25  14:00:00,1499.13825859,103.239424553,530.617173304,0.0,243.2593065,302.612436532,427.375043391,330.910958826,42.4850247072,53.9790598587
 04/25  15:00:00,1500.00742018,104.373996697,524.553780353,0.0,243.2593065,302.612436532,416.003398376,314.488258514,56.6466996096,44.8684402515
 04/25  16:00:00,1514.18153962,105.785848041,526.499955897,0.0,243.2593065,310.10971186,423.984125751,303.352106219,84.9700494144,35.6619701169
 04/25  17:00:00,1516.75027232,106.868028873,533.439689276,0.0,243.2593065,310.10971186,411.234898038,299.866503649,84.9700494144,26.3983449744
 04/25  18:00:00,1253.46579774,96.3208724788,549.755509096,0.0,166.938926447,199.110933808,416.124570389,304.871014023,84.9700494144,26.2835069521
 04/25  19:00:00,1239.17766975,96.3208724788,543.944699711,0.0,166.938926447,191.61365848,403.893447285,329.717221733,56.6466996096,17.5295259426
 04/25  20:00:00,1100.51739517,96.3208724788,532.601905276,0.0,100.150657288,124.558693486,468.699998414,388.800127468,56.6466996096,23.2531713368
 04/25  21:00:00,959.541501483,96.3208724788,435.852839084,0.0,100.150657288,124.558693486,467.165440934,404.192691338,42.4850247072,20.487724889
 04/25  22:00:00,877.873846854,96.3208724788,422.802160534,0.0,46.0930336215,124.558693486,473.085741932,427.299139145,28.3233498048,17.4632529827
 04/25  23:00:00,845.341869605,96.3208724788,393.470687141,0.0,46.0930336215,124.558693486,469.385188502,437.76001378,14.1616749024,17.463499819
 04/25  24:00:00,819.074666164,96.3208724788,378.455064696,0.0,46.0930336215,113.312780494,466.986782281,443.858347425,5.66466996096,17.4637648951
 04/26  01:00:00,812.693043674,96.3208724788,372.66572488,0.0,46.0930336215,113.312780494,471.705521639,448.577371548,5.66466996096,17.46348013
 04/26  02:00:00,789.516457398,96.3208724788,359.104534562,0.0,46.0930336215,113.312780494,476.761818135,453.633691062,5.66466996096,17.4634571122
 04/26  03:00:00,758.017856961,96.3208724788,334.789761261,0.0,46.0930336215,113.312780494,483.286463176,460.158214291,5.66466996096,17.4635789234
 04/26  04:00:00,836.775690278,96.3208724788,323.925677471,0.0,100.150657288,148.969399434,467.411765101,444.283360313,5.66466996096,17.4637348271
 04/26  05:00:00,831.69915072,96.7516653758,317.522718414,0.0,100.150657288,149.894399434,710.522330798,678.896729633,14.1616749024,17.4639262628
 04/26  06:00:00,1036.61610201,98.1038389448,311.63092089,0.0,176.471037341,302.612436532,527.712783043,481.925342548,28.3233498048,17.4640906903
 04/26  07:00:00,1165.97648001,99.9725104742,320.809949175,0.0,243.2593065,310.10971186,493.724812488,424.74319349,42.4850247072,26.4965942916
 04/26  08:00:00,1258.52752641,100.699095902,392.946644389,0.0,243.2593065,310.10971186,487.725736406,395.530005373,56.6466996096,35.5490314236
 04/26  09:00:00,1410.9478001,101.3470679,521.639441456,0.0,243.2593065,302.612436532,460.059726089,372.920273424,42.4850247072,44.6544279579
 04/26  10:00:00,1456.00812474,101.919582929,549.800661966,0.0,243.2593065,310.10971186,462.656799787,346.874380484,70.808374512,44.9740447905
 04/26  11:00:00,1465.93978369,102.410538899,544.870142622,0.0,243.2593065,310.10971186,461.099498727,336.185076435,70.808374512,54.10604778
 04/26  12:00:00,1432.09938545,103.387260826,536.921353053,0.0,243.2593065,310.10971186,442.836954875,327.241990181,70.808374512,44.7865901826
 04/26  13:00:00,1459.54640573,104.528585336,521.349078361,0.0,243.2593065,302.612436532,428.556127567,317.803969725,56.6466996096,54.1054582325
 04/26  14:00:00,1442.61284523,105.559199155,502.922835896,0.0,243.2593065,302.612436532,395.555146548,308.096195887,42.4850247072,44.9739259536
 04/26  15:00:00,1438.25953386,106.831242366,497.161832388,0.0,243.2593065,302.612436532,396.232155849,294.719689204,56.6466996096,44.865767035
 04/26  16:00:00,1452.8740875,108.568871229,494.47110266,0.0,243.2593065,310.10971186,414.700736226,285.152943406,84.9700494144,44.5777434056
 04/26  17:00:00,1453.9344854,109.671608887,496.103119848,0.0,243.2593065,310.10971186,396.318040287,285.250789322,84.9700494144,26.0972015508
 04/26  18:00:00,1214.39844835,96.3208724788,523.144656,0.0,166.938926447,199.110933808,404.182389038,301.392565333,84.9700494144,17.8197742904
 04/26  19:00:00,1234.93617859,96.3208724788,541.075700632,0.0,166.938926447,191.61365848,393.396327156,319.225561024,56.6466996096,17.524066522
 04/26  20:00:00,1120.51525187,96.3208724788,559.933503097,0.0,100.150657288,124.558693486,456.129994924,373.204369347,56.6466996096,26.2789259673
 04/26  21:00:00,1075.64188558,96.3208724788,554.445699861,0.0,100.150657288,124.558693486,446.87392116,386.915759703,42.4850247072,17.4731367498
 04/26  22:00:00,1019.42811174,96.3208724788,549.444020965,0.0,46.0930336215,124.558693486,452.656138647,406.866346972,28.3233498048,17.4664418705
 04/26  23:00:00,1024.56108183,96.3208724788,543.563520077,0.0,46.0930336215,124.558693486,445.952489808,414.324213445,14.1616749024,17.4666014604
 04/26  24:00:00,915.542435303,96.3208724788,467.119207752,0.0,46.0930336215,113.312780494,448.817684377,425.686231691,5.66466996096,17.4667827254
 04/27  01:00:00,853.694403736,96.3208724788,410.500244542,0.0,46.0930336215,113.312780494,458.146615917,435.015536223,5.66466996096,17.4664097324
 04/27  02:00:00,818.167614089,96.3208724788,382.383232143,0.0,46.0930336215,113.312780494,466.608581704,443.477611583,5.66466996096,17.4663001603
 04/27  03:00:00,781.000925168,96.3208724788,344.764796673,0.0,46.0930336215,113.312780494,475.78599033,452.654982094,5.66466996096,17.4663382751
 04/27  04:00:00,853.939786446,96.3208724788,334.316486797,0.0,100.150657288,148.969399434,460.496111847,437.365030059,5.66466996096,17.4664118274
 04/27  05:00:00,828.696206272,96.8344370246,311.06653132,0.0,100.150657288,149.894399434,655.723328825,624.095132891,14.1616749024,17.4665210318
 04/27  06:00:00,1103.55337236,99.0937816529,380.023621276,0.0,176.471037341,302.612436532,497.081998172,451.292044255,28.3233498048,17.4666041117
 04/27  07:00:00,1290.65089284,100.854932733,446.297243287,0.0,243.2593065,310.10971186,478.123831552,409.145459095,42.4850247072,26.4933477502
 04/27  08:00:00,1348.23798732,101.443479291,457.174343618,0.0,243.2593065,310.10971186,486.343869381,394.14492185,56.6466996096,35.552247921
 04/27  09:00:00,1404.17015109,101.889431688,481.405272,0.0,243.2593065,302.612436532,473.450360345,386.32660615,42.4850247072,44.6387294886
 04/27  10:00:00,1462.05905106,102.279018906,533.564969809,0.0,243.2593065,310.10971186,489.20886567,373.426447477,70.808374512,44.9740436807
 04/27  11:00:00,1383.53230696,102.60951646,474.357452862,0.0,243.2593065,310.10971186,495.460792969,370.552710643,70.808374512,54.0997078137
 04/27  12:00:00,1296.28324101,102.954622234,436.81716473,0.0,243.2593065,310.10971186,485.251036969,369.664485614,70.808374512,44.7781768431
 04/27  13:00:00,1402.22646055,103.319937119,511.968064846,0.0,243.2593065,302.612436532,475.331898481,364.580657955,56.6466996096,54.1045409156
 04/27  14:00:00,1401.63835444,103.64071554,512.513044102,0.0,243.2593065,302.612436532,450.094623754,362.636572403,42.4850247072,44.9730266445
 04/27  15:00:00,1332.93186492,103.945149506,444.274215071,0.0,243.2593065,302.612436532,464.848272022,363.336893835,56.6466996096,44.8646785767
 04/27  16:00:00,1350.62255167,104.235276348,455.051213932,0.0,243.2593065,310.10971186,493.767580461,364.228946178,84.9700494144,44.5685848688
 04/27  17:00:00,1359.55275135,104.476464212,463.716447335,0.0,243.2593065,310.10971186,477.432934924,366.070841107,84.9700494144,26.3920444022
 04/27  18:00:00,1089.94042651,96.3208724788,467.589238476,0.0,166.938926447,199.110933808,472.030723263,369.533686424,84.9700494144,17.526987425
 04/27  19:00:00,1078.33982794,96.3208724788,459.309388089,0.0,166.938926447,191.61365848,452.040337786,377.86938816,56.6466996096,17.5242500158
 04/27  20:00:00,952.285457267,96.3208724788,453.069469536,0.0,100.150657288,124.558693486,503.74581353,420.819983205,56.6466996096,26.2791307153
 04/27  21:00:00,904.903476757,96.3208724788,440.72034192,0.0,100.150657288,124.558693486,489.850864417,429.892476413,42.4850247072,17.4733632968
 04/27  22:00:00,836.31419058,96.3208724788,432.454616477,0.0,46.0930336215,124.558693486,495.374096378,449.584162193,28.3233498048,17.4665843796
 04/27  23:00:00,853.449032335,96.3208724788,433.323624241,0.0,46.0930336215,124.558693486,487.806134231,456.177800935,14.1616749024,17.466658393
 04/27  24:00:00,853.748762582,96.3208724788,433.479161722,0.0,46.0930336215,113.312780494,484.436457662,461.305026509,5.66466996096,17.4667611917
 04/28  01:00:00,857.427031004,96.3208724788,433.867931663,0.0,46.0930336215,113.312780494,488.018969428,464.887991769,5.66466996096,17.4663076982
 04/28  02:00:00,864.619280748,96.3208724788,435.812095754,0.0,46.0930336215,113.312780494,491.191290033,468.060500022,5.66466996096,17.4661200502
 04/28  03:00:00,888.068440069,96.3208724788,449.579325205,0.0,46.0930336215,113.312780494,493.435502417,470.304750775,5.66466996096,17.4660816814
 04/28  04:00:00,979.983799203,96.3208724788,447.550652759,0.0,100.150657288,148.969399434,476.177897976,453.04714863,5.66466996096,17.4660793849
 04/28  05:00:00,975.372541744,96.8573231405,441.372345913,0.0,100.150657288,149.894399434,739.52223576,707.894447965,14.1616749024,17.4661128924
 04/28  06:00:00,1188.35660781,98.7916929831,441.47170019,0.0,176.471037341,302.612436532,549.635103026,503.845632567,28.3233498048,17.4661206546
 04/28  07:00:00,1311.74403545,100.706071801,441.089583595,0.0,243.2593065,310.10971186,515.100441514,446.12380929,42.4850247072,26.4916075166
 04/28  08:00:00,1340.91476838,101.610857625,451.36318378,0.0,243.2593065,310.10971186,495.04307334,402.847341201,56.6466996096,35.5490325297
 04/28  09:00:00,1389.80578686,102.106925991,481.353652081,0.0,243.2593065,302.612436532,475.116437534,387.997451797,42.4850247072,44.6339610303
 04/28  10:00:00,1447.84836985,102.509049825,536.974453767,0.0,243.2593065,310.10971186,485.720878494,369.944972603,70.808374512,44.9675313786
 04/28  11:00:00,1457.39562656,102.923049726,549.981701532,0.0,243.2593065,310.10971186,481.528896634,356.62942747,70.808374512,54.0910946522
 04/28  12:00:00,1424.88528533,103.348295975,563.744838352,0.0,243.2593065,310.10971186,461.618530769,346.036222522,70.808374512,44.7739337351
 04/28  13:00:00,1455.7864391,103.837315356,560.31346329,0.0,243.2593065,302.612436532,448.300956698,337.559728584,56.6466996096,54.0945285047
 04/28  14:00:00,1448.60198667,104.488326129,551.721805769,0.0,243.2593065,302.612436532,414.921259897,327.47173218,42.4850247072,44.9645030091
 04/28  15:00:00,1445.68141813,105.214792547,547.69187109,0.0,243.2593065,302.612436532,413.422578011,311.919873091,56.6466996096,44.8560053107
 04/28  16:00:00,1454.33480375,106.767153521,548.153546178,0.0,243.2593065,310.10971186,431.073695119,301.534929634,84.9700494144,44.5687160698
 04/28  17:00:00,1455.86305178,108.125077027,548.407015759,0.0,243.2593065,310.10971186,400.149842707,297.579463676,84.9700494144,17.6003296165
 04/28  18:00:00,1201.10912947,96.3208724788,571.92235063,0.0,166.938926447,199.110933808,416.312341447,305.063427801,84.9700494144,26.2788642321
 04/28  19:00:00,1207.03473156,96.3208724788,583.244697456,0.0,166.938926447,191.61365848,402.687389105,328.519239712,56.6466996096,17.5214497836
 04/28  20:00:00,1074.68500015,96.3208724788,574.605491709,0.0,100.150657288,124.558693486,470.075350085,387.153627527,56.6466996096,26.2750229475
 04/28  21:00:00,1025.40213475,96.3208724788,566.160923504,0.0,100.150657288,124.558693486,463.214892288,403.259264518,42.4850247072,17.4706030626
 04/28  22:00:00,838.034055645,96.3208724788,443.718125603,0.0,46.0930336215,124.558693486,473.193852015,427.406686089,28.3233498048,17.4638161213
 04/28  23:00:00,829.437456245,96.3208724788,425.932104657,0.0,46.0930336215,124.558693486,468.760893565,437.135382706,14.1616749024,17.4638359566
 04/28  24:00:00,803.031022394,96.3208724788,405.4620751,0.0,46.0930336215,113.312780494,467.937242444,444.80870007,5.66466996096,17.4638724131
 04/29  01:00:00,793.015457161,96.3208724788,389.685648754,0.0,46.0930336215,113.312780494,473.813415024,450.685397692,5.66466996096,17.4633473705
 04/29  02:00:00,805.627765431,96.3208724788,397.193302823,0.0,46.0930336215,113.312780494,476.718758347,453.590998386,5.66466996096,17.4630899997
 04/29  03:00:00,833.348062351,96.3208724788,414.399735572,0.0,46.0930336215,113.312780494,479.335331058,456.207679159,5.66466996096,17.4629819383
 04/29  04:00:00,855.426205558,96.3208724788,420.757941401,0.0,55.6251445156,113.312780494,471.546127517,448.41854776,5.66466996096,17.4629097968
 04/29  05:00:00,858.485777724,96.3208724788,419.524338993,0.0,55.6251445156,113.312780494,482.964424729,451.33990346,14.1616749024,17.4628463671
 04/29  06:00:00,914.703241225,96.3208724788,418.705894286,0.0,65.1572554096,176.889270242,434.95892034,389.172785414,28.3233498048,17.4627851212
 04/29  07:00:00,1053.82034222,96.6460305705,441.086750484,0.0,109.682768182,220.96816451,667.744579738,607.796803279,42.4850247072,17.4627517517
 04/29  08:00:00,1127.56115679,96.662577157,512.440133977,0.0,109.682768182,220.96816451,554.829473024,480.60824826,56.6466996096,17.574525155
 04/29  09:00:00,1259.04794215,97.678630993,542.028881012,0.0,131.945524568,266.955817592,514.021243774,436.199715009,42.4850247072,35.3365040579
 04/29  10:00:00,1288.10295758,97.8959157758,554.487628255,0.0,131.945524568,274.45309292,520.345688307,414.010683266,70.808374512,35.5266305285
 04/29  11:00:00,1299.78158273,98.0506924679,553.699682181,0.0,131.945524568,274.45309292,506.560611227,400.224221612,70.808374512,35.5280151034
 04/29  12:00:00,1255.89705495,98.2260212416,537.521236239,0.0,131.945524568,274.45309292,491.938922879,385.611511769,70.808374512,35.5190365989
 04/29  13:00:00,1241.05186395,98.3367283022,534.031753778,0.0,131.945524568,266.955817592,469.146518035,376.980466673,56.6466996096,35.5193517522
 04/29  14:00:00,1230.98743164,98.4066095507,522.02637363,0.0,131.945524568,266.955817592,441.87075122,363.867773329,42.4850247072,35.5179531843
 04/29  15:00:00,1153.70728046,96.3208724788,521.475024044,0.0,109.682768182,212.545889182,367.077566787,274.909065728,56.6466996096,35.5218014498
 04/29  16:00:00,1166.9707413,96.3208724788,526.388651162,0.0,109.682768182,220.04316451,389.626219623,269.137941069,84.9700494144,35.5182291395
 04/29  17:00:00,1135.57537331,96.3208724788,531.459902235,0.0,109.682768182,220.04316451,379.832412807,268.383637502,84.9700494144,26.4787258908
 04/29  18:00:00,1107.89276461,96.3208724788,545.312631097,0.0,100.150657288,199.110933808,409.625507345,307.191831346,84.9700494144,17.4636265846
 04/29  19:00:00,1115.0467565,96.3208724788,563.41550761,0.0,100.150657288,191.61365848,406.429178765,332.318796378,56.6466996096,17.4636827775
 04/29  20:00:00,1002.72593509,96.3208724788,553.74895614,0.0,55.6251445156,124.558693486,468.722344109,394.611864217,56.6466996096,17.4637802823
 04/29  21:00:00,937.927131283,96.3208724788,492.152492705,0.0,55.6251445156,124.558693486,469.699000843,409.75039411,42.4850247072,17.4635820253
 04/29  22:00:00,868.186178532,96.3208724788,431.503288563,0.0,46.0930336215,124.558693486,476.795237573,431.008355423,28.3233498048,17.4635323445
 04/29  23:00:00,893.480381538,96.3208724788,452.204003156,0.0,46.0930336215,124.558693486,468.404239969,436.779091732,14.1616749024,17.4634733343
 04/29  24:00:00,880.585564629,96.3208724788,444.295514577,0.0,46.0930336215,113.312780494,465.967780945,442.839561722,5.66466996096,17.4635492615
 04/30  01:00:00,853.015973887,96.3208724788,425.070198846,0.0,34.9616554283,113.312780494,472.693287038,449.565678072,5.66466996096,17.4629390056
 04/30  02:00:00,829.355383713,96.3208724788,398.095258299,0.0,34.9616554283,113.312780494,479.689469471,456.562261542,5.66466996096,17.4625379685
 04/30  03:00:00,806.31574747,96.3208724788,373.836330078,0.0,34.9616554283,113.312780494,486.512011285,463.385003339,5.66466996096,17.462337985
 04/30  04:00:00,785.536100365,96.3208724788,346.445976884,0.0,44.4937663224,113.312780494,482.697748407,459.570891883,5.66466996096,17.4621865636
 04/30  05:00:00,754.032958697,96.3208724788,322.790718147,0.0,44.4937663224,113.312780494,497.12241015,465.498688225,14.1616749024,17.4620470228
 04/30  06:00:00,790.712233624,96.3208724788,314.027821265,0.0,54.0258772165,176.889270242,449.785823404,404.000563056,28.3233498048,17.4619105437
 04/30  07:00:00,814.79187117,96.3208724788,343.29223823,0.0,54.0258772165,184.38654557,438.498891729,378.552092014,42.4850247072,17.461775007
 04/30  08:00:00,969.141501319,96.3208724788,426.777430492,0.0,65.1572554096,220.04316451,431.977449814,349.007100006,56.6466996096,26.3236501983
 04/30  09:00:00,1069.29901676,96.3208724788,530.064018304,0.0,65.1572554096,212.545889182,405.627044245,336.672914261,42.4850247072,26.4691052768
 04/30  10:00:00,1106.93660864,96.3208724788,550.42077486,0.0,65.1572554096,220.04316451,433.716621496,327.427990889,70.808374512,35.4802560946
 04/30  11:00:00,1119.53528166,96.3208724788,541.729306901,0.0,65.1572554096,220.04316451,427.564703826,321.279107754,70.808374512,35.4772215602
 04/30  12:00:00,1111.23613909,96.3208724788,524.243188871,0.0,65.1572554096,220.04316451,421.084232258,314.802001393,70.808374512,35.4738563525
 04/30  13:00:00,1102.08920691,96.3208724788,522.17512061,0.0,65.1572554096,212.545889182,401.944711723,309.827531057,56.6466996096,35.4704810566
 04/30  14:00:00,1103.71046107,96.3208724788,523.765182674,0.0,65.1572554096,212.545889182,382.286705587,304.334566423,42.4850247072,35.4671144565
 04/30  15:00:00,1108.92051355,96.3208724788,523.238553695,0.0,65.1572554096,212.545889182,374.530332598,291.265173947,56.6466996096,26.6184590411
 04/30  16:00:00,1083.18203835,96.3208724788,523.512710216,0.0,65.1572554096,220.04316451,403.091223449,282.632279821,84.9700494144,35.4888942134
 04/30  17:00:00,1042.14502011,96.3208724788,540.012790653,0.0,54.0258772165,184.38654557,410.011850195,289.759137101,84.9700494144,35.2826636792
 04/30  18:00:00,1026.09004523,96.3208724788,563.781812808,0.0,44.4937663224,163.454314868,433.822779405,331.39380392,84.9700494144,17.4589260702
 04/30  19:00:00,1015.39822943,96.3208724788,559.009816455,0.0,44.4937663224,155.95703954,430.300004577,356.194524078,56.6466996096,17.4587808898
 04/30  20:00:00,982.876422971,96.3208724788,551.882465198,0.0,44.4937663224,124.558693486,483.108616498,409.003268777,56.6466996096,17.458648111
 04/30  21:00:00,881.771680378,96.3208724788,452.6102911,0.0,44.4937663224,124.558693486,483.944558408,424.001015231,42.4850247072,17.4585184696
 04/30  22:00:00,846.617611161,96.3208724788,442.50169249,0.0,34.9616554283,124.558693486,485.04918543,443.51505402,28.3233498048,13.210781606
 04/30  23:00:00,896.94747843,96.3208724788,506.413034628,0.0,34.9616554283,124.558693486,476.421583797,449.272229764,14.1616749024,12.9876791306
 04/30  24:00:00,921.141526423,96.3208724788,547.850930394,0.0,34.9616554283,113.312780494,476.50703437,453.377000318,5.66466996096,17.4653640911
 05/01  01:00:00,939.476828814,96.3208724788,559.296079077,0.0,46.0930336215,113.312780494,478.94432654,455.814912082,5.66466996096,17.4647444962
 05/01  02:00:00,954.351710658,96.3208724788,572.703530666,0.0,46.0930336215,113.312780494,484.233936007,461.105025468,5.66466996096,17.4642405778
 05/01  03:00:00,966.53585669,96.3208724788,581.926679838,0.0,46.0930336215,113.312780494,488.892036866,465.763412614,5.66466996096,17.463954291
 05/01  04:00:00,1047.34387847,96.3208724788,569.347450429,0.0,100.150657288,148.969399434,464.089858667,440.961370619,5.66466996096,17.4638180875
 05/01  05:00:00,1038.93224864,96.3208724788,558.24015315,0.0,100.150657288,149.894399434,872.750812952,841.12563069,14.1616749024,17.46350736
 05/01  06:00:00,1238.90347838,96.5831120118,543.381186846,0.0,176.471037341,302.612436532,559.821046662,514.034305411,28.3233498048,17.4633914458
 05/01  07:00:00,1351.28009103,96.9369541892,531.149557523,0.0,243.2593065,310.10971186,518.69205899,440.897610073,42.4850247072,35.3094242098
 05/01  08:00:00,1377.37653582,97.3735468919,514.402834353,0.0,243.2593065,310.10971186,492.670668932,400.502464181,56.6466996096,35.5215051411
 05/01  09:00:00,1399.54366142,97.749981008,502.085701632,0.0,243.2593065,302.612436532,455.968607906,377.783170947,42.4850247072,35.7004122515
 05/01  10:00:00,1413.94651856,98.1896518335,510.394878094,0.0,243.2593065,310.10971186,478.013105189,353.263193016,70.808374512,53.9415376605
 05/01  11:00:00,1402.90664178,98.5779936864,497.266500617,0.0,243.2593065,310.10971186,455.659956026,339.796778883,70.808374512,45.054802631
 05/01  12:00:00,1352.25797529,99.1641900664,486.971169046,0.0,243.2593065,310.10971186,440.37659712,324.812195314,70.808374512,44.7560272947
 05/01  13:00:00,1383.21535628,99.8630939917,483.676630123,0.0,243.2593065,302.612436532,424.55666432,313.837863049,56.6466996096,54.0721016614
 05/01  14:00:00,1379.58413576,100.985787213,478.661827435,0.0,243.2593065,302.612436532,388.40743267,300.977083292,42.4850247072,44.9453246704
 05/01  15:00:00,1375.10777349,102.438986901,473.16902943,0.0,243.2593065,302.612436532,387.63698689,286.145553734,56.6466996096,44.8447335463
 05/01  16:00:00,1378.0119705,103.787106272,468.126057617,0.0,243.2593065,310.10971186,404.025715908,274.505432307,84.9700494144,44.550234187
 05/01  17:00:00,1372.34993032,104.777206935,462.522966607,0.0,243.2593065,310.10971186,378.16025695,266.805981571,84.9700494144,26.3842259647
 05/01  18:00:00,1118.33736856,96.3208724788,481.918342218,0.0,166.938926447,199.110933808,367.151619998,264.659419505,84.9700494144,17.5221510787
 05/01  19:00:00,1135.91486334,96.3208724788,503.152207646,0.0,166.938926447,191.61365848,364.563950551,290.39797082,56.6466996096,17.5192801209
 05/01  20:00:00,1017.08829332,96.3208724788,506.944868528,0.0,100.150657288,124.558693486,431.835414415,348.917691063,56.6466996096,26.2710237421
 05/01  21:00:00,977.911086406,96.3208724788,507.435406829,0.0,100.150657288,124.558693486,419.80445213,359.851330561,42.4850247072,17.4680968615
 05/01  22:00:00,918.688744419,96.3208724788,516.613395144,0.0,46.0930336215,124.558693486,429.124153452,383.33966648,28.3233498048,17.4611371666
 05/01  23:00:00,926.06693667,96.3208724788,523.719572272,0.0,46.0930336215,124.558693486,425.137956844,393.515350265,14.1616749024,17.4609316762
 05/01  24:00:00,913.102745005,96.3208724788,523.13350775,0.0,46.0930336215,113.312780494,419.26092051,396.135506786,5.66466996096,17.4607437623
 05/02  01:00:00,913.582326394,96.3208724788,523.739734818,0.0,46.0930336215,113.312780494,423.547388114,400.422732004,5.66466996096,17.4599861482
 05/02  02:00:00,915.327334363,96.3208724788,525.578643071,0.0,46.0930336215,113.312780494,427.428140819,404.303968589,5.66466996096,17.4595022686
 05/02  03:00:00,911.454169937,96.3208724788,521.148522863,0.0,46.0930336215,113.312780494,432.307808316,409.183967933,5.66466996096,17.4591704217
 05/02  04:00:00,988.077593809,96.3208724788,501.105482788,0.0,100.150657288,148.969399434,415.943930898,392.820385495,5.66466996096,17.4588754421
 05/02  05:00:00,988.499801109,96.4886734887,504.657271065,0.0,100.150657288,149.894399434,588.182612743,556.562321009,14.1616749024,17.4586168324
 05/02  06:00:00,1195.02260277,98.0557584332,492.628984474,0.0,176.471037341,302.612436532,445.461804379,399.680121641,28.3233498048,17.4583329333
 05/02  07:00:00,1330.06370768,99.3757080762,505.426648199,0.0,243.2593065,310.10971186,436.287341389,367.314534404,42.4850247072,26.4877822781
 05/02  08:00:00,1369.68068166,100.383981776,502.90579101,0.0,243.2593065,310.10971186,448.280723853,356.110252701,56.6466996096,35.5237715431
 05/02  09:00:00,1383.03097294,101.177847175,480.694568306,0.0,243.2593065,302.612436532,431.076841994,344.615576344,42.4850247072,43.9762409427
 05/02  10:00:00,1385.16372912,101.937574375,474.91007831,0.0,243.2593065,310.10971186,451.944592723,335.545922859,70.808374512,45.5902953516
 05/02  11:00:00,1386.50723335,102.828845852,474.149771181,0.0,243.2593065,310.10971186,437.583910424,321.723638445,70.808374512,45.0518974669
 05/02  12:00:00,1340.60212116,103.565379112,470.850417379,0.0,243.2593065,310.10971186,426.829437499,311.264754278,70.808374512,44.7563087092
 05/02  13:00:00,1383.34545066,104.478430929,479.025583456,0.0,243.2593065,302.612436532,411.928002167,301.221188627,56.6466996096,54.0601139308
 05/02  14:00:00,1378.09349199,105.259141206,472.72323605,0.0,243.2593065,302.612436532,384.433308014,297.005726223,42.4850247072,44.9425570833
 05/02  15:00:00,1371.93697919,106.20613212,466.391586671,0.0,243.2593065,302.612436532,389.173260555,287.692497727,56.6466996096,44.8340632186
 05/02  16:00:00,1375.12469832,107.076334574,462.525119566,0.0,243.2593065,310.10971186,413.964076289,284.453340603,84.9700494144,44.5406862718
 05/02  17:00:00,1363.31802133,107.455190685,448.300955692,0.0,243.2593065,310.10971186,363.233779701,251.879313132,84.9700494144,26.384417154
 05/02  18:00:00,1079.27784598,96.3208724788,443.813922812,0.0,166.938926447,199.110933808,351.14183217,248.649324879,84.9700494144,17.5224578772
 05/02  19:00:00,1072.07319312,96.3208724788,441.587714084,0.0,166.938926447,191.61365848,358.052178464,283.886118429,56.6466996096,17.5193604253
 05/02  20:00:00,987.875508711,96.3208724788,476.886875281,0.0,100.150657288,124.558693486,452.014651428,369.096885074,56.6466996096,26.2710667445
 05/02  21:00:00,989.003194209,96.3208724788,517.692987139,0.0,100.150657288,124.558693486,442.922195297,382.968951885,42.4850247072,17.4682187045
 05/02  22:00:00,937.966312684,96.3208724788,535.199859597,0.0,46.0930336215,124.558693486,451.03548596,405.25095971,28.3233498048,17.4611764459
 05/02  23:00:00,947.23305368,96.3208724788,544.415030987,0.0,46.0930336215,124.558693486,445.074018849,413.451458745,14.1616749024,17.4608852017
 05/02  24:00:00,929.497936963,96.3208724788,538.766553878,0.0,46.0930336215,113.312780494,439.832127208,416.70683901,5.66466996096,17.4606182372
 05/03  01:00:00,930.797536357,96.3208724788,540.205803153,0.0,46.0930336215,113.312780494,443.403541327,420.279091122,5.66466996096,17.4597802442
 05/03  02:00:00,932.041305718,96.3208724788,541.580362388,0.0,46.0930336215,113.312780494,446.26077034,423.136882347,5.66466996096,17.4592180322
 05/03  03:00:00,935.410830518,96.3208724788,545.235130751,0.0,46.0930336215,113.312780494,450.007368232,426.883889103,5.66466996096,17.458809168
 05/03  04:00:00,1032.49275173,96.3208724788,552.451120571,0.0,100.150657288,148.969399434,434.158409491,411.035301814,5.66466996096,17.4584377164
 05/03  05:00:00,1028.03714311,96.7275874314,550.21848062,0.0,100.150657288,149.894399434,598.01005259,566.390274933,14.1616749024,17.4581027544
 05/03  06:00:00,1250.62256886,99.0871355434,553.48563065,0.0,176.471037341,302.612436532,462.129223108,416.348130456,28.3233498048,17.4577428473
 05/03  07:00:00,1379.36594243,100.708228982,557.785292195,0.0,243.2593065,310.10971186,448.929583551,379.958701305,42.4850247072,26.4858575384
 05/03  08:00:00,1420.31357454,101.390235582,556.984155073,0.0,243.2593065,310.10971186,461.382446012,369.215483374,56.6466996096,35.5202630284
 05/03  09:00:00,1435.04641895,102.066399224,536.42042465,0.0,243.2593065,302.612436532,440.508799038,358.777037095,42.4850247072,39.2467372363
 05/03  10:00:00,1433.20369751,102.801802094,525.548265349,0.0,243.2593065,310.10971186,470.088168302,348.930057982,70.808374512,50.349735808
 05/03  11:00:00,1434.62022439,103.509483465,525.136244386,0.0,243.2593065,310.10971186,460.94793285,345.095789364,70.808374512,45.0437689732
 05/03  12:00:00,1392.45814263,104.157834598,524.140101526,0.0,243.2593065,310.10971186,457.488346207,341.931194778,70.808374512,44.7487769164
 05/03  13:00:00,1415.74089433,104.834423598,512.634226231,0.0,243.2593065,302.612436532,444.023651556,333.318333408,56.6466996096,54.058618538
 05/03  14:00:00,1403.74919607,105.454534879,498.990366453,0.0,243.2593065,302.612436532,411.282239736,323.863983339,42.4850247072,44.9332316904
 05/03  15:00:00,1416.18195534,105.990683068,511.858622528,0.0,243.2593065,302.612436532,425.431186854,323.950617086,56.6466996096,44.833870159
 05/03  16:00:00,1431.90651747,106.518024034,521.143784889,0.0,243.2593065,310.10971186,456.171383223,326.660995709,84.9700494144,44.5403380991
 05/03  17:00:00,1442.93637256,106.892246376,532.685389561,0.0,243.2593065,310.10971186,439.163254528,331.914239092,84.9700494144,22.2789660211
 05/03  18:00:00,1201.01810626,96.3208724788,568.784422957,0.0,166.938926447,199.110933808,449.102057823,342.528972984,84.9700494144,21.6030354251
 05/03  19:00:00,1206.81063442,96.3208724788,578.101030287,0.0,166.938926447,191.61365848,427.251227308,353.083800233,56.6466996096,17.5207274657
 05/03  20:00:00,1083.33184406,96.3208724788,576.951611617,0.0,100.150657288,124.558693486,478.888090287,395.970646439,56.6466996096,26.2707442391
 05/03  21:00:00,1053.16534012,96.3208724788,586.966367376,0.0,100.150657288,124.558693486,465.628612519,405.678422608,42.4850247072,17.4651652035
 05/03  22:00:00,990.236972291,96.3208724788,592.872215715,0.0,46.0930336215,124.558693486,471.027705405,425.24625715,28.3233498048,17.4580984506
 05/03  23:00:00,986.78957245,96.3208724788,589.491354863,0.0,46.0930336215,124.558693486,463.580924556,431.961499668,14.1616749024,17.4577499849
 05/03  24:00:00,971.649505506,96.3208724788,587.238619351,0.0,46.0930336215,113.312780494,463.241844762,440.119759264,5.66466996096,17.4574155372
 05/04  01:00:00,967.851347989,96.3208724788,584.752580201,0.0,46.0930336215,113.312780494,467.598710825,444.477534548,5.66466996096,17.4565063159
 05/04  02:00:00,962.920347919,96.3208724788,581.116695918,0.0,46.0930336215,113.312780494,473.227574526,450.107030054,5.66466996096,17.4558745113
 05/04  03:00:00,958.417071976,96.3208724788,577.849821982,0.0,46.0930336215,113.312780494,475.313048002,456.665653382,5.66466996096,12.9827246591
 05/04  04:00:00,975.882982241,96.3208724788,506.29295803,0.0,100.150657288,148.969399434,460.442610022,441.564265024,5.66466996096,13.2136750369
 05/04  05:00:00,955.725695099,96.8093645879,488.782363097,0.0,100.150657288,149.894399434,662.463936168,630.840336975,14.1616749024,17.4619242907
 05/04  06:00:00,1180.0473702,99.097666781,493.559266572,0.0,176.471037341,302.612436532,500.964263593,455.179568041,28.3233498048,17.4613457476
 05/04  07:00:00,1313.87457846,100.814344714,502.332392303,0.0,243.2593065,310.10971186,492.557175216,414.771034067,42.4850247072,35.3011164413
 05/04  08:00:00,1400.99085625,101.408938483,547.315154335,0.0,243.2593065,310.10971186,491.115043524,398.957894495,56.6466996096,35.5104494197
