Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  09:00:00,1454.40884233,101.946580121,566.269770685,0.0,243.2593065,302.612436532,466.88616256,388.714709213,42.4850247072,35.6864286399
 05/04  10:00:00,1467.59065589,102.486362562,570.345672109,0.0,243.2593065,310.10971186,500.16606987,375.441497465,70.808374512,53.9161978925
 05/04  11:00:00,1473.20910519,102.961540531,574.036638507,0.0,243.2593065,310.10971186,482.307829592,366.46161333,70.808374512,45.0378417494
 05/04  12:00:00,1433.30122325,103.608065776,574.670527396,0.0,243.2593065,310.10971186,468.983530229,353.432655155,70.808374512,44.7425005615
 05/04  13:00:00,1472.09474762,104.395760194,578.139712805,0.0,243.2593065,302.612436532,451.129086212,340.432532633,56.6466996096,54.0498539698
 05/04  14:00:00,1476.36671328,105.068634187,581.294281174,0.0,243.2593065,302.612436532,419.777039648,332.365960937,42.4850247072,44.9260540033
 05/04  15:00:00,1478.39801531,105.815858768,581.78197663,0.0,243.2593065,302.612436532,428.239323638,326.766909643,56.6466996096,44.8257143853
 05/04  16:00:00,1489.97217032,106.298877771,586.487546402,0.0,243.2593065,310.10971186,452.78312587,332.185806802,84.9700494144,35.6272696541
 05/04  17:00:00,1487.40290962,106.840328208,583.854123601,0.0,243.2593065,310.10971186,448.410318278,337.057898917,84.9700494144,26.382369947
 05/04  18:00:00,1209.16391618,96.3208724788,581.999649929,0.0,166.938926447,199.110933808,455.863556682,344.625962742,84.9700494144,26.267544525
 05/04  19:00:00,1202.70024982,96.3208724788,579.079855118,0.0,166.938926447,191.61365848,429.866120403,355.700548859,56.6466996096,17.5188719342
 05/04  20:00:00,1077.62370171,96.3208724788,576.641941166,0.0,100.150657288,124.558693486,473.427793613,399.263911257,56.6466996096,17.5171827461
 05/04  21:00:00,1037.37291546,96.3208724788,575.87661838,0.0,100.150657288,124.558693486,467.213924036,407.262611263,42.4850247072,17.4662880652
 05/04  22:00:00,969.403122599,96.3208724788,575.950028592,0.0,46.0930336215,124.558693486,472.505823757,426.723141722,28.3233498048,17.4593322305
 05/04  23:00:00,968.911434391,96.3208724788,572.35291515,0.0,46.0930336215,124.558693486,465.535896113,433.915325048,14.1616749024,17.4588961632
 05/04  24:00:00,952.307212696,96.3208724788,563.589179761,0.0,46.0930336215,113.312780494,460.954841046,437.829835426,5.66466996096,17.4603356592
 05/05  01:00:00,952.237129436,96.3208724788,558.005005689,0.0,46.0930336215,113.312780494,465.110901679,441.988639412,5.66466996096,17.4575923064
 05/05  02:00:00,952.233742032,96.3208724788,554.743917597,0.0,46.0930336215,113.312780494,468.340528135,445.219044098,5.66466996096,17.4568140758
 05/05  03:00:00,948.391122711,96.3208724788,551.74960494,0.0,46.0930336215,113.312780494,473.558422431,450.437512669,5.66466996096,17.4562398002
 05/05  04:00:00,1037.23423968,96.3208724788,550.230578966,0.0,100.150657288,148.969399434,456.538877948,433.418492705,5.66466996096,17.4557152821
 05/05  05:00:00,976.994798293,96.8475085197,487.354362924,0.0,100.150657288,149.894399434,656.706833577,625.086706535,14.1616749024,17.4584521392
 05/05  06:00:00,1176.59318195,99.3304474398,466.972920337,0.0,176.471037341,302.612436532,497.196139778,451.416697963,28.3233498048,17.4560920103
 05/05  07:00:00,1307.86375395,101.022596366,480.281036992,0.0,243.2593065,310.10971186,482.102160591,413.139363669,42.4850247072,26.4777722141
 05/05  08:00:00,1342.74518838,101.603825739,485.456188896,0.0,243.2593065,310.10971186,490.763163264,398.592628745,56.6466996096,35.5238349093
 05/05  09:00:00,1376.50493816,102.111731372,489.365427729,0.0,243.2593065,302.612436532,481.790460613,394.701086751,42.4850247072,44.6043491549
 05/05  10:00:00,1444.08197925,102.622836442,548.24581523,0.0,243.2593065,310.10971186,497.121065204,381.384517551,70.808374512,44.9281731406
 05/05  11:00:00,1460.27143375,103.044645884,562.4153035,0.0,243.2593065,310.10971186,499.413186416,374.565347367,70.808374512,54.0394645372
 05/05  12:00:00,1424.99257988,103.379807013,567.357695235,0.0,243.2593065,310.10971186,488.820878202,374.611482394,70.808374512,43.4010212966
 05/05  13:00:00,1464.40356129,103.832150184,572.722755264,0.0,243.2593065,302.612436532,471.94396803,368.922218,56.6466996096,46.3750504203
 05/05  14:00:00,1466.27143253,104.275781583,573.890864767,0.0,243.2593065,302.612436532,447.164155737,359.750472746,42.4850247072,44.9286582847
 05/05  15:00:00,1471.56561009,104.788498997,577.606501777,0.0,243.2593065,302.612436532,448.009070868,346.54304765,56.6466996096,44.8193236083
 05/05  16:00:00,1480.64964873,105.116825692,579.964785799,0.0,243.2593065,310.10971186,481.580711229,352.090316913,84.9700494144,44.5203449019
 05/05  17:00:00,1478.24584103,105.514496105,577.612632518,0.0,243.2593065,310.10971186,468.330764797,356.981989821,84.9700494144,26.3787255617
 05/05  18:00:00,1202.46293987,96.3208724788,576.755415723,0.0,166.938926447,199.110933808,465.146210311,362.657190971,84.9700494144,17.5189699251
 05/05  19:00:00,1195.89726443,96.3208724788,577.556167341,0.0,166.938926447,191.61365848,445.151009877,370.988565201,56.6466996096,17.5157450665
 05/05  20:00:00,1081.60841987,96.3208724788,580.684997718,0.0,100.150657288,124.558693486,494.903046741,411.991182721,56.6466996096,26.2651644101
 05/05  21:00:00,1044.42508466,96.3208724788,582.75902815,0.0,100.150657288,124.558693486,483.620535467,423.671109187,42.4850247072,17.4644015736
 05/05  22:00:00,977.666052489,96.3208724788,582.882748106,0.0,46.0930336215,124.558693486,487.078980768,441.29841263,28.3233498048,17.4572183331
 05/05  23:00:00,980.198562806,96.3208724788,584.203690458,0.0,46.0930336215,124.558693486,475.567534468,443.949145943,14.1616749024,17.4567136229
 05/05  24:00:00,964.745855048,96.3208724788,582.644823835,0.0,46.0930336215,113.312780494,472.55793987,449.437044042,5.66466996096,17.4562258671
 05/06  01:00:00,960.203848805,96.3208724788,578.952835035,0.0,46.0930336215,113.312780494,476.958672417,453.838843058,5.66466996096,17.4551593983
 05/06  02:00:00,957.546809092,96.3208724788,576.574056945,0.0,46.0930336215,113.312780494,480.719523691,457.600480094,5.66466996096,17.4543736356
 05/06  03:00:00,954.795167808,96.3208724788,573.98939328,0.0,46.0930336215,113.312780494,474.768456902,460.366840242,5.66466996096,8.73694669916
 05/06  04:00:00,962.455847692,96.3208724788,572.120534617,0.0,55.6251445156,113.312780494,476.317295582,453.1922454,5.66466996096,17.4603802204
 05/06  05:00:00,954.859240107,96.3208724788,568.91957669,0.0,55.6251445156,113.312780494,486.454094572,454.832678063,14.1616749024,17.4597416063
 05/06  06:00:00,1013.65676826,96.3208724788,566.290297518,0.0,65.1572554096,176.889270242,439.355938622,393.573450746,28.3233498048,17.4591380714
 05/06  07:00:00,1135.02654044,96.6303945793,565.229922462,0.0,109.682768182,220.96816451,680.106952352,620.163930189,42.4850247072,17.4579974561
 05/06  08:00:00,1147.27937412,96.6305270574,566.636256288,0.0,109.682768182,220.96816451,591.325107726,508.339758185,56.6466996096,26.3386499311
 05/06  09:00:00,1259.99063086,97.2774664685,570.510407681,0.0,131.945524568,266.955817592,530.830178032,461.86167577,42.4850247072,26.4834775546
 05/06  10:00:00,1269.9450422,97.4257452012,572.552590645,0.0,131.945524568,274.45309292,549.672482486,443.348791409,70.808374512,35.5153165657
 05/06  11:00:00,1277.07207225,97.5661040023,577.417264086,0.0,131.945524568,274.45309292,538.225159445,431.902468268,70.808374512,35.5143166655
 05/06  12:00:00,1242.29358498,97.7310049754,572.49087751,0.0,131.945524568,274.45309292,522.585878287,416.274326158,70.808374512,35.5031776167
 05/06  13:00:00,1206.35971592,97.8471907614,540.640120228,0.0,131.945524568,266.955817592,496.57408582,404.42615596,56.6466996096,35.5012302508
 05/06  14:00:00,1180.24437584,97.9478526474,511.593931853,0.0,131.945524568,266.955817592,466.09511843,388.112446087,42.4850247072,35.4976476361
 05/06  15:00:00,1118.39544007,96.3208724788,529.745226386,0.0,109.682768182,212.545889182,391.26737885,299.123490853,56.6466996096,35.4971883866
 05/06  16:00:00,1119.69615654,96.3208724788,523.289072199,0.0,109.682768182,220.04316451,424.257991825,303.794398763,84.9700494144,35.4935436475
 05/06  17:00:00,1075.96363195,96.3208724788,520.879381253,0.0,109.682768182,220.04316451,424.658057361,313.221973432,84.9700494144,26.4660345144
 05/06  18:00:00,1045.66162676,96.3208724788,529.821232205,0.0,100.150657288,199.110933808,457.151679617,354.725636256,84.9700494144,17.4559939467
 05/06  19:00:00,1048.26770399,96.3208724788,539.79826478,0.0,100.150657288,191.61365848,440.131001862,366.028823723,56.6466996096,17.4554785292
 05/06  20:00:00,959.0319175,96.3208724788,547.271134543,0.0,55.6251445156,124.558693486,486.026838157,411.923364402,56.6466996096,17.4567741459
 05/06  21:00:00,960.552140924,96.3208724788,549.325305516,0.0,55.6251445156,124.558693486,478.772395268,418.833045109,42.4850247072,17.4543254518
 05/06  22:00:00,950.384972042,96.3208724788,549.22023597,0.0,46.0930336215,124.558693486,480.201373801,434.421046491,28.3233498048,17.4569775052
 05/06  23:00:00,941.197655773,96.3208724788,538.151253227,0.0,46.0930336215,124.558693486,469.772611703,438.150864298,14.1616749024,17.4600725026
 05/06  24:00:00,923.526349205,96.3208724788,532.39573866,0.0,46.0930336215,113.312780494,463.569861236,440.445712661,5.66466996096,17.4594786134
 05/07  01:00:00,913.023335774,96.3208724788,533.101394503,0.0,34.9616554283,113.312780494,467.325195371,444.202206425,5.66466996096,17.4583189849
 05/07  02:00:00,906.952777689,96.3208724788,526.540192297,0.0,34.9616554283,113.312780494,468.749109526,445.62699474,5.66466996096,17.4574448244
 05/07  03:00:00,903.735430436,96.3208724788,523.029896976,0.0,34.9616554283,113.312780494,470.904168025,447.78276899,5.66466996096,17.4567290741
 05/07  04:00:00,914.217047011,96.3208724788,523.266912684,0.0,44.4937663224,113.312780494,462.360470855,439.239748126,5.66466996096,17.4560527687
 05/07  05:00:00,911.849914935,96.3208724788,524.925474788,0.0,44.4937663224,113.312780494,471.12282751,439.50576568,14.1616749024,17.4553869275
 05/07  06:00:00,972.476644715,96.3208724788,524.005066518,0.0,54.0258772165,176.889270242,418.199781118,372.421706804,28.3233498048,17.4547245087
 05/07  07:00:00,989.049700593,96.3208724788,534.054116098,0.0,54.0258772165,184.38654557,429.461605681,369.522517168,42.4850247072,17.4540638057
 05/07  08:00:00,1108.53132208,96.3208724788,577.255457163,0.0,65.1572554096,220.04316451,438.922364106,364.728674033,56.6466996096,17.5469904632
 05/07  09:00:00,1110.81162216,96.3208724788,591.889848009,0.0,65.1572554096,212.545889182,435.176087908,366.239850298,42.4850247072,26.4512129024
 05/07  10:00:00,1106.44267906,96.3208724788,581.511747781,0.0,65.1572554096,220.04316451,465.551907955,359.28046924,70.808374512,35.4630642029
 05/07  11:00:00,1108.15425515,96.3208724788,580.490199954,0.0,65.1572554096,220.04316451,448.30719232,342.04136496,70.808374512,35.4574528483
 05/07  12:00:00,1111.80863439,96.3208724788,584.128828858,0.0,65.1572554096,220.04316451,446.642805005,340.382293326,70.808374512,35.4521371661
 05/07  13:00:00,1096.67373002,96.3208724788,575.862977001,0.0,65.1572554096,212.545889182,428.643970616,336.550424173,56.6466996096,35.4468468335
 05/07  14:00:00,1083.41670306,96.3208724788,559.844522835,0.0,65.1572554096,212.545889182,391.615606581,322.530614445,42.4850247072,26.5999674297
 05/07  15:00:00,1075.46057423,96.3208724788,548.190204103,0.0,65.1572554096,212.545889182,398.37893121,306.26818075,56.6466996096,35.4640508504
 05/07  16:00:00,1066.81875917,96.3208724788,547.938069199,0.0,65.1572554096,220.04316451,418.977507352,298.54886828,84.9700494144,35.4585896574
 05/07  17:00:00,1025.286458,96.3208724788,547.709936356,0.0,54.0258772165,184.38654557,415.977848832,304.553628112,84.9700494144,26.4541713055
 05/07  18:00:00,998.788923249,96.3208724788,554.809771344,0.0,44.4937663224,163.454314868,444.422025987,341.996663077,84.9700494144,17.4553134953
 05/07  19:00:00,1002.67171849,96.3208724788,566.478337753,0.0,44.4937663224,155.95703954,435.222751434,361.121330458,56.6466996096,17.4547213665
 05/07  20:00:00,981.489962709,96.3208724788,569.652789583,0.0,44.4937663224,124.558693486,488.109077066,414.008299895,56.6466996096,17.4540775613
 05/07  21:00:00,963.854582677,96.3208724788,566.402511229,0.0,44.4937663224,124.558693486,489.93045304,429.992006143,42.4850247072,17.4534221901
 05/07  22:00:00,940.813916701,96.3208724788,560.038916873,0.0,34.9616554283,124.558693486,499.508952196,453.729544736,28.3233498048,17.4560576557
 05/07  23:00:00,803.470959022,96.3208724788,423.091077261,0.0,34.9616554283,124.558693486,500.059586777,468.438942935,14.1616749024,17.4589689399
 05/07  24:00:00,791.69440422,96.3208724788,422.536711352,0.0,34.9616554283,113.312780494,501.245007912,478.122032302,5.66466996096,17.4583056494
 05/08  01:00:00,806.68203152,96.3208724788,422.076108388,0.0,46.0930336215,113.312780494,507.734472228,484.612731487,5.66466996096,17.4570707796
 05/08  02:00:00,804.63035546,96.3208724788,417.630706766,0.0,46.0930336215,113.312780494,513.647405669,490.526613876,5.66466996096,17.4561218316
 05/08  03:00:00,798.387428209,96.3208724788,406.959627246,0.0,46.0930336215,113.312780494,520.46071578,497.340714274,5.66466996096,17.4553315446
 05/08  04:00:00,887.172091717,96.3208724788,409.65125329,0.0,100.150657288,148.969399434,496.496212373,473.376941158,5.66466996096,17.4546012544
 05/08  05:00:00,936.178943361,96.3208724788,458.912365812,0.0,100.150657288,149.894399434,928.182387867,896.566841653,14.1616749024,17.4538713117
 05/08  06:00:00,1226.50543235,96.5807757392,537.912731413,0.0,176.471037341,302.612436532,597.921827649,552.145347771,28.3233498048,17.4531300729
 05/08  07:00:00,1365.88232937,96.8817641268,553.548584615,0.0,243.2593065,310.10971186,547.968188024,479.009897045,42.4850247072,26.4732662717
 05/08  08:00:00,1419.13533017,97.134200021,564.038041168,0.0,243.2593065,310.10971186,528.819582678,436.673546289,56.6466996096,35.4993367795
 05/08  09:00:00,1462.65944672,97.4800970891,571.451128924,0.0,243.2593065,302.612436532,494.476726093,416.319359839,42.4850247072,35.6723415466
 05/08  10:00:00,1467.38208968,97.7491148904,554.774001429,0.0,243.2593065,310.10971186,517.110065599,392.414244016,70.808374512,53.8874470709
 05/08  11:00:00,1462.60704095,98.1313866947,527.752852514,0.0,243.2593065,310.10971186,491.245851237,375.427239178,70.808374512,45.0102375473
 05/08  12:00:00,1413.685446,98.5638012094,513.798264147,0.0,243.2593065,310.10971186,478.587362683,363.053346005,70.808374512,44.7256421661
 05/08  13:00:00,1445.12067538,98.9745242447,512.363707,0.0,243.2593065,302.612436532,454.191974129,352.532851765,56.6466996096,45.0124227548
 05/08  14:00:00,1450.66176273,99.5867866052,511.161405916,0.0,243.2593065,302.612436532,436.840104892,340.463965356,42.4850247072,53.8911148291
 05/08  15:00:00,1446.87670466,100.681432815,508.658590042,0.0,243.2593065,302.612436532,424.486773634,323.038149387,56.6466996096,44.8019246371
 05/08  16:00:00,1454.23259796,102.11698959,505.876972992,0.0,243.2593065,310.10971186,431.876962545,311.301496455,84.9700494144,35.6054166758
 05/08  17:00:00,1451.20476075,103.216023387,503.317176957,0.0,243.2593065,310.10971186,418.41021844,307.068325607,84.9700494144,26.3718434182
 05/08  18:00:00,1195.81073084,96.3208724788,520.85816234,0.0,166.938926447,199.110933808,400.537028611,298.05296647,84.9700494144,17.5140127257
 05/08  19:00:00,1199.89474752,96.3208724788,538.08933375,0.0,166.938926447,191.61365848,391.169051111,317.007839956,56.6466996096,17.514511545
 05/08  20:00:00,1086.39141861,96.3208724788,568.330551182,0.0,100.150657288,124.558693486,462.428998743,379.519368738,56.6466996096,26.2629303953
 05/08  21:00:00,976.728808988,96.3208724788,516.05131002,0.0,100.150657288,124.558693486,462.024462236,402.07629936,42.4850247072,17.4631381694
 05/08  22:00:00,818.608721605,96.3208724788,425.648724181,0.0,46.0930336215,124.558693486,474.140051134,428.360954118,28.3233498048,17.455747211
 05/08  23:00:00,842.249760693,96.3208724788,448.480847814,0.0,46.0930336215,124.558693486,467.056281285,435.43960538,14.1616749024,17.455001003
 05/08  24:00:00,815.555161928,96.3208724788,434.929242777,0.0,46.0930336215,113.312780494,465.044043832,441.925092037,5.66466996096,17.4542818346
 05/09  01:00:00,801.711698755,96.3208724788,420.994523692,0.0,46.0930336215,113.312780494,470.276377762,447.158727137,5.66466996096,17.4529806644
 05/09  02:00:00,800.942020423,96.3208724788,420.201152332,0.0,46.0930336215,113.312780494,473.900420134,450.783785285,5.66466996096,17.4519648883
 05/09  03:00:00,800.698696383,96.3208724788,419.978738534,0.0,46.0930336215,113.312780494,468.701418898,454.300121337,5.66466996096,8.7366275994
 05/09  04:00:00,879.523954869,96.3208724788,408.235755637,0.0,100.150657288,148.969399434,460.935700034,437.813517058,5.66466996096,17.4575130148
 05/09  05:00:00,871.969904636,96.4948097143,399.544949289,0.0,100.150657288,149.894399434,712.570170514,680.95109774,14.1616749024,17.4573978716
 05/09  06:00:00,1106.4811599,97.549234655,421.128795593,0.0,176.471037341,302.612436532,513.782010442,468.002713479,28.3233498048,17.4559471587
 05/09  07:00:00,1329.01405229,98.7587731947,518.395297557,0.0,243.2593065,310.10971186,485.478701011,407.710298636,42.4850247072,35.2833776675
 05/09  08:00:00,1421.58514164,99.5485245756,563.145631507,0.0,243.2593065,310.10971186,466.080652298,376.132724525,56.6466996096,33.3012281635
 05/09  09:00:00,1425.36215176,100.222336318,529.445199669,0.0,243.2593065,302.612436532,435.010474566,354.667610638,42.4850247072,37.8578392203
 05/09  10:00:00,1418.62388534,100.743289817,513.273345365,0.0,243.2593065,310.10971186,449.681106373,333.972565296,70.808374512,44.9001665651
 05/09  11:00:00,1418.34531009,101.274308021,511.825043723,0.0,243.2593065,310.10971186,449.560480542,324.742603829,70.808374512,54.0095022009
 05/09  12:00:00,1375.3067287,102.51451396,509.372138112,0.0,243.2593065,310.10971186,431.107350005,316.702007304,70.808374512,43.5969681893
 05/09  13:00:00,1404.31939743,103.874492091,503.478886187,0.0,243.2593065,302.612436532,410.55816372,307.781250433,56.6466996096,46.1302136772
 05/09  14:00:00,1403.52462856,105.181951962,501.297294489,0.0,243.2593065,302.612436532,386.253215678,298.866984978,42.4850247072,44.9012059921
 05/09  15:00:00,1408.01433401,106.238640475,505.326554401,0.0,243.2593065,302.612436532,403.977583645,302.53808838,56.6466996096,44.7927956558
 05/09  16:00:00,1404.82785322,107.039929463,494.025153673,0.0,243.2593065,310.10971186,431.81412739,302.326586225,84.9700494144,44.5174917508
 05/09  17:00:00,1406.47258978,107.98760076,494.590477492,0.0,243.2593065,310.10971186,397.411677828,294.855688641,84.9700494144,17.5859397728
 05/09  18:00:00,1156.88794845,96.3208724788,523.479465869,0.0,166.938926447,199.110933808,418.406637311,307.176681596,84.9700494144,26.2599063005
 05/09  19:00:00,1156.7669233,96.3208724788,531.147064511,0.0,166.938926447,191.61365848,395.155418279,320.992676058,56.6466996096,17.5160426109
 05/09  20:00:00,1044.84076372,96.3208724788,538.170620145,0.0,100.150657288,124.558693486,442.801087934,368.639684475,56.6466996096,17.5147038495
 05/09  21:00:00,1006.39292824,96.3208724788,539.316338608,0.0,100.150657288,124.558693486,438.569725684,378.621334718,42.4850247072,17.4633662587
 05/09  22:00:00,939.671887943,96.3208724788,539.605817542,0.0,46.0930336215,124.558693486,443.207794593,397.428370778,28.3233498048,17.4560740102
 05/09  23:00:00,941.4758934,96.3208724788,540.618052821,0.0,46.0930336215,124.558693486,434.970358563,403.35344507,14.1616749024,17.4552385906
 05/09  24:00:00,917.624861264,96.3208724788,527.401500993,0.0,46.0930336215,113.312780494,433.12436135,410.003422025,5.66466996096,17.4562693644
 05/10  01:00:00,932.481828593,96.3208724788,542.357360673,0.0,46.0930336215,113.312780494,439.003997649,415.886163971,5.66466996096,17.4531637172
 05/10  02:00:00,936.52209135,96.3208724788,546.730114544,0.0,46.0930336215,113.312780494,442.476625941,419.359952295,5.66466996096,17.4520036852
 05/10  03:00:00,926.386545349,96.3208724788,535.690566282,0.0,46.0930336215,113.312780494,444.411397548,421.295675832,5.66466996096,17.4510517553
 05/10  04:00:00,1022.40470271,96.3208724788,541.614531102,0.0,100.150657288,148.969399434,428.046085576,404.924436356,5.66466996096,17.4569792587
 05/10  05:00:00,1018.51512992,96.7269139714,540.004275926,0.0,100.150657288,149.894399434,588.810499791,557.192781976,14.1616749024,17.4560429118
 05/10  06:00:00,1227.3022418,99.1372307889,528.272878117,0.0,176.471037341,302.612436532,450.456669908,404.678187263,28.3233498048,17.4551328398
 05/10  07:00:00,1346.11995813,100.795316819,521.816113055,0.0,243.2593065,310.10971186,433.010129921,364.053410577,42.4850247072,26.471694637
 05/10  08:00:00,1373.5866903,101.684741269,506.136914148,0.0,243.2593065,310.10971186,440.260713533,348.115498309,56.6466996096,35.4985156146
 05/10  09:00:00,1390.13634681,102.594531076,487.117057545,0.0,243.2593065,302.612436532,409.767164753,331.611197372,42.4850247072,35.6709426737
 05/10  10:00:00,1392.5964564,103.588734965,480.646062098,0.0,243.2593065,310.10971186,443.946036038,319.258415759,70.808374512,53.8792457676
 05/10  11:00:00,1403.96417141,104.68264018,491.821369001,0.0,243.2593065,310.10971186,421.246554405,305.435660815,70.808374512,45.0025190778
 05/10  12:00:00,1349.80394051,105.874224547,477.616083566,0.0,243.2593065,310.10971186,406.952087616,291.434055237,70.808374512,44.7096578673
 05/10  13:00:00,1380.69059331,106.934623122,473.778835315,0.0,243.2593065,302.612436532,384.516075659,282.866538493,56.6466996096,45.0028375566
 05/10  14:00:00,1384.94079207,108.365606127,476.92497824,0.0,243.2593065,302.612436532,373.957055096,277.593477729,42.4850247072,53.8785526603
 05/10  15:00:00,1386.56668971,110.130574023,477.014517898,0.0,243.2593065,302.612436532,372.090498073,270.652685853,56.6466996096,44.7911126104
 05/10  16:00:00,1387.65102967,111.645273617,469.632601701,0.0,243.2593065,310.10971186,383.669623271,263.102081156,84.9700494144,35.5974927004
 05/10  17:00:00,1383.3118005,112.367380658,465.054159323,0.0,243.2593065,310.10971186,376.522175931,265.184552105,84.9700494144,26.3675744119
 05/10  18:00:00,1123.97200426,96.3208724788,487.239107056,0.0,166.938926447,199.110933808,386.456049743,283.97045602,84.9700494144,17.5155443087
 05/10  19:00:00,1108.33418181,96.3208724788,477.517738945,0.0,166.938926447,191.61365848,377.323024501,303.164568966,56.6466996096,17.5117559254
 05/10  20:00:00,1032.76248631,96.3208724788,521.8798654,0.0,100.150657288,124.558693486,445.146491404,362.241286743,56.6466996096,26.258505051
 05/10  21:00:00,1018.00545276,96.3208724788,548.591794766,0.0,100.150657288,124.558693486,440.963582653,381.018293339,42.4850247072,17.4602646072
 05/10  22:00:00,951.543453866,96.3208724788,550.046574654,0.0,46.0930336215,124.558693486,447.429409529,401.653271081,28.3233498048,17.452788643
 05/10  23:00:00,951.542358708,96.3208724788,549.168649565,0.0,46.0930336215,124.558693486,437.078265787,405.464687357,14.1616749024,17.4519035266
 05/10  24:00:00,945.704598539,96.3208724788,556.263499924,0.0,46.0930336215,113.312780494,439.390606887,416.274898601,5.66466996096,17.4510383259
 05/11  01:00:00,949.553453363,96.3208724788,560.483910687,0.0,46.0930336215,113.312780494,435.69893424,421.295941321,5.66466996096,8.7383229576
 05/11  02:00:00,952.643932509,96.3208724788,563.861659749,0.0,46.0930336215,113.312780494,446.909346704,423.788995202,5.66466996096,17.4556815411
 05/11  03:00:00,961.602429836,96.3208724788,573.529780852,0.0,46.0930336215,113.312780494,452.021913248,428.902635599,5.66466996096,17.4546076881
 05/11  04:00:00,1068.15645776,96.3208724788,591.161748131,0.0,100.150657288,148.969399434,437.843886769,414.725601942,5.66466996096,17.4536148666
 05/11  05:00:00,1065.59930302,96.9418519763,591.737926029,0.0,100.150657288,149.894399434,585.256617503,553.640551502,14.1616749024,17.4543910988
 05/11  06:00:00,1283.41523468,99.8187287973,589.572537938,0.0,176.471037341,302.612436532,454.881694606,409.104846239,28.3233498048,17.4534985625
 05/11  07:00:00,1407.22843121,101.688225583,587.490944699,0.0,243.2593065,310.10971186,434.049960747,365.104300029,42.4850247072,26.4606360112
 05/11  08:00:00,1445.48224831,102.589175564,583.212660216,0.0,243.2593065,310.10971186,441.067532623,348.917431513,56.6466996096,35.5034015011
 05/11  09:00:00,1463.34207582,103.436680092,565.830068745,0.0,243.2593065,302.612436532,426.974593892,339.913641184,42.4850247072,44.5759280014
 05/11  10:00:00,1452.72732982,104.158601043,545.586310068,0.0,243.2593065,310.10971186,453.990257868,338.294972596,70.808374512,44.8869107602
 05/11  11:00:00,1436.91848856,104.90684285,526.488543786,0.0,243.2593065,310.10971186,449.520048105,333.716411397,70.808374512,44.995262196
 05/11  12:00:00,1401.83291835,105.544794186,532.960180974,0.0,243.2593065,310.10971186,448.663998257,333.152356588,70.808374512,44.7032671573
 05/11  13:00:00,1424.39327453,106.393297756,520.569452408,0.0,243.2593065,302.612436532,435.123463071,324.485360878,56.6466996096,53.9914025832
 05/11  14:00:00,1456.37487356,106.93954638,554.244211203,0.0,243.2593065,302.612436532,413.175510048,325.806114899,42.4850247072,44.8843704423
 05/11  15:00:00,1468.17409644,107.686525496,566.467266438,0.0,243.2593065,302.612436532,423.127027672,321.69754115,56.6466996096,44.7827869129
 05/11  16:00:00,1475.45376193,108.133825534,567.139339562,0.0,243.2593065,310.10971186,442.701289432,322.136613055,84.9700494144,35.5946269622
 05/11  17:00:00,1481.29979456,108.633176476,573.497903195,0.0,243.2593065,310.10971186,434.251949827,322.912599682,84.9700494144,26.3693007315
 05/11  18:00:00,1218.64675965,96.3208724788,590.189902279,0.0,166.938926447,199.110933808,430.812660899,328.330069094,84.9700494144,17.5125423905
 05/11  19:00:00,1204.08447601,96.3208724788,583.980169888,0.0,166.938926447,191.61365848,420.434169878,337.530402196,56.6466996096,26.2570680729
 05/11  20:00:00,1072.94292291,96.3208724788,573.022940894,0.0,100.150657288,124.558693486,463.66883756,389.510537745,56.6466996096,17.5116002056
 05/11  21:00:00,1020.90163994,96.3208724788,561.321051242,0.0,100.150657288,124.558693486,462.43222591,402.485836416,42.4850247072,17.4613647868
 05/11  22:00:00,954.303931123,96.3208724788,555.993920791,0.0,46.0930336215,124.558693486,469.005796695,423.228674259,28.3233498048,17.4537726305
 05/11  23:00:00,845.382796974,96.3208724788,445.297949393,0.0,46.0930336215,124.558693486,463.696958335,432.08249442,14.1616749024,17.4527890134
 05/11  24:00:00,832.180668618,96.3208724788,440.718386535,0.0,46.0930336215,113.312780494,461.462394008,438.345883385,5.66466996096,17.4518406616
 05/12  01:00:00,837.333715522,96.3208724788,442.644091417,0.0,46.0930336215,113.312780494,467.321092152,444.206113943,5.66466996096,17.4503082482
 05/12  02:00:00,833.923580049,96.3208724788,439.380587122,0.0,46.0930336215,113.312780494,463.155904568,448.756561397,5.66466996096,8.7346732109
 05/12  03:00:00,811.505121598,96.3208724788,417.241207792,0.0,46.0930336215,113.312780494,478.479706074,455.35975681,5.66466996096,17.4552793035
 05/12  04:00:00,873.97710033,96.3208724788,388.664622273,0.0,100.150657288,148.969399434,463.581516607,440.462705409,5.66466996096,17.4541412369
 05/12  05:00:00,871.651790644,96.859496601,389.225387517,0.0,100.150657288,149.894399434,660.937000541,629.321006229,14.1616749024,17.454319409
 05/12  06:00:00,1102.13602537,99.5874227396,402.306033455,0.0,176.471037341,302.612436532,493.958322876,448.183803779,28.3233498048,17.451169292
 05/12  07:00:00,1247.02919812,101.340708547,423.799481505,0.0,243.2593065,310.10971186,470.447120439,401.50159774,42.4850247072,26.4604979924
 05/12  08:00:00,1310.42453888,102.046957811,447.888725236,0.0,243.2593065,310.10971186,468.447803105,376.298961859,56.6466996096,35.5021416362
 05/12  09:00:00,1373.36364989,102.584267651,479.784399678,0.0,243.2593065,302.612436532,455.982661904,368.928691083,42.4850247072,44.568946114
 05/12  10:00:00,1447.21556797,103.199043846,545.05492007,0.0,243.2593065,310.10971186,464.984861855,349.294177406,70.808374512,44.8823099375
 05/12  11:00:00,1462.51235051,103.718424356,553.076168473,0.0,243.2593065,310.10971186,456.833284086,341.035147472,70.808374512,44.9897621024
 05/12  12:00:00,1428.44487322,104.800138879,556.918743747,0.0,243.2593065,310.10971186,448.208345521,332.701905365,70.808374512,44.6980656434
 05/12  13:00:00,1473.56021198,105.963504011,559.927950865,0.0,243.2593065,302.612436532,435.585658698,324.955523558,56.6466996096,53.9834355308
 05/12  14:00:00,1480.89256368,107.253614198,562.1489279,0.0,243.2593065,302.612436532,404.671684167,317.309109339,42.4850247072,44.877550121
 05/12  15:00:00,1478.6477006,109.189921706,564.757211342,0.0,243.2593065,302.612436532,405.212956675,303.790492351,56.6466996096,44.775764715
 05/12  16:00:00,1480.87548767,111.443645118,554.730370198,0.0,243.2593065,310.10971186,412.64326454,292.08002138,84.9700494144,35.5931937456
 05/12  17:00:00,1480.03815117,113.163485875,546.669305484,0.0,243.2593065,310.10971186,398.900964819,287.564794447,84.9700494144,26.3661209578
 05/12  18:00:00,1212.68341965,96.3208724788,567.684646516,0.0,166.938926447,199.110933808,399.329417636,296.848739789,84.9700494144,17.5106284332
 05/12  19:00:00,1192.82511822,96.3208724788,569.28537654,0.0,166.938926447,191.61365848,390.994823971,316.837292892,56.6466996096,17.5108314699
 05/12  20:00:00,1061.03566118,96.3208724788,562.169034401,0.0,100.150657288,124.558693486,460.839432994,377.935962515,56.6466996096,26.25677087
 05/12  21:00:00,937.767092161,96.3208724788,479.389174791,0.0,100.150657288,124.558693486,455.497484015,395.553208024,42.4850247072,17.4592512837
 05/12  22:00:00,817.814438832,96.3208724788,425.482316544,0.0,46.0930336215,124.558693486,465.362008988,419.587018363,28.3233498048,17.4516408196
 05/12  23:00:00,811.885889903,96.3208724788,418.653767312,0.0,46.0930336215,124.558693486,461.083706774,429.471435105,14.1616749024,17.4505967665
 05/12  24:00:00,808.52722782,96.3208724788,427.979257727,0.0,46.0930336215,113.312780494,457.313636271,434.199387693,5.66466996096,17.4495786168
 05/13  01:00:00,807.871068793,96.3208724788,427.198197369,0.0,46.0930336215,113.312780494,453.507793215,439.105608901,5.66466996096,8.73751435308
 05/13  02:00:00,789.189287641,96.3208724788,408.827277801,0.0,46.0930336215,113.312780494,468.233122016,445.11451979,5.66466996096,17.4539322653
 05/13  03:00:00,784.192835013,96.3208724788,399.743545017,0.0,46.0930336215,113.312780494,472.98091805,449.863548061,5.66466996096,17.452700028
 05/13  04:00:00,809.107116456,96.3208724788,409.463222411,0.0,55.6251445156,113.312780494,464.508669771,441.39244407,5.66466996096,17.4515557407
 05/13  05:00:00,811.489928259,96.3208724788,417.542480436,0.0,55.6251445156,113.312780494,473.392427745,441.780318531,14.1616749024,17.4504343118
 05/13  06:00:00,877.267170788,96.3208724788,429.949278102,0.0,65.1572554096,176.889270242,416.653838045,370.881168524,28.3233498048,17.4493197157
 05/13  07:00:00,1038.13100617,96.644133942,470.393518373,0.0,109.682768182,220.96816451,606.819349252,546.879547837,42.4850247072,17.4547767074
 05/13  08:00:00,1130.71148785,96.7089359032,551.388064204,0.0,109.682768182,220.96816451,537.0633117,454.09346418,56.6466996096,26.3231479102
 05/13  09:00:00,1255.11157068,97.8431669005,564.429460945,0.0,131.945524568,266.955817592,482.097392257,413.136096972,42.4850247072,26.4762705782
 05/13  10:00:00,1275.99842234,98.0612855792,576.037606738,0.0,131.945524568,274.45309292,499.006425502,392.722297652,70.808374512,35.4757533387
 05/13  11:00:00,1274.3961216,98.1626440247,572.573331212,0.0,131.945524568,274.45309292,487.980919977,381.699780791,70.808374512,35.472764674
 05/13  12:00:00,1232.40564581,98.3054242352,561.836697517,0.0,131.945524568,274.45309292,474.505289446,368.237022138,70.808374512,35.4598927965
 05/13  13:00:00,1222.18002088,98.3782249196,558.696801655,0.0,131.945524568,266.955817592,443.430384779,360.165524399,56.6466996096,26.6181607703
 05/13  14:00:00,1209.23117564,98.4641591285,544.823924383,0.0,131.945524568,266.955817592,426.035468329,348.071879974,42.4850247072,35.4785636471
 05/13  15:00:00,1139.46290658,96.3208724788,554.287225267,0.0,109.682768182,212.545889182,367.539318866,275.418088707,56.6466996096,35.4745305489
 05/13  16:00:00,1162.8327394,96.3208724788,571.195152968,0.0,109.682768182,220.04316451,393.852766295,273.412507261,84.9700494144,35.4702096191
 05/13  17:00:00,1122.3713266,96.3208724788,573.319644928,0.0,109.682768182,220.04316451,382.616674342,271.19612187,84.9700494144,26.450503057
 05/13  18:00:00,1083.81993452,96.3208724788,573.786794285,0.0,100.150657288,199.110933808,408.743163924,306.323936746,84.9700494144,17.4491777636
 05/13  19:00:00,1087.07581588,96.3208724788,584.558910651,0.0,100.150657288,191.61365848,398.43987466,324.34167946,56.6466996096,17.4514955907
 05/13  20:00:00,988.695349305,96.3208724788,583.465645678,0.0,55.6251445156,124.558693486,460.175639713,386.075229858,56.6466996096,17.4537102457
 05/13  21:00:00,975.162134533,96.3208724788,572.801422382,0.0,55.6251445156,124.558693486,463.938858814,404.001293002,42.4850247072,17.452541105
 05/13  22:00:00,874.782433089,96.3208724788,484.560560274,0.0,46.0930336215,124.558693486,472.882506029,427.107743758,28.3233498048,17.4514124664
 05/13  23:00:00,865.14212149,96.3208724788,474.114092268,0.0,46.0930336215,124.558693486,465.744052747,434.132082829,14.1616749024,17.4502950162
 05/13  24:00:00,882.919197887,96.3208724788,504.217270691,0.0,46.0930336215,113.312780494,462.075498997,438.96162739,5.66466996096,17.4492016466
 05/14  01:00:00,839.058276719,96.3208724788,471.88878763,0.0,34.9616554283,113.312780494,459.313959783,444.915335114,5.66466996096,8.73395470758
 05/14  02:00:00,830.356531433,96.3208724788,463.342567468,0.0,34.9616554283,113.312780494,472.36543356,449.247313332,5.66466996096,17.4534502665
 05/14  03:00:00,849.969383764,96.3208724788,482.857639117,0.0,34.9616554283,113.312780494,475.014167139,451.897384688,5.66466996096,17.4521124895
 05/14  04:00:00,886.079364911,96.3208724788,508.610217258,0.0,44.4937663224,113.312780494,466.381880084,443.266324338,5.66466996096,17.4508857848
 05/14  05:00:00,930.011160588,96.3208724788,559.50221828,0.0,44.4937663224,113.312780494,475.774084758,444.162722139,14.1616749024,17.4496877161
 05/14  06:00:00,1006.60691606,96.3208724788,569.000652482,0.0,54.0258772165,176.889270242,425.047126106,379.275278362,28.3233498048,17.4484979389
 05/14  07:00:00,1019.80178145,96.3208724788,574.202532969,0.0,54.0258772165,184.38654557,433.130276157,373.194566271,42.4850247072,17.450685179
 05/14  08:00:00,1106.12970757,96.3208724788,579.442098428,0.0,65.1572554096,220.04316451,431.643101292,357.456443215,56.6466996096,17.5399584673
 05/14  09:00:00,1085.2411351,96.3208724788,561.831393904,0.0,65.1572554096,212.545889182,423.550952948,345.817907943,42.4850247072,35.2480202974
 05/14  10:00:00,1068.79185975,96.3208724788,535.070301769,0.0,65.1572554096,220.04316451,431.171433847,333.780311014,70.808374512,26.5827483213
 05/14  11:00:00,1054.45909616,96.3208724788,517.986656745,0.0,65.1572554096,220.04316451,433.315121431,327.068612623,70.808374512,35.4381342967
 05/14  12:00:00,1043.70111104,96.3208724788,507.258407853,0.0,65.1572554096,220.04316451,428.383772318,322.144603388,70.808374512,35.4307944172
 05/14  13:00:00,1050.58483377,96.3208724788,522.656298383,0.0,65.1572554096,212.545889182,415.669171289,323.598796722,56.6466996096,35.4236749575
 05/14  14:00:00,1069.8006282,96.3208724788,543.570987124,0.0,65.1572554096,212.545889182,391.552507019,322.479849179,42.4850247072,26.5876331333
 05/14  15:00:00,1032.43411261,96.3208724788,503.274062741,0.0,65.1572554096,212.545889182,394.246476319,302.163573253,56.6466996096,35.4362034567
 05/14  16:00:00,985.726162564,96.3208724788,480.604756018,0.0,65.1572554096,220.04316451,406.832481316,286.433444946,84.9700494144,35.4289869552
 05/14  17:00:00,950.870342721,96.3208724788,493.891800043,0.0,54.0258772165,184.38654557,405.651167916,294.242358555,84.9700494144,26.4387599464
 05/14  18:00:00,917.079823258,96.3208724788,490.230183778,0.0,44.4937663224,163.454314868,431.815816926,329.394042515,84.9700494144,17.4517249967
 05/14  19:00:00,931.679537347,96.3208724788,512.299543889,0.0,44.4937663224,155.95703954,425.122176777,351.025003447,56.6466996096,17.4504737207
 05/14  20:00:00,940.527124576,96.3208724788,539.166493535,0.0,44.4937663224,124.558693486,479.898895711,405.802925989,56.6466996096,17.4492701125
 05/14  21:00:00,946.794698598,96.3208724788,546.494631397,0.0,44.4937663224,124.558693486,480.674792112,420.741687963,42.4850247072,17.4480794413
 05/14  22:00:00,939.409081225,96.3208724788,549.44718395,0.0,34.9616554283,124.558693486,478.493377033,441.43304481,28.3233498048,8.73698241779
 05/14  23:00:00,933.904966732,96.3208724788,542.384159388,0.0,34.9616554283,124.558693486,478.613771321,446.99913536,14.1616749024,17.4529610582
 05/14  24:00:00,922.280211067,96.3208724788,543.186546226,0.0,34.9616554283,113.312780494,476.594363953,453.477851648,5.66466996096,17.4518423442
 05/15  01:00:00,944.838200971,96.3208724788,555.44528652,0.0,46.0930336215,113.312780494,483.947841506,460.833085005,5.66466996096,17.4500865393
 05/15  02:00:00,949.270792004,96.3208724788,560.291341104,0.0,46.0930336215,113.312780494,489.636432221,466.523227179,5.66466996096,17.4485350814
 05/15  03:00:00,941.381906377,96.3208724788,551.857013126,0.0,46.0930336215,113.312780494,492.37327772,469.261404306,5.66466996096,17.447203453
 05/15  04:00:00,1034.69364817,96.3208724788,554.981129042,0.0,100.150657288,148.969399434,468.574979452,445.45767848,5.66466996096,17.4526310117
 05/15  05:00:00,1008.53550412,96.3208724788,533.485020399,0.0,100.150657288,149.894399434,863.602818332,831.989863397,14.1616749024,17.4512800326
 05/15  06:00:00,1189.95035757,96.5718209361,490.232498386,0.0,176.471037341,302.612436532,541.935301125,496.161963863,28.3233498048,17.4499874575
 05/15  07:00:00,1283.1107668,96.9376509917,461.414588374,0.0,243.2593065,310.10971186,474.396200248,405.455732769,42.4850247072,26.4554427719
 05/15  08:00:00,1332.8827486,97.3463004939,469.618500095,0.0,243.2593065,310.10971186,463.026267886,370.903258112,56.6466996096,35.4763101646
 05/15  09:00:00,1363.80320754,97.7348149755,467.244665956,0.0,243.2593065,302.612436532,419.022265032,340.893983876,42.4850247072,35.6432564482
 05/15  10:00:00,1362.90099359,98.1617558792,459.452456346,0.0,243.2593065,310.10971186,423.221830765,307.549901306,70.808374512,44.8635549471
 05/15  11:00:00,1357.87581615,98.5325798888,454.132950407,0.0,243.2593065,310.10971186,406.963150786,282.187400825,70.808374512,53.9673754487
 05/15  12:00:00,1320.50816261,99.0621848687,455.708022734,0.0,243.2593065,310.10971186,345.866880387,237.981630998,70.808374512,37.0768748771
 05/15  13:00:00,1363.66235745,100.037695675,459.764444072,0.0,243.2593065,302.612436532,305.912574253,196.642217086,56.6466996096,52.623657557
 05/15  14:00:00,1373.61030537,102.142350604,465.429426423,0.0,243.2593065,302.612436532,246.523442914,159.17076374,42.4850247072,44.8676544663
 05/15  15:00:00,1376.34416301,105.16541409,465.141195316,0.0,243.2593065,302.612436532,225.533265833,124.125948,56.6466996096,44.7606182234
 05/15  16:00:00,1386.30634497,109.131735197,464.450409418,0.0,243.2593065,310.10971186,218.877725027,98.3211004623,84.9700494144,35.5865751502
 05/15  17:00:00,1390.94780686,113.631464599,464.55585407,0.0,243.2593065,310.10971186,192.843204582,81.5147249081,84.9700494144,26.3584302597
 05/15  18:00:00,1108.72527753,96.3208724788,465.233396687,0.0,166.938926447,199.110933808,197.166885215,94.6883850568,84.9700494144,17.5084507442
 05/15  19:00:00,1103.23414179,96.3208724788,466.501187949,0.0,166.938926447,191.61365848,218.575456917,135.677413696,56.6466996096,26.2513436118
 05/15  20:00:00,967.463973264,96.3208724788,454.411373964,0.0,100.150657288,124.558693486,296.670095237,222.516035004,56.6466996096,17.5073606235
 05/15  21:00:00,925.397281355,96.3208724788,453.734322476,0.0,100.150657288,124.558693486,310.054512277,250.112073637,42.4850247072,17.4574139332
 05/15  22:00:00,857.414553911,96.3208724788,453.850359356,0.0,46.0930336215,124.558693486,321.573153247,275.800198041,28.3233498048,17.4496054013
 05/15  23:00:00,856.753487182,96.3208724788,453.214642617,0.0,46.0930336215,124.558693486,326.251300844,294.641299716,14.1616749024,17.4483262259
 05/15  24:00:00,842.492946102,96.3208724788,452.712291744,0.0,46.0930336215,113.312780494,346.590256677,323.47850574,5.66466996096,17.4470809762
 05/16  01:00:00,841.335485286,96.3208724788,451.987498999,0.0,46.0930336215,113.312780494,359.413205587,345.01241008,5.66466996096,8.73612554522
 05/16  02:00:00,848.087465674,96.3208724788,457.186495418,0.0,46.0930336215,113.312780494,396.563877506,373.44821908,5.66466996096,17.4509884648
 05/16  03:00:00,840.966386942,96.3208724788,450.609618859,0.0,46.0930336215,113.312780494,394.099477643,370.985273401,5.66466996096,17.4495342809
 05/16  04:00:00,959.336217978,96.3208724788,473.259067936,0.0,100.150657288,148.969399434,394.973949134,371.861111014,5.66466996096,17.448168159
 05/16  05:00:00,961.340942053,96.4905502716,480.842635459,0.0,100.150657288,149.894399434,556.068662417,524.457484931,14.1616749024,17.4495025839
 05/16  06:00:00,1170.45983411,98.3342674986,468.322946638,0.0,176.471037341,302.612436532,415.873747913,370.099913503,28.3233498048,17.450484605
 05/16  07:00:00,1304.23156459,100.199981329,479.79419422,0.0,243.2593065,310.10971186,401.461306152,332.524403907,42.4850247072,26.4518775377
 05/16  08:00:00,1374.75888971,101.369546748,509.300333782,0.0,243.2593065,310.10971186,412.168402308,320.043605112,56.6466996096,35.4780975863
 05/16  09:00:00,1407.8325072,102.410047951,508.249652427,0.0,243.2593065,302.612436532,387.680516206,309.550456901,42.4850247072,35.6450345975
 05/16  10:00:00,1415.43528393,103.541059798,507.564980952,0.0,243.2593065,310.10971186,427.331000564,302.692076438,70.808374512,53.8305496138
 05/16  11:00:00,1409.45508234,104.802305455,498.960834729,0.0,243.2593065,310.10971186,413.241084224,297.476671488,70.808374512,44.9560382236
 05/16  12:00:00,1362.23397234,106.436407665,491.457949718,0.0,243.2593065,310.10971186,405.263853382,289.772117949,70.808374512,44.6833609213
 05/16  13:00:00,1391.75217861,108.216919986,485.56442924,0.0,243.2593065,302.612436532,384.079695955,282.473891,56.6466996096,44.9591053459
 05/16  14:00:00,1390.1218646,110.081900818,481.894834319,0.0,243.2593065,302.612436532,361.780736129,274.439349338,42.4850247072,44.8563620839
 05/16  15:00:00,1390.16931263,112.717258238,479.367695754,0.0,243.2593065,302.612436532,359.787143448,258.38609519,56.6466996096,44.7543486486
 05/16  16:00:00,1397.54750171,114.79058299,478.203987345,0.0,243.2593065,310.10971186,369.605276429,249.053512658,84.9700494144,35.5817143574
 05/16  17:00:00,1398.71331225,115.135043419,479.086593001,0.0,243.2593065,310.10971186,368.041017209,256.712834968,84.9700494144,26.3581328264
 05/16  18:00:00,1145.51696622,96.3208724788,511.604952034,0.0,166.938926447,199.110933808,369.756858696,267.279867673,84.9700494144,17.5069416082
 05/16  19:00:00,1148.00036607,96.3208724788,521.916805188,0.0,166.938926447,191.61365848,373.854253253,290.956420356,56.6466996096,26.2511332873
 05/16  20:00:00,1030.1498354,96.3208724788,522.41482022,0.0,100.150657288,124.558693486,414.368052853,340.214208893,56.6466996096,17.5071443499
 05/16  21:00:00,984.447427896,96.3208724788,515.23643333,0.0,100.150657288,124.558693486,411.245003848,351.302721999,42.4850247072,17.4572571423
 05/16  22:00:00,901.551725112,96.3208724788,496.061265327,0.0,46.0930336215,124.558693486,420.292098516,374.519385346,28.3233498048,17.4493633644
 05/16  23:00:00,928.099606253,96.3208724788,523.494245706,0.0,46.0930336215,124.558693486,419.761677583,388.152003148,14.1616749024,17.447999532
 05/16  24:00:00,940.617883176,96.3208724788,550.59363003,0.0,46.0930336215,113.312780494,422.075912272,398.96456535,5.66466996096,17.4466769612
 05/17  01:00:00,953.017185052,96.3208724788,564.192742617,0.0,46.0930336215,113.312780494,421.868116713,407.468813363,5.66466996096,8.7346333884
 05/17  02:00:00,954.912452718,96.3208724788,566.340442122,0.0,46.0930336215,113.312780494,435.504127402,412.388996262,5.66466996096,17.4504611782
 05/17  03:00:00,968.406098681,96.3208724788,580.853227246,0.0,46.0930336215,113.312780494,442.457972202,419.344389754,5.66466996096,17.448912487
 05/17  04:00:00,1070.19960243,96.3208724788,593.839324818,0.0,100.150657288,148.969399434,428.503586692,405.391449428,5.66466996096,17.4474673028
 05/17  05:00:00,1060.05318946,96.8992014856,589.333547566,0.0,100.150657288,149.894399434,564.252222754,532.641829194,14.1616749024,17.448718657
 05/17  06:00:00,1269.25660994,99.5686660081,573.399024086,0.0,176.471037341,302.612436532,444.773091999,399.000579859,28.3233498048,17.4491623344
 05/17  07:00:00,1362.50174272,101.749414516,538.874648303,0.0,243.2593065,310.10971186,430.068999242,361.134476825,42.4850247072,26.4494977097
 05/17  08:00:00,1355.29595609,102.9291765,485.358847055,0.0,243.2593065,310.10971186,425.869541104,333.748931051,56.6466996096,35.4739104442
 05/17  09:00:00,1358.94380107,104.220714098,455.520545602,0.0,243.2593065,302.612436532,375.847597506,297.72273683,42.4850247072,35.6398359688
 05/17  10:00:00,1377.30771055,105.490165711,465.208385124,0.0,243.2593065,310.10971186,400.525580308,284.86380936,70.808374512,44.8533964359
 05/17  11:00:00,1372.58604143,106.843232749,458.694729128,0.0,243.2593065,310.10971186,391.696063714,266.938993584,70.808374512,53.9486956183
 05/17  12:00:00,1323.48855223,108.665303899,451.114088827,0.0,243.2593065,310.10971186,363.527552666,248.044423073,70.808374512,44.6747550805
 05/17  13:00:00,1361.65164725,110.761959532,451.933317403,0.0,243.2593065,302.612436532,317.52695657,215.930889349,56.6466996096,44.9493676118
 05/17  14:00:00,1371.86673336,113.189504658,455.15556218,0.0,243.2593065,302.612436532,262.16379456,174.823282764,42.4850247072,44.8554870884
 05/17  15:00:00,1377.61037957,115.400926874,457.743000181,0.0,243.2593065,302.612436532,267.501623654,166.101881198,56.6466996096,44.7530428462
 05/17  16:00:00,1368.87537422,115.814218858,446.696610322,0.0,243.2593065,310.10971186,320.697937984,200.150847357,84.9700494144,35.5770412123
 05/17  17:00:00,1368.11434073,116.458339504,448.064811684,0.0,243.2593065,310.10971186,358.891738523,247.56365414,84.9700494144,26.3580349689
 05/17  18:00:00,1146.58536732,96.3208724788,512.993045725,0.0,166.938926447,199.110933808,379.896767372,277.420885012,84.9700494144,17.5058329461
 05/17  19:00:00,1160.31649588,96.3208724788,534.354019766,0.0,166.938926447,191.61365848,376.437839348,302.285514689,56.6466996096,17.5056250489
 05/17  20:00:00,1047.43227847,96.3208724788,540.746892756,0.0,100.150657288,124.558693486,436.21734219,353.322423678,56.6466996096,26.2482189025
 05/17  21:00:00,1011.31948391,96.3208724788,544.775530559,0.0,100.150657288,124.558693486,425.264738506,365.325892916,42.4850247072,17.4538208835
 05/17  22:00:00,955.587890552,96.3208724788,557.58791393,0.0,46.0930336215,124.558693486,433.416455654,387.647150197,28.3233498048,17.4459556525
 05/17  23:00:00,983.163897618,96.3208724788,585.630598987,0.0,46.0930336215,124.558693486,422.423123537,399.529083965,14.1616749024,8.73236466959
 05/17  24:00:00,974.566162029,96.3208724788,590.282174682,0.0,46.0930336215,113.312780494,433.518058419,410.402861828,5.66466996096,17.4505266298
