Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  01:00:00,971.166182724,96.3208724788,587.077289526,0.0,46.0930336215,113.312780494,438.784960598,415.671767074,5.66466996096,17.4485235633
 05/18  02:00:00,969.108550305,96.3208724788,585.759711094,0.0,46.0930336215,113.312780494,444.594811984,421.483416254,5.66466996096,17.4467257699
 05/18  03:00:00,956.127288936,96.3208724788,575.501192851,0.0,46.0930336215,113.312780494,450.899075276,427.789239787,5.66466996096,17.4451655282
 05/18  04:00:00,964.668716505,96.3208724788,495.19809245,0.0,100.150657288,148.969399434,435.839826713,412.726671541,5.66466996096,17.4484852111
 05/18  05:00:00,954.145614179,97.2303360433,490.734593476,0.0,100.150657288,149.894399434,571.61507026,540.004695303,14.1616749024,17.4487000546
 05/18  06:00:00,1257.24442536,100.128489152,567.54711029,0.0,176.471037341,302.612436532,445.138001365,399.367472097,28.3233498048,17.4471794633
 05/18  07:00:00,1395.9617081,102.354779323,576.425847773,0.0,243.2593065,310.10971186,420.622874088,351.685973503,42.4850247072,26.451875878
 05/18  08:00:00,1430.38955824,103.735070958,567.179296397,0.0,243.2593065,310.10971186,423.088034466,330.977743585,56.6466996096,35.4635912711
 05/18  09:00:00,1454.25096119,104.966503111,556.519994019,0.0,243.2593065,302.612436532,395.881933685,317.769568538,42.4850247072,35.62734044
 05/18  10:00:00,1448.66692848,106.171182222,541.841622943,0.0,243.2593065,310.10971186,426.27928295,310.624004696,70.808374512,44.8469037428
 05/18  11:00:00,1437.07061076,107.482032034,527.194679146,0.0,243.2593065,310.10971186,429.234299519,304.490036398,70.808374512,53.9358886084
 05/18  12:00:00,1383.39684137,108.806972895,513.055077637,0.0,243.2593065,310.10971186,404.572199232,298.035991132,70.808374512,35.7278335876
 05/18  13:00:00,1416.89607248,110.265874082,511.547426127,0.0,243.2593065,302.612436532,404.149328721,293.565456688,56.6466996096,53.9371724228
 05/18  14:00:00,1415.4902946,111.960145568,508.627977455,0.0,243.2593065,302.612436532,374.689355818,287.357505433,42.4850247072,44.8468256775
 05/18  15:00:00,1413.72155233,113.817264772,505.089735763,0.0,243.2593065,302.612436532,379.469463084,278.079184351,56.6466996096,44.7435791236
 05/18  16:00:00,1421.42453291,115.258449959,504.600963423,0.0,243.2593065,310.10971186,394.301200366,273.772415611,84.9700494144,35.5587353406
 05/18  17:00:00,1421.62687442,116.298088825,503.869507979,0.0,243.2593065,310.10971186,375.543386509,272.995985751,84.9700494144,17.5773513437
 05/18  18:00:00,1170.96891142,96.3208724788,539.979289159,0.0,166.938926447,199.110933808,390.706960116,279.489086337,84.9700494144,26.2478243649
 05/18  19:00:00,1191.62750244,96.3208724788,568.671670898,0.0,166.938926447,191.61365848,369.116707474,294.962592391,56.6466996096,17.5074154736
 05/18  20:00:00,1087.40117733,96.3208724788,583.860203254,0.0,100.150657288,124.558693486,428.069946697,353.917923888,56.6466996096,17.5053232002
 05/18  21:00:00,1047.78135667,96.3208724788,585.297786761,0.0,100.150657288,124.558693486,432.416480692,372.476817748,42.4850247072,17.4546382363
 05/18  22:00:00,975.325276608,96.3208724788,581.51605949,0.0,46.0930336215,124.558693486,443.771890739,398.001692761,28.3233498048,17.4468481724
 05/18  23:00:00,972.420932801,96.3208724788,578.966081475,0.0,46.0930336215,124.558693486,441.06362225,409.456596645,14.1616749024,17.4453507028
 05/18  24:00:00,892.102268682,96.3208724788,512.76841314,0.0,46.0930336215,113.312780494,440.893515185,417.779877974,5.66466996096,17.4489672498
 05/19  01:00:00,824.060522187,96.3208724788,445.640588487,0.0,46.0930336215,113.312780494,447.45262358,424.339617396,5.66466996096,17.4483362231
 05/19  02:00:00,818.541085086,96.3208724788,440.379374346,0.0,46.0930336215,113.312780494,453.095070785,429.983877907,5.66466996096,17.4465229175
 05/19  03:00:00,818.758237568,96.3208724788,440.673702131,0.0,46.0930336215,113.312780494,458.147366961,435.037794091,5.66466996096,17.4449029085
 05/19  04:00:00,891.017671106,96.3208724788,420.10195408,0.0,100.150657288,148.969399434,434.995993818,420.59946272,5.66466996096,8.73186113773
 05/19  05:00:00,866.283677047,97.1384873351,401.775393645,0.0,100.150657288,149.894399434,593.176008905,561.564969176,14.1616749024,17.4493648271
 05/19  06:00:00,1110.64812352,100.183281122,422.833838871,0.0,176.471037341,302.612436532,458.104074482,412.333143008,28.3233498048,17.4475816696
 05/19  07:00:00,1317.59165485,102.154115903,504.653624721,0.0,243.2593065,310.10971186,430.821705208,361.890407906,42.4850247072,26.4462725948
 05/19  08:00:00,1425.04280002,103.264102829,565.543743892,0.0,243.2593065,310.10971186,428.683446853,336.561111347,56.6466996096,35.4756358959
 05/19  09:00:00,1448.47812701,104.378849649,551.517651983,0.0,243.2593065,302.612436532,408.427112927,321.403523319,42.4850247072,44.5385649
 05/19  10:00:00,1431.09790157,105.636420201,520.230882898,0.0,243.2593065,310.10971186,426.97632148,311.327702528,70.808374512,44.8402444406
 05/19  11:00:00,1420.48065555,106.994145794,506.701197591,0.0,243.2593065,310.10971186,422.307672102,306.557723078,70.808374512,44.9415745111
 05/19  12:00:00,1372.69168415,108.467846136,502.620622461,0.0,243.2593065,310.10971186,416.163773861,300.693558387,70.808374512,44.6618409625
 05/19  13:00:00,1411.21502871,109.922410507,498.379359029,0.0,243.2593065,302.612436532,397.249046355,295.66084022,56.6466996096,44.9415065254
 05/19  14:00:00,1409.37634221,111.979612818,489.061148126,0.0,243.2593065,302.612436532,372.632261606,285.308983002,42.4850247072,44.838253897
 05/19  15:00:00,1398.13125883,114.751723394,483.966806662,0.0,243.2593065,302.612436532,370.001184355,268.618748709,56.6466996096,44.7357360365
 05/19  16:00:00,1405.63737301,117.057708601,486.320237651,0.0,243.2593065,310.10971186,379.555854338,259.017909213,84.9700494144,35.5678957108
 05/19  17:00:00,1409.31532823,118.363854919,488.843469686,0.0,243.2593065,310.10971186,370.319435994,258.999210066,84.9700494144,26.3501765133
 05/19  18:00:00,1154.3710211,96.3208724788,522.477218755,0.0,166.938926447,199.110933808,370.769796531,268.295558644,84.9700494144,17.5041884725
 05/19  19:00:00,1159.44408484,96.3208724788,535.304760093,0.0,166.938926447,191.61365848,360.992558096,286.842019267,56.6466996096,17.5038392194
 05/19  20:00:00,1073.54736823,96.3208724788,573.951038608,0.0,100.150657288,124.558693486,433.165979851,350.274060776,56.6466996096,26.2452194658
 05/19  21:00:00,1049.58934626,96.3208724788,587.414911793,0.0,100.150657288,124.558693486,430.58580797,370.648841217,42.4850247072,17.4519420463
 05/19  22:00:00,978.583763755,96.3208724788,583.691639071,0.0,46.0930336215,124.558693486,439.345641494,393.578322971,28.3233498048,17.4439687189
 05/19  23:00:00,978.524552991,96.3208724788,582.723847095,0.0,46.0930336215,124.558693486,424.296088378,401.399707442,14.1616749024,8.73470603375
 05/19  24:00:00,965.840709607,96.3208724788,582.471925441,0.0,46.0930336215,113.312780494,429.291823326,406.178916464,5.66466996096,17.4482369004
 05/20  01:00:00,966.601703022,96.3208724788,582.5057416,0.0,46.0930336215,113.312780494,431.883163994,408.772405918,5.66466996096,17.4460881155
 05/20  02:00:00,966.417652849,96.3208724788,582.320130412,0.0,46.0930336215,113.312780494,435.2045727,412.095748736,5.66466996096,17.4441540028
 05/20  03:00:00,968.701354776,96.3208724788,584.61868773,0.0,46.0930336215,113.312780494,440.609938335,417.499524892,5.66466996096,17.445743482
 05/20  04:00:00,979.406719267,96.3208724788,585.88155192,0.0,55.6251445156,113.312780494,435.394906602,412.282973697,5.66466996096,17.4472629445
 05/20  05:00:00,965.384089322,96.3208724788,580.470991634,0.0,55.6251445156,113.312780494,444.480620873,412.873374216,14.1616749024,17.4455717539
 05/20  06:00:00,1028.4458127,96.3208724788,577.815600843,0.0,65.1572554096,176.889270242,389.076178515,343.308901627,28.3233498048,17.443927083
 05/20  07:00:00,1152.52334139,96.8055476277,579.379081292,0.0,109.682768182,220.96816451,504.179778698,452.963385616,42.4850247072,8.73136837433
 05/20  08:00:00,1166.10018335,96.9960806089,582.077760951,0.0,109.682768182,220.96816451,484.944693415,401.981616801,56.6466996096,26.3163770042
 05/20  09:00:00,1252.59645102,98.4430712148,558.131621753,0.0,131.945524568,266.955817592,435.21609069,366.273030781,42.4850247072,26.4580352015
 05/20  10:00:00,1232.79079638,98.6007265569,528.375693107,0.0,131.945524568,274.45309292,453.818963178,347.550514379,70.808374512,35.4600742874
 05/20  11:00:00,1223.08407906,98.6546564012,516.059410068,0.0,131.945524568,274.45309292,440.557235136,334.293972186,70.808374512,35.4548884382
 05/20  12:00:00,1171.17742473,98.7354893763,494.233916471,0.0,131.945524568,274.45309292,426.646945088,320.398457117,70.808374512,35.4401134585
 05/20  13:00:00,1161.78733895,98.83291661,491.527547991,0.0,131.945524568,266.955817592,398.283297112,315.048621788,56.6466996096,26.5879757148
 05/20  14:00:00,1159.30125694,99.0357509725,488.541432906,0.0,131.945524568,266.955817592,394.472431818,316.53332739,42.4850247072,35.4540797203
 05/20  15:00:00,1082.40557856,96.3208724788,491.061362833,0.0,109.682768182,212.545889182,353.513385902,261.416575216,56.6466996096,35.4501110763
 05/20  16:00:00,1083.94174858,96.3208724788,484.914564355,0.0,109.682768182,220.04316451,390.430573525,270.019029631,84.9700494144,35.4414944789
 05/20  17:00:00,1016.68912363,96.3208724788,460.815500638,0.0,109.682768182,220.04316451,383.712852826,272.306685595,84.9700494144,26.4361178171
 05/20  18:00:00,993.899272936,96.3208724788,475.782364826,0.0,100.150657288,199.110933808,424.550043603,322.13370555,84.9700494144,17.4462886391
 05/20  19:00:00,1011.15990186,96.3208724788,499.039612131,0.0,100.150657288,191.61365848,408.344836604,334.25355195,56.6466996096,17.4445850447
 05/20  20:00:00,911.010439893,96.3208724788,498.946490191,0.0,55.6251445156,124.558693486,450.897086911,378.918425918,56.6466996096,15.331961383
 05/20  21:00:00,914.267907557,96.3208724788,498.739923333,0.0,55.6251445156,124.558693486,439.489747136,386.160129099,42.4850247072,10.84459333
 05/20  22:00:00,909.355096895,96.3208724788,504.372310074,0.0,46.0930336215,124.558693486,450.57989921,404.809617402,28.3233498048,17.4469320023
 05/20  23:00:00,913.349102228,96.3208724788,507.574198444,0.0,46.0930336215,124.558693486,443.320289542,411.713357417,14.1616749024,17.445257222
 05/20  24:00:00,926.119093879,96.3208724788,534.847587305,0.0,46.0930336215,113.312780494,444.445024,421.334946083,5.66466996096,17.4454079565
 05/21  01:00:00,928.958537268,96.3208724788,550.179507995,0.0,34.9616554283,113.312780494,454.968160912,431.856521543,5.66466996096,17.4469694081
 05/21  02:00:00,900.496744248,96.3208724788,519.58501154,0.0,34.9616554283,113.312780494,452.59806857,429.487458883,5.66466996096,17.4459397265
 05/21  03:00:00,886.898344665,96.3208724788,504.707265906,0.0,34.9616554283,113.312780494,451.224713403,428.115895442,5.66466996096,17.4441479999
 05/21  04:00:00,898.399841584,96.3208724788,505.959520534,0.0,44.4937663224,113.312780494,442.552284764,419.445190264,5.66466996096,17.4424245396
 05/21  05:00:00,892.37071503,96.3208724788,507.811608212,0.0,44.4937663224,113.312780494,443.831709783,420.936184823,14.1616749024,8.73385005808
 05/21  06:00:00,956.949173316,96.3208724788,506.988314706,0.0,54.0258772165,176.889270242,404.5001474,358.730504969,28.3233498048,17.4462926261
 05/21  07:00:00,949.402420282,96.3208724788,490.88486131,0.0,54.0258772165,184.38654557,408.115784225,348.186228156,42.4850247072,17.4445313616
 05/21  08:00:00,1014.49517656,96.3208724788,476.931759802,0.0,65.1572554096,220.04316451,410.781276429,327.844265628,56.6466996096,26.2903111917
 05/21  09:00:00,1022.13000213,96.3208724788,492.752160777,0.0,65.1572554096,212.545889182,397.108436515,328.197405598,42.4850247072,26.4260062095
 05/21  10:00:00,1084.00914203,96.3208724788,550.505710192,0.0,65.1572554096,220.04316451,432.723581413,335.356116527,70.808374512,26.5590903735
 05/21  11:00:00,1119.17973866,96.3208724788,587.563977612,0.0,65.1572554096,220.04316451,448.854632643,342.633044887,70.808374512,35.4132132433
 05/21  12:00:00,1123.61382436,96.3208724788,594.389170852,0.0,65.1572554096,220.04316451,448.470605022,342.258226011,70.808374512,35.4040044989
 05/21  13:00:00,1113.00266746,96.3208724788,591.719558489,0.0,65.1572554096,212.545889182,412.185485857,328.977862124,56.6466996096,26.5609241235
 05/21  14:00:00,1111.11831982,96.3208724788,590.430313418,0.0,65.1572554096,212.545889182,396.674109717,318.776730863,42.4850247072,35.4123541466
 05/21  15:00:00,1103.91370423,96.3208724788,583.021200121,0.0,65.1572554096,212.545889182,397.901830478,305.851884695,56.6466996096,35.4032461726
 05/21  16:00:00,1077.08041098,96.3208724788,581.815592928,0.0,65.1572554096,220.04316451,409.119951032,297.585620258,84.9700494144,26.5642813598
 05/21  17:00:00,1030.33193931,96.3208724788,582.540222423,0.0,54.0258772165,184.38654557,414.695857745,303.302028558,84.9700494144,26.4237797729
 05/21  18:00:00,997.272840343,96.3208724788,579.460888612,0.0,44.4937663224,163.454314868,443.537700618,341.121861824,84.9700494144,17.44578938
 05/21  19:00:00,987.799200372,96.3208724788,577.678636712,0.0,44.4937663224,155.95703954,438.167426814,364.076644025,56.6466996096,17.4440831797
 05/21  20:00:00,965.1920078,96.3208724788,575.974151361,0.0,44.4937663224,124.558693486,485.801973617,411.712893182,56.6466996096,17.4423808245
 05/21  21:00:00,963.933369866,96.3208724788,572.568076456,0.0,44.4937663224,124.558693486,485.582053287,425.649848899,42.4850247072,17.44717968
 05/21  22:00:00,947.429105221,96.3208724788,566.750908191,0.0,34.9616554283,124.558693486,491.22066683,445.451953053,28.3233498048,17.4453639728
 05/21  23:00:00,942.342283663,96.3208724788,561.161816805,0.0,34.9616554283,124.558693486,485.977012927,454.371704411,14.1616749024,17.4436336141
 05/21  24:00:00,848.590819158,96.3208724788,480.1757917,0.0,34.9616554283,113.312780494,476.676980381,462.281121517,5.66466996096,8.73118890251
 05/22  01:00:00,822.085426031,96.3208724788,440.972827559,0.0,46.0930336215,113.312780494,491.460168299,468.348298339,5.66466996096,17.4471999986
 05/22  02:00:00,837.820025469,96.3208724788,452.754231343,0.0,46.0930336215,113.312780494,497.385919926,474.276278857,5.66466996096,17.4449711077
 05/22  03:00:00,847.321221326,96.3208724788,459.880751007,0.0,46.0930336215,113.312780494,501.603687624,478.495933734,5.66466996096,17.4430839289
 05/22  04:00:00,934.533617702,96.3208724788,462.703564843,0.0,100.150657288,148.969399434,478.786018312,455.678222108,5.66466996096,17.4431262425
 05/22  05:00:00,919.960835858,96.3208724788,452.729044793,0.0,100.150657288,149.894399434,870.204760568,838.597131253,14.1616749024,17.4459544119
 05/22  06:00:00,1144.68753788,96.5779117533,455.667183146,0.0,176.471037341,302.612436532,576.548498257,530.781056995,28.3233498048,17.4440914568
 05/22  07:00:00,1285.17505786,96.8792912181,468.364536144,0.0,243.2593065,310.10971186,537.45207769,468.524533046,42.4850247072,26.4425199363
 05/22  08:00:00,1356.08702348,97.1206490519,489.071450378,0.0,243.2593065,310.10971186,532.010367708,439.915775826,56.6466996096,35.4478922726
 05/22  09:00:00,1437.61108684,97.4685840216,538.79328554,0.0,243.2593065,302.612436532,499.321270942,421.228482488,42.4850247072,35.6077637467
 05/22  10:00:00,1359.07957245,97.7721447724,465.178217863,0.0,243.2593065,310.10971186,526.882064859,411.250736622,70.808374512,44.8229537246
 05/22  11:00:00,1357.85291195,98.1380903701,466.311715746,0.0,243.2593065,310.10971186,515.421492122,399.689315051,70.808374512,44.9238025586
 05/22  12:00:00,1404.59031661,98.4761261587,551.361002061,0.0,243.2593065,310.10971186,508.40181635,392.948104774,70.808374512,44.6453370639
 05/22  13:00:00,1443.29436205,98.8631058099,555.94129273,0.0,243.2593065,302.612436532,479.837101148,378.269699542,56.6466996096,44.9207019968
 05/22  14:00:00,1443.78760752,99.2743314644,558.007459956,0.0,243.2593065,302.612436532,453.962298549,366.654229215,42.4850247072,44.8230446269
 05/22  15:00:00,1444.42578245,99.7019612933,557.998745611,0.0,243.2593065,302.612436532,455.762980737,354.393717059,56.6466996096,44.7225640681
 05/22  16:00:00,1406.4827439,100.020560242,513.977029428,0.0,243.2593065,310.10971186,484.375662891,363.847243944,84.9700494144,35.558369533
 05/22  17:00:00,1323.40738827,100.337413768,431.68845816,0.0,243.2593065,310.10971186,482.710181029,371.394281302,84.9700494144,26.3458503127
 05/22  18:00:00,1070.96600749,96.3208724788,448.320493552,0.0,166.938926447,199.110933808,467.398158827,364.926526908,84.9700494144,17.5015825043
 05/22  19:00:00,1073.10640012,96.3208724788,452.469139198,0.0,166.938926447,191.61365848,450.066251051,375.918566994,56.6466996096,17.5009844476
 05/22  20:00:00,950.022571598,96.3208724788,445.717921857,0.0,100.150657288,124.558693486,504.915826423,422.028658524,56.6466996096,26.2404682902
 05/22  21:00:00,892.931216841,96.3208724788,430.261931843,0.0,100.150657288,124.558693486,491.960434822,432.026457327,42.4850247072,17.4489527878
 05/22  22:00:00,823.115473808,96.3208724788,421.874105784,0.0,46.0930336215,124.558693486,489.268373931,452.2143911,28.3233498048,8.73063302657
 05/22  23:00:00,839.957826965,96.3208724788,431.991272711,0.0,46.0930336215,124.558693486,488.233892233,456.625790407,14.1616749024,17.4464269238
 05/22  24:00:00,834.911871236,96.3208724788,440.098848858,0.0,46.0930336215,113.312780494,484.096388299,460.98706346,5.66466996096,17.4446548774
 05/23  01:00:00,818.605482351,96.3208724788,429.071044196,0.0,46.0930336215,113.312780494,488.719580773,465.612630089,5.66466996096,17.4422807229
 05/23  02:00:00,803.948804079,96.3208724788,420.754818371,0.0,46.0930336215,113.312780494,494.600798223,471.492729733,5.66466996096,17.4433985285
 05/23  03:00:00,801.005261366,96.3208724788,420.198070836,0.0,46.0930336215,113.312780494,497.419554838,474.310291893,5.66466996096,17.4445929849
 05/23  04:00:00,888.851711372,96.3208724788,408.608433409,0.0,100.150657288,148.969399434,481.797064495,458.689728601,5.66466996096,17.4426659329
 05/23  05:00:00,873.616585187,96.4937331535,394.77297096,0.0,100.150657288,149.894399434,777.104330468,745.501829872,14.1616749024,17.4408256943
 05/23  06:00:00,1086.06222527,97.4241930686,387.298907154,0.0,176.471037341,302.612436532,540.874843408,503.818529099,28.3233498048,8.73296450336
 05/23  07:00:00,1211.97406832,98.3209781924,390.983447422,0.0,243.2593065,310.10971186,534.835222628,458.135628772,42.4850247072,34.2145691495
 05/23  08:00:00,1269.15190932,99.089136473,406.737363709,0.0,243.2593065,310.10971186,513.4576,429.173270117,56.6466996096,27.6376302741
 05/23  09:00:00,1319.68161356,99.6393710483,427.426484622,0.0,243.2593065,302.612436532,504.221447593,417.218728382,42.4850247072,44.5176945042
 05/23  10:00:00,1339.18999411,100.079642142,439.537009902,0.0,243.2593065,310.10971186,520.142180491,404.519075877,70.808374512,44.8147301025
 05/23  11:00:00,1345.45885149,100.582015181,441.312393849,0.0,243.2593065,310.10971186,506.407829926,390.686777344,70.808374512,44.9126780703
 05/23  12:00:00,1297.50148053,101.088774688,441.299539481,0.0,243.2593065,310.10971186,500.648844159,385.197669633,70.808374512,44.6428000135
 05/23  13:00:00,1362.19046519,101.660296968,473.113485778,0.0,243.2593065,302.612436532,473.604762356,372.042273769,56.6466996096,44.915788977
 05/23  14:00:00,1436.48344681,102.115251014,542.837100063,0.0,243.2593065,302.612436532,451.630589201,364.332274751,42.4850247072,44.8132897432
 05/23  15:00:00,1355.44734833,102.53665658,467.460482411,0.0,243.2593065,302.612436532,464.045068182,362.679787045,56.6466996096,44.7185815274
 05/23  16:00:00,1335.92964947,103.152185358,441.51006567,0.0,243.2593065,310.10971186,471.914125016,351.403659578,84.9700494144,35.5404160233
 05/23  17:00:00,1351.25052698,103.71519751,453.384564001,0.0,243.2593065,310.10971186,447.938575967,345.397401073,84.9700494144,17.5711254797
 05/23  18:00:00,1118.14926196,96.3208724788,479.408297688,0.0,166.938926447,199.110933808,468.04325772,356.833808549,84.9700494144,26.2393997567
 05/23  19:00:00,1089.34041867,96.3208724788,457.05187355,0.0,166.938926447,191.61365848,440.61940408,366.471584763,56.6466996096,17.5011197077
 05/23  20:00:00,937.458473195,96.3208724788,431.053944892,0.0,100.150657288,124.558693486,490.211805102,416.067267671,56.6466996096,17.4978378209
 05/23  21:00:00,881.272080271,96.3208724788,409.910145041,0.0,100.150657288,124.558693486,488.134023226,428.200580515,42.4850247072,17.4484180034
 05/23  22:00:00,812.318154323,96.3208724788,410.95043363,0.0,46.0930336215,124.558693486,492.390186501,446.624569944,28.3233498048,17.4422667523
 05/23  23:00:00,811.137955842,96.3208724788,406.855456377,0.0,46.0930336215,124.558693486,485.515096557,453.908458452,14.1616749024,17.444963202
 05/23  24:00:00,787.768767118,96.3208724788,398.322023145,0.0,46.0930336215,113.312780494,481.643377069,458.535656629,5.66466996096,17.4430504795
 05/24  01:00:00,795.840346646,96.3208724788,408.606230049,0.0,46.0930336215,113.312780494,485.143184526,462.03790348,5.66466996096,17.4406110856
 05/24  02:00:00,788.398270387,96.3208724788,405.602056028,0.0,46.0930336215,113.312780494,480.865468255,466.468060283,5.66466996096,8.73273801167
 05/24  03:00:00,778.543249806,96.3208724788,398.308401787,0.0,46.0930336215,113.312780494,493.731495413,470.623001885,5.66466996096,17.4438235666
 05/24  04:00:00,868.299502652,96.3208724788,398.837971732,0.0,100.150657288,148.969399434,476.417309272,453.31082895,5.66466996096,17.4418103606
 05/24  05:00:00,873.176155004,96.73794605,409.878421325,0.0,100.150657288,149.894399434,742.937254046,711.333090288,14.1616749024,17.4424888551
 05/24  06:00:00,1102.89584699,98.0697562095,418.166317392,0.0,176.471037341,302.612436532,538.910819205,493.143115761,28.3233498048,17.4443536389
 05/24  07:00:00,1240.63855954,99.768350129,430.795638817,0.0,243.2593065,310.10971186,512.284944455,443.362729289,42.4850247072,26.4371904589
 05/24  08:00:00,1304.41143796,100.50576909,452.550588475,0.0,243.2593065,310.10971186,507.880803974,415.790708387,56.6466996096,35.4433959776
 05/24  09:00:00,1381.67631385,100.95736985,495.799190638,0.0,243.2593065,302.612436532,486.992800122,408.905789179,42.4850247072,35.6019862357
 05/24  10:00:00,1452.68227736,101.472920761,557.885279193,0.0,243.2593065,310.10971186,512.43719688,396.822562999,70.808374512,44.8062593684
 05/24  11:00:00,1459.61451284,101.98380756,562.830591546,0.0,243.2593065,310.10971186,503.261527398,387.541664434,70.808374512,44.9114884519
 05/24  12:00:00,1419.31778805,102.477931374,563.332730708,0.0,243.2593065,310.10971186,492.598258367,377.156060905,70.808374512,44.6338229496
 05/24  13:00:00,1453.08891181,102.910747299,562.409677797,0.0,243.2593065,302.612436532,469.870957664,368.318096018,56.6466996096,44.9061620371
 05/24  14:00:00,1416.12158506,103.249044702,526.5781191,0.0,243.2593065,302.612436532,452.994188679,365.698208903,42.4850247072,44.8109550686
 05/24  15:00:00,1420.31129738,103.674840527,530.895730647,0.0,243.2593065,302.612436532,459.160607387,357.806393379,56.6466996096,44.7075143986
 05/24  16:00:00,1462.9745706,104.108200001,565.240702844,0.0,243.2593065,310.10971186,476.260607527,355.744174477,84.9700494144,35.5463836355
 05/24  17:00:00,1466.38233464,104.528263525,568.427741918,0.0,243.2593065,310.10971186,469.782577283,358.468756542,84.9700494144,26.3437713269
 05/24  18:00:00,1111.89155845,96.3208724788,489.043953438,0.0,166.938926447,199.110933808,464.102234977,361.631009013,84.9700494144,17.5011765499
 05/24  19:00:00,1085.36352731,96.3208724788,469.797286842,0.0,166.938926447,191.61365848,441.501383732,367.35821439,56.6466996096,17.4964697325
 05/24  20:00:00,949.655652776,96.3208724788,456.670766363,0.0,100.150657288,124.558693486,488.671486019,414.524724164,56.6466996096,17.5000622448
 05/24  21:00:00,920.034449723,96.3208724788,462.700219181,0.0,100.150657288,124.558693486,485.064315175,425.12749546,42.4850247072,17.4517950071
 05/24  22:00:00,856.749927143,96.3208724788,466.987658242,0.0,46.0930336215,124.558693486,489.938176692,444.171284879,28.3233498048,17.443542009
 05/24  23:00:00,859.112460655,96.3208724788,468.404199304,0.0,46.0930336215,124.558693486,481.410150031,449.806915948,14.1616749024,17.4415591803
 05/24  24:00:00,847.598313596,96.3208724788,469.351410034,0.0,46.0930336215,113.312780494,477.738520698,454.630485488,5.66466996096,17.4433652493
 05/25  01:00:00,847.993169779,96.3208724788,469.777914326,0.0,46.0930336215,113.312780494,481.955714755,458.847538488,5.66466996096,17.4435063063
 05/25  02:00:00,848.044950618,96.3208724788,469.846177449,0.0,46.0930336215,113.312780494,485.64376396,462.537875185,5.66466996096,17.4412188133
 05/25  03:00:00,836.304778749,96.3208724788,458.205670516,0.0,46.0930336215,113.312780494,490.938189049,467.834361161,5.66466996096,17.4391579267
 05/25  04:00:00,930.133797346,96.3208724788,461.660913439,0.0,100.150657288,148.969399434,464.126177987,449.729470453,5.66466996096,8.73203757332
 05/25  05:00:00,932.049545359,96.8143421235,469.454597756,0.0,100.150657288,149.894399434,721.753806427,690.150518503,14.1616749024,17.4416130216
 05/25  06:00:00,1157.01484924,98.6199890382,471.427090004,0.0,176.471037341,302.612436532,529.987859397,484.222357619,28.3233498048,17.4421519726
 05/25  07:00:00,1340.78791441,100.420800533,529.360216468,0.0,243.2593065,310.10971186,499.680963614,430.761344301,42.4850247072,26.4345946051
 05/25  08:00:00,1415.57453794,101.120138416,561.523376884,0.0,243.2593065,310.10971186,496.463672348,404.37100355,56.6466996096,35.4459691885
 05/25  09:00:00,1454.14395188,101.836812471,564.915978162,0.0,243.2593065,302.612436532,461.504002437,383.414517983,42.4850247072,35.6044597468
 05/25  10:00:00,1466.21355802,102.4355413,568.249657914,0.0,243.2593065,310.10971186,479.194736459,363.579578598,70.808374512,44.8067833487
 05/25  11:00:00,1471.98549534,102.914647139,571.878828067,0.0,243.2593065,310.10971186,470.482704148,354.772000039,70.808374512,44.9023295973
 05/25  12:00:00,1431.9841976,103.324679536,573.531474596,0.0,243.2593065,310.10971186,465.413984081,349.980487785,70.808374512,44.6251217833
 05/25  13:00:00,1465.02196263,104.124713183,572.729776426,0.0,243.2593065,302.612436532,446.567982225,345.015968999,56.6466996096,44.9053136165
 05/25  14:00:00,1466.03595009,105.014476626,572.343827599,0.0,243.2593065,302.612436532,422.325736684,335.040164891,42.4850247072,44.8005470861
 05/25  15:00:00,1468.12231588,105.725821377,572.942017395,0.0,243.2593065,302.612436532,427.486114824,326.139727532,56.6466996096,44.6996876821
 05/25  16:00:00,1475.26157102,106.56075768,572.752697207,0.0,243.2593065,310.10971186,438.253775025,317.737916384,84.9700494144,35.5458092269
 05/25  17:00:00,1475.69278022,107.56187001,571.48739685,0.0,243.2593065,310.10971186,425.128527862,313.819340991,84.9700494144,26.3391374562
 05/25  18:00:00,1201.06124616,96.3208724788,573.746576203,0.0,166.938926447,199.110933808,429.427789307,326.960294088,84.9700494144,17.4974458049
 05/25  19:00:00,1193.41525804,96.3208724788,574.173790536,0.0,166.938926447,191.61365848,411.234364322,337.091133098,56.6466996096,17.4965316148
 05/25  20:00:00,1019.30700062,96.3208724788,524.84226829,0.0,100.150657288,124.558693486,475.453530656,392.569417098,56.6466996096,26.2374139485
 05/25  21:00:00,890.87144023,96.3208724788,433.45229697,0.0,100.150657288,124.558693486,460.830928814,409.613586935,42.4850247072,8.73231717217
 05/25  22:00:00,817.998545252,96.3208724788,428.383962361,0.0,46.0930336215,124.558693486,478.563365269,432.796451239,28.3233498048,17.4435642253
 05/25  23:00:00,810.634573254,96.3208724788,420.141194756,0.0,46.0930336215,124.558693486,471.941385925,440.338244213,14.1616749024,17.4414668102
 05/25  24:00:00,798.472500034,96.3208724788,420.483124621,0.0,46.0930336215,113.312780494,467.868355928,444.762467776,5.66466996096,17.4412181914
 05/26  01:00:00,787.574345297,96.3208724788,408.987962237,0.0,46.0930336215,113.312780494,473.400565622,450.292592822,5.66466996096,17.4433028394
 05/26  02:00:00,772.782355657,96.3208724788,388.427441154,0.0,46.0930336215,113.312780494,477.836638686,454.731082196,5.66466996096,17.440886529
 05/26  03:00:00,771.906988657,96.3208724788,389.15630751,0.0,46.0930336215,113.312780494,479.765355663,456.661945085,5.66466996096,17.4387406176
 05/26  04:00:00,867.255780419,96.3208724788,395.984466133,0.0,100.150657288,148.969399434,453.891033986,439.494545859,5.66466996096,8.73181816667
 05/26  05:00:00,865.643413132,96.8442992742,401.424465966,0.0,100.150657288,149.894399434,675.715529059,644.111216977,14.1616749024,17.4426371791
 05/26  06:00:00,1099.2334741,98.9982284268,412.610008531,0.0,176.471037341,302.612436532,512.103397006,466.338524658,28.3233498048,17.4415225435
 05/26  07:00:00,1252.43952168,100.789005128,441.512978783,0.0,243.2593065,310.10971186,487.512204023,418.594598699,42.4850247072,26.4325806163
 05/26  08:00:00,1374.9712346,101.497723889,521.314635194,0.0,243.2593065,310.10971186,485.139558895,393.050578331,56.6466996096,35.4422809545
 05/26  09:00:00,1455.01698917,102.262179796,565.110922843,0.0,243.2593065,302.612436532,448.596695278,370.511827741,42.4850247072,35.5998428297
 05/26  10:00:00,1473.04908521,102.766822347,573.925829075,0.0,243.2593065,310.10971186,470.440697076,354.832711926,70.808374512,44.7996106383
 05/26  11:00:00,1479.14809415,103.211264181,578.073668485,0.0,243.2593065,310.10971186,462.689489451,346.982956526,70.808374512,44.8981584131
 05/26  12:00:00,1439.07354283,103.745640983,579.367286774,0.0,243.2593065,310.10971186,462.77591719,347.349873483,70.808374512,44.6176691952
 05/26  13:00:00,1473.57662288,104.626692881,579.325556909,0.0,243.2593065,302.612436532,440.160196559,338.617491908,56.6466996096,44.8960050417
 05/26  14:00:00,1473.46560601,105.415228966,577.3057458,0.0,243.2593065,302.612436532,414.132098219,326.846856872,42.4850247072,44.8002166398
 05/26  15:00:00,1475.40342088,106.209818173,578.437529414,0.0,243.2593065,302.612436532,415.478539936,314.135514161,56.6466996096,44.6963261648
 05/26  16:00:00,1482.56108301,107.486292493,578.851782048,0.0,243.2593065,310.10971186,430.083424732,309.575263646,84.9700494144,35.5381116712
 05/26  17:00:00,1476.741497,107.55278977,574.556627172,0.0,243.2593065,310.10971186,435.497165169,324.18784615,84.9700494144,26.3392696052
 05/26  18:00:00,1194.64943491,96.3208724788,570.090984872,0.0,166.938926447,199.110933808,438.313334806,335.844932406,84.9700494144,17.498352986
 05/26  19:00:00,1185.29152978,96.3208724788,568.815472659,0.0,166.938926447,191.61365848,415.466380308,341.325965988,56.6466996096,17.4937147105
 05/26  20:00:00,1062.67424805,96.3208724788,568.728027649,0.0,100.150657288,124.558693486,465.62182226,391.476277573,56.6466996096,17.4988450772
 05/26  21:00:00,1027.20833281,96.3208724788,568.718126487,0.0,100.150657288,124.558693486,463.6472178,403.713412894,42.4850247072,17.4487801988
 05/26  22:00:00,848.688843017,96.3208724788,458.509792144,0.0,46.0930336215,124.558693486,472.819321856,427.055489405,28.3233498048,17.4404826468
 05/26  23:00:00,823.068301526,96.3208724788,432.410903724,0.0,46.0930336215,124.558693486,468.306136729,436.706079012,14.1616749024,17.4383828147
 05/26  24:00:00,815.543493126,96.3208724788,437.417471045,0.0,46.0930336215,113.312780494,464.699242522,441.591894446,5.66466996096,17.4426781148
 05/27  01:00:00,807.741229209,96.3208724788,429.743990083,0.0,46.0930336215,113.312780494,470.469266778,447.364677898,5.66466996096,17.4399189198
 05/27  02:00:00,789.516405708,96.3208724788,410.853967193,0.0,46.0930336215,113.312780494,475.248016979,452.14579695,5.66466996096,17.4375500681
 05/27  03:00:00,783.926044503,96.3208724788,405.376430952,0.0,46.0930336215,113.312780494,469.650057054,455.254261786,5.66466996096,8.7311253074
 05/27  04:00:00,802.120427872,96.3208724788,414.102448066,0.0,55.6251445156,113.312780494,470.049423448,446.944244839,5.66466996096,17.4405086477
 05/27  05:00:00,800.414546431,96.3208724788,420.113724335,0.0,55.6251445156,113.312780494,478.384100565,446.784109084,14.1616749024,17.4383165795
 05/27  06:00:00,878.551205388,96.3208724788,432.802084906,0.0,65.1572554096,176.889270242,421.863298828,376.098224063,28.3233498048,17.4417249596
 05/27  07:00:00,1032.71099932,96.6347488437,464.970437828,0.0,109.682768182,220.96816451,640.257193362,580.331898301,42.4850247072,17.4402703536
 05/27  08:00:00,1126.2081906,96.6335909101,547.042070932,0.0,109.682768182,220.96816451,543.279067907,469.091766794,56.6466996096,17.5406015035
 05/27  09:00:00,1262.83840471,97.6216982454,572.309839486,0.0,131.945524568,266.955817592,496.160869885,427.235149416,42.4850247072,26.4406957618
 05/27  10:00:00,1279.52468636,97.7881061602,581.028118454,0.0,131.945524568,274.45309292,514.943282826,408.696474127,70.808374512,35.4384341873
 05/27  11:00:00,1282.84016225,97.8887903879,582.223730895,0.0,131.945524568,274.45309292,503.227856239,396.988927667,70.808374512,35.4305540595
 05/27  12:00:00,1255.07433433,98.0269390312,586.118912256,0.0,131.945524568,274.45309292,489.232007143,383.00955111,70.808374512,35.4140815211
 05/27  13:00:00,1246.16556524,98.0679048481,584.952902081,0.0,131.945524568,266.955817592,462.85354624,379.627371245,56.6466996096,26.5794753854
 05/27  14:00:00,1244.9278674,98.1718137994,583.266661244,0.0,131.945524568,266.955817592,444.116586039,366.208427773,42.4850247072,35.4231335586
 05/27  15:00:00,1167.25574468,96.3208724788,584.025198909,0.0,109.682768182,212.545889182,388.917378586,296.851175107,56.6466996096,35.4195038694
 05/27  16:00:00,1175.2931691,96.3208724788,584.781375731,0.0,109.682768182,220.04316451,412.661956615,301.118425881,84.9700494144,26.5734813191
 05/27  17:00:00,1125.24488331,96.3208724788,576.566024718,0.0,109.682768182,220.04316451,408.517764867,297.125970701,84.9700494144,26.4217447516
 05/27  18:00:00,1083.2988069,96.3208724788,573.127473455,0.0,100.150657288,199.110933808,425.258089665,322.84696575,84.9700494144,17.4410745008
 05/27  19:00:00,1088.85344063,96.3208724788,586.430090634,0.0,100.150657288,191.61365848,408.309480544,334.223894993,56.6466996096,17.4388859411
 05/27  20:00:00,984.689007658,96.3208724788,583.8182869,0.0,55.6251445156,124.558693486,468.21624175,394.12783865,56.6466996096,17.4417034907
 05/27  21:00:00,984.656785296,96.3208724788,580.758948318,0.0,55.6251445156,124.558693486,468.393011504,408.4671315,42.4850247072,17.4408552962
 05/27  22:00:00,970.969052161,96.3208724788,578.145741675,0.0,46.0930336215,124.558693486,474.883927334,429.12192755,28.3233498048,17.4386499793
 05/27  23:00:00,966.064969073,96.3208724788,573.435367845,0.0,46.0930336215,124.558693486,461.031973582,438.141779472,14.1616749024,8.72851920713
 05/27  24:00:00,831.318264423,96.3208724788,452.703318309,0.0,46.0930336215,113.312780494,468.763261548,445.656735441,5.66466996096,17.4418561461
 05/28  01:00:00,810.093746584,96.3208724788,443.058793444,0.0,34.9616554283,113.312780494,474.517759753,451.414020774,5.66466996096,17.439069018
 05/28  02:00:00,813.097909381,96.3208724788,446.178208851,0.0,34.9616554283,113.312780494,479.978547908,456.874918022,5.66466996096,17.4389599254
 05/28  03:00:00,798.952539905,96.3208724788,432.185804037,0.0,34.9616554283,113.312780494,486.516191243,463.411012794,5.66466996096,17.4405084886
 05/28  04:00:00,796.636637532,96.3208724788,419.80930356,0.0,44.4937663224,113.312780494,479.717132435,456.614268861,5.66466996096,17.4381936131
 05/28  05:00:00,788.227684059,96.3208724788,419.147330308,0.0,44.4937663224,113.312780494,479.540605783,456.65067024,14.1616749024,8.72826064036
 05/28  06:00:00,863.458984288,96.3208724788,428.943001391,0.0,54.0258772165,176.889270242,429.729620184,383.965084935,28.3233498048,17.441185445
 05/28  07:00:00,896.384426182,96.3208724788,454.380394568,0.0,54.0258772165,184.38654557,425.163941896,365.240093182,42.4850247072,17.4388240068
 05/28  08:00:00,1067.27707119,96.3208724788,544.293873219,0.0,65.1572554096,220.04316451,430.691372988,347.766991269,56.6466996096,26.2776821096
 05/28  09:00:00,1090.56285338,96.3208724788,572.064188163,0.0,65.1572554096,212.545889182,403.592672759,334.698657581,42.4850247072,26.4089904702
 05/28  10:00:00,1111.68515561,96.3208724788,583.835793226,0.0,65.1572554096,220.04316451,423.20473932,325.846435173,70.808374512,26.5499296347
 05/28  11:00:00,1090.60227589,96.3208724788,559.605866477,0.0,65.1572554096,220.04316451,425.870237509,319.679278519,70.808374512,35.3825844782
 05/28  12:00:00,1093.96914512,96.3208724788,563.946398027,0.0,65.1572554096,220.04316451,413.996119227,316.646681944,70.808374512,26.5410627707
 05/28  13:00:00,1084.50460779,96.3208724788,562.178345507,0.0,65.1572554096,212.545889182,405.412274283,313.378716266,56.6466996096,35.3868584076
 05/28  14:00:00,1087.58678682,96.3208724788,565.365461087,0.0,65.1572554096,212.545889182,381.387042866,312.363965174,42.4850247072,26.5380529851
 05/28  15:00:00,1077.21389901,96.3208724788,554.728739696,0.0,65.1572554096,212.545889182,389.528930492,297.49043733,56.6466996096,35.3917935529
 05/28  16:00:00,1048.80000837,96.3208724788,551.636827515,0.0,65.1572554096,220.04316451,408.932237064,288.582064043,84.9700494144,35.3801236065
 05/28  17:00:00,1004.70295127,96.3208724788,554.301679894,0.0,54.0258772165,184.38654557,404.17426248,292.793763191,84.9700494144,26.4104498755
 05/28  18:00:00,971.237785442,96.3208724788,551.019974831,0.0,44.4937663224,163.454314868,423.499844632,329.801527733,84.9700494144,8.72826748472
 05/28  19:00:00,974.935040093,96.3208724788,561.939353801,0.0,44.4937663224,155.95703954,420.199990043,346.112097744,56.6466996096,17.4411926895
 05/28  20:00:00,978.595889694,96.3208724788,586.45572684,0.0,44.4937663224,124.558693486,474.317838031,400.232309415,56.6466996096,17.438829007
 05/28  21:00:00,985.171780814,96.3208724788,590.82838065,0.0,44.4937663224,124.558693486,477.237412608,417.316341192,42.4850247072,17.4360467095
 05/28  22:00:00,966.701512657,96.3208724788,584.520554677,0.0,34.9616554283,124.558693486,484.722676541,438.958682647,28.3233498048,17.4406440891
 05/28  23:00:00,960.360473823,96.3208724788,578.557923459,0.0,34.9616554283,124.558693486,478.252699772,446.652693873,14.1616749024,17.4383309961
 05/28  24:00:00,842.533904436,96.3208724788,474.848696129,0.0,34.9616554283,113.312780494,468.445120249,454.052108068,5.66466996096,8.72834222029
 05/29  01:00:00,829.021732993,96.3208724788,461.789744855,0.0,34.9616554283,113.312780494,483.483851283,460.378258877,5.66466996096,17.4409224442
 05/29  02:00:00,819.054554451,96.3208724788,452.042805778,0.0,34.9616554283,113.312780494,490.904095822,467.801246002,5.66466996096,17.4381798583
 05/29  03:00:00,806.629237149,96.3208724788,439.779775197,0.0,34.9616554283,113.312780494,497.246729797,474.146732513,5.66466996096,17.4353273226
 05/29  04:00:00,813.495035105,96.3208724788,436.546895879,0.0,44.4937663224,113.312780494,491.954519556,468.850124118,5.66466996096,17.4397254763
 05/29  05:00:00,803.460941408,96.3208724788,434.282605526,0.0,44.4937663224,113.312780494,501.731621114,470.132606506,14.1616749024,17.4373397051
 05/29  06:00:00,874.6424447,96.3208724788,440.060929226,0.0,54.0258772165,176.889270242,434.634957783,397.583800193,28.3233498048,8.72780778498
 05/29  07:00:00,908.32748175,96.3208724788,466.252351559,0.0,54.0258772165,184.38654557,439.910635187,379.985424372,42.4850247072,17.4401861086
 05/29  08:00:00,1073.56491317,96.3208724788,550.325327311,0.0,65.1572554096,220.04316451,439.974181081,357.048432551,56.6466996096,26.2790489203
 05/29  09:00:00,1095.51571902,96.3208724788,575.669874341,0.0,65.1572554096,212.545889182,416.898774873,348.004036771,42.4850247072,26.4097133941
 05/29  10:00:00,1086.42539932,96.3208724788,555.362833505,0.0,65.1572554096,220.04316451,434.716035741,337.363636471,70.808374512,26.5440247582
 05/29  11:00:00,1087.30520035,96.3208724788,554.462007445,0.0,65.1572554096,220.04316451,437.79283773,331.6022913,70.808374512,35.3821719184
 05/29  12:00:00,1085.68733202,96.3208724788,553.718383915,0.0,65.1572554096,220.04316451,423.382630111,326.039556045,70.808374512,26.5346995544
 05/29  13:00:00,1074.52689086,96.3208724788,549.682756338,0.0,65.1572554096,212.545889182,413.592730063,321.559864566,56.6466996096,35.3861658874
 05/29  14:00:00,1078.45758629,96.3208724788,554.087464687,0.0,65.1572554096,212.545889182,394.659328377,316.799544877,42.4850247072,35.3747587934
 05/29  15:00:00,1077.06810763,96.3208724788,553.068773354,0.0,65.1572554096,212.545889182,391.084014572,307.890683572,56.6466996096,26.5466313895
 05/29  16:00:00,1051.00332194,96.3208724788,552.356069417,0.0,65.1572554096,220.04316451,421.698183059,301.349874139,84.9700494144,35.3782595051
 05/29  17:00:00,1013.11149398,96.3208724788,562.038283191,0.0,54.0258772165,184.38654557,432.264654667,320.885146459,84.9700494144,26.4094587932
 05/29  18:00:00,991.701362889,96.3208724788,572.106299864,0.0,44.4937663224,163.454314868,448.331999733,351.470815756,84.9700494144,11.8911345618
 05/29  19:00:00,998.495128703,96.3208724788,586.805390385,0.0,44.4937663224,155.95703954,434.413951799,363.492129381,56.6466996096,14.2751228083
 05/29  20:00:00,978.52226942,96.3208724788,588.494309968,0.0,44.4937663224,124.558693486,490.99921552,416.914057752,56.6466996096,17.4384581588
 05/29  21:00:00,972.509514978,96.3208724788,580.45958089,0.0,44.4937663224,124.558693486,493.650423357,433.729262298,42.4850247072,17.4361363524
 05/29  22:00:00,954.863940013,96.3208724788,573.820410144,0.0,34.9616554283,124.558693486,499.537342842,453.773864459,28.3233498048,17.4401285775
 05/29  23:00:00,947.089784162,96.3208724788,565.917838039,0.0,34.9616554283,124.558693486,494.532717414,462.933332625,14.1616749024,17.4377098862
 05/29  24:00:00,813.328904346,96.3208724788,446.026553835,0.0,34.9616554283,113.312780494,488.058507759,473.665835981,5.66466996096,8.7280018171
 05/30  01:00:00,822.993980961,96.3208724788,444.811905182,0.0,46.0930336215,113.312780494,503.464316954,480.359472197,5.66466996096,17.4401747952
 05/30  02:00:00,813.793770784,96.3208724788,435.793942647,0.0,46.0930336215,113.312780494,512.526697137,489.424679095,5.66466996096,17.4373480809
 05/30  03:00:00,813.333778172,96.3208724788,434.705888534,0.0,46.0930336215,113.312780494,518.233123658,495.130589689,5.66466996096,17.437864008
 05/30  04:00:00,901.246352214,96.3208724788,430.054392607,0.0,100.150657288,148.969399434,493.60027389,470.496876371,5.66466996096,17.4387275578
 05/30  05:00:00,878.636911313,96.3208724788,410.007969585,0.0,100.150657288,149.894399434,972.664949571,941.06698687,14.1616749024,17.4362877982
 05/30  06:00:00,1108.24668249,96.3290598122,422.671199626,0.0,176.471037341,302.612436532,596.489992422,559.439380754,28.3233498048,8.72726186222
 05/30  07:00:00,1287.45998135,96.5533141906,469.214881819,0.0,243.2593065,310.10971186,551.540150974,482.629920426,42.4850247072,26.4252058414
 05/30  08:00:00,1417.51450264,96.6935813859,539.730004274,0.0,243.2593065,310.10971186,536.938092268,444.854748983,56.6466996096,35.4366436752
 05/30  09:00:00,1464.84883202,96.8212111518,547.786670667,0.0,243.2593065,302.612436532,500.456131387,422.380694759,42.4850247072,35.5904119203
 05/30  10:00:00,1469.03352821,97.0589789545,555.998123708,0.0,243.2593065,310.10971186,512.80958676,397.229626561,70.808374512,44.7715856871
 05/30  11:00:00,1467.52673062,97.2743018606,567.140246828,0.0,243.2593065,310.10971186,500.344256191,381.934477856,70.808374512,47.6014038226
 05/30  12:00:00,1429.98288159,97.4931653779,563.134021762,0.0,243.2593065,310.10971186,484.766232016,372.077814862,70.808374512,41.8800426416
 05/30  13:00:00,1472.56636242,97.8281178881,555.127425326,0.0,243.2593065,302.612436532,462.671597698,361.155018672,56.6466996096,44.8698794161
 05/30  14:00:00,1474.14981236,98.4425206908,552.014882128,0.0,243.2593065,302.612436532,439.221810871,351.963592409,42.4850247072,44.7731937548
 05/30  15:00:00,1473.06632567,99.2431024089,550.101745383,0.0,243.2593065,302.612436532,447.222866299,345.898700359,56.6466996096,44.6774663311
 05/30  16:00:00,1483.25211891,99.9235253564,548.071292933,0.0,243.2593065,310.10971186,466.752161945,346.26519499,84.9700494144,35.5169175412
 05/30  17:00:00,1492.18616293,100.530547583,553.610532658,0.0,243.2593065,310.10971186,448.323457078,345.789967715,84.9700494144,17.5634399489
 05/30  18:00:00,1228.61392318,96.3208724788,562.240803819,0.0,166.938926447,199.110933808,444.933599552,333.734573303,84.9700494144,26.2289768341
 05/30  19:00:00,1213.81760879,96.3208724788,564.717161521,0.0,166.938926447,191.61365848,421.182692007,347.042646113,56.6466996096,17.4933462846
 05/30  20:00:00,1076.06830274,96.3208724788,561.37125504,0.0,100.150657288,124.558693486,472.22748556,398.088312149,56.6466996096,17.4924738013
 05/30  21:00:00,1031.75740709,96.3208724788,557.468073577,0.0,100.150657288,124.558693486,469.305881332,409.376837597,42.4850247072,17.4440190285
 05/30  22:00:00,960.871419927,96.3208724788,552.514562782,0.0,46.0930336215,124.558693486,475.859142827,430.097226706,28.3233498048,17.4385663158
 05/30  23:00:00,892.668867155,96.3208724788,478.364296896,0.0,46.0930336215,124.558693486,469.609786705,438.011975724,14.1616749024,17.4361360784
 05/30  24:00:00,842.782939248,96.3208724788,437.755135487,0.0,46.0930336215,113.312780494,457.730248272,443.338384713,5.66466996096,8.72719359849
 05/31  01:00:00,850.464457104,96.3208724788,439.342679587,0.0,46.0930336215,113.312780494,472.274774715,449.17172102,5.66466996096,17.4383837344
 05/31  02:00:00,841.506841514,96.3208724788,426.378998194,0.0,46.0930336215,113.312780494,477.859209484,454.758971224,5.66466996096,17.4355682994
 05/31  03:00:00,857.196443521,96.3208724788,431.365185408,0.0,46.0930336215,113.312780494,481.961186126,458.860796803,5.66466996096,17.435719362
 05/31  04:00:00,954.598628785,96.3208724788,439.129861899,0.0,100.150657288,148.969399434,462.432779913,439.331384558,5.66466996096,17.4367253949
 05/31  05:00:00,917.621952563,96.3294048393,428.166464983,0.0,100.150657288,149.894399434,737.683421525,707.278059352,14.1616749024,16.2436872706
 05/31  06:00:00,1174.05764012,97.1481905874,461.577950455,0.0,176.471037341,302.612436532,517.612464883,479.369580774,28.3233498048,9.91953430389
 05/31  07:00:00,1372.31299739,97.8877502358,531.105398554,0.0,243.2593065,310.10971186,499.150714169,430.244645084,42.4850247072,26.4210443776
 05/31  08:00:00,1422.98832426,98.3823094257,539.209778719,0.0,243.2593065,310.10971186,502.427527252,410.351237495,56.6466996096,35.4295901467
 05/31  09:00:00,1457.2330655,98.8121876369,545.593167244,0.0,243.2593065,302.612436532,476.845893963,398.77826369,42.4850247072,35.5826055655
 05/31  10:00:00,1474.07885252,99.3509570002,551.27549775,0.0,243.2593065,310.10971186,495.755552436,380.181843602,70.808374512,44.7653343214
 05/31  11:00:00,1477.63262097,99.8375755193,554.076630975,0.0,243.2593065,310.10971186,486.744414638,371.066240401,70.808374512,44.8697997251
 05/31  12:00:00,1436.59199704,100.350835237,557.148548824,0.0,243.2593065,310.10971186,479.106497769,363.703315308,70.808374512,44.5948079487
 05/31  13:00:00,1473.63090155,101.067505462,559.759794948,0.0,243.2593065,302.612436532,452.92427742,351.411425753,56.6466996096,44.8661520568
 05/31  14:00:00,1475.35986431,101.842601295,560.625444084,0.0,243.2593065,302.612436532,434.300006659,347.0456753,42.4850247072,44.7693066516
 05/31  15:00:00,1463.68988905,102.504904777,561.886806751,0.0,243.2593065,302.612436532,451.432186555,350.112626218,56.6466996096,44.6728607275
