Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  16:00:00,1462.46820158,103.074258221,564.86769376,0.0,243.2593065,310.10971186,475.628786728,355.151688151,84.9700494144,35.5070491629
 05/31  17:00:00,1463.14452498,103.512386136,566.35221585,0.0,243.2593065,310.10971186,462.34873618,359.820079125,84.9700494144,17.5586076405
 05/31  18:00:00,1067.46612682,96.3208724788,445.035312504,0.0,166.938926447,199.110933808,463.970259259,361.505753316,84.9700494144,17.4944565284
 05/31  19:00:00,1057.74882918,96.3208724788,442.490445579,0.0,166.938926447,191.61365848,459.457300329,376.584432904,56.6466996096,26.2261678153
 05/31  20:00:00,938.438501894,96.3208724788,445.585214539,0.0,100.150657288,124.558693486,497.862323535,423.724081313,56.6466996096,17.4915426123
 05/31  21:00:00,900.388648357,96.3208724788,443.187007165,0.0,100.150657288,124.558693486,493.155032612,433.227233683,42.4850247072,17.4427742226
 05/31  22:00:00,845.77622025,96.3208724788,456.051804882,0.0,46.0930336215,124.558693486,488.372990569,450.859480149,28.3233498048,9.19016061534
 05/31  23:00:00,871.162704175,96.3208724788,480.312903812,0.0,46.0930336215,124.558693486,486.551402139,455.413872535,14.1616749024,16.9758547014
 05/31  24:00:00,937.701300809,96.3208724788,558.334368359,0.0,46.0930336215,113.312780494,476.956306276,453.854945247,5.66466996096,17.4366910682
 06/01  01:00:00,947.774541393,96.3208724788,567.447038153,0.0,46.0930336215,113.312780494,479.420948163,456.319462661,5.66466996096,17.4368155415
 06/01  02:00:00,950.492230013,96.3208724788,569.373671392,0.0,46.0930336215,113.312780494,480.972052734,457.870382094,5.66466996096,17.4370006782
 06/01  03:00:00,958.460887104,96.3208724788,576.075930041,0.0,46.0930336215,113.312780494,482.52188972,459.422853666,5.66466996096,17.4343660925
 06/01  04:00:00,1058.35248103,96.3208724788,583.115220833,0.0,100.150657288,148.969399434,454.00431209,439.610228076,5.66466996096,8.72941405297
 06/01  05:00:00,1035.97824649,96.667760665,568.05275436,0.0,100.150657288,149.894399434,709.900574136,678.301449231,14.1616749024,17.4374500034
 06/01  06:00:00,1259.52405161,98.049205485,564.491466638,0.0,176.471037341,302.612436532,513.7010474,467.941829003,28.3233498048,17.4358685917
 06/01  07:00:00,1371.30974684,100.515927495,549.513632754,0.0,243.2593065,310.10971186,486.477224541,417.574691512,42.4850247072,26.4175083216
 06/01  08:00:00,1384.71218304,101.51500323,518.578715497,0.0,243.2593065,310.10971186,480.577567604,388.514328699,56.6466996096,35.416539295
 06/01  09:00:00,1399.20473114,102.285385175,497.300261241,0.0,243.2593065,302.612436532,448.991794614,370.93844466,42.4850247072,35.5683252468
 06/01  10:00:00,1386.83548723,102.972798655,475.439184801,0.0,243.2593065,310.10971186,463.509514223,347.939817512,70.808374512,44.7613221987
 06/01  11:00:00,1362.6166899,103.646902489,451.562630709,0.0,243.2593065,310.10971186,436.766510186,321.098778104,70.808374512,44.85935757
 06/01  12:00:00,1333.79262348,104.587193149,464.114412291,0.0,243.2593065,310.10971186,423.369746629,316.884605353,70.808374512,35.6767667638
 06/01  13:00:00,1391.96365449,105.67806104,487.225220234,0.0,243.2593065,302.612436532,424.725662799,314.245792637,56.6466996096,53.8331705528
 06/01  14:00:00,1389.34834731,106.667128047,482.637530023,0.0,243.2593065,302.612436532,393.297963722,312.837619955,42.4850247072,37.9753190598
 06/01  15:00:00,1384.02902966,107.487470986,475.492726171,0.0,243.2593065,302.612436532,411.537297679,312.396034981,56.6466996096,42.4945630882
 06/01  16:00:00,1386.43199453,108.472288934,470.048083163,0.0,243.2593065,310.10971186,427.661937234,307.171675423,84.9700494144,35.5202123971
 06/01  17:00:00,1383.20092367,109.232842953,466.575070384,0.0,243.2593065,310.10971186,418.178640382,306.878301336,84.9700494144,26.3302896313
 06/01  18:00:00,1138.16002617,96.3208724788,500.796086296,0.0,166.938926447,199.110933808,419.118645991,316.655490174,84.9700494144,17.493106402
 06/01  19:00:00,1151.66180894,96.3208724788,522.270118686,0.0,166.938926447,191.61365848,401.962229611,327.827631254,56.6466996096,17.4878987472
 06/01  20:00:00,1076.74297646,96.3208724788,573.664176893,0.0,100.150657288,124.558693486,459.353032065,385.213792362,56.6466996096,17.4925400936
 06/01  21:00:00,1058.52281063,96.3208724788,594.277987168,0.0,100.150657288,124.558693486,462.846793937,402.918850048,42.4850247072,17.4429191827
 06/01  22:00:00,987.017242644,96.3208724788,589.921079856,0.0,46.0930336215,124.558693486,468.495808593,422.738133896,28.3233498048,17.4343248922
 06/01  23:00:00,983.994096715,96.3208724788,587.709645574,0.0,46.0930336215,124.558693486,461.568683198,429.968940884,14.1616749024,17.4380674114
 06/01  24:00:00,970.655960919,96.3208724788,585.729680602,0.0,46.0930336215,113.312780494,456.634139762,433.534072567,5.66466996096,17.435397234
 06/02  01:00:00,974.850842703,96.3208724788,589.133016961,0.0,46.0930336215,113.312780494,450.666663888,436.275470131,5.66466996096,8.72652379605
 06/02  02:00:00,975.262035113,96.3208724788,589.007434911,0.0,46.0930336215,113.312780494,462.011854813,438.910125861,5.66466996096,17.4370589915
 06/02  03:00:00,968.344581332,96.3208724788,581.109536827,0.0,46.0930336215,113.312780494,463.577826605,440.47890421,5.66466996096,17.434252434
 06/02  04:00:00,1068.47351214,96.3208724788,588.536839789,0.0,100.150657288,148.969399434,446.777248065,423.677819132,5.66466996096,17.434758972
 06/02  05:00:00,1060.27245098,96.7874732221,591.852818864,0.0,100.150657288,149.894399434,638.076687297,606.479847893,14.1616749024,17.4351645022
 06/02  06:00:00,1277.7009777,99.8938634984,581.092960897,0.0,176.471037341,302.612436532,475.987406134,438.937455672,28.3233498048,8.72660065753
 06/02  07:00:00,1365.91738647,102.899700879,541.406891829,0.0,243.2593065,310.10971186,466.114938995,388.412847324,42.4850247072,35.2170669638
 06/02  08:00:00,1379.45694018,103.911057089,510.478405686,0.0,243.2593065,310.10971186,441.440696463,358.219832105,56.6466996096,26.5741647483
 06/02  09:00:00,1391.68608409,104.771753179,486.606294844,0.0,243.2593065,302.612436532,412.632567103,334.569403417,42.4850247072,35.5781389792
 06/02  10:00:00,1395.32256894,105.537220643,482.163906325,0.0,243.2593065,310.10971186,433.271345383,317.710925559,70.808374512,44.7520453121
 06/02  11:00:00,1397.40052205,106.606526728,483.152179903,0.0,243.2593065,310.10971186,422.671755547,307.013266531,70.808374512,44.850114504
 06/02  12:00:00,1355.91314609,107.875292158,482.247513775,0.0,243.2593065,310.10971186,415.603214887,300.215848076,70.808374512,44.5789922987
 06/02  13:00:00,1399.69009364,109.122256823,492.57662055,0.0,243.2593065,302.612436532,399.939457252,298.439115384,56.6466996096,44.8536422581
 06/02  14:00:00,1401.56690548,110.459665051,493.579111683,0.0,243.2593065,302.612436532,379.920331421,292.678943919,42.4850247072,44.7563627955
 06/02  15:00:00,1394.92930566,112.525486996,484.16025758,0.0,243.2593065,302.612436532,379.888440436,280.558478761,56.6466996096,42.6832620651
 06/02  16:00:00,1406.71444889,114.622294969,487.221996156,0.0,243.2593065,310.10971186,390.398759612,273.18183636,84.9700494144,32.2468738375
 06/02  17:00:00,1408.49277053,116.059635955,488.014330225,0.0,243.2593065,310.10971186,377.931576583,270.237933906,84.9700494144,22.7235932623
 06/02  18:00:00,1157.84684785,96.3208724788,524.232306444,0.0,166.938926447,199.110933808,386.42266992,283.961215004,84.9700494144,17.4914055011
 06/02  19:00:00,1151.15411076,96.3208724788,524.424854716,0.0,166.938926447,191.61365848,376.648456882,302.510217424,56.6466996096,17.4915398492
 06/02  20:00:00,1028.26948086,96.3208724788,522.738141575,0.0,100.150657288,124.558693486,438.283968341,355.412805849,56.6466996096,26.2244628822
 06/02  21:00:00,1011.49706289,96.3208724788,542.388967366,0.0,100.150657288,124.558693486,434.749875407,374.825862892,42.4850247072,17.4389878078
 06/02  22:00:00,964.97476156,96.3208724788,564.506914187,0.0,46.0930336215,124.558693486,438.158442631,401.106524179,28.3233498048,8.72856864723
 06/02  23:00:00,963.190086392,96.3208724788,561.787400979,0.0,46.0930336215,124.558693486,440.700194661,409.103451289,14.1616749024,17.4350684699
 06/02  24:00:00,954.992535933,96.3208724788,566.352000975,0.0,46.0930336215,113.312780494,438.158348747,415.056315477,5.66466996096,17.4373633092
 06/03  01:00:00,978.306697169,96.3208724788,592.443210765,0.0,46.0930336215,113.312780494,447.037833877,423.937716557,5.66466996096,17.4354473593
 06/03  02:00:00,975.153379344,96.3208724788,590.07091051,0.0,46.0930336215,113.312780494,451.050098187,427.952903107,5.66466996096,17.4325251187
 06/03  03:00:00,973.122561997,96.3208724788,588.571422598,0.0,46.0930336215,113.312780494,445.919503383,431.526465051,5.66466996096,8.72836837122
 06/03  04:00:00,978.660524099,96.3208724788,585.363643941,0.0,55.6251445156,113.312780494,446.881033095,423.78180567,5.66466996096,17.4345574641
 06/03  05:00:00,968.813568787,96.3208724788,585.328175774,0.0,55.6251445156,113.312780494,454.638826993,423.045613188,14.1616749024,17.4315389031
 06/03  06:00:00,1044.36357757,96.3208724788,590.288966906,0.0,65.1572554096,176.889270242,404.689065567,358.930407308,28.3233498048,17.4353084535
 06/03  07:00:00,1166.1859318,96.61219747,591.003734876,0.0,109.682768182,220.96816451,560.687614692,500.769993426,42.4850247072,17.4325965588
 06/03  08:00:00,1175.68047342,96.6148865907,590.626021783,0.0,109.682768182,220.96816451,512.643595919,438.462577205,56.6466996096,17.5343191042
 06/03  09:00:00,1284.75490403,97.7825686052,591.046382843,0.0,131.945524568,266.955817592,477.426914648,408.513029997,42.4850247072,26.4288599442
 06/03  10:00:00,1292.22853603,98.108215438,591.044800109,0.0,131.945524568,274.45309292,498.771432774,392.558443895,70.808374512,35.4046143667
 06/03  11:00:00,1285.51476936,98.2922134273,582.30088396,0.0,131.945524568,274.45309292,477.862370674,380.499065759,70.808374512,26.5549304036
 06/03  12:00:00,1260.44359727,98.3745033005,589.872114895,0.0,131.945524568,274.45309292,484.103804847,377.891437138,70.808374512,35.4039931969
 06/03  13:00:00,1245.47537082,98.5035724201,581.738645307,0.0,131.945524568,266.955817592,463.572287381,371.531754662,56.6466996096,35.3938331092
 06/03  14:00:00,1252.85070804,98.59349063,589.464679174,0.0,131.945524568,266.955817592,434.794368913,365.753939744,42.4850247072,26.5554044619
 06/03  15:00:00,1175.43542532,96.3208724788,591.397215796,0.0,109.682768182,212.545889182,389.367960406,297.321186316,56.6466996096,35.4000744802
 06/03  16:00:00,1169.99260062,96.3208724788,577.002316209,0.0,109.682768182,220.04316451,425.16050101,305.134674806,84.9700494144,35.0557767896
 06/03  17:00:00,1125.96933378,96.3208724788,574.881237071,0.0,109.682768182,220.04316451,417.620712172,308.869174455,84.9700494144,23.7814883025
 06/03  18:00:00,1102.60273653,96.3208724788,592.343701766,0.0,100.150657288,199.110933808,444.646407695,348.024092504,84.9700494144,11.6522657762
 06/03  19:00:00,1093.9161701,96.3208724788,590.778465416,0.0,100.150657288,191.61365848,432.431166055,358.350534542,56.6466996096,17.4339319032
 06/03  20:00:00,992.553549473,96.3208724788,589.808379424,0.0,55.6251445156,124.558693486,480.251640696,406.168818894,56.6466996096,17.4361221919
 06/03  21:00:00,991.765082987,96.3208724788,586.764975379,0.0,55.6251445156,124.558693486,475.891954221,415.972237881,42.4850247072,17.4346916331
 06/03  22:00:00,976.725826835,96.3208724788,583.069144656,0.0,46.0930336215,124.558693486,480.087421098,434.332081539,28.3233498048,17.4319897546
 06/03  23:00:00,974.047174978,96.3208724788,579.995167328,0.0,46.0930336215,124.558693486,463.498600445,440.608837629,14.1616749024,8.72808791368
 06/03  24:00:00,959.541977733,96.3208724788,578.361192214,0.0,46.0930336215,113.312780494,468.411709341,445.312840568,5.66466996096,17.4341988127
 06/04  01:00:00,946.392575612,96.3208724788,576.892224834,0.0,34.9616554283,113.312780494,473.152478507,450.053757262,5.66466996096,17.4340512845
 06/04  02:00:00,914.448910406,96.3208724788,545.967332843,0.0,34.9616554283,113.312780494,478.37701492,455.278351522,5.66466996096,17.4339934371
 06/04  03:00:00,934.13361895,96.3208724788,565.457117764,0.0,34.9616554283,113.312780494,480.581227599,458.487620273,5.66466996096,16.4289373654
 06/04  04:00:00,919.349265838,96.3208724788,540.930376767,0.0,44.4937663224,113.312780494,466.430999159,451.036844165,5.66466996096,9.72948503331
 06/04  05:00:00,926.699873142,96.3208724788,559.722541377,0.0,44.4937663224,113.312780494,484.532052993,452.937287605,14.1616749024,17.4330904861
 06/04  06:00:00,1006.95202107,96.3208724788,570.35886029,0.0,54.0258772165,176.889270242,436.131678613,390.374867637,28.3233498048,17.4334611707
 06/04  07:00:00,1002.85301762,96.3208724788,559.383723469,0.0,54.0258772165,184.38654557,444.247527614,384.328834672,42.4850247072,17.4336682348
 06/04  08:00:00,1091.39610374,96.3208724788,568.303371836,0.0,65.1572554096,220.04316451,444.366412513,370.198851096,56.6466996096,17.5208618077
 06/04  09:00:00,1086.55344186,96.3208724788,570.433562402,0.0,65.1572554096,212.545889182,433.019016844,364.139921366,42.4850247072,26.3940707705
 06/04  10:00:00,1096.51582732,96.3208724788,572.071743418,0.0,65.1572554096,220.04316451,463.582171991,358.215446154,70.808374512,34.5583513255
 06/04  11:00:00,1100.80920529,96.3208724788,574.631261576,0.0,65.1572554096,220.04316451,452.93310101,354.798409959,70.808374512,27.3263165397
 06/04  12:00:00,1101.74988173,96.3208724788,576.245647101,0.0,65.1572554096,220.04316451,457.76586684,351.602302438,70.808374512,35.3551898903
 06/04  13:00:00,1099.93755293,96.3208724788,580.860473662,0.0,65.1572554096,212.545889182,432.557579991,349.380598832,56.6466996096,26.5302815493
 06/04  14:00:00,1105.42686054,96.3208724788,585.410376918,0.0,65.1572554096,212.545889182,425.118086823,347.277594522,42.4850247072,35.3554675933
 06/04  15:00:00,1107.7518061,96.3208724788,587.597112052,0.0,65.1572554096,212.545889182,429.77685907,346.599589669,56.6466996096,26.5305697922
 06/04  16:00:00,1079.13739266,96.3208724788,583.175900573,0.0,65.1572554096,220.04316451,465.555855689,345.230063592,84.9700494144,35.3557426834
 06/04  17:00:00,1038.94760782,96.3208724788,590.253797549,0.0,54.0258772165,184.38654557,459.073221709,356.499190205,84.9700494144,17.6039820902
 06/04  18:00:00,1006.73313366,96.3208724788,589.204122761,0.0,44.4937663224,163.454314868,495.874204562,393.468399639,84.9700494144,17.435755509
 06/04  19:00:00,999.829769242,96.3208724788,588.821741949,0.0,44.4937663224,155.95703954,477.032319331,402.952769662,56.6466996096,17.4328500591
 06/04  20:00:00,979.138558467,96.3208724788,588.247879052,0.0,44.4937663224,124.558693486,519.12706197,445.047145665,56.6466996096,17.4332166952
 06/04  21:00:00,950.061273129,96.3208724788,559.013862552,0.0,44.4937663224,124.558693486,517.764272331,457.845814776,42.4850247072,17.4334328479
 06/04  22:00:00,957.547700133,96.3208724788,576.171824798,0.0,34.9616554283,124.558693486,513.150665702,476.101637698,28.3233498048,8.72567819862
 06/04  23:00:00,954.952041346,96.3208724788,572.771103128,0.0,34.9616554283,124.558693486,514.661253831,483.064076173,14.1616749024,17.4355027554
 06/04  24:00:00,945.630437971,96.3208724788,575.867536842,0.0,34.9616554283,113.312780494,509.961589299,486.862604384,5.66466996096,17.4343149541
 06/05  01:00:00,837.582729687,96.3208724788,458.754432562,0.0,46.0930336215,113.312780494,516.11836239,493.02122735,5.66466996096,17.4324650799
 06/05  02:00:00,789.567527509,96.3208724788,411.559500041,0.0,46.0930336215,113.312780494,521.804471719,498.707450115,5.66466996096,17.4323516426
 06/05  03:00:00,808.591912845,96.3208724788,430.577529133,0.0,46.0930336215,113.312780494,515.951977552,501.562209818,5.66466996096,8.72509777287
 06/05  04:00:00,897.669750837,96.3208724788,429.395587761,0.0,100.150657288,148.969399434,500.845432983,477.746450777,5.66466996096,17.4343122447
 06/05  05:00:00,884.769559367,96.3208724788,426.580695108,0.0,100.150657288,149.894399434,923.023599118,891.428575019,14.1616749024,17.4333491971
 06/05  06:00:00,1110.22872099,96.785342148,426.668080634,0.0,176.471037341,302.612436532,606.843414007,561.085426845,28.3233498048,17.4346373577
 06/05  07:00:00,1247.00577671,97.915244669,438.911120518,0.0,243.2593065,310.10971186,568.265904238,499.371091248,42.4850247072,26.4097882834
 06/05  08:00:00,1320.14969259,98.2428490141,470.377495008,0.0,243.2593065,310.10971186,545.204694485,462.005047451,56.6466996096,26.5529474241
 06/05  09:00:00,1428.95477183,98.7164313266,538.782377659,0.0,243.2593065,302.612436532,516.824194839,429.898476166,42.4850247072,44.4406939658
 06/05  10:00:00,1446.00741307,99.1798779482,544.730270545,0.0,243.2593065,310.10971186,504.226993879,397.631328662,70.808374512,35.7872907051
 06/05  11:00:00,1440.22106133,99.7235121953,537.661962204,0.0,243.2593065,310.10971186,505.981554766,381.371340577,70.808374512,53.8018396771
 06/05  12:00:00,1388.37840524,100.301062462,526.188677615,0.0,243.2593065,310.10971186,473.77240119,367.319872078,70.808374512,35.6441546002
 06/05  13:00:00,1424.60719093,100.776780592,528.585243166,0.0,243.2593065,302.612436532,462.641391735,361.160497347,56.6466996096,44.8341947781
 06/05  14:00:00,1432.80059069,101.501234826,536.922569791,0.0,243.2593065,302.612436532,446.443166902,359.21855576,42.4850247072,44.7395864354
 06/05  15:00:00,1417.51621142,102.617718243,519.35697967,0.0,243.2593065,302.612436532,444.13786249,351.775350964,56.6466996096,35.7158119156
 06/05  16:00:00,1428.68237137,103.699452699,522.584462374,0.0,243.2593065,310.10971186,459.455786539,338.971230327,84.9700494144,35.5145067972
 06/05  17:00:00,1437.35019745,104.612238143,531.658588946,0.0,243.2593065,310.10971186,450.825619243,339.53211238,84.9700494144,26.3234574486
 06/05  18:00:00,1179.44222717,96.3208724788,548.54712027,0.0,166.938926447,199.110933808,430.447983017,327.991313022,84.9700494144,17.4866205802
 06/05  19:00:00,1179.7256397,96.3208724788,555.747987453,0.0,166.938926447,191.61365848,415.112482422,340.978866727,56.6466996096,17.4869160855
 06/05  20:00:00,1063.18201443,96.3208724788,565.684318588,0.0,100.150657288,124.558693486,474.459160445,391.591310632,56.6466996096,26.2211502034
 06/05  21:00:00,1043.35035406,96.3208724788,578.263934551,0.0,100.150657288,124.558693486,453.96862064,402.752947004,42.4850247072,8.73064892926
 06/05  22:00:00,986.970750573,96.3208724788,590.240202356,0.0,46.0930336215,124.558693486,468.738816217,422.982494758,28.3233498048,17.4329716548
 06/05  23:00:00,986.043251943,96.3208724788,589.725833593,0.0,46.0930336215,124.558693486,461.904173797,430.309216012,14.1616749024,17.4332828819
 06/05  24:00:00,966.132098576,96.3208724788,583.324618849,0.0,46.0930336215,113.312780494,458.389796669,435.291722909,5.66466996096,17.4334037987
 06/06  01:00:00,960.747269993,96.3208724788,578.416033739,0.0,46.0930336215,113.312780494,461.453338992,438.358676855,5.66466996096,17.4299921758
 06/06  02:00:00,957.013669795,96.3208724788,575.285734731,0.0,46.0930336215,113.312780494,456.79970872,442.408165275,5.66466996096,8.72687348481
 06/06  03:00:00,939.542313771,96.3208724788,559.390352336,0.0,46.0930336215,113.312780494,471.258239939,448.162140761,5.66466996096,17.4314292172
 06/06  04:00:00,1039.87346609,96.3208724788,566.205610498,0.0,100.150657288,148.969399434,452.46215324,429.36588304,5.66466996096,17.4316002387
 06/06  05:00:00,1032.40230514,96.4860893137,568.770874389,0.0,100.150657288,149.894399434,680.264390533,648.67104865,14.1616749024,17.4316669814
 06/06  06:00:00,1260.76108417,98.4112226519,568.2440449,0.0,176.471037341,302.612436532,491.773505925,454.725406951,28.3233498048,8.72474916932
 06/06  07:00:00,1357.51275329,100.813875452,534.927599854,0.0,243.2593065,310.10971186,463.248895547,394.353432216,42.4850247072,26.4104386243
 06/06  08:00:00,1373.74711107,101.695937722,506.508201991,0.0,243.2593065,310.10971186,461.358836085,369.302489572,56.6466996096,35.4096469035
 06/06  09:00:00,1381.63336678,102.434862218,478.215719535,0.0,243.2593065,302.612436532,432.265740149,354.223502823,42.4850247072,35.557212618
 06/06  10:00:00,1379.54785359,103.157800762,468.614600399,0.0,243.2593065,310.10971186,453.038361114,337.499694988,70.808374512,44.7302916147
 06/06  11:00:00,1382.68815851,104.19055916,469.493521372,0.0,243.2593065,310.10971186,442.436178726,326.803547962,70.808374512,44.8242562515
 06/06  12:00:00,1353.19499722,105.29826003,481.972957945,0.0,243.2593065,310.10971186,427.226825112,318.259631241,70.808374512,38.1588193593
 06/06  13:00:00,1389.07943019,106.358117102,483.421826276,0.0,243.2593065,302.612436532,418.388496511,310.465824672,56.6466996096,51.2759722296
 06/06  14:00:00,1390.45819803,107.284362693,483.98510759,0.0,243.2593065,302.612436532,386.733189246,308.46703876,42.4850247072,35.7811257791
 06/06  15:00:00,1388.09635007,108.123443985,480.583446547,0.0,243.2593065,302.612436532,408.125473666,306.849968507,56.6466996096,44.62880555
 06/06  16:00:00,1394.13928186,108.8990479,479.035670601,0.0,243.2593065,310.10971186,427.654930446,307.190065053,84.9700494144,35.4948159789
 06/06  17:00:00,1393.97291708,109.650366153,478.049046385,0.0,243.2593065,310.10971186,418.134540406,306.84853569,84.9700494144,26.3159553009
 06/06  18:00:00,1136.98918063,96.3208724788,501.063681459,0.0,166.938926447,199.110933808,406.451292198,303.997416267,84.9700494144,17.4838265168
 06/06  19:00:00,1113.48492202,96.3208724788,483.076682739,0.0,166.938926447,191.61365848,390.33450707,316.201832228,56.6466996096,17.4859752317
 06/06  20:00:00,994.601747099,96.3208724788,489.428541223,0.0,100.150657288,124.558693486,441.094546535,366.959550056,56.6466996096,17.4882968689
 06/06  21:00:00,988.390221523,96.3208724788,516.970914712,0.0,100.150657288,124.558693486,443.595662647,383.670858784,42.4850247072,17.4397791566
 06/06  22:00:00,944.784371555,96.3208724788,542.553607616,0.0,46.0930336215,124.558693486,454.917348501,409.163299345,28.3233498048,17.4306993515
 06/06  23:00:00,950.505613112,96.3208724788,547.95296468,0.0,46.0930336215,124.558693486,439.832949251,416.94387761,14.1616749024,8.72739673849
 06/06  24:00:00,939.027570398,96.3208724788,549.044724331,0.0,46.0930336215,113.312780494,443.753654941,420.656459502,5.66466996096,17.4325254784
 06/07  01:00:00,942.054506991,96.3208724788,552.405278771,0.0,46.0930336215,113.312780494,446.658710901,423.562149059,5.66466996096,17.4318918805
 06/07  02:00:00,937.863022454,96.3208724788,547.994389182,0.0,46.0930336215,113.312780494,448.767815326,425.67131764,5.66466996096,17.4318277249
 06/07  03:00:00,949.133615245,96.3208724788,560.136140065,0.0,46.0930336215,113.312780494,449.105615349,431.203744889,5.66466996096,12.2372004992
 06/07  04:00:00,1057.05470375,96.3208724788,578.976354053,0.0,100.150657288,148.969399434,437.383760932,417.801084021,5.66466996096,13.9180069499
 06/07  05:00:00,1051.77045891,96.7248393428,584.19040846,0.0,100.150657288,149.894399434,614.046925927,582.453324852,14.1616749024,17.4319261719
 06/07  06:00:00,1275.80202618,100.000913456,579.830832467,0.0,176.471037341,302.612436532,476.069415045,430.315038462,28.3233498048,17.4310267783
 06/07  07:00:00,1385.19936243,102.921119345,562.031807132,0.0,243.2593065,310.10971186,451.808264865,382.914371126,42.4850247072,26.4088690314
 06/07  08:00:00,1425.51222504,103.932422824,560.078969163,0.0,243.2593065,310.10971186,445.874208427,362.679628528,56.6466996096,26.5478802896
 06/07  09:00:00,1461.93732912,104.939120361,562.465344229,0.0,243.2593065,302.612436532,432.527022917,345.605740634,42.4850247072,44.4362575764
 06/07  10:00:00,1462.58518011,105.806728157,554.274326753,0.0,243.2593065,310.10971186,446.049004283,339.464658193,70.808374512,35.7759715778
 06/07  11:00:00,1466.25706939,106.685331639,556.103734408,0.0,243.2593065,310.10971186,452.522816132,336.892426757,70.808374512,44.8220148632
 06/07  12:00:00,1421.19792993,107.668665235,551.709975322,0.0,243.2593065,310.10971186,446.449842956,331.090742895,70.808374512,44.5507255494
 06/07  13:00:00,1446.99852308,108.511524065,542.775621695,0.0,243.2593065,302.612436532,427.807419633,326.340273465,56.6466996096,44.820446558
 06/07  14:00:00,1448.58603077,109.342885823,543.590841151,0.0,243.2593065,302.612436532,405.892949024,318.681253975,42.4850247072,44.726670342
 06/07  15:00:00,1450.52974178,110.312709882,544.724348394,0.0,243.2593065,302.612436532,400.09940733,307.752513604,56.6466996096,35.7001941157
 06/07  16:00:00,1448.20578586,112.026882952,533.39065164,0.0,243.2593065,310.10971186,416.865746818,296.395471973,84.9700494144,35.5002254305
 06/07  17:00:00,1456.09729811,113.598754098,540.403159993,0.0,243.2593065,310.10971186,403.107572321,291.821597391,84.9700494144,26.3159255157
 06/07  18:00:00,1207.3565845,96.3208724788,576.369380138,0.0,166.938926447,199.110933808,402.458074146,300.001102384,84.9700494144,17.4869223475
 06/07  19:00:00,1202.11024214,96.3208724788,577.697582348,0.0,166.938926447,191.61365848,398.751749781,324.619860143,56.6466996096,17.4851900277
 06/07  20:00:00,1082.39051655,96.3208724788,584.413115451,0.0,100.150657288,124.558693486,450.783379888,376.651328188,56.6466996096,17.4853520905
 06/07  21:00:00,1056.47404066,96.3208724788,592.336766484,0.0,100.150657288,124.558693486,449.602663653,389.681435849,42.4850247072,17.4362030968
 06/07  22:00:00,985.572504416,96.3208724788,589.108504689,0.0,46.0930336215,124.558693486,456.532509014,410.779313442,28.3233498048,17.4298457677
 06/07  23:00:00,986.670695153,96.3208724788,589.245537595,0.0,46.0930336215,124.558693486,451.033352524,419.441296826,14.1616749024,17.430380796
 06/07  24:00:00,972.675207549,96.3208724788,588.116236874,0.0,46.0930336215,113.312780494,439.075499256,424.686730731,5.66466996096,8.72409856402
 06/08  01:00:00,972.354943747,96.3208724788,587.869701347,0.0,46.0930336215,113.312780494,451.079599304,427.983345044,5.66466996096,17.4315842989
 06/08  02:00:00,971.257226102,96.3208724788,587.30980209,0.0,46.0930336215,113.312780494,454.815153634,431.722299848,5.66466996096,17.4281838259
 06/08  03:00:00,969.454010292,96.3208724788,585.921263699,0.0,46.0930336215,113.312780494,457.649068364,434.553268688,5.66466996096,17.4311297151
 06/08  04:00:00,1056.47581767,96.3208724788,583.733490447,0.0,100.150657288,148.969399434,437.357182409,418.423854569,5.66466996096,13.2686578792
 06/08  05:00:00,1042.82535939,96.806946506,580.502924967,0.0,100.150657288,149.894399434,600.634995115,573.588240436,14.1616749024,12.8850797771
 06/08  06:00:00,1271.28966398,100.727244367,579.772206966,0.0,176.471037341,302.612436532,474.151462361,428.398798896,28.3233498048,17.4293136606
 06/08  07:00:00,1398.06051551,103.601385628,579.978236969,0.0,243.2593065,310.10971186,459.800788738,390.909779247,42.4850247072,26.405984784
 06/08  08:00:00,1441.80852817,104.480636445,581.184570266,0.0,243.2593065,310.10971186,465.950560496,373.913045778,56.6466996096,35.3908151084
 06/08  09:00:00,1479.70515989,105.239740894,583.920703308,0.0,243.2593065,302.612436532,440.702226067,362.680647275,42.4850247072,35.5365540849
 06/08  10:00:00,1489.15902901,105.975356866,584.000123823,0.0,243.2593065,310.10971186,468.78156075,353.253249878,70.808374512,44.7199363599
 06/08  11:00:00,1462.06486015,106.77626331,552.580545959,0.0,243.2593065,310.10971186,459.7969994,344.176080318,70.808374512,44.8125445695
 06/08  12:00:00,1385.57306997,107.547933602,514.044129899,0.0,243.2593065,310.10971186,438.992296382,332.551381275,70.808374512,35.6325405952
 06/08  13:00:00,1407.85460433,108.270207876,501.025569729,0.0,243.2593065,302.612436532,425.899162768,324.434756682,56.6466996096,44.8177064763
 06/08  14:00:00,1403.62061519,109.158498454,495.439854882,0.0,243.2593065,302.612436532,405.937143873,318.731805748,42.4850247072,44.7203134173
 06/08  15:00:00,1391.87451464,110.51055217,481.291526714,0.0,243.2593065,302.612436532,396.103900589,303.758000549,56.6466996096,35.6992004301
 06/08  16:00:00,1385.19105971,112.246741257,465.593369868,0.0,243.2593065,310.10971186,408.914785679,288.445613706,84.9700494144,35.4991225589
 06/08  17:00:00,1382.09074804,114.250909447,461.24828169,0.0,243.2593065,310.10971186,385.42605505,274.140963414,84.9700494144,26.315042222
 06/08  18:00:00,1124.90641059,96.3208724788,487.877990884,0.0,166.938926447,199.110933808,382.92721278,280.470175867,84.9700494144,17.4869874987
 06/08  19:00:00,1114.32222317,96.3208724788,482.723388606,0.0,166.938926447,191.61365848,375.206499581,301.078585548,56.6466996096,17.4812144235
 06/08  20:00:00,1023.14237484,96.3208724788,519.775516769,0.0,100.150657288,124.558693486,435.181678839,361.049777451,56.6466996096,17.4852017789
 06/08  21:00:00,1021.18695625,96.3208724788,552.278154809,0.0,100.150657288,124.558693486,442.831850874,382.910720193,42.4850247072,17.4361059737
 06/08  22:00:00,986.8122776,96.3208724788,588.599704997,0.0,46.0930336215,124.558693486,456.983156388,411.229553312,28.3233498048,17.4302532716
 06/08  23:00:00,989.238944468,96.3208724788,591.970259416,0.0,46.0930336215,124.558693486,452.505845309,420.914044778,14.1616749024,17.4301256281
 06/08  24:00:00,971.166961131,96.3208724788,587.561966009,0.0,46.0930336215,113.312780494,440.261464542,425.872862553,5.66466996096,8.72393202824
 06/09  01:00:00,969.561356989,96.3208724788,585.653083043,0.0,46.0930336215,113.312780494,452.450767568,429.354871902,5.66466996096,17.4312257053
 06/09  02:00:00,971.142796931,96.3208724788,586.801428369,0.0,46.0930336215,113.312780494,455.66363114,432.571212209,5.66466996096,17.4277489707
 06/09  03:00:00,971.037359335,96.3208724788,586.87746813,0.0,46.0930336215,113.312780494,458.426567843,435.331304098,5.66466996096,17.430593784
 06/09  04:00:00,1063.74882159,96.3208724788,586.645063201,0.0,100.150657288,148.969399434,440.827207204,417.735132613,5.66466996096,17.4274046302
 06/09  05:00:00,1052.78658621,96.8692592437,586.217840208,0.0,100.150657288,149.894399434,594.837947494,571.950702949,14.1616749024,8.72556964218
 06/09  06:00:00,1281.83806488,100.973689877,586.701898224,0.0,176.471037341,302.612436532,471.683103636,425.931898967,28.3233498048,17.4278548646
 06/09  07:00:00,1399.86868755,103.907124322,578.189196196,0.0,243.2593065,310.10971186,454.483405041,385.597405763,42.4850247072,26.4009745708
 06/09  08:00:00,1390.45716158,104.853887634,522.484598298,0.0,243.2593065,310.10971186,449.51259743,357.478822465,56.6466996096,35.3870753557
 06/09  09:00:00,1385.4692537,105.791929684,479.269214586,0.0,243.2593065,302.612436532,406.47441689,328.457461735,42.4850247072,35.5319304484
 06/09  10:00:00,1377.80628414,106.886734962,463.097108796,0.0,243.2593065,310.10971186,422.858054551,312.659503581,70.808374512,39.3901764575
 06/09  11:00:00,1377.80568766,108.109821578,461.703162952,0.0,243.2593065,310.10971186,424.63179598,305.062185096,70.808374512,48.7612363721
 06/09  12:00:00,1353.6908018,109.26811443,478.324449855,0.0,243.2593065,310.10971186,408.960654884,301.153347207,70.808374512,36.9989331649
 06/09  13:00:00,1381.94092329,110.191985521,472.017819051,0.0,243.2593065,302.612436532,401.946323628,300.489776324,56.6466996096,44.8098476946
 06/09  14:00:00,1375.90876109,111.098387872,465.395314525,0.0,243.2593065,302.612436532,388.655914359,301.45682681,42.4850247072,44.7140628421
 06/09  15:00:00,1373.56963598,112.202605928,461.522219822,0.0,243.2593065,302.612436532,387.679169138,295.341552708,56.6466996096,35.6909168208
 06/09  16:00:00,1364.01604409,113.39665106,445.74907771,0.0,243.2593065,310.10971186,402.623267899,282.161644799,84.9700494144,35.4915736852
 06/09  17:00:00,1367.89881951,113.928691017,448.785879644,0.0,243.2593065,310.10971186,400.102215035,288.81693918,84.9700494144,26.3152264404
 06/09  18:00:00,1118.27641503,96.3208724788,480.661980058,0.0,166.938926447,199.110933808,394.548096696,292.094151287,84.9700494144,17.4838959944
 06/09  19:00:00,1134.87766386,96.3208724788,504.897311727,0.0,166.938926447,191.61365848,387.501283232,313.368738762,56.6466996096,17.4858448604
 06/09  20:00:00,1015.69288258,96.3208724788,512.424364453,0.0,100.150657288,124.558693486,437.899670998,363.770860264,56.6466996096,17.4821111243
 06/09  21:00:00,1000.40435091,96.3208724788,530.180164071,0.0,100.150657288,124.558693486,437.975176465,378.053903674,42.4850247072,17.436248084
 06/09  22:00:00,958.094259028,96.3208724788,557.024962026,0.0,46.0930336215,124.558693486,449.166522817,403.413053844,28.3233498048,17.4301191676
 06/09  23:00:00,947.772452323,96.3208724788,545.135882617,0.0,46.0930336215,124.558693486,432.039323007,409.153772487,14.1616749024,8.72387561768
 06/09  24:00:00,935.04605219,96.3208724788,544.777839451,0.0,46.0930336215,113.312780494,436.30019978,413.203885737,5.66466996096,17.4316440822
 06/10  01:00:00,938.705069478,96.3208724788,548.757607099,0.0,46.0930336215,113.312780494,441.676640152,418.584094534,5.66466996096,17.4278756573
 06/10  02:00:00,931.248745981,96.3208724788,540.765210503,0.0,46.0930336215,113.312780494,443.962160938,420.867027307,5.66466996096,17.4304636696
 06/10  03:00:00,925.350051138,96.3208724788,534.381198801,0.0,46.0930336215,113.312780494,445.645775392,422.553995331,5.66466996096,17.4271100999
 06/10  04:00:00,929.163972314,96.3208724788,527.414289211,0.0,55.6251445156,113.312780494,426.353591543,411.963519775,5.66466996096,8.72540180742
 06/10  05:00:00,912.052492618,96.3208724788,521.409951476,0.0,55.6251445156,113.312780494,442.589926382,410.999979849,14.1616749024,17.428271631
 06/10  06:00:00,979.729200436,96.3208724788,519.717163566,0.0,65.1572554096,176.889270242,394.722108705,348.970650683,28.3233498048,17.4281082171
 06/10  07:00:00,1099.9087208,96.6259625159,518.144943182,0.0,109.682768182,220.96816451,553.806632503,493.89374455,42.4850247072,17.4278632467
 06/10  08:00:00,1093.95561392,96.6253448743,500.796840704,0.0,109.682768182,220.96816451,504.529732514,430.356265289,56.6466996096,17.5267676149
 06/10  09:00:00,1185.00669061,97.9277696688,482.138658175,0.0,131.945524568,266.955817592,465.316447649,396.421055636,42.4850247072,26.4103673057
 06/10  10:00:00,1175.68432039,98.2271823792,466.55589174,0.0,131.945524568,274.45309292,478.064092719,371.877665185,70.808374512,35.3780530214
 06/10  11:00:00,1159.85160788,98.3943581299,451.176516762,0.0,131.945524568,274.45309292,445.352023016,347.999445491,70.808374512,26.5442030126
 06/10  12:00:00,1118.44199311,98.515680552,442.80355027,0.0,131.945524568,274.45309292,433.171403186,326.989841362,70.808374512,35.3731873118
 06/10  13:00:00,1112.03294095,98.5996079502,443.208714898,0.0,131.945524568,266.955817592,388.946594933,305.766230244,56.6466996096,26.5336650796
 06/10  14:00:00,1112.6480085,98.6777637266,443.072816717,0.0,131.945524568,266.955817592,376.27675518,298.417503973,42.4850247072,35.3742264992
 06/10  15:00:00,1034.4315431,96.3208724788,445.412490001,0.0,109.682768182,212.545889182,336.364146089,253.177831671,56.6466996096,26.5396148085
 06/10  16:00:00,1054.94373078,96.3208724788,457.627441211,0.0,109.682768182,220.04316451,357.597398644,237.250693073,84.9700494144,35.3766561567
 06/10  17:00:00,1010.95283597,96.3208724788,456.617835477,0.0,109.682768182,220.04316451,313.216492079,201.852883088,84.9700494144,26.3935595767
 06/10  18:00:00,976.216829528,96.3208724788,457.495221516,0.0,100.150657288,199.110933808,300.145160145,197.747143493,84.9700494144,17.4279672379
 06/10  19:00:00,965.550213108,96.3208724788,454.043375579,0.0,100.150657288,191.61365848,290.307299309,224.934732544,56.6466996096,8.7258671558
 06/10  20:00:00,877.570586006,96.3208724788,465.133807637,0.0,55.6251445156,124.558693486,324.979226394,250.903299994,56.6466996096,17.4292267909
 06/10  21:00:00,884.271508911,96.3208724788,463.765591779,0.0,55.6251445156,124.558693486,308.089057636,248.175082026,42.4850247072,17.4289509028
 06/10  22:00:00,874.957151274,96.3208724788,464.549919753,0.0,46.0930336215,124.558693486,328.815252066,283.06324131,28.3233498048,17.4286609511
 06/10  23:00:00,871.046756933,96.3208724788,460.720877503,0.0,46.0930336215,124.558693486,326.387561186,303.502752169,14.1616749024,8.72313411483
 06/10  24:00:00,833.802253515,96.3208724788,442.342686018,0.0,46.0930336215,113.312780494,372.994486705,349.899804322,5.66466996096,17.4300124221
 06/11  01:00:00,837.538602408,96.3208724788,457.15098464,0.0,34.9616554283,113.312780494,436.082804779,412.992124269,5.66466996096,17.4260105489
 06/11  02:00:00,879.812278032,96.3208724788,496.873590666,0.0,34.9616554283,113.312780494,452.217682556,429.1243598,5.66466996096,17.4286527954
 06/11  03:00:00,870.949363503,96.3208724788,487.209270608,0.0,34.9616554283,113.312780494,442.418654084,428.030919669,5.66466996096,8.72306445428
 06/11  04:00:00,874.734576204,96.3208724788,481.280712592,0.0,44.4937663224,113.312780494,439.307062105,416.212656928,5.66466996096,17.4297352167
 06/11  05:00:00,875.93614213,96.3208724788,494.451654526,0.0,44.4937663224,113.312780494,451.368802896,419.780783937,14.1616749024,17.4263440564
 06/11  06:00:00,963.072035638,96.3208724788,513.538579705,0.0,54.0258772165,176.889270242,406.55120868,360.798764008,28.3233498048,17.4290948675
 06/11  07:00:00,972.699936945,96.3208724788,516.222585158,0.0,54.0258772165,184.38654557,408.807875676,354.093668624,42.4850247072,12.2291823451
 06/11  08:00:00,1056.42008888,96.3208724788,520.899905507,0.0,65.1572554096,220.04316451,420.431135782,341.052360532,56.6466996096,22.7320756402
 06/11  09:00:00,1039.77889848,96.3208724788,510.981287277,0.0,65.1572554096,212.545889182,403.064868169,334.200352053,42.4850247072,26.3794914084
 06/11  10:00:00,1032.56991232,96.3208724788,495.048835772,0.0,65.1572554096,220.04316451,418.993154099,321.674238567,70.808374512,26.51054102
 06/11  11:00:00,1037.2502832,96.3208724788,500.475649776,0.0,65.1572554096,220.04316451,409.050286255,302.907307513,70.808374512,35.3346042305
 06/11  12:00:00,1019.71424306,96.3208724788,483.190098192,0.0,65.1572554096,220.04316451,381.795653351,284.473847438,70.808374512,26.5134314017
 06/11  13:00:00,1019.10024944,96.3208724788,490.542793094,0.0,65.1572554096,212.545889182,364.535430217,281.383964486,56.6466996096,26.5047661215
 06/11  14:00:00,1028.76933856,96.3208724788,501.006613111,0.0,65.1572554096,212.545889182,359.52687976,281.699105251,42.4850247072,35.3427498016
 06/11  15:00:00,1018.50261269,96.3208724788,490.091573488,0.0,65.1572554096,212.545889182,358.491683227,275.336740386,56.6466996096,26.5082432311
 06/11  16:00:00,999.440216552,96.3208724788,496.804275061,0.0,65.1572554096,220.04316451,390.589550424,270.280703631,84.9700494144,35.3387973789
 06/11  17:00:00,961.743399845,96.3208724788,504.947673463,0.0,54.0258772165,184.38654557,397.479021881,286.126156669,84.9700494144,26.3828157983
 06/11  18:00:00,1004.48655501,96.3208724788,584.420229582,0.0,44.4937663224,163.454314868,435.155706009,341.460177617,84.9700494144,8.72547897795
 06/11  19:00:00,998.03978991,96.3208724788,589.415653623,0.0,44.4937663224,155.95703954,436.497358644,362.422385671,56.6466996096,17.4282733632
 06/11  20:00:00,902.645527587,96.3208724788,520.216845602,0.0,44.4937663224,124.558693486,485.094809357,411.020062026,56.6466996096,17.4280477216
 06/11  21:00:00,875.411693642,96.3208724788,486.47939703,0.0,44.4937663224,124.558693486,484.156028945,424.243328682,42.4850247072,17.4276755563
 06/11  22:00:00,886.236110921,96.3208724788,507.363240547,0.0,34.9616554283,124.558693486,479.054811371,442.008841372,28.3233498048,8.72262019384
 06/11  23:00:00,913.384880803,96.3208724788,533.265813386,0.0,34.9616554283,124.558693486,479.136433098,447.545994758,14.1616749024,17.4287634381
 06/11  24:00:00,937.275027217,96.3208724788,568.980120842,0.0,34.9616554283,113.312780494,474.141938811,451.047047292,5.66466996096,17.4302215583
 06/12  01:00:00,953.676978755,96.3208724788,573.216550537,0.0,46.0930336215,113.312780494,476.962101247,453.869809366,5.66466996096,17.4276219206
 06/12  02:00:00,957.862951196,96.3208724788,576.318652591,0.0,46.0930336215,113.312780494,472.195289343,457.808144121,5.66466996096,8.72247526162
 06/12  03:00:00,962.897202204,96.3208724788,579.86240261,0.0,46.0930336215,113.312780494,484.301667258,461.208614338,5.66466996096,17.428382959
 06/12  04:00:00,1059.60215692,96.3208724788,584.416071908,0.0,100.150657288,148.969399434,461.807497236,438.713569175,5.66466996096,17.4292581006
 06/12  05:00:00,1049.73212249,96.3208724788,582.734695128,0.0,100.150657288,149.894399434,821.894081932,790.304833687,14.1616749024,17.4275733428
 06/12  06:00:00,1269.959848,96.7895939704,576.832110208,0.0,176.471037341,302.612436532,541.423096474,504.377212663,28.3233498048,8.72253400628
 06/12  07:00:00,1362.93312098,97.9139881924,543.024975876,0.0,243.2593065,310.10971186,513.291091196,444.408287098,42.4850247072,26.397779391
 06/12  08:00:00,1353.99316888,98.4461727326,488.152531463,0.0,243.2593065,310.10971186,485.860175781,393.826705601,56.6466996096,35.3867705702
 06/12  09:00:00,1364.03602409,99.1401612718,464.955360241,0.0,243.2593065,302.612436532,438.800586663,360.786166305,42.4850247072,35.5293956506
 06/12  10:00:00,1352.49391184,99.6702793079,447.484012904,0.0,243.2593065,310.10971186,445.399211,329.894044867,70.808374512,44.6967916208
 06/12  11:00:00,1368.13474119,100.259140707,461.202691017,0.0,243.2593065,310.10971186,439.937085457,324.334440287,70.808374512,44.7942706581
 06/12  12:00:00,1336.11069716,100.931213357,469.619035361,0.0,243.2593065,310.10971186,425.19294133,318.765499414,70.808374512,35.6190674035
 06/12  13:00:00,1375.86670916,102.058758196,474.467661076,0.0,243.2593065,302.612436532,412.832114445,311.39757756,56.6466996096,44.7878372757
 06/12  14:00:00,1372.27729168,103.539154502,469.501446237,0.0,243.2593065,302.612436532,383.98469739,296.802321223,42.4850247072,44.6973514595
 06/12  15:00:00,1358.63691301,105.58681262,455.407933997,0.0,243.2593065,302.612436532,355.063405311,262.73690047,56.6466996096,35.6798052312
 06/12  16:00:00,1362.76681,107.417248179,452.015028206,0.0,243.2593065,310.10971186,363.920091921,243.468910517,84.9700494144,35.4811319896
 06/12  17:00:00,1363.53049244,108.946065079,450.521031872,0.0,243.2593065,310.10971186,344.561454004,233.281692124,84.9700494144,26.3097124661
 06/12  18:00:00,1090.5629725,96.3208724788,456.158080989,0.0,166.938926447,199.110933808,346.913895799,244.463316035,84.9700494144,17.4805303501
 06/12  19:00:00,1099.8350113,96.3208724788,470.6012131,0.0,166.938926447,191.61365848,351.305783856,277.176906095,56.6466996096,17.4821781512
 06/12  20:00:00,994.338534024,96.3208724788,490.750669606,0.0,100.150657288,124.558693486,413.377286434,339.250458229,56.6466996096,17.4801285957
 06/12  21:00:00,974.787110825,96.3208724788,503.789708056,0.0,100.150657288,124.558693486,418.04311366,358.123726165,42.4850247072,17.4343627874
 06/12  22:00:00,912.822196642,96.3208724788,509.891631838,0.0,46.0930336215,124.558693486,427.319376442,381.569731499,28.3233498048,17.4262951384
 06/12  23:00:00,909.16819329,96.3208724788,504.358009668,0.0,46.0930336215,124.558693486,414.836744574,391.950092258,14.1616749024,8.724977414
 06/12  24:00:00,895.836752882,96.3208724788,501.836127241,0.0,46.0930336215,113.312780494,422.533984645,399.441937989,5.66466996096,17.4273766954
 06/13  01:00:00,896.753225973,96.3208724788,502.993807687,0.0,46.0930336215,113.312780494,427.175413392,404.084264501,5.66466996096,17.4264789296
 06/13  02:00:00,900.115931829,96.3208724788,506.679255474,0.0,46.0930336215,113.312780494,431.741448102,408.651059888,5.66466996096,17.4257182521
 06/13  03:00:00,889.660955351,96.3208724788,495.280967533,0.0,46.0930336215,113.312780494,424.187257699,409.797960817,5.66466996096,8.72462692067
 06/13  04:00:00,983.706532521,96.3208724788,495.843535716,0.0,100.150657288,148.969399434,415.19719979,392.106055827,5.66466996096,17.4264740029
 06/13  05:00:00,968.477272456,96.4845512544,491.200854415,0.0,100.150657288,149.894399434,569.344829454,537.754185151,14.1616749024,17.4289694002
 06/13  06:00:00,1172.20275652,98.9995659363,469.099814594,0.0,176.471037341,302.612436532,425.758765147,380.009844247,28.3233498048,17.4255710953
 06/13  07:00:00,1269.63497878,101.850339298,444.12830622,0.0,243.2593065,310.10971186,380.644583681,311.765890679,42.4850247072,26.3936682954
 06/13  08:00:00,1311.80793147,103.306606477,445.101866409,0.0,243.2593065,310.10971186,364.901545744,281.7101758,56.6466996096,26.5446703347
 06/13  09:00:00,1351.37538052,104.621029262,449.681585156,0.0,243.2593065,302.612436532,354.002981202,275.988227617,42.4850247072,35.5297288776
 06/13  10:00:00,1363.43161073,105.878357468,452.608246823,0.0,243.2593065,310.10971186,362.746579205,247.247253021,70.808374512,44.6909516725
 06/13  11:00:00,1376.08453879,107.809058799,456.918092285,0.0,243.2593065,310.10971186,307.223834266,191.631978973,70.808374512,44.7834807807
 06/13  12:00:00,1348.81671111,112.218761139,463.863570574,0.0,243.2593065,310.10971186,252.380110461,145.953502501,70.808374512,35.6182334476
 06/13  13:00:00,1386.54872794,115.998606516,464.432931199,0.0,243.2593065,302.612436532,229.651754502,128.220194201,56.6466996096,44.7848606916
 06/13  14:00:00,1388.16454102,118.315278514,463.729674825,0.0,243.2593065,302.612436532,211.923013171,124.743777394,42.4850247072,44.6942110698
 06/13  15:00:00,1388.89176565,119.920596027,462.891535882,0.0,243.2593065,302.612436532,218.7303436,126.406088132,56.6466996096,35.6775558582
 06/13  16:00:00,1395.41972965,121.204429087,461.50221706,0.0,243.2593065,310.10971186,250.920068656,130.471132583,84.9700494144,35.4788866587
 06/13  17:00:00,1395.23751316,121.178101127,461.368339185,0.0,243.2593065,310.10971186,257.379906843,146.101143819,84.9700494144,26.308713609
 06/13  18:00:00,1083.23221912,96.3208724788,449.278048689,0.0,166.938926447,199.110933808,312.881524821,210.431466322,84.9700494144,17.4800090846
 06/13  19:00:00,1103.53578736,96.3208724788,475.396782816,0.0,166.938926447,191.61365848,347.368100344,273.239822686,56.6466996096,17.4815780484
 06/13  20:00:00,1007.20057804,96.3208724788,505.139564083,0.0,100.150657288,124.558693486,405.5907942,331.464681079,56.6466996096,17.4794135105
 06/13  21:00:00,978.296375915,96.3208724788,507.850744291,0.0,100.150657288,124.558693486,410.26069276,350.343857891,42.4850247072,17.4318101622
 06/13  22:00:00,913.78084837,96.3208724788,510.17817961,0.0,46.0930336215,124.558693486,420.020759683,374.271801853,28.3233498048,17.4256080247
 06/13  23:00:00,908.890239202,96.3208724788,503.360398507,0.0,46.0930336215,124.558693486,406.327818744,383.441545153,14.1616749024,8.72459868939
 06/13  24:00:00,913.441308005,96.3208724788,521.232357814,0.0,46.0930336215,113.312780494,416.250694557,393.159459391,5.66466996096,17.4265652046
 06/14  01:00:00,926.310373,96.3208724788,535.238641406,0.0,46.0930336215,113.312780494,424.353815217,401.263560964,5.66466996096,17.4255842922
 06/14  02:00:00,940.087523647,96.3208724788,550.207014412,0.0,46.0930336215,113.312780494,431.109316395,408.019892665,5.66466996096,17.4247537691
 06/14  03:00:00,943.754977505,96.3208724788,554.241226637,0.0,46.0930336215,113.312780494,428.254623994,413.86586159,5.66466996096,8.72409244231
 06/14  04:00:00,1035.3751408,96.3208724788,555.57666075,0.0,100.150657288,148.969399434,420.872050304,397.781995369,5.66466996096,17.4253849744
 06/14  05:00:00,1032.84637623,96.8997943041,563.592477292,0.0,100.150657288,149.894399434,550.9718375,519.383665982,14.1616749024,17.4264966152
 06/14  06:00:00,1239.66733306,101.042941968,539.872624296,0.0,176.471037341,302.612436532,432.165828963,386.418148404,28.3233498048,17.4243307546
