Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  07:00:00,1326.66922173,104.713660845,496.973113861,0.0,243.2593065,310.10971186,401.100848419,341.013721029,42.4850247072,17.6021026825
 06/14  08:00:00,1358.16993303,106.272366596,484.950311359,0.0,243.2593065,310.10971186,407.372605733,315.342671115,56.6466996096,35.3832350084
 06/14  09:00:00,1405.81795245,107.781968105,500.511638503,0.0,243.2593065,302.612436532,378.807630874,300.798614489,42.4850247072,35.5239916778
 06/14  10:00:00,1382.38131341,109.13921107,466.497449557,0.0,243.2593065,310.10971186,392.671399708,277.17590395,70.808374512,44.6871212468
 06/14  11:00:00,1374.36586628,110.893283931,457.320012628,0.0,243.2593065,310.10971186,384.854700456,269.263718236,70.808374512,44.7826077077
 06/14  12:00:00,1349.61951568,113.053609549,471.311073613,0.0,243.2593065,310.10971186,384.776371866,278.357311608,70.808374512,35.6106857466
 06/14  13:00:00,1384.54173644,115.115059684,470.527745248,0.0,243.2593065,302.612436532,373.271108538,271.846939442,56.6466996096,44.7774694866
 06/14  14:00:00,1383.74059348,117.238816033,467.625485521,0.0,243.2593065,302.612436532,351.366014059,264.196239997,42.4850247072,44.6847493547
 06/14  15:00:00,1378.91772481,119.941925742,460.439683525,0.0,243.2593065,302.612436532,338.561427881,246.246528384,56.6466996096,35.6681998877
 06/14  16:00:00,1380.28099341,121.9820708,453.642186414,0.0,243.2593065,310.10971186,355.759768489,235.31918516,84.9700494144,35.4705339139
 06/14  17:00:00,1376.36874372,123.18688229,448.987873345,0.0,243.2593065,310.10971186,340.485799805,229.212161542,84.9700494144,26.3035888487
 06/14  18:00:00,1117.08159776,96.3208724788,481.550335836,0.0,166.938926447,199.110933808,348.307445856,245.860875223,84.9700494144,17.4765212184
 06/14  19:00:00,1132.01448651,96.3208724788,503.36365565,0.0,166.938926447,191.61365848,341.188106015,267.063491651,56.6466996096,17.4779147547
 06/14  20:00:00,1009.27347632,96.3208724788,506.88491991,0.0,100.150657288,124.558693486,397.421345356,323.29520622,56.6466996096,17.479439526
 06/14  21:00:00,977.507621846,96.3208724788,506.357976823,0.0,100.150657288,124.558693486,404.201415316,344.284823911,42.4850247072,17.4315666973
 06/14  22:00:00,907.107542139,96.3208724788,501.751751061,0.0,46.0930336215,124.558693486,407.221526062,370.176660123,28.3233498048,8.72151613409
 06/14  23:00:00,918.180392102,96.3208724788,512.71888846,0.0,46.0930336215,124.558693486,414.027714201,382.439719689,14.1616749024,17.4263196098
 06/14  24:00:00,920.195031167,96.3208724788,528.426688873,0.0,46.0930336215,113.312780494,414.402117532,391.309948277,5.66466996096,17.4274992941
 06/15  01:00:00,938.509330969,96.3208724788,548.361768259,0.0,46.0930336215,113.312780494,423.583178096,400.493798537,5.66466996096,17.4247095982
 06/15  02:00:00,947.475381892,96.3208724788,558.149214979,0.0,46.0930336215,113.312780494,421.905366645,407.516704935,5.66466996096,8.72399174898
 06/15  03:00:00,960.84359926,96.3208724788,572.658789322,0.0,46.0930336215,113.312780494,436.258965778,413.169246715,5.66466996096,17.4250491014
 06/15  04:00:00,1065.38060129,96.3208724788,588.061161258,0.0,100.150657288,148.969399434,422.063228864,398.974090982,5.66466996096,17.4244679214
 06/15  05:00:00,1059.79044807,97.4207187308,592.355410195,0.0,100.150657288,149.894399434,541.534367935,509.948869099,14.1616749024,17.4238239329
 06/15  06:00:00,1265.0297673,102.009990211,566.472022109,0.0,176.471037341,302.612436532,415.068946592,378.021996293,28.3233498048,8.7236004943
 06/15  07:00:00,1345.46722827,106.108158415,516.144431528,0.0,243.2593065,310.10971186,413.881434848,345.004811015,42.4850247072,26.3915991264
 06/15  08:00:00,1343.72898976,107.936959475,468.303116982,0.0,243.2593065,310.10971186,410.425015925,318.406427407,56.6466996096,35.3718889085
 06/15  09:00:00,1375.52814409,109.601169792,466.137186666,0.0,243.2593065,302.612436532,367.341135217,289.34370947,42.4850247072,35.5124010397
 06/15  10:00:00,1375.66300539,110.959715977,458.683503342,0.0,243.2593065,310.10971186,374.776864646,268.222742661,70.808374512,35.745747473
 06/15  11:00:00,1371.27142127,112.594170975,452.610747131,0.0,243.2593065,310.10971186,377.195133846,261.611492968,70.808374512,44.7752663654
 06/15  12:00:00,1328.18741534,114.478262491,449.972309431,0.0,243.2593065,310.10971186,363.326643968,248.00428606,70.808374512,44.5139833957
 06/15  13:00:00,1363.46668597,116.31878642,449.3304039,0.0,243.2593065,302.612436532,332.910265691,231.488860922,56.6466996096,44.7747051591
 06/15  14:00:00,1364.13719744,118.548267176,447.513900902,0.0,243.2593065,302.612436532,297.426879553,219.201122701,42.4850247072,35.740732144
 06/15  15:00:00,1372.20956982,121.134623075,449.812486324,0.0,243.2593065,302.612436532,284.521942512,183.289638282,56.6466996096,44.5856046206
 06/15  16:00:00,1397.90131265,127.133278999,458.829328006,0.0,243.2593065,310.10971186,256.824495388,136.394690682,84.9700494144,35.4597552913
 06/15  17:00:00,1406.22872602,132.461779269,460.960238856,0.0,243.2593065,310.10971186,220.489932944,117.978552955,84.9700494144,17.5413305743
 06/15  18:00:00,1089.13686274,96.3218362998,452.394118043,0.0,166.938926447,199.110933808,251.454070841,149.004713635,84.9700494144,17.4793077914
 06/15  19:00:00,1082.89849225,96.3371787056,453.354432841,0.0,166.938926447,191.61365848,235.409952756,161.28499674,56.6466996096,17.4782564073
 06/15  20:00:00,955.297774102,96.3208724788,453.028694749,0.0,100.150657288,124.558693486,299.563545761,225.436999338,56.6466996096,17.4798468139
 06/15  21:00:00,920.306470212,96.3208724788,451.344223188,0.0,100.150657288,124.558693486,341.299514425,281.381508795,42.4850247072,17.4329809224
 06/15  22:00:00,872.576888698,96.3208724788,469.136625203,0.0,46.0930336215,124.558693486,390.397464045,344.650548403,28.3233498048,17.4235658365
 06/15  23:00:00,899.629378155,96.3208724788,494.84763021,0.0,46.0930336215,124.558693486,391.358219461,359.770578045,14.1616749024,17.4259665133
 06/15  24:00:00,896.823567698,96.3208724788,505.151664039,0.0,46.0930336215,113.312780494,384.278230517,369.89193077,5.66466996096,8.72162978585
 06/16  01:00:00,909.101183902,96.3208724788,518.430241282,0.0,46.0930336215,113.312780494,403.11750251,380.026646722,5.66466996096,17.426185827
 06/16  02:00:00,920.904367732,96.3208724788,531.265242269,0.0,46.0930336215,113.312780494,412.637567919,389.550106042,5.66466996096,17.4227919167
 06/16  03:00:00,921.936054124,96.3208724788,532.3020705,0.0,46.0930336215,113.312780494,419.584785094,396.495737676,5.66466996096,17.4243774571
 06/16  04:00:00,1019.68289836,96.3208724788,536.74538165,0.0,100.150657288,148.969399434,394.642217807,380.256717628,5.66466996096,8.72083021711
 06/16  05:00:00,995.874947887,98.0050749623,521.653690672,0.0,100.150657288,149.894399434,511.537653159,479.950446343,14.1616749024,17.4255319137
 06/16  06:00:00,1198.37089331,103.527657436,492.385437462,0.0,176.471037341,302.612436532,405.255152813,359.505975041,28.3233498048,17.4258279676
 06/16  07:00:00,1332.48210656,108.698162658,500.578131468,0.0,243.2593065,310.10971186,392.484186915,323.611586305,42.4850247072,26.3875759022
 06/16  08:00:00,1364.94253507,110.531524652,489.748179781,0.0,243.2593065,310.10971186,388.183916273,305.007161254,56.6466996096,26.5300554097
 06/16  09:00:00,1393.14728116,111.701632216,482.932078126,0.0,243.2593065,302.612436532,377.916577429,299.907227847,42.4850247072,35.5243248749
 06/16  10:00:00,1386.99271734,112.891603775,466.93935154,0.0,243.2593065,310.10971186,403.113218533,287.630236002,70.808374512,44.6746080186
 06/16  11:00:00,1373.17906759,113.974396025,452.453727956,0.0,243.2593065,310.10971186,377.849357342,262.271040762,70.808374512,44.7699420676
 06/16  12:00:00,1333.90460026,115.029791162,452.326013572,0.0,243.2593065,310.10971186,329.436408484,223.019507327,70.808374512,35.6085266446
 06/16  13:00:00,1374.03711703,116.400820871,455.174267978,0.0,243.2593065,302.612436532,295.866792146,194.4518311,56.6466996096,44.7682614366
 06/16  14:00:00,1380.94697996,118.876238225,458.085764326,0.0,243.2593065,302.612436532,262.886720833,175.724548471,42.4850247072,44.677147655
 06/16  15:00:00,1390.28067295,122.797646029,461.765999589,0.0,243.2593065,302.612436532,240.43905413,148.129230593,56.6466996096,35.6631239281
 06/16  16:00:00,1398.9910451,124.841123304,461.781680706,0.0,243.2593065,310.10971186,262.016741841,141.58117056,84.9700494144,35.4655218666
 06/16  17:00:00,1398.42597014,125.277600595,460.749185548,0.0,243.2593065,310.10971186,257.349269785,146.077955954,84.9700494144,26.3012644164
 06/16  18:00:00,1087.743781,96.3208724788,451.773235026,0.0,166.938926447,199.110933808,288.953308475,186.508022132,84.9700494144,17.4752369278
 06/16  19:00:00,1081.70990521,96.3208724788,453.474854868,0.0,166.938926447,191.61365848,279.65436756,205.53119944,56.6466996096,17.4764685108
 06/16  20:00:00,971.04115878,96.3208724788,463.390915415,0.0,100.150657288,124.558693486,306.712565497,232.588058469,56.6466996096,17.4778074187
 06/16  21:00:00,924.585495661,96.3208724788,451.653613277,0.0,100.150657288,124.558693486,335.21449263,275.299412133,42.4850247072,17.43005579
 06/16  22:00:00,867.206618273,96.3208724788,463.486161442,0.0,46.0930336215,124.558693486,413.868633765,376.824554281,28.3233498048,8.7207296791
 06/16  23:00:00,914.845443866,96.3208724788,509.16372127,0.0,46.0930336215,124.558693486,428.629344049,397.043077951,14.1616749024,17.4245911962
 06/16  24:00:00,907.54255448,96.3208724788,514.70039457,0.0,46.0930336215,113.312780494,426.09035487,403.000089374,5.66466996096,17.4255955355
 06/17  01:00:00,911.81783358,96.3208724788,519.431475938,0.0,46.0930336215,113.312780494,431.071326832,407.983964683,5.66466996096,17.4226921874
 06/17  02:00:00,898.045556582,96.3208724788,504.528836978,0.0,46.0930336215,113.312780494,423.084684545,408.697140383,5.66466996096,8.72287420065
 06/17  03:00:00,880.198820693,96.3208724788,485.356149128,0.0,46.0930336215,113.312780494,429.284505421,406.1970437,5.66466996096,17.4227917607
 06/17  04:00:00,881.288080063,96.3208724788,477.036668868,0.0,55.6251445156,113.312780494,417.05689692,393.967188,5.66466996096,17.4250389586
 06/17  05:00:00,856.478572078,96.3208724788,464.904046562,0.0,55.6251445156,113.312780494,405.750713249,382.86796172,14.1616749024,8.72107662659
 06/17  06:00:00,902.843568428,96.3208724788,444.511961042,0.0,65.1572554096,176.889270242,345.59437192,299.845647659,28.3233498048,17.4253744564
 06/17  07:00:00,1024.99493403,96.7138171951,444.565617924,0.0,109.682768182,220.96816451,461.613118864,401.704519804,42.4850247072,17.4235743534
 06/17  08:00:00,1052.68979592,96.8553600021,456.588354003,0.0,109.682768182,220.96816451,381.035482008,306.873487897,56.6466996096,17.5152945021
 06/17  09:00:00,1172.72113654,99.8913234443,463.639290214,0.0,131.945524568,266.955817592,273.445057758,204.563209042,42.4850247072,26.3968240084
 06/17  10:00:00,1179.685119,99.8053247946,463.101298822,0.0,131.945524568,274.45309292,287.164868474,180.995937798,70.808374512,35.3605561644
 06/17  11:00:00,1183.23916487,100.030967363,465.346099122,0.0,131.945524568,274.45309292,267.875189323,170.543711424,70.808374512,26.523103387
 06/17  12:00:00,1151.85668111,100.184221786,465.853051753,0.0,131.945524568,274.45309292,275.627842388,169.467576161,70.808374512,35.3518917151
 06/17  13:00:00,1144.71567537,100.118702078,466.265702476,0.0,131.945524568,266.955817592,264.597976111,181.429057224,56.6466996096,26.5222192771
 06/17  14:00:00,1143.10940626,100.164444542,464.573028249,0.0,131.945524568,266.955817592,254.084164473,176.249959471,42.4850247072,35.3491802953
 06/17  15:00:00,1063.00432462,96.3208724788,464.96693661,0.0,109.682768182,212.545889182,210.72679591,127.554371215,56.6466996096,26.5257250857
 06/17  16:00:00,1063.69439117,96.3208724788,460.858300238,0.0,109.682768182,220.04316451,275.671344081,155.353522137,84.9700494144,35.3477725294
 06/17  17:00:00,1008.91197551,96.3208724788,453.13848025,0.0,109.682768182,220.04316451,285.58887594,178.614150987,84.9700494144,22.0046755382
 06/17  18:00:00,968.642539684,96.3208724788,453.065685053,0.0,100.150657288,199.110933808,323.27260283,225.249205363,84.9700494144,13.0533480527
 06/17  19:00:00,963.387854291,96.3208724788,454.116686572,0.0,100.150657288,191.61365848,306.007551265,231.939106534,56.6466996096,17.4217451218
 06/17  20:00:00,856.572698745,96.3208724788,452.407944426,0.0,55.6251445156,124.558693486,376.861878748,302.791222252,56.6466996096,17.4239568858
 06/17  21:00:00,861.051339764,96.3208724788,449.475685111,0.0,55.6251445156,124.558693486,373.368589639,322.16298363,42.4850247072,8.72058130168
 06/17  22:00:00,847.30960424,96.3208724788,445.125605831,0.0,46.0930336215,124.558693486,387.48516792,341.737534441,28.3233498048,17.4242836746
 06/17  23:00:00,843.510879939,96.3208724788,441.272201956,0.0,46.0930336215,124.558693486,396.490195036,364.904977137,14.1616749024,17.4235429968
 06/17  24:00:00,837.162116024,96.3208724788,446.732146867,0.0,46.0930336215,113.312780494,415.414693224,392.327302692,5.66466996096,17.4227205712
 06/18  01:00:00,845.518006063,96.3208724788,464.161543282,0.0,34.9616554283,113.312780494,423.10491329,408.717510804,5.66466996096,8.72273252504
 06/18  02:00:00,854.223360952,96.3208724788,472.222970978,0.0,34.9616554283,113.312780494,438.678674019,415.591682464,5.66466996096,17.4223215944
 06/18  03:00:00,874.106540714,96.3208724788,490.537503312,0.0,34.9616554283,113.312780494,445.627811718,422.538703213,5.66466996096,17.4244385435
 06/18  04:00:00,886.21317512,96.3208724788,492.456700816,0.0,44.4937663224,113.312780494,427.008232227,412.622820435,5.66466996096,8.72074183112
 06/18  05:00:00,886.664394089,96.3208724788,505.661741827,0.0,44.4937663224,113.312780494,446.814985813,415.228675624,14.1616749024,17.4246352862
 06/18  06:00:00,941.172729404,96.3208724788,490.009548584,0.0,54.0258772165,176.889270242,393.480605648,347.737000927,28.3233498048,17.4202549159
 06/18  07:00:00,929.934495853,96.3208724788,472.416550495,0.0,54.0258772165,184.38654557,391.555035555,331.647180859,42.4850247072,17.4228299885
 06/18  08:00:00,1002.10134745,96.3208724788,465.903839531,0.0,65.1572554096,220.04316451,381.838760606,307.68710365,56.6466996096,17.5049573463
 06/18  09:00:00,989.612099363,96.3208724788,461.407446664,0.0,65.1572554096,212.545889182,366.780677378,297.927854424,42.4850247072,26.3677982474
 06/18  10:00:00,995.179040202,96.3208724788,459.70004557,0.0,65.1572554096,220.04316451,385.222194904,287.919157007,70.808374512,26.4946633845
 06/18  11:00:00,988.451598815,96.3208724788,452.500449997,0.0,65.1572554096,220.04316451,369.33652897,272.037934879,70.808374512,26.4902195796
 06/18  12:00:00,998.411860915,96.3208724788,463.250385475,0.0,65.1572554096,220.04316451,387.537789736,281.407766342,70.808374512,35.3216488816
 06/18  13:00:00,1009.12116629,96.3208724788,479.576668812,0.0,65.1572554096,212.545889182,368.936986821,285.799481869,56.6466996096,26.4908053419
 06/18  14:00:00,982.903973052,96.3208724788,455.16539312,0.0,65.1572554096,212.545889182,344.990385982,267.19141602,42.4850247072,35.3139452543
 06/18  15:00:00,969.395429801,96.3208724788,443.318910693,0.0,65.1572554096,212.545889182,329.565629921,246.422639289,56.6466996096,26.4962910227
 06/18  16:00:00,944.465108117,96.3208724788,443.941599317,0.0,65.1572554096,220.04316451,347.662974732,236.200200522,84.9700494144,26.492724795
 06/18  17:00:00,913.89776497,96.3208724788,458.832815413,0.0,54.0258772165,184.38654557,386.197839751,274.857361968,84.9700494144,26.3704283689
 06/18  18:00:00,903.34340075,96.3208724788,476.610681029,0.0,44.4937663224,163.454314868,426.73867413,324.346192427,84.9700494144,17.4224322891
 06/18  19:00:00,896.594247883,96.3208724788,476.443249114,0.0,44.4937663224,155.95703954,409.389666937,335.321388825,56.6466996096,17.4215785019
 06/18  20:00:00,857.809335703,96.3208724788,462.738166648,0.0,44.4937663224,124.558693486,441.605065709,376.235999158,56.6466996096,8.72236694161
 06/18  21:00:00,882.261672105,96.3208724788,478.220636152,0.0,44.4937663224,124.558693486,455.867057934,395.960246192,42.4850247072,17.4217870346
 06/18  22:00:00,876.461291369,96.3208724788,481.939465928,0.0,34.9616554283,124.558693486,457.053940841,411.306647336,28.3233498048,17.4239437001
 06/18  23:00:00,908.415081251,96.3208724788,515.507875156,0.0,34.9616554283,124.558693486,440.835980943,417.953784529,14.1616749024,8.72052151132
 06/18  24:00:00,890.791089776,96.3208724788,508.980571949,0.0,34.9616554283,113.312780494,446.839925556,423.750989462,5.66466996096,17.4242661331
 06/19  01:00:00,911.276263157,96.3208724788,518.928420475,0.0,46.0930336215,113.312780494,452.800006379,429.712434953,5.66466996096,17.4229014648
 06/19  02:00:00,917.979611181,96.3208724788,526.412471808,0.0,46.0930336215,113.312780494,457.576161376,434.48984346,5.66466996096,17.4216479546
 06/19  03:00:00,905.192051612,96.3208724788,512.584110182,0.0,46.0930336215,113.312780494,450.300727697,435.913677318,5.66466996096,8.72238041798
 06/19  04:00:00,998.366475068,96.3208724788,515.461039871,0.0,100.150657288,148.969399434,437.611878553,414.525398503,5.66466996096,17.4218100887
 06/19  05:00:00,981.75731324,96.3208724788,508.501672287,0.0,100.150657288,149.894399434,747.552630149,715.967165704,14.1616749024,17.4237895423
 06/19  06:00:00,1195.71364766,96.7859794541,495.910724223,0.0,176.471037341,302.612436532,500.294234186,463.25048341,28.3233498048,8.72040097091
 06/19  07:00:00,1311.38674183,97.9548267153,486.396832999,0.0,243.2593065,310.10971186,478.707900706,409.838139609,42.4850247072,26.3847363904
 06/19  08:00:00,1344.99269759,98.6612776011,478.59020416,0.0,243.2593065,310.10971186,476.674507332,384.664891203,56.6466996096,35.3629165192
 06/19  09:00:00,1365.2244895,99.2894947099,466.151700338,0.0,243.2593065,302.612436532,447.192235037,369.207087843,42.4850247072,35.5001224865
 06/19  10:00:00,1361.83925191,99.8743817963,455.778370408,0.0,243.2593065,310.10971186,454.909348052,348.371564726,70.808374512,35.7294088144
 06/19  11:00:00,1351.33535487,100.442604341,444.777627455,0.0,243.2593065,310.10971186,440.112473227,324.552805557,70.808374512,44.7512931576
 06/19  12:00:00,1311.71655181,101.120016256,444.568407595,0.0,243.2593065,310.10971186,398.351265503,283.041433683,70.808374512,44.501457308
 06/19  13:00:00,1350.46372509,102.284267269,447.103044138,0.0,243.2593065,302.612436532,339.489068894,246.595203053,56.6466996096,36.2471662317
 06/19  14:00:00,1350.59522955,103.054845937,448.389189775,0.0,243.2593065,302.612436532,336.009692959,249.317565296,42.4850247072,44.2071029557
 06/19  15:00:00,1350.62348709,104.065223454,449.041791336,0.0,243.2593065,302.612436532,364.981926219,263.761511486,56.6466996096,44.573715123
 06/19  16:00:00,1361.28178679,105.02516165,451.278552084,0.0,243.2593065,310.10971186,365.308357982,253.741525948,84.9700494144,26.5967826198
 06/19  17:00:00,1369.11767183,105.874118768,454.552156349,0.0,243.2593065,310.10971186,334.683354986,223.416681435,84.9700494144,26.2966241365
 06/19  18:00:00,1088.32242925,96.3208724788,453.204968131,0.0,166.938926447,199.110933808,329.90830142,227.462376976,84.9700494144,17.4758750298
 06/19  19:00:00,1081.19302908,96.3208724788,453.211420511,0.0,166.938926447,191.61365848,318.535168585,244.411567663,56.6466996096,17.4769013118
 06/19  20:00:00,955.716743552,96.3208724788,453.343962173,0.0,100.150657288,124.558693486,364.772597341,290.654148432,56.6466996096,17.4717492995
 06/19  21:00:00,942.687184022,96.3208724788,464.989625709,0.0,100.150657288,124.558693486,319.637807154,259.725816091,42.4850247072,17.4269663559
 06/19  22:00:00,863.480021523,96.3208724788,455.978494779,0.0,46.0930336215,124.558693486,350.100403318,304.356543577,28.3233498048,17.420509936
 06/19  23:00:00,843.045884444,96.3208724788,440.214614292,0.0,46.0930336215,124.558693486,379.593880102,356.71042814,14.1616749024,8.72177706015
 06/19  24:00:00,842.192945145,96.3208724788,451.235808122,0.0,46.0930336215,113.312780494,426.644325642,403.557407085,5.66466996096,17.422248596
 06/20  01:00:00,875.04850232,96.3208724788,480.836382172,0.0,46.0930336215,113.312780494,443.330814659,420.244002408,5.66466996096,17.4221422897
 06/20  02:00:00,880.620733071,96.3208724788,485.976800433,0.0,46.0930336215,113.312780494,437.115113601,422.730917628,5.66466996096,8.71952601229
 06/20  03:00:00,878.75209865,96.3208724788,484.023989969,0.0,46.0930336215,113.312780494,445.944025719,422.857448435,5.66466996096,17.4219073229
 06/20  04:00:00,961.781483682,96.3208724788,474.675220691,0.0,100.150657288,148.969399434,424.264723552,401.179140497,5.66466996096,17.4209130933
 06/20  05:00:00,940.703912439,96.4850451682,464.229577521,0.0,100.150657288,149.894399434,596.308033008,564.726465196,14.1616749024,17.4198929092
 06/20  06:00:00,1145.47999975,98.9161330282,444.977063047,0.0,176.471037341,302.612436532,408.272334503,371.227557885,28.3233498048,8.72142681325
 06/20  07:00:00,1281.15113368,101.636230277,451.989084781,0.0,243.2593065,310.10971186,348.58061811,279.712470498,42.4850247072,26.3831229047
 06/20  08:00:00,1318.13769774,102.298742941,449.532548036,0.0,243.2593065,310.10971186,361.417322026,269.417627006,56.6466996096,35.3529954109
 06/20  09:00:00,1352.38963454,103.640726623,450.426667724,0.0,243.2593065,302.612436532,337.48410395,259.509455929,42.4850247072,35.4896233138
 06/20  10:00:00,1365.45535573,104.94873509,452.745825976,0.0,243.2593065,310.10971186,335.764182051,229.240251981,70.808374512,35.7155555573
 06/20  11:00:00,1372.83862224,106.300858622,455.331604132,0.0,243.2593065,310.10971186,322.874822917,207.321158621,70.808374512,44.7452897837
 06/20  12:00:00,1334.3758535,107.717011013,456.711100942,0.0,243.2593065,310.10971186,307.570540096,201.164274449,70.808374512,35.5978911357
 06/20  13:00:00,1373.81755438,109.58141977,459.602313204,0.0,243.2593065,302.612436532,285.817162789,184.43075325,56.6466996096,44.7397099297
 06/20  14:00:00,1381.72698308,112.426075741,463.379078856,0.0,243.2593065,302.612436532,246.360515751,159.221616127,42.4850247072,44.6538749172
 06/20  15:00:00,1385.02548552,115.489296308,463.636277078,0.0,243.2593065,302.612436532,231.545088076,139.252016337,56.6466996096,35.6463721298
 06/20  16:00:00,1397.57688736,122.092828444,462.925456414,0.0,243.2593065,310.10971186,220.208967487,99.7888533236,84.9700494144,35.4500647493
 06/20  17:00:00,1407.40231765,131.362539344,463.479490685,0.0,243.2593065,310.10971186,167.785171081,64.3322102195,84.9700494144,18.4829114474
 06/20  18:00:00,1108.62903914,96.3208724788,465.263736959,0.0,166.938926447,199.110933808,185.852082668,75.6278568256,84.9700494144,25.2541764276
 06/20  19:00:00,1102.3017506,96.3208724788,466.488296147,0.0,166.938926447,191.61365848,144.589625219,70.4721557413,56.6466996096,17.4707698683
 06/20  20:00:00,976.02684152,96.3208724788,466.408710047,0.0,100.150657288,124.558693486,184.530993306,110.412553936,56.6466996096,17.4717397598
 06/20  21:00:00,944.565673758,96.3208724788,466.674631821,0.0,100.150657288,124.558693486,200.499364099,149.291714538,42.4850247072,8.72262485381
 06/20  22:00:00,877.080476994,96.3208724788,466.318868361,0.0,46.0930336215,124.558693486,250.58031119,204.834435379,28.3233498048,17.422526006
 06/20  23:00:00,877.554900764,96.3208724788,465.943487564,0.0,46.0930336215,124.558693486,273.060350112,241.477143467,14.1616749024,17.4215317426
 06/20  24:00:00,857.185810386,96.3208724788,460.500237219,0.0,46.0930336215,113.312780494,291.683972866,268.598822723,5.66466996096,17.4204801822
 06/21  01:00:00,866.517903475,96.3208724788,467.401484515,0.0,46.0930336215,113.312780494,266.772370395,252.386197966,5.66466996096,8.72150246874
 06/21  02:00:00,863.429652393,96.3208724788,464.31956955,0.0,46.0930336215,113.312780494,266.690388378,243.605968911,5.66466996096,17.4197495062
 06/21  03:00:00,863.431444149,96.3208724788,464.303274607,0.0,46.0930336215,113.312780494,278.125223337,255.038980384,5.66466996096,17.421572992
 06/21  04:00:00,954.268093573,96.3208724788,464.63935754,0.0,100.150657288,148.969399434,255.764170248,241.380231937,5.66466996096,8.71926835009
 06/21  05:00:00,945.505083031,97.9869051224,464.820623396,0.0,100.150657288,149.894399434,356.048519666,324.464757353,14.1616749024,17.4220874109
 06/21  06:00:00,1176.58977247,107.44001962,461.330022408,0.0,176.471037341,302.612436532,208.879466719,163.134155208,28.3233498048,17.4219617065
 06/21  07:00:00,1307.78980987,117.389690607,459.221865274,0.0,243.2593065,310.10971186,208.823850117,139.958986975,42.4850247072,26.3798384352
 06/21  08:00:00,1358.42285714,127.160721864,458.900883279,0.0,243.2593065,310.10971186,196.857103059,113.687981054,56.6466996096,26.5224223955
 06/21  09:00:00,1384.77421386,116.971300717,462.092258451,0.0,243.2593065,302.612436532,204.691665515,126.704834563,42.4850247072,35.5018062453
 06/21  10:00:00,1391.38908246,114.786684565,463.309568604,0.0,243.2593065,310.10971186,265.659837646,150.201418726,70.808374512,44.6500444088
 06/21  11:00:00,1392.3868644,114.827914933,463.162721514,0.0,243.2593065,310.10971186,273.610386111,158.061561162,70.808374512,44.7404504373
 06/21  12:00:00,1353.72225857,117.816651007,463.27693409,0.0,243.2593065,310.10971186,245.948836543,139.561641408,70.808374512,35.5788206231
 06/21  13:00:00,1391.94954031,122.598693644,463.359720445,0.0,243.2593065,302.612436532,215.163224607,113.772950127,56.6466996096,44.743574871
 06/21  14:00:00,1398.27381162,129.058365466,463.164712422,0.0,243.2593065,302.612436532,165.95399143,87.7545935695,42.4850247072,35.7143731533
 06/21  15:00:00,1411.88134251,142.825950596,462.968211703,0.0,243.2593065,302.612436532,150.643706305,49.4399943888,56.6466996096,44.5570123066
 06/21  16:00:00,1428.40852462,152.913105706,462.735361541,0.0,243.2593065,310.10971186,139.362027969,27.8094085842,84.9700494144,26.5825699706
 06/21  17:00:00,1435.07028068,159.6651095,462.607406603,0.0,243.2593065,310.10971186,129.755169071,18.4894018293,84.9700494144,26.2957178269
 06/21  18:00:00,1109.50525773,96.3208724788,465.958270386,0.0,166.938926447,199.110933808,153.749878293,51.3065024319,84.9700494144,17.473326447
 06/21  19:00:00,1103.93219134,96.3208724788,467.095132205,0.0,166.938926447,191.61365848,149.655084037,75.5393978904,56.6466996096,17.4689865371
 06/21  20:00:00,976.859310371,96.3208724788,466.305463926,0.0,100.150657288,124.558693486,199.326586936,125.208109662,56.6466996096,17.4717776644
 06/21  21:00:00,945.309236956,96.3208724788,466.69662632,0.0,100.150657288,124.558693486,226.135774804,166.224079964,42.4850247072,17.4266701325
 06/21  22:00:00,875.679693446,96.3208724788,465.359456024,0.0,46.0930336215,124.558693486,273.21315386,227.469963642,28.3233498048,17.4198404128
 06/21  23:00:00,857.155952441,96.3208724788,452.454462717,0.0,46.0930336215,124.558693486,307.732886227,284.84980178,14.1616749024,8.7214095449
 06/21  24:00:00,839.640367005,96.3208724788,448.900145892,0.0,46.0930336215,113.312780494,349.915124598,326.830610713,5.66466996096,17.4198439244
 06/22  01:00:00,845.78694382,96.3208724788,451.408533897,0.0,46.0930336215,113.312780494,327.984574435,304.898802564,5.66466996096,17.4211019098
 06/22  02:00:00,847.519007565,96.3208724788,452.659121589,0.0,46.0930336215,113.312780494,320.504641766,306.12102947,5.66466996096,8.71894233493
 06/22  03:00:00,835.200311449,96.3208724788,443.138748602,0.0,46.0930336215,113.312780494,354.660474454,331.57517725,5.66466996096,17.4206272427
 06/22  04:00:00,925.756793045,96.3208724788,443.248659051,0.0,100.150657288,148.969399434,339.091804355,316.007662308,5.66466996096,17.4194720864
 06/22  05:00:00,915.056993172,97.795972719,443.424691161,0.0,100.150657288,149.894399434,499.631542049,468.051556227,14.1616749024,17.4183109198
 06/22  06:00:00,1170.54331298,102.381242962,465.926741672,0.0,176.471037341,302.612436532,410.963953196,373.920051126,28.3233498048,8.72055226579
 06/22  07:00:00,1300.12511884,106.663289136,467.508011787,0.0,243.2593065,310.10971186,409.009996533,340.146454555,42.4850247072,26.3785172711
 06/22  08:00:00,1340.21206997,108.267127321,464.886656463,0.0,243.2593065,310.10971186,416.962427861,324.970075872,56.6466996096,35.3456523799
 06/22  09:00:00,1374.00075647,109.76411935,464.449245725,0.0,243.2593065,302.612436532,377.801553512,306.846423865,42.4850247072,28.4701049404
 06/22  10:00:00,1411.08499652,110.769476967,494.999726722,0.0,243.2593065,310.10971186,418.603031265,305.025409704,70.808374512,42.7692470491
 06/22  11:00:00,1411.10095535,112.01101451,492.888655401,0.0,243.2593065,310.10971186,416.220502392,300.681714119,70.808374512,44.7304137614
 06/22  12:00:00,1364.06113462,113.691490902,485.509354438,0.0,243.2593065,310.10971186,395.641661986,289.248134303,70.808374512,35.5851531711
 06/22  13:00:00,1395.71610382,114.595974117,482.620353538,0.0,243.2593065,302.612436532,390.281735057,288.903285321,56.6466996096,44.7317501265
 06/22  14:00:00,1404.47455924,115.404427897,491.375593764,0.0,243.2593065,302.612436532,381.423911335,294.291048198,42.4850247072,44.6478384299
 06/22  15:00:00,1398.69072735,116.987640478,483.738619268,0.0,243.2593065,302.612436532,375.649809359,283.371890858,56.6466996096,35.6312188913
 06/22  16:00:00,1400.81740994,118.419493105,477.095756773,0.0,243.2593065,310.10971186,392.241923438,271.835860676,84.9700494144,35.4360133481
 06/22  17:00:00,1401.15618318,119.715990108,476.006457001,0.0,243.2593065,310.10971186,367.623031115,265.118306206,84.9700494144,17.5346754946
 06/22  18:00:00,1135.18839288,96.3208724788,499.602524507,0.0,166.938926447,199.110933808,372.416212663,269.974170961,84.9700494144,17.4719922875
 06/22  19:00:00,1109.85664357,96.3208724788,479.480216166,0.0,166.938926447,191.61365848,351.00716417,276.888747923,56.6466996096,17.4717166377
 06/22  20:00:00,965.888066514,96.3208724788,462.179765654,0.0,100.150657288,124.558693486,405.182743788,331.063346646,56.6466996096,17.472697532
 06/22  21:00:00,964.969907475,96.3208724788,492.82108845,0.0,100.150657288,124.558693486,421.616675428,361.705370693,42.4850247072,17.4262800279
 06/22  22:00:00,924.946424061,96.3208724788,521.026308916,0.0,46.0930336215,124.558693486,435.180754597,389.437879215,28.3233498048,17.419525577
 06/22  23:00:00,957.070833808,96.3208724788,554.834111587,0.0,46.0930336215,124.558693486,435.256888902,403.676874405,14.1616749024,17.4183395938
 06/22  24:00:00,977.474061596,96.3208724788,590.361712813,0.0,46.0930336215,113.312780494,429.95853884,415.573290678,5.66466996096,8.72057820091
 06/23  01:00:00,967.585512582,96.3208724788,580.047362305,0.0,46.0930336215,113.312780494,442.271945128,419.190151848,5.66466996096,17.4171233193
 06/23  02:00:00,966.827616014,96.3208724788,579.392051996,0.0,46.0930336215,113.312780494,443.950077149,420.866294737,5.66466996096,17.4191124511
 06/23  03:00:00,979.312347973,96.3208724788,593.804102039,0.0,46.0930336215,113.312780494,437.748973389,423.363321413,5.66466996096,8.72098201488
 06/23  04:00:00,1057.52060445,96.3208724788,577.727359391,0.0,100.150657288,148.969399434,429.607274613,406.523928048,5.66466996096,17.418676604
 06/23  05:00:00,1048.06311276,97.3920123535,577.5787088,0.0,100.150657288,149.894399434,565.031661625,533.449543666,14.1616749024,17.4204430561
 06/23  06:00:00,1275.40309454,101.658517529,576.80000229,0.0,176.471037341,302.612436532,441.270572023,404.228569942,28.3233498048,8.71865227604
 06/23  07:00:00,1380.94174059,105.121380816,555.513718923,0.0,243.2593065,310.10971186,437.366524606,368.505547515,42.4850247072,26.3759523829
 06/23  08:00:00,1402.13354406,106.643100053,532.29938464,0.0,243.2593065,310.10971186,440.564445251,348.570304282,56.6466996096,35.347441359
 06/23  09:00:00,1411.81993383,108.097548819,505.387162131,0.0,243.2593065,302.612436532,404.59994885,326.632952331,42.4850247072,35.481971812
 06/23  10:00:00,1404.83763071,109.200703969,488.589343756,0.0,243.2593065,310.10971186,422.049053466,315.535257301,70.808374512,35.7054216535
 06/23  11:00:00,1387.66990108,110.435174178,468.063761405,0.0,243.2593065,310.10971186,417.509975581,301.972020884,70.808374512,44.7295801854
 06/23  12:00:00,1343.98048931,111.438386604,466.18420342,0.0,243.2593065,310.10971186,400.131934904,293.737517722,70.808374512,35.58604267
 06/23  13:00:00,1387.3028586,112.295474368,475.320114603,0.0,243.2593065,302.612436532,394.078419933,292.701519989,56.6466996096,44.7302003344
 06/23  14:00:00,1366.41833938,113.589362353,452.155502705,0.0,243.2593065,302.612436532,347.568362921,260.445052869,42.4850247072,44.6382853452
 06/23  15:00:00,1380.68818453,119.791041824,455.763400602,0.0,243.2593065,302.612436532,260.161068955,167.884138178,56.6466996096,35.6302311666
 06/23  16:00:00,1391.74916991,119.688233954,460.099661304,0.0,243.2593065,310.10971186,282.59067589,162.185386292,84.9700494144,35.4352401845
 06/23  17:00:00,1395.01825643,121.045603549,461.604773632,0.0,243.2593065,310.10971186,264.301777338,161.796953754,84.9700494144,17.5347741695
 06/23  18:00:00,1087.04996928,96.3208724788,451.58467352,0.0,166.938926447,199.110933808,311.719425732,209.277612741,84.9700494144,17.4717635761
 06/23  19:00:00,1077.35876868,96.3208724788,450.324677865,0.0,166.938926447,191.61365848,317.417655745,243.299116497,56.6466996096,17.4718396385
 06/23  20:00:00,956.587217687,96.3208724788,452.193711708,0.0,100.150657288,124.558693486,342.429237342,268.309830757,56.6466996096,17.4727069756
 06/23  21:00:00,928.617795186,96.3208724788,454.537567835,0.0,100.150657288,124.558693486,330.923236864,271.011876943,42.4850247072,17.4263352139
 06/23  22:00:00,847.873427364,96.3208724788,445.044325307,0.0,46.0930336215,124.558693486,389.070341821,343.327464256,28.3233498048,17.4195277607
 06/23  23:00:00,928.736799441,96.3208724788,525.028801649,0.0,46.0930336215,124.558693486,439.959124242,408.379209974,14.1616749024,17.4182393655
 06/23  24:00:00,930.246554593,96.3208724788,539.379508308,0.0,46.0930336215,113.312780494,427.488371981,413.103173454,5.66466996096,8.72052856549
 06/24  01:00:00,957.8547887,96.3208724788,569.212470762,0.0,46.0930336215,113.312780494,445.125274909,422.043092273,5.66466996096,17.4175126751
 06/24  02:00:00,979.60642913,96.3208724788,592.81190413,0.0,46.0930336215,113.312780494,452.670959804,429.587431777,5.66466996096,17.4188580661
 06/24  03:00:00,980.187081736,96.3208724788,593.880613833,0.0,46.0930336215,113.312780494,446.086358175,431.704461749,5.66466996096,8.71722646595
 06/24  04:00:00,987.067483842,96.3208724788,591.502358459,0.0,55.6251445156,113.312780494,446.348266315,423.265308357,5.66466996096,17.4182879965
 06/24  05:00:00,973.81743956,96.3208724788,590.002258643,0.0,55.6251445156,113.312780494,453.930769105,422.349128351,14.1616749024,17.4199658515
 06/24  06:00:00,980.712620309,96.3208724788,521.74198789,0.0,65.1572554096,176.889270242,384.760195811,347.71847052,28.3233498048,8.71837548615
 06/24  07:00:00,1076.29048019,96.6392357386,492.649429416,0.0,109.682768182,220.96816451,528.129757105,468.224607879,42.4850247072,17.4201245186
 06/24  08:00:00,1090.99510684,96.6596061753,497.448275218,0.0,109.682768182,220.96816451,494.845118401,420.687677891,56.6466996096,17.5107409002
 06/24  09:00:00,1208.43601342,98.1681601898,506.981557432,0.0,131.945524568,266.955817592,463.18056145,394.309543263,42.4850247072,26.3859934795
 06/24  10:00:00,1224.00235433,98.4214007312,515.728491026,0.0,131.945524568,274.45309292,486.936121774,380.787092132,70.808374512,35.3406551301
 06/24  11:00:00,1235.24612584,98.5468763622,526.757557858,0.0,131.945524568,274.45309292,470.750086607,373.430114997,70.808374512,26.5115970984
 06/24  12:00:00,1200.79271536,98.6674317969,524.245484323,0.0,131.945524568,274.45309292,471.146811614,365.010078389,70.808374512,35.3283587137
 06/24  13:00:00,1175.79781636,98.8401764156,505.225175224,0.0,131.945524568,266.955817592,432.728538513,349.573431869,56.6466996096,26.5084070342
 06/24  14:00:00,1175.6855581,98.9081681159,505.882749637,0.0,131.945524568,266.955817592,416.109974357,347.12676915,42.4850247072,26.4981804997
 06/24  15:00:00,1110.2905969,96.3208724788,521.291067865,0.0,109.682768182,212.545889182,376.198777048,284.21856296,56.6466996096,35.3335144779
 06/24  16:00:00,1121.47335221,96.3208724788,525.522312925,0.0,109.682768182,220.04316451,393.919860021,282.449442371,84.9700494144,26.5003682351
 06/24  17:00:00,1073.44301573,96.3208724788,518.699854255,0.0,109.682768182,220.04316451,402.833352503,291.495992429,84.9700494144,26.3673106599
 06/24  18:00:00,1041.94394823,96.3208724788,525.70542849,0.0,100.150657288,199.110933808,423.422011288,321.031962183,84.9700494144,17.4199996906
 06/24  19:00:00,1038.08322075,96.3208724788,528.683227969,0.0,100.150657288,191.61365848,403.752080487,338.386988052,56.6466996096,8.71839282481
 06/24  20:00:00,955.656985248,96.3208724788,551.943772008,0.0,55.6251445156,124.558693486,464.899213605,390.832914417,56.6466996096,17.4195995776
 06/24  21:00:00,975.573448267,96.3208724788,565.623307258,0.0,55.6251445156,124.558693486,463.91652451,404.013316557,42.4850247072,17.4181832456
 06/24  22:00:00,979.185100491,96.3208724788,580.288425816,0.0,46.0930336215,124.558693486,469.66387666,423.923663341,28.3233498048,17.4168635146
 06/24  23:00:00,992.117821207,96.3208724788,593.644165448,0.0,46.0930336215,124.558693486,454.715978407,431.834547407,14.1616749024,8.7197560973
 06/24  24:00:00,946.232095942,96.3208724788,564.373407578,0.0,46.0930336215,113.312780494,462.560839356,439.475213888,5.66466996096,17.4209555074
 06/25  01:00:00,865.169671762,96.3208724788,497.174854546,0.0,34.9616554283,113.312780494,468.929379392,445.847231482,5.66466996096,17.417477949
 06/25  02:00:00,869.285529954,96.3208724788,501.611026611,0.0,34.9616554283,113.312780494,464.77484622,450.390163734,5.66466996096,8.72001252484
 06/25  03:00:00,871.969563482,96.3208724788,504.470175079,0.0,34.9616554283,113.312780494,477.997534875,454.916174261,5.66466996096,17.4166906522
 06/25  04:00:00,879.822034928,96.3208724788,502.267346704,0.0,44.4937663224,113.312780494,469.640048284,446.557164806,5.66466996096,17.4182135166
 06/25  05:00:00,896.789845819,96.3208724788,530.660684567,0.0,44.4937663224,113.312780494,469.455915549,446.577256873,14.1616749024,8.71698377372
 06/25  06:00:00,1007.79089355,96.3208724788,570.306442958,0.0,54.0258772165,176.889270242,428.270767633,382.529841336,28.3233498048,17.4175764927
 06/25  07:00:00,1026.92506012,96.3208724788,577.699012514,0.0,54.0258772165,184.38654557,430.713998387,370.809801396,42.4850247072,17.4191722832
 06/25  08:00:00,1067.94141757,96.3208724788,534.357106452,0.0,65.1572554096,220.04316451,418.475749688,344.330023199,56.6466996096,17.4990268796
 06/25  09:00:00,1038.79754612,96.3208724788,510.682730102,0.0,65.1572554096,212.545889182,388.602947728,319.762670735,42.4850247072,26.3552522863
 06/25  10:00:00,1051.30773852,96.3208724788,517.397061092,0.0,65.1572554096,220.04316451,403.039179495,305.752731386,70.808374512,26.478073597
 06/25  11:00:00,1053.73404846,96.3208724788,519.196505419,0.0,65.1572554096,220.04316451,400.339038226,303.056123324,70.808374512,26.4745403903
 06/25  12:00:00,1055.60206913,96.3208724788,522.325033855,0.0,65.1572554096,220.04316451,410.610412646,304.506089323,70.808374512,35.2959488108
 06/25  13:00:00,1040.13713701,96.3208724788,513.741765569,0.0,65.1572554096,212.545889182,380.384618749,297.256446944,56.6466996096,26.4814721955
 06/25  14:00:00,1035.63103977,96.3208724788,509.290809785,0.0,65.1572554096,212.545889182,358.109820234,289.14823883,42.4850247072,26.4765566968
 06/25  15:00:00,1034.57867902,96.3208724788,508.262532598,0.0,65.1572554096,212.545889182,365.647908086,274.150173549,56.6466996096,34.8510349278
 06/25  16:00:00,1008.983206,96.3208724788,507.878387205,0.0,65.1572554096,220.04316451,378.834776459,266.943400322,84.9700494144,26.9213267224
 06/25  17:00:00,962.515833194,96.3208724788,508.082094973,0.0,54.0258772165,184.38654557,381.362208973,270.039172204,84.9700494144,26.3529873543
 06/25  18:00:00,933.728219051,96.3208724788,509.790158026,0.0,44.4937663224,163.454314868,398.671307973,304.981439603,84.9700494144,8.71981895495
 06/25  19:00:00,922.040714663,96.3208724788,504.24463234,0.0,44.4937663224,155.95703954,390.807240574,316.744165356,56.6466996096,17.4163756092
 06/25  20:00:00,906.127529404,96.3208724788,512.381250507,0.0,44.4937663224,124.558693486,440.980926047,366.916331563,56.6466996096,17.4178948736
 06/25  21:00:00,920.588568718,96.3208724788,519.979607388,0.0,44.4937663224,124.558693486,436.915801411,385.710448659,42.4850247072,8.72032804444
 06/25  22:00:00,927.422918369,96.3208724788,537.739393258,0.0,34.9616554283,124.558693486,458.638985066,412.898362438,28.3233498048,17.4172728239
 06/25  23:00:00,948.820655601,96.3208724788,559.321032915,0.0,34.9616554283,124.558693486,457.426806411,425.846278654,14.1616749024,17.4188528542
 06/25  24:00:00,935.035788251,96.3208724788,557.912963337,0.0,34.9616554283,113.312780494,444.767399415,430.384901299,5.66466996096,8.71782815521
 06/26  01:00:00,953.645768684,96.3208724788,565.771903846,0.0,46.0930336215,113.312780494,458.635263231,435.552720485,5.66466996096,17.4178727858
 06/26  02:00:00,959.605955166,96.3208724788,572.055201903,0.0,46.0930336215,113.312780494,462.52291231,439.44259727,5.66466996096,17.4156450793
 06/26  03:00:00,960.893812442,96.3208724788,573.399516816,0.0,46.0930336215,113.312780494,457.214137713,442.831592669,5.66466996096,8.717875083
 06/26  04:00:00,1052.67275288,96.3208724788,574.818967101,0.0,100.150657288,148.969399434,446.834591307,423.751479221,5.66466996096,17.4184421253
 06/26  05:00:00,1045.9681228,96.3208724788,578.541983592,0.0,100.150657288,149.894399434,758.051100443,726.470482006,14.1616749024,17.4189435344
 06/26  06:00:00,1254.3581846,96.787736302,560.274587093,0.0,176.471037341,302.612436532,506.072528977,463.134020065,28.3233498048,14.6151591069
 06/26  07:00:00,1353.95776389,98.0811688341,533.463634862,0.0,243.2593065,310.10971186,460.000026127,397.101418089,42.4850247072,20.4135833313
 06/26  08:00:00,1386.14808356,98.8236347994,523.390998792,0.0,243.2593065,310.10971186,456.827079258,364.840227162,56.6466996096,35.3401524859
 06/26  09:00:00,1419.69883037,99.5386721417,524.051173725,0.0,243.2593065,302.612436532,426.403384818,348.445854193,42.4850247072,35.4725059179
 06/26  10:00:00,1418.71551538,100.068122534,514.702151052,0.0,243.2593065,310.10971186,444.325477929,337.824173286,70.808374512,35.6929301314
 06/26  11:00:00,1407.77900901,100.832219699,500.801030493,0.0,243.2593065,310.10971186,438.927197806,323.406839812,70.808374512,44.7119834823
 06/26  12:00:00,1359.12044917,102.0432569,492.414103129,0.0,243.2593065,310.10971186,421.49397135,315.113435513,70.808374512,35.5721613258
 06/26  13:00:00,1392.0049455,103.404746127,490.619640972,0.0,243.2593065,302.612436532,407.457848367,306.100770415,56.6466996096,44.7103783429
 06/26  14:00:00,1391.3126132,104.813962683,488.524795206,0.0,243.2593065,302.612436532,383.472822998,298.561091474,42.4850247072,42.4267068169
 06/26  15:00:00,1387.64087992,106.315980248,483.074152214,0.0,243.2593065,302.612436532,382.308463797,287.853602856,56.6466996096,37.808161332
 06/26  16:00:00,1386.87651227,108.145355407,473.057275675,0.0,243.2593065,310.10971186,391.797450798,271.404792932,84.9700494144,35.4226084515
 06/26  17:00:00,1382.70519159,110.158179514,467.020832111,0.0,243.2593065,310.10971186,364.423750847,261.921623293,84.9700494144,17.5320781405
 06/26  18:00:00,1121.00275207,96.3208724788,484.887800077,0.0,166.938926447,199.110933808,355.546327235,253.108067085,84.9700494144,17.4682107349
 06/26  19:00:00,1119.45022707,96.3208724788,489.7534247,0.0,166.938926447,191.61365848,343.983812966,269.8719568,56.6466996096,17.465156557
 06/26  20:00:00,996.71754231,96.3208724788,493.243381546,0.0,100.150657288,124.558693486,402.278557884,328.164305601,56.6466996096,17.4675526737
 06/26  21:00:00,976.538242921,96.3208724788,505.674421016,0.0,100.150657288,124.558693486,410.47403551,350.566328475,42.4850247072,17.4226823272
 06/26  22:00:00,913.055838435,96.3208724788,510.144519194,0.0,46.0930336215,124.558693486,420.624573076,374.88560876,28.3233498048,17.4156145107
 06/26  23:00:00,913.037553572,96.3208724788,508.730412441,0.0,46.0930336215,124.558693486,409.71948278,386.838735132,14.1616749024,8.71907274516
 06/26  24:00:00,903.479313567,96.3208724788,510.493145402,0.0,46.0930336215,113.312780494,419.257621351,396.173490089,5.66466996096,17.4194613015
 06/27  01:00:00,913.27604744,96.3208724788,521.07794369,0.0,46.0930336215,113.312780494,425.686425298,402.605879216,5.66466996096,17.4158761219
 06/27  02:00:00,920.244708602,96.3208724788,528.705026357,0.0,46.0930336215,113.312780494,423.334990031,408.951190483,5.66466996096,8.71912958701
 06/27  03:00:00,932.810115957,96.3208724788,542.30322825,0.0,46.0930336215,113.312780494,438.515832761,415.436278591,5.66466996096,17.4148842092
 06/27  04:00:00,1033.43745482,96.3208724788,550.320689533,0.0,100.150657288,148.969399434,423.312043622,400.231161409,5.66466996096,17.4162122529
 06/27  05:00:00,1015.11470942,96.4839410422,542.372283558,0.0,100.150657288,149.894399434,564.997330587,542.116242609,14.1616749024,8.7194130754
 06/27  06:00:00,1219.98933879,99.2289208804,519.023178313,0.0,176.471037341,302.612436532,436.87213357,391.134152575,28.3233498048,17.4146311908
 06/27  07:00:00,1311.03788874,101.956503224,482.665854521,0.0,243.2593065,310.10971186,411.167568432,342.311138543,42.4850247072,26.3714051812
 06/27  08:00:00,1325.71997277,103.412498976,456.483683054,0.0,243.2593065,310.10971186,391.091254546,307.939902615,56.6466996096,26.5046523217
 06/27  09:00:00,1366.24279469,104.763819079,462.69351322,0.0,243.2593065,302.612436532,366.314681518,288.348233447,42.4850247072,35.4814233639
 06/27  10:00:00,1365.82466842,106.069891717,454.547358139,0.0,243.2593065,310.10971186,375.020585638,259.592828094,70.808374512,44.6193830319
 06/27  11:00:00,1369.45319481,107.755852196,454.061214964,0.0,243.2593065,310.10971186,327.872344857,221.300420618,70.808374512,35.7635497275
 06/27  12:00:00,1340.52886995,110.927716148,458.496578849,0.0,243.2593065,310.10971186,289.042185215,173.772317005,70.808374512,44.4614936982
 06/27  13:00:00,1385.96265373,116.0006864,463.809658562,0.0,243.2593065,302.612436532,227.191268769,134.78356052,56.6466996096,35.7610086394
 06/27  14:00:00,1392.11552716,122.359445377,463.558316911,0.0,243.2593065,302.612436532,187.003945584,99.9017420832,42.4850247072,44.6171787933
 06/27  15:00:00,1403.34772343,133.656869775,463.494086824,0.0,243.2593065,302.612436532,151.30931202,59.041474608,56.6466996096,35.6211378025
 06/27  16:00:00,1418.93698679,143.588745882,462.498132082,0.0,243.2593065,310.10971186,164.174334285,43.777835907,84.9700494144,35.4264489633
 06/27  17:00:00,1430.96839845,156.11015704,462.017539081,0.0,243.2593065,310.10971186,130.758834395,28.2609026181,84.9700494144,17.5278823627
 06/27  18:00:00,1109.17718589,96.3208724788,465.579092738,0.0,166.938926447,199.110933808,156.019671896,53.5797518721,84.9700494144,17.4698706092
 06/27  19:00:00,1103.04660487,96.3208724788,467.071344855,0.0,166.938926447,191.61365848,142.82403195,68.7079666579,56.6466996096,17.469365683
 06/27  20:00:00,976.100763719,96.3208724788,466.337905382,0.0,100.150657288,124.558693486,193.65648427,119.539908151,56.6466996096,17.4698765086
 06/27  21:00:00,944.697381686,96.3208724788,466.677821435,0.0,100.150657288,124.558693486,229.469502173,169.560742891,42.4850247072,17.4237345745
 06/27  22:00:00,866.235676328,96.3208724788,458.856715984,0.0,46.0930336215,124.558693486,284.454267849,238.714217845,28.3233498048,17.4167001987
