Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  23:00:00,852.330180495,96.3208724788,449.855908803,0.0,46.0930336215,124.558693486,332.428180947,300.851353998,14.1616749024,17.4151520463
 06/27  24:00:00,849.110403603,96.3208724788,458.042833474,0.0,46.0930336215,113.312780494,365.216063886,350.832570447,5.66466996096,8.7188234779
 06/28  01:00:00,846.684178352,96.3208724788,455.358845283,0.0,46.0930336215,113.312780494,378.015276243,354.933714657,5.66466996096,17.4168916249
 06/28  02:00:00,833.963307827,96.3208724788,443.719916239,0.0,46.0930336215,113.312780494,379.189417909,356.10972978,5.66466996096,17.4150181682
 06/28  03:00:00,845.537387746,96.3208724788,454.240650736,0.0,46.0930336215,113.312780494,393.511511755,379.128119432,5.66466996096,8.71872236232
 06/28  04:00:00,966.01354688,96.3208724788,481.702211197,0.0,100.150657288,148.969399434,399.334642621,376.254635918,5.66466996096,17.4153367419
 06/28  05:00:00,976.347313089,97.3368433747,501.547179567,0.0,100.150657288,149.894399434,520.450215068,488.873208483,14.1616749024,17.4153316823
 06/28  06:00:00,1192.58979201,101.913187706,487.533402587,0.0,176.471037341,302.612436532,399.792502246,362.750233233,28.3233498048,8.71891920825
 06/28  07:00:00,1285.87648333,106.347953223,454.527132991,0.0,243.2593065,310.10971186,380.231291063,311.377914622,42.4850247072,26.3683517338
 06/28  08:00:00,1326.69741575,108.17798924,453.920681447,0.0,243.2593065,310.10971186,369.805725923,284.527018913,56.6466996096,28.6320074002
 06/28  09:00:00,1359.71029475,109.927776398,452.176357132,0.0,243.2593065,302.612436532,329.883306238,254.052647182,42.4850247072,33.3456343484
 06/28  10:00:00,1374.2493165,111.931170219,454.176521806,0.0,243.2593065,310.10971186,315.144731539,199.72756844,70.808374512,44.6087885865
 06/28  11:00:00,1393.47186656,117.406777353,462.052400268,0.0,243.2593065,310.10971186,254.857333212,139.341731426,70.808374512,44.7072272738
 06/28  12:00:00,1366.35083393,130.255415272,463.323606837,0.0,243.2593065,310.10971186,183.694021164,77.3318757676,70.808374512,35.5537708842
 06/28  13:00:00,1420.76829278,151.748362882,462.847072138,0.0,243.2593065,302.612436532,127.301146695,25.9506241234,56.6466996096,44.7038229615
 06/28  14:00:00,1433.0451347,163.662195425,463.119819844,0.0,243.2593065,302.612436532,84.1456503628,5.97937442015,42.4850247072,35.6812512355
 06/28  15:00:00,1438.8750244,168.96597874,463.602061939,0.0,243.2593065,302.612436532,92.4397381689,0.168856312532,56.6466996096,35.6241822467
 06/28  16:00:00,1447.62736197,171.212747618,463.432586123,0.0,243.2593065,310.10971186,120.398405942,0.0,84.9700494144,35.4283565279
 06/28  17:00:00,1449.94409095,173.286295609,463.652733736,0.0,243.2593065,310.10971186,111.252034232,0.0,84.9700494144,26.2819848177
 06/28  18:00:00,1109.67764156,96.4439575911,465.805301409,0.0,166.938926447,199.110933808,104.10063249,1.66699176507,84.9700494144,17.4635913103
 06/28  19:00:00,1103.49500889,96.703921256,465.972807635,0.0,166.938926447,191.61365848,76.9188556056,2.80835297031,56.6466996096,17.4638030257
 06/28  20:00:00,977.39948816,96.3260070155,466.616240912,0.0,100.150657288,124.558693486,88.9467173008,14.8359015975,56.6466996096,17.4641160937
 06/28  21:00:00,946.124734495,96.3208724788,467.362392002,0.0,100.150657288,124.558693486,86.6029785428,35.3958352835,42.4850247072,8.72211855206
 06/28  22:00:00,878.175802305,96.3208724788,467.20470867,0.0,46.0930336215,124.558693486,110.631514216,64.8930689161,28.3233498048,17.4150954953
 06/28  23:00:00,878.654667549,96.3208724788,466.914135714,0.0,46.0930336215,124.558693486,132.760213973,101.182117888,14.1616749024,17.4164211818
 06/28  24:00:00,865.252506412,96.3208724788,465.86606045,0.0,46.0930336215,113.312780494,158.442895116,144.062047146,5.66466996096,8.7161780085
 06/29  01:00:00,865.775859044,96.3208724788,466.424391032,0.0,46.0930336215,113.312780494,208.532517651,185.452728609,5.66466996096,17.4151190815
 06/29  02:00:00,861.857044397,96.3208724788,463.744494957,0.0,46.0930336215,113.312780494,245.661180429,222.58037132,5.66466996096,17.416139148
 06/29  03:00:00,846.967252658,96.3208724788,453.849019887,0.0,46.0930336215,113.312780494,272.572815346,258.191784282,5.66466996096,8.71636110357
 06/29  04:00:00,934.573929952,96.3208724788,452.906024646,0.0,100.150657288,148.969399434,287.396859389,264.317179927,5.66466996096,17.4150095012
 06/29  05:00:00,928.673914987,101.542399816,452.587621119,0.0,100.150657288,149.894399434,398.024908464,366.446941221,14.1616749024,17.416292341
 06/29  06:00:00,1163.77906654,108.087853146,453.116374678,0.0,176.471037341,302.612436532,276.255246173,239.215447104,28.3233498048,8.71644926442
 06/29  07:00:00,1299.94344931,115.003962359,456.574303584,0.0,243.2593065,310.10971186,255.94417939,187.090057073,42.4850247072,26.3690976105
 06/29  08:00:00,1357.22048771,122.239706385,462.460361569,0.0,243.2593065,310.10971186,226.519362035,134.545725022,56.6466996096,35.3269374033
 06/29  09:00:00,1402.57899752,133.701093903,462.90554479,0.0,243.2593065,302.612436532,159.029744741,89.9390556311,42.4850247072,26.6056644031
 06/29  10:00:00,1425.12509885,148.941536922,462.649378713,0.0,243.2593065,310.10971186,158.551670422,43.1463273,70.808374512,44.5969686099
 06/29  11:00:00,1438.81425239,161.194118119,462.991496139,0.0,243.2593065,310.10971186,129.148994771,13.6479597496,70.808374512,44.6926605096
 06/29  12:00:00,1405.86415771,169.596728669,463.28701497,0.0,243.2593065,310.10971186,106.56418525,0.203836467618,70.808374512,35.5519742704
 06/29  13:00:00,1443.50232213,173.294711105,463.818290435,0.0,243.2593065,302.612436532,101.347172749,0.0,56.6466996096,44.7004731392
 06/29  14:00:00,1447.68967366,177.422081233,463.786016976,0.0,243.2593065,302.612436532,78.163383697,0.0,42.4850247072,35.6783589898
 06/29  15:00:00,1453.07489751,182.826444888,463.747561935,0.0,243.2593065,302.612436532,92.2679563323,0.0,56.6466996096,35.6212567227
 06/29  16:00:00,1467.60192761,190.875057239,463.571561823,0.0,243.2593065,310.10971186,120.395587157,0.0,84.9700494144,35.4255377428
 06/29  17:00:00,1491.82570419,215.42259788,463.199499093,0.0,243.2593065,310.10971186,111.25059264,0.0,84.9700494144,26.2805432255
 06/29  18:00:00,1116.45224841,103.745616653,465.083387144,0.0,166.938926447,199.110933808,102.432778594,0.0,84.9700494144,17.4627291792
 06/29  19:00:00,1109.41407677,102.87432313,465.571523116,0.0,166.938926447,191.61365848,74.1095654791,0.0,56.6466996096,17.4628658695
 06/29  20:00:00,979.372165067,98.5822452344,466.170966633,0.0,100.150657288,124.558693486,74.1098020211,0.0,56.6466996096,17.4631024115
 06/29  21:00:00,946.733981405,97.1133679241,467.037512984,0.0,100.150657288,124.558693486,54.5346349267,3.32798648397,42.4850247072,8.72162373553
 06/29  22:00:00,878.141947185,96.335867765,467.063929396,0.0,46.0930336215,124.558693486,59.4577560784,13.7202859278,28.3233498048,17.4141203458
 06/29  23:00:00,878.748747875,96.3208724788,466.931033479,0.0,46.0930336215,124.558693486,59.3434636755,27.7664392698,14.1616749024,17.4153495033
 06/29  24:00:00,865.978750586,96.3208724788,466.503055626,0.0,46.0930336215,113.312780494,58.8048787282,44.4212833851,5.66466996096,8.71892538221
 06/30  01:00:00,866.399157037,96.3208724788,466.95411579,0.0,46.0930336215,113.312780494,83.6727865786,60.594149856,5.66466996096,17.4139667616
 06/30  02:00:00,866.221637016,96.3208724788,466.845430173,0.0,46.0930336215,113.312780494,103.285155895,80.2056011891,5.66466996096,17.4148847448
 06/30  03:00:00,866.088813684,96.3208724788,466.788238857,0.0,46.0930336215,113.312780494,130.22690292,115.843597953,5.66466996096,8.71863500604
 06/30  04:00:00,958.5472506,96.3208724788,465.433357387,0.0,100.150657288,148.969399434,165.749735616,142.671252033,5.66466996096,17.4138136217
 06/30  05:00:00,964.17754005,116.195254904,462.585428106,0.0,100.150657288,149.894399434,244.768780219,213.192270208,14.1616749024,17.4148351087
 06/30  06:00:00,1200.40670513,129.839129171,461.394428342,0.0,176.471037341,302.612436532,165.809093281,128.767108882,28.3233498048,8.71863459399
 06/30  07:00:00,1334.54553923,143.144459316,460.160363239,0.0,243.2593065,310.10971186,163.67875279,94.8277790307,42.4850247072,26.3659490519
 06/30  08:00:00,1381.54178252,148.406250389,460.653328597,0.0,243.2593065,310.10971186,160.386859866,71.8948788874,56.6466996096,31.8452813688
 06/30  09:00:00,1419.15619068,152.589665703,460.738958008,0.0,243.2593065,302.612436532,129.16317141,56.5712858338,42.4850247072,30.1068608689
 06/30  10:00:00,1429.89451806,155.807330266,460.696375178,0.0,243.2593065,310.10971186,161.561411318,46.1513073907,70.808374512,44.6017294158
 06/30  11:00:00,1433.01384124,157.899293878,460.637368649,0.0,243.2593065,310.10971186,154.803716486,39.299744315,70.808374512,44.6955976594
 06/30  12:00:00,1392.77197208,159.593134954,460.463730999,0.0,243.2593065,310.10971186,142.667144765,36.3135312035,70.808374512,35.5452390494
 06/30  13:00:00,1424.35940928,158.627437389,459.655986881,0.0,243.2593065,302.612436532,136.713196923,44.3125821786,56.6466996096,35.7539151346
 06/30  14:00:00,1417.95954975,154.035448661,457.834823054,0.0,243.2593065,302.612436532,150.014266122,62.9317689603,42.4850247072,44.5974724549
 06/30  15:00:00,1414.32662139,151.863469229,456.421751707,0.0,243.2593065,302.612436532,167.632892667,75.3738322829,56.6466996096,35.6123607745
 06/30  16:00:00,1419.18017165,150.420241388,456.116516348,0.0,243.2593065,310.10971186,207.324587812,86.9365818561,84.9700494144,35.417956542
 06/30  17:00:00,1418.29131104,149.602538404,456.056165513,0.0,243.2593065,310.10971186,199.29641235,96.8013193812,84.9700494144,17.5250435546
 06/30  18:00:00,1082.73795263,96.3208724788,448.009945295,0.0,166.938926447,199.110933808,257.52176976,155.084558424,84.9700494144,17.4671619214
 06/30  19:00:00,1088.18042625,96.3236098674,460.719864909,0.0,166.938926447,191.61365848,290.90928302,216.79602199,56.6466996096,17.4665614209
 06/30  20:00:00,986.593740067,96.3208724788,482.961995185,0.0,100.150657288,124.558693486,363.232003325,289.118444233,56.6466996096,17.4668594819
 06/30  21:00:00,943.293839076,96.3208724788,471.386199335,0.0,100.150657288,124.558693486,374.21145377,314.305526712,42.4850247072,17.4209023504
 06/30  22:00:00,866.999870307,96.3208724788,462.735439491,0.0,46.0930336215,124.558693486,378.025125446,332.288075939,28.3233498048,17.4136997019
 06/30  23:00:00,847.262204022,96.3208724788,444.308810697,0.0,46.0930336215,124.558693486,346.479612237,323.601389271,14.1616749024,8.71654806282
 06/30  24:00:00,832.106620926,96.3208724788,442.338153333,0.0,46.0930336215,113.312780494,358.553040966,335.472826184,5.66466996096,17.4155448208
 07/01  01:00:00,834.72413426,96.3208724788,443.679500299,0.0,46.0930336215,113.312780494,346.89653887,323.818537688,5.66466996096,17.413331221
 07/01  02:00:00,855.400029461,96.3208724788,458.354886611,0.0,46.0930336215,113.312780494,283.817302852,269.436386849,5.66466996096,8.71624604278
 07/01  03:00:00,858.498386102,96.3208724788,460.64900078,0.0,46.0930336215,113.312780494,293.072706404,269.99332651,5.66466996096,17.4147099332
 07/01  04:00:00,846.572698465,96.3208724788,445.294580288,0.0,55.6251445156,113.312780494,359.820977495,336.743712302,5.66466996096,17.4125952319
 07/01  05:00:00,899.439990876,96.3208724788,508.329332284,0.0,55.6251445156,113.312780494,406.906258136,384.028458824,14.1616749024,8.71612440888
 07/01  06:00:00,1030.86047263,96.3208724788,575.175176062,0.0,65.1572554096,176.889270242,370.970307252,325.232452877,28.3233498048,17.4145045703
 07/01  07:00:00,1170.76016178,99.5744301685,593.628593761,0.0,109.682768182,220.96816451,446.28199953,386.381334739,42.4850247072,17.4156400839
 07/01  08:00:00,1170.95328618,99.073857368,584.495848445,0.0,109.682768182,220.96816451,430.952157616,356.798590298,56.6466996096,17.5068677082
 07/01  09:00:00,1277.00076108,101.71375424,580.555151123,0.0,131.945524568,266.955817592,403.355726406,334.496518024,42.4850247072,26.3741836753
 07/01  10:00:00,1272.65059086,101.937020382,566.472456049,0.0,131.945524568,274.45309292,426.46503309,329.163611674,70.808374512,26.4930469042
 07/01  11:00:00,1268.58148776,102.10348668,557.035453231,0.0,131.945524568,274.45309292,434.93067629,328.805050137,70.808374512,35.3172516411
 07/01  12:00:00,1227.60816625,102.359589064,548.103311183,0.0,131.945524568,274.45309292,424.080585993,326.779464533,70.808374512,26.4927469488
 07/01  13:00:00,1215.9322913,102.700575207,543.620929925,0.0,131.945524568,266.955817592,408.127728623,324.99223796,56.6466996096,26.4887910535
 07/01  14:00:00,1209.95852774,103.098567785,535.951230343,0.0,131.945524568,266.955817592,397.624385269,319.830247186,42.4850247072,35.309113375
 07/01  15:00:00,1128.16005906,96.3208724788,541.751877459,0.0,109.682768182,212.545889182,337.419477755,254.280010965,56.6466996096,26.4927671807
 07/01  16:00:00,1138.99781212,96.3208724788,546.4500369,0.0,109.682768182,220.04316451,359.315825762,247.857437248,84.9700494144,26.4883391002
 07/01  17:00:00,1104.22066329,96.3208724788,554.433662055,0.0,109.682768182,220.04316451,358.738196153,247.411383815,84.9700494144,26.3567629238
 07/01  18:00:00,1069.2299271,96.3208724788,558.578812113,0.0,100.150657288,199.110933808,387.375648885,284.990931174,84.9700494144,17.4146682966
 07/01  19:00:00,1077.43650769,96.3208724788,574.386126802,0.0,100.150657288,191.61365848,370.395805355,305.033065233,56.6466996096,8.71604051334
 07/01  20:00:00,979.213653864,96.3208724788,582.471488083,0.0,55.6251445156,124.558693486,440.571066591,366.50991067,56.6466996096,17.4144563108
 07/01  21:00:00,980.307805204,96.3208724788,577.335151788,0.0,55.6251445156,124.558693486,446.709233182,386.808761477,42.4850247072,17.4154469973
 07/01  22:00:00,964.058742632,96.3208724788,572.258208684,0.0,46.0930336215,124.558693486,446.423923472,409.384614138,28.3233498048,8.71595952951
 07/01  23:00:00,894.004076917,96.3208724788,502.435064607,0.0,46.0930336215,124.558693486,451.134201024,419.558378122,14.1616749024,17.4141479998
 07/01  24:00:00,816.705033782,96.3208724788,438.382525792,0.0,46.0930336215,113.312780494,450.733285803,427.653338734,5.66466996096,17.4152771077
 07/02  01:00:00,799.376580742,96.3208724788,432.462571779,0.0,34.9616554283,113.312780494,448.458333668,434.077955238,5.66466996096,8.71570846901
 07/02  02:00:00,807.14372393,96.3208724788,440.250829852,0.0,34.9616554283,113.312780494,461.08170652,438.003666964,5.66466996096,17.4133695955
 07/02  03:00:00,821.089128788,96.3208724788,454.126956208,0.0,34.9616554283,113.312780494,464.25509575,441.176081406,5.66466996096,17.4143443825
 07/02  04:00:00,829.650399288,96.3208724788,452.577430857,0.0,44.4937663224,113.312780494,448.32370219,433.943624626,5.66466996096,8.71540760362
 07/02  05:00:00,799.013519366,96.3208724788,433.697044586,0.0,44.4937663224,113.312780494,466.994291774,435.419685014,14.1616749024,17.4129318579
 07/02  06:00:00,882.339125913,96.3208724788,447.687779835,0.0,54.0258772165,176.889270242,408.370941597,362.633630097,28.3233498048,17.4139616951
 07/02  07:00:00,977.87293259,96.3208724788,534.612452278,0.0,54.0258772165,184.38654557,392.954967857,341.75233735,42.4850247072,8.71760580055
 07/02  08:00:00,1090.88468406,96.3208724788,565.433506796,0.0,65.1572554096,220.04316451,403.00592014,320.132107754,56.6466996096,26.2271127763
 07/02  09:00:00,1091.46981166,96.3208724788,569.740897716,0.0,65.1572554096,212.545889182,369.992882809,309.939877183,42.4850247072,17.5679809188
 07/02  10:00:00,1093.93403514,96.3208724788,563.815615672,0.0,65.1572554096,220.04316451,402.799812822,305.528915264,70.808374512,26.4625230461
 07/02  11:00:00,1082.77916375,96.3208724788,552.381766255,0.0,65.1572554096,220.04316451,409.377518052,303.288264104,70.808374512,35.2808794357
 07/02  12:00:00,1082.34970152,96.3208724788,552.953833922,0.0,65.1572554096,220.04316451,398.633613461,301.362276484,70.808374512,26.462962465
 07/02  13:00:00,1066.33405889,96.3208724788,543.706110926,0.0,65.1572554096,212.545889182,380.625446031,297.516215172,56.6466996096,26.4625312489
 07/02  14:00:00,1066.02304184,96.3208724788,543.168992185,0.0,65.1572554096,212.545889182,365.141802665,296.195251301,42.4850247072,26.4615266574
 07/02  15:00:00,1070.31071463,96.3208724788,547.616280742,0.0,65.1572554096,212.545889182,379.63803443,287.711887179,56.6466996096,35.2794476416
 07/02  16:00:00,1044.72515924,96.3208724788,547.34533303,0.0,65.1572554096,220.04316451,400.175029966,288.737413179,84.9700494144,26.4675673719
 07/02  17:00:00,994.884148952,96.3208724788,543.999459942,0.0,54.0258772165,184.38654557,414.429889125,303.117848351,84.9700494144,26.3419913593
 07/02  18:00:00,966.492925498,96.3208724788,546.034602677,0.0,44.4937663224,163.454314868,434.929406984,341.241686218,84.9700494144,8.71767135157
 07/02  19:00:00,962.702197859,96.3208724788,549.064169075,0.0,44.4937663224,155.95703954,420.797919902,346.740091356,56.6466996096,17.4111289367
 07/02  20:00:00,944.731212164,96.3208724788,555.025689079,0.0,44.4937663224,124.558693486,465.455366981,391.395962655,56.6466996096,17.4127047168
 07/02  21:00:00,940.773133104,96.3208724788,542.101071393,0.0,44.4937663224,124.558693486,452.809882658,401.607385811,42.4850247072,8.71747213964
 07/02  22:00:00,919.833548863,96.3208724788,528.994390628,0.0,34.9616554283,124.558693486,463.034758098,417.297130085,28.3233498048,17.4142782084
 07/02  23:00:00,923.802904797,96.3208724788,531.453094874,0.0,34.9616554283,124.558693486,455.84294234,424.268912868,14.1616749024,17.4123545703
 07/02  24:00:00,928.34778054,96.3208724788,549.686740496,0.0,34.9616554283,113.312780494,446.099663145,431.71770735,5.66466996096,8.7172858342
 07/03  01:00:00,936.110389335,96.3208724788,546.130888828,0.0,46.0930336215,113.312780494,458.584517533,435.506289329,5.66466996096,17.4135582428
 07/03  02:00:00,953.248040341,96.3208724788,564.492669525,0.0,46.0930336215,113.312780494,466.170711966,443.094643941,5.66466996096,17.4113980636
 07/03  03:00:00,955.464155492,96.3208724788,567.015781328,0.0,46.0930336215,113.312780494,462.488231181,448.106835198,5.66466996096,8.71672602217
 07/03  04:00:00,1031.61847262,96.3208724788,551.737923431,0.0,100.150657288,148.969399434,447.829673808,424.750657376,5.66466996096,17.4143464709
 07/03  05:00:00,1023.52175355,96.3208724788,549.79359426,0.0,100.150657288,149.894399434,743.067208184,720.189532224,14.1616749024,8.71600105774
 07/03  06:00:00,1233.59735273,97.679852996,536.497538018,0.0,176.471037341,302.612436532,517.187936028,471.450299563,28.3233498048,17.4142866605
 07/03  07:00:00,1337.50783883,99.3497907539,513.84530885,0.0,243.2593065,310.10971186,485.508181175,416.666130874,42.4850247072,26.3570255933
 07/03  08:00:00,1353.30515332,100.276274984,485.357939481,0.0,243.2593065,310.10971186,468.446680973,385.305810863,56.6466996096,26.4941705004
 07/03  09:00:00,1360.26940403,101.112675904,459.668167073,0.0,243.2593065,302.612436532,430.355379132,352.406527103,42.4850247072,35.4638273214
 07/03  10:00:00,1371.11876177,101.899461585,463.073847736,0.0,243.2593065,310.10971186,444.230815575,328.825620812,70.808374512,44.5968202517
 07/03  11:00:00,1379.65128863,102.495113198,469.314609056,0.0,243.2593065,310.10971186,424.346962572,317.801964699,70.808374512,35.7366233604
 07/03  12:00:00,1330.01712491,103.432975832,461.539005988,0.0,243.2593065,310.10971186,406.87020496,300.505426175,70.808374512,35.5564042729
 07/03  13:00:00,1358.36568853,104.902667367,455.910430894,0.0,243.2593065,302.612436532,390.64496104,289.32644572,56.6466996096,44.6718157102
 07/03  14:00:00,1355.50729995,106.716603976,451.795490295,0.0,243.2593065,302.612436532,359.077518399,271.996877663,42.4850247072,44.5956160284
 07/03  15:00:00,1360.29332997,108.792969819,452.959478293,0.0,243.2593065,302.612436532,322.828525704,230.59363417,56.6466996096,35.5881919241
 07/03  16:00:00,1378.16723868,111.996732799,456.206671787,0.0,243.2593065,310.10971186,291.393336868,179.866769144,84.9700494144,26.5565183098
 07/03  17:00:00,1391.04807096,116.027279227,462.479153658,0.0,243.2593065,310.10971186,263.579419825,152.332070522,84.9700494144,26.2772998888
 07/03  18:00:00,1097.13307889,96.3208724788,457.164544017,0.0,166.938926447,199.110933808,243.401820369,140.967611545,84.9700494144,17.4641594093
 07/03  19:00:00,1097.4164751,96.3208724788,462.56501609,0.0,166.938926447,191.61365848,226.446402044,152.335652818,56.6466996096,17.4640496166
 07/03  20:00:00,953.537556934,96.3208724788,451.540725339,0.0,100.150657288,124.558693486,332.059262498,257.948570025,56.6466996096,17.4639928643
 07/03  21:00:00,931.471481653,96.3208724788,461.212805306,0.0,100.150657288,124.558693486,396.748084125,336.845744522,42.4850247072,17.4173148962
 07/03  22:00:00,893.958173574,96.3208724788,489.551306023,0.0,46.0930336215,124.558693486,411.697272037,374.657009999,28.3233498048,8.71691223283
 07/03  23:00:00,868.620182137,96.3208724788,463.683672195,0.0,46.0930336215,124.558693486,400.999535079,369.424740722,14.1616749024,17.4131194554
 07/03  24:00:00,854.766802074,96.3208724788,462.749711192,0.0,46.0930336215,113.312780494,414.060994116,392.114132112,5.66466996096,16.2821920432
 07/04  01:00:00,890.254911095,96.3208724788,508.167642174,0.0,34.9616554283,113.312780494,424.657008709,409.147383196,5.66466996096,9.84495555179
 07/04  02:00:00,891.408983176,96.3208724788,509.347106192,0.0,34.9616554283,113.312780494,436.000024266,412.923372306,5.66466996096,17.4119819984
 07/04  03:00:00,899.940746364,96.3208724788,518.675572764,0.0,34.9616554283,113.312780494,432.188713671,417.808482655,5.66466996096,8.71556105513
 07/04  04:00:00,921.193739932,96.3208724788,530.694459465,0.0,44.4937663224,113.312780494,434.028416697,410.950518382,5.66466996096,17.4132283545
 07/04  05:00:00,911.32745431,96.3208724788,528.513290455,0.0,44.4937663224,113.312780494,441.16097022,409.588079803,14.1616749024,17.4112155143
 07/04  06:00:00,955.640568827,96.3208724788,505.702663083,0.0,54.0258772165,176.889270242,370.075066635,333.036505024,28.3233498048,8.7152118062
 07/04  07:00:00,939.516122442,96.3208724788,481.013912151,0.0,54.0258772165,184.38654557,366.924759343,307.027233621,42.4850247072,17.4125010145
 07/04  08:00:00,1041.17335462,96.3208724788,506.199872607,0.0,65.1572554096,220.04316451,360.822396826,286.687879456,56.6466996096,17.4878177603
 07/04  09:00:00,1037.23406018,96.3208724788,510.454845887,0.0,65.1572554096,212.545889182,346.691936086,277.865765754,42.4850247072,26.3411456244
 07/04  10:00:00,1039.7913943,96.3208724788,505.437503155,0.0,65.1572554096,220.04316451,370.238742157,272.971865401,70.808374512,26.4585022447
 07/04  11:00:00,1046.47275615,96.3208724788,511.791972638,0.0,65.1572554096,220.04316451,374.20336661,276.937658128,70.808374512,26.4573339697
 07/04  12:00:00,1045.83495367,96.3208724788,512.511690303,0.0,65.1572554096,220.04316451,382.724435686,276.642787756,70.808374512,35.2732734174
 07/04  13:00:00,1035.91345001,96.3208724788,509.973893536,0.0,65.1572554096,212.545889182,356.930009421,273.820875449,56.6466996096,26.4624343625
 07/04  14:00:00,1033.52597902,96.3208724788,507.457284161,0.0,65.1572554096,212.545889182,336.033979525,267.087182297,42.4850247072,26.4617725206
 07/04  15:00:00,1028.72102687,96.3208724788,502.338701418,0.0,65.1572554096,212.545889182,335.82160256,252.714063809,56.6466996096,26.4608391408
 07/04  16:00:00,1004.14583098,96.3208724788,502.993630007,0.0,65.1572554096,220.04316451,354.771737801,243.251352793,84.9700494144,26.5503355931
 07/04  17:00:00,959.587134758,96.3208724788,505.229213784,0.0,54.0258772165,184.38654557,361.874682999,250.65347057,84.9700494144,26.2511630145
 07/04  18:00:00,934.936675528,96.3208724788,511.455539714,0.0,44.4937663224,163.454314868,389.858993346,287.476630568,84.9700494144,17.4123133644
 07/04  19:00:00,933.427445108,96.3208724788,516.937983016,0.0,44.4937663224,155.95703954,369.024844471,303.662368665,56.6466996096,8.71577619657
 07/04  20:00:00,920.062563742,96.3208724788,527.881531897,0.0,44.4937663224,124.558693486,432.122744781,358.06232784,56.6466996096,17.4137173312
 07/04  21:00:00,942.039926951,96.3208724788,543.58853745,0.0,44.4937663224,124.558693486,441.423018189,381.526298413,42.4850247072,17.4116950691
 07/04  22:00:00,949.381150235,96.3208724788,562.439731354,0.0,34.9616554283,124.558693486,444.604459763,407.565664126,28.3233498048,8.71544583203
 07/04  23:00:00,965.862861527,96.3208724788,578.891469769,0.0,34.9616554283,124.558693486,449.867660185,418.292987027,14.1616749024,17.4129982551
 07/04  24:00:00,965.10877096,96.3208724788,590.610755255,0.0,34.9616554283,113.312780494,451.149805273,428.073658109,5.66466996096,17.4114772033
 07/05  01:00:00,972.17854918,96.3208724788,588.530002758,0.0,46.0930336215,113.312780494,449.377463462,434.997846973,5.66466996096,8.71494652889
 07/05  02:00:00,964.5918854,96.3208724788,582.691466596,0.0,46.0930336215,113.312780494,463.409823401,440.333441017,5.66466996096,17.4117124227
 07/05  03:00:00,958.824638621,96.3208724788,578.282278756,0.0,46.0930336215,113.312780494,467.653306765,444.576166836,5.66466996096,17.4124699678
 07/05  04:00:00,975.826792917,96.3208724788,506.269657971,0.0,100.150657288,148.969399434,441.373671988,426.995235323,5.66466996096,8.71376670435
 07/05  05:00:00,952.029444322,96.3208724788,489.396285293,0.0,100.150657288,149.894399434,712.793642149,681.221618614,14.1616749024,17.410348633
 07/05  06:00:00,1254.89753695,97.7580527239,567.504667483,0.0,176.471037341,302.612436532,501.938348561,456.203431857,28.3233498048,17.4115668995
 07/05  07:00:00,1392.3435561,99.6568789035,577.291409906,0.0,243.2593065,310.10971186,453.832914333,393.770655798,42.4850247072,17.5772338277
 07/05  08:00:00,1438.29737363,100.648962974,580.132197526,0.0,243.2593065,310.10971186,459.744306986,367.781208743,56.6466996096,35.3163986335
 07/05  09:00:00,1460.83918576,101.46391366,567.86893782,0.0,243.2593065,302.612436532,432.550896177,354.622817731,42.4850247072,35.4430537387
 07/05  10:00:00,1457.58922471,102.116210517,555.751372317,0.0,243.2593065,310.10971186,451.465613117,345.003005867,70.808374512,35.6542327386
 07/05  11:00:00,1448.49321866,103.04105344,543.960475399,0.0,243.2593065,310.10971186,457.42251026,341.94512633,70.808374512,44.6690094182
 07/05  12:00:00,1393.9645087,104.336970446,529.244477361,0.0,243.2593065,310.10971186,443.738761587,337.399833902,70.808374512,35.5305531737
 07/05  13:00:00,1417.59868677,105.684640697,517.58036273,0.0,243.2593065,302.612436532,422.891998079,330.510060759,56.6466996096,35.7352377107
 07/05  14:00:00,1413.80031218,107.295834322,511.786863443,0.0,243.2593065,302.612436532,408.688881545,321.630275314,42.4850247072,44.573581524
 07/05  15:00:00,1412.77676455,109.560801391,508.385153819,0.0,243.2593065,302.612436532,396.951465771,304.712931225,56.6466996096,35.5918349358
 07/05  16:00:00,1418.1307144,112.255605697,504.225994638,0.0,243.2593065,310.10971186,411.353231692,290.983643303,84.9700494144,35.3995389748
 07/05  17:00:00,1418.00237281,114.249888282,502.072743882,0.0,243.2593065,310.10971186,387.214402976,284.722344605,84.9700494144,17.5220089561
 07/05  18:00:00,1163.21612049,96.3208724788,531.647305312,0.0,166.938926447,199.110933808,377.955580384,275.52426127,84.9700494144,17.4612696998
 07/05  19:00:00,1159.6096876,96.3208724788,533.863063188,0.0,166.938926447,191.61365848,365.861294548,291.755242828,56.6466996096,17.4593521097
 07/05  20:00:00,1076.28613396,96.3208724788,578.652749005,0.0,100.150657288,124.558693486,431.151418746,357.043638716,56.6466996096,17.4610804198
 07/05  21:00:00,1056.10111124,96.3208724788,592.806249405,0.0,100.150657288,124.558693486,441.108074505,381.206428294,42.4850247072,17.4166215037
 07/05  22:00:00,980.830591114,96.3208724788,586.231893996,0.0,46.0930336215,124.558693486,444.16154982,407.123056003,28.3233498048,8.71514401218
 07/05  23:00:00,974.444248911,96.3208724788,580.890741595,0.0,46.0930336215,124.558693486,448.545646357,416.97162855,14.1616749024,17.4123429042
 07/05  24:00:00,882.623625697,96.3208724788,503.288844329,0.0,46.0930336215,113.312780494,447.069152379,423.992128665,5.66466996096,17.4123537525
 07/06  01:00:00,859.289494309,96.3208724788,480.523885903,0.0,46.0930336215,113.312780494,442.985855342,428.606614218,5.66466996096,8.71457116252
 07/06  02:00:00,827.982834012,96.3208724788,449.679731242,0.0,46.0930336215,113.312780494,458.047074613,434.971508728,5.66466996096,17.4108959235
 07/06  03:00:00,827.857654293,96.3208724788,449.6745153,0.0,46.0930336215,113.312780494,461.723106891,438.646854881,5.66466996096,17.4115820488
 07/06  04:00:00,920.280197894,96.3208724788,451.813233642,0.0,100.150657288,148.969399434,436.270269729,421.888782313,5.66466996096,8.71681745504
 07/06  05:00:00,912.064093553,96.6800702071,449.847236954,0.0,100.150657288,149.894399434,612.472547061,580.89957017,14.1616749024,17.4113019887
 07/06  06:00:00,1161.41380745,100.508235005,473.95320556,0.0,176.471037341,302.612436532,468.936795323,423.202933836,28.3233498048,17.4105116824
 07/06  07:00:00,1377.42487533,103.152571494,560.088540292,0.0,243.2593065,310.10971186,434.01805482,373.957226051,42.4850247072,17.5758040616
 07/06  08:00:00,1414.8720915,104.281110147,549.7076128,0.0,243.2593065,310.10971186,441.004366326,349.045010815,56.6466996096,35.3126559008
 07/06  09:00:00,1402.37710033,105.434411174,498.680386018,0.0,243.2593065,302.612436532,393.827016702,324.757288684,42.4850247072,26.5847033107
 07/06  10:00:00,1405.7407001,106.682703794,493.669166567,0.0,243.2593065,310.10971186,424.170973365,308.79271759,70.808374512,44.5698812633
 07/06  11:00:00,1404.91761933,108.157689995,490.206258627,0.0,243.2593065,310.10971186,418.216332124,302.739182437,70.808374512,44.6687751748
 07/06  12:00:00,1363.49987215,109.66857013,489.038299824,0.0,243.2593065,310.10971186,405.193174393,298.859630513,70.808374512,35.5251693684
 07/06  13:00:00,1395.13610654,111.153206106,485.723802254,0.0,243.2593065,302.612436532,387.716234511,295.341704721,56.6466996096,35.7278301811
 07/06  14:00:00,1390.0101414,112.601351817,478.651911711,0.0,243.2593065,302.612436532,376.005877598,288.946702885,42.4850247072,44.5741500056
 07/06  15:00:00,1389.6800438,113.765042051,476.951060486,0.0,243.2593065,302.612436532,378.279143605,286.047896139,56.6466996096,35.5845478566
 07/06  16:00:00,1390.67546046,114.659288673,469.842289066,0.0,243.2593065,310.10971186,403.200213174,282.837080871,84.9700494144,35.3930828886
 07/06  17:00:00,1390.13704593,116.700318201,467.517144011,0.0,243.2593065,310.10971186,371.561460518,269.068239941,84.9700494144,17.5231711628
 07/06  18:00:00,1132.62042711,96.3208724788,496.889689399,0.0,166.938926447,199.110933808,375.454734426,273.022907116,84.9700494144,17.4617778955
 07/06  19:00:00,1134.99972277,96.3208724788,506.258736998,0.0,166.938926447,191.61365848,356.724488079,282.614247612,56.6466996096,17.4635408576
 07/06  20:00:00,1016.29216133,96.3208724788,514.30475285,0.0,100.150657288,124.558693486,413.405463279,339.295506872,56.6466996096,17.4632567967
 07/06  21:00:00,986.879902466,96.3208724788,516.950474225,0.0,100.150657288,124.558693486,416.742724195,356.841052295,42.4850247072,17.4166471921
 07/06  22:00:00,914.941746517,96.3208724788,512.415297702,0.0,46.0930336215,124.558693486,413.400476724,376.360538744,28.3233498048,8.71658817538
 07/06  23:00:00,914.057954602,96.3208724788,510.5369641,0.0,46.0930336215,124.558693486,413.907302292,382.336417706,14.1616749024,17.4092096838
 07/06  24:00:00,896.717154236,96.3208724788,505.152562941,0.0,46.0930336215,113.312780494,407.705242696,384.630472041,5.66466996096,17.4101006942
 07/07  01:00:00,894.376668859,96.3208724788,502.594076471,0.0,46.0930336215,113.312780494,401.196686286,386.816182734,5.66466996096,8.71583359127
 07/07  02:00:00,890.624175021,96.3208724788,498.523904241,0.0,46.0930336215,113.312780494,411.906558092,388.83123701,5.66466996096,17.4106511212
 07/07  03:00:00,888.607931525,96.3208724788,496.311843206,0.0,46.0930336215,113.312780494,405.003827883,390.624340364,5.66466996096,8.71481755819
 07/07  04:00:00,982.288956951,96.3208724788,496.207125667,0.0,100.150657288,148.969399434,396.618090667,373.541835559,5.66466996096,17.4115851475
 07/07  05:00:00,955.253330013,97.4464812745,474.808204059,0.0,100.150657288,149.894399434,524.534369364,492.960589533,14.1616749024,17.4121049292
 07/07  06:00:00,1162.63614057,102.425358016,458.23636935,0.0,176.471037341,302.612436532,388.674410797,351.636819689,28.3233498048,8.71424130308
 07/07  07:00:00,1293.83686331,106.297585376,463.245070423,0.0,243.2593065,310.10971186,382.694648,313.853613197,42.4850247072,26.3560100954
 07/07  08:00:00,1329.88283703,108.180848446,456.60877913,0.0,243.2593065,310.10971186,371.132663381,288.001301114,56.6466996096,26.4846626576
 07/07  09:00:00,1363.16369236,109.944271745,453.991599604,0.0,243.2593065,302.612436532,309.652505458,231.709695529,42.4850247072,35.4577852221
 07/07  10:00:00,1389.70808479,116.067779167,461.213817213,0.0,243.2593065,310.10971186,264.60478509,149.221270763,70.808374512,44.5751398148
 07/07  11:00:00,1405.24804329,127.127202759,463.768163698,0.0,243.2593065,310.10971186,201.550877154,95.0177040964,70.808374512,35.7247985461
 07/07  12:00:00,1373.56087981,137.427821091,463.568258844,0.0,243.2593065,310.10971186,167.413100173,61.0595715913,70.808374512,35.5451540699
 07/07  13:00:00,1416.46521032,147.430808847,463.070620016,0.0,243.2593065,302.612436532,131.21993464,29.9197953834,56.6466996096,44.6534396467
 07/07  14:00:00,1426.08794894,156.771590192,463.256112391,0.0,243.2593065,302.612436532,90.3900011583,12.2410019503,42.4850247072,35.6639745008
 07/07  15:00:00,1432.614951,163.204456537,463.329555012,0.0,243.2593065,302.612436532,106.520217285,5.39734187405,56.6466996096,44.4761758014
 07/07  16:00:00,1442.63404176,166.507461199,463.322165359,0.0,243.2593065,310.10971186,112.932159826,1.40903298867,84.9700494144,26.5530774228
 07/07  17:00:00,1447.82896056,171.483887224,463.521493772,0.0,243.2593065,310.10971186,111.238599335,0.0,84.9700494144,26.2685499204
 07/07  18:00:00,1109.66047389,96.3208724788,466.09481136,0.0,166.938926447,199.110933808,116.044134027,13.6153916306,84.9700494144,17.4586929823
 07/07  19:00:00,1103.32950899,96.3208724788,467.325150048,0.0,166.938926447,191.61365848,105.292044056,31.186984209,56.6466996096,17.4583602378
 07/07  20:00:00,976.117749521,96.3208724788,466.343758153,0.0,100.150657288,124.558693486,141.43281112,67.3280648611,56.6466996096,17.4580466492
 07/07  21:00:00,944.911816638,96.3208724788,466.936969183,0.0,100.150657288,124.558693486,150.802106133,99.5977674664,42.4850247072,8.71931395905
 07/07  22:00:00,877.392346339,96.3208724788,466.587199433,0.0,46.0930336215,124.558693486,203.162400554,157.429814072,28.3233498048,17.4092366773
 07/07  23:00:00,878.514258073,96.3208724788,466.923229015,0.0,46.0930336215,124.558693486,237.159533376,205.587980994,14.1616749024,17.4098774799
 07/07  24:00:00,866.20218004,96.3208724788,467.026804392,0.0,46.0930336215,113.312780494,224.187622444,209.807044211,5.66466996096,8.71590827192
 07/08  01:00:00,862.685855448,96.3208724788,463.571610951,0.0,46.0930336215,113.312780494,262.772667304,239.697422683,5.66466996096,17.4105746601
 07/08  02:00:00,854.010627149,96.3208724788,457.298501851,0.0,46.0930336215,113.312780494,297.254079448,282.87472232,5.66466996096,8.7146871676
 07/08  03:00:00,840.094164279,96.3208724788,446.855720316,0.0,46.0930336215,113.312780494,330.297095169,307.221174575,5.66466996096,17.4112506329
 07/08  04:00:00,852.035296166,96.3208724788,448.085529966,0.0,55.6251445156,113.312780494,321.501020231,298.42738145,5.66466996096,17.4089688206
 07/08  05:00:00,855.11911727,96.3208724788,456.301354268,0.0,55.6251445156,113.312780494,306.633659755,283.757985456,14.1616749024,8.71399939608
 07/08  06:00:00,920.37295966,96.3208724788,456.277484513,0.0,65.1572554096,176.889270242,265.409413196,219.676218116,28.3233498048,17.4098452752
 07/08  07:00:00,1050.89636606,99.0721487091,460.391945074,0.0,109.682768182,220.96816451,318.445215829,258.549723092,42.4850247072,17.4104680297
 07/08  08:00:00,1062.96098752,99.2225448656,461.861353638,0.0,109.682768182,220.96816451,275.457135836,201.310948504,56.6466996096,17.4994877226
 07/08  09:00:00,1176.07278591,102.276557271,464.433075323,0.0,131.945524568,266.955817592,245.020731354,176.175503086,42.4850247072,26.3602035613
 07/08  10:00:00,1185.67140486,103.601469193,465.087664431,0.0,131.945524568,274.45309292,242.772411037,145.479641692,70.808374512,26.4843948326
 07/08  11:00:00,1189.4186499,105.512791448,465.814862686,0.0,131.945524568,274.45309292,222.478718138,125.189832046,70.808374512,26.4805115804
 07/08  12:00:00,1159.50228916,107.498227781,465.859887492,0.0,131.945524568,274.45309292,215.716739339,109.615357706,70.808374512,35.2930071205
 07/08  13:00:00,1154.8283955,110.070151203,465.998023144,0.0,131.945524568,266.955817592,175.70024423,92.5745540068,56.6466996096,26.478990614
 07/08  14:00:00,1157.67427187,112.72900098,466.11386124,0.0,131.945524568,266.955817592,149.120656265,80.1626709068,42.4850247072,26.4729606506
 07/08  15:00:00,1063.56589171,96.3208724788,465.120386869,0.0,109.682768182,212.545889182,131.545813097,48.4209994558,56.6466996096,26.4781140317
 07/08  16:00:00,1072.45491741,96.321413399,466.714530253,0.0,109.682768182,220.04316451,170.216105255,49.9500770548,84.9700494144,35.2959787862
 07/08  17:00:00,1030.41752825,96.3901066368,466.960225953,0.0,109.682768182,220.04316451,150.294163181,47.7527920438,84.9700494144,17.5713217226
 07/08  18:00:00,991.599434561,96.5700716163,466.907450233,0.0,100.150657288,199.110933808,158.431334386,56.0503027768,84.9700494144,17.4109821944
 07/08  19:00:00,984.993996546,96.4709014212,467.070825688,0.0,100.150657288,191.61365848,138.205134151,64.1496951121,56.6466996096,17.4087394297
 07/08  20:00:00,879.824598891,96.3208724788,466.177485909,0.0,55.6251445156,124.558693486,177.7544568,112.393855551,56.6466996096,8.71390163972
 07/08  21:00:00,887.308995031,96.3208724788,466.520484917,0.0,55.6251445156,124.558693486,203.057864543,143.16321733,42.4850247072,17.409622506
 07/08  22:00:00,877.170093641,96.3208724788,466.514931501,0.0,46.0930336215,124.558693486,224.254797244,178.521226132,28.3233498048,17.4102213073
 07/08  23:00:00,877.916969342,96.3208724788,466.261832383,0.0,46.0930336215,124.558693486,228.582115661,205.704364571,14.1616749024,8.71607618755
 07/08  24:00:00,862.980135259,96.3208724788,464.271839248,0.0,46.0930336215,113.312780494,259.443255638,236.368046409,5.66466996096,17.4105392679
 07/09  01:00:00,839.552516519,96.3208724788,456.11559424,0.0,34.9616554283,113.312780494,287.766346409,264.693222239,5.66466996096,17.4084542089
 07/09  02:00:00,834.851260599,96.3208724788,453.903599988,0.0,34.9616554283,113.312780494,305.262063682,290.882331488,5.66466996096,8.71506223291
 07/09  03:00:00,829.844116566,96.3208724788,451.208300101,0.0,34.9616554283,113.312780494,354.583146376,331.509360774,5.66466996096,17.4091156413
 07/09  04:00:00,838.418238696,96.3208724788,448.758299094,0.0,44.4937663224,113.312780494,352.908231293,338.529528209,5.66466996096,8.71403312353
 07/09  05:00:00,834.202747541,96.3208724788,449.259097099,0.0,44.4937663224,113.312780494,336.928957392,305.35738955,14.1616749024,17.4098929399
 07/09  06:00:00,907.830541872,96.3208724788,455.14022495,0.0,54.0258772165,176.889270242,265.614843329,219.881066332,28.3233498048,17.4104271921
 07/09  07:00:00,905.502738541,96.3208724788,449.615786641,0.0,54.0258772165,184.38654557,262.784124038,211.586401607,42.4850247072,8.71269772338
 07/09  08:00:00,983.576552539,96.3208724788,450.952173008,0.0,65.1572554096,220.04316451,298.174404386,224.04012313,56.6466996096,17.4875816467
 07/09  09:00:00,979.386348118,96.3208724788,453.978645319,0.0,65.1572554096,212.545889182,281.480873033,212.657049186,42.4850247072,26.3387991405
 07/09  10:00:00,987.054639557,96.3208724788,454.196980604,0.0,65.1572554096,220.04316451,303.491926139,206.235591749,70.808374512,26.4479598776
 07/09  11:00:00,996.81886836,96.3208724788,462.310449431,0.0,65.1572554096,220.04316451,349.701598801,246.242151367,70.808374512,32.6510729225
 07/09  12:00:00,1019.88747716,96.3208724788,484.792753259,0.0,65.1572554096,220.04316451,355.231603866,255.363568967,70.808374512,29.0596603865
 07/09  13:00:00,1009.73462879,96.3208724788,481.543147645,0.0,65.1572554096,212.545889182,332.637375797,249.535470606,56.6466996096,26.4552055814
 07/09  14:00:00,999.69008719,96.3208724788,471.601729843,0.0,65.1572554096,212.545889182,304.014519703,235.075837288,42.4850247072,26.453657707
 07/09  15:00:00,990.859966898,96.3208724788,463.975932016,0.0,65.1572554096,212.545889182,298.836598692,215.737970241,56.6466996096,26.4519288413
 07/09  16:00:00,968.278716493,96.3208724788,466.432464519,0.0,65.1572554096,220.04316451,325.224141207,213.804112842,84.9700494144,26.4499789501
 07/09  17:00:00,922.485534345,96.3211057562,467.447854715,0.0,54.0258772165,184.38654557,329.288737715,217.981030959,84.9700494144,26.3376573423
 07/09  18:00:00,884.066689055,96.3276731901,459.792241971,0.0,44.4937663224,163.454314868,337.156402173,234.778970568,84.9700494144,17.4073821907
 07/09  19:00:00,872.284405167,96.3208724788,455.857138233,0.0,44.4937663224,155.95703954,295.320438873,229.960199714,56.6466996096,8.71353954912
 07/09  20:00:00,848.771854482,96.3208724788,455.320999441,0.0,44.4937663224,124.558693486,338.911611501,264.85605028,56.6466996096,17.4088616113
 07/09  21:00:00,853.636509294,96.3208724788,453.339636014,0.0,44.4937663224,124.558693486,349.899912405,290.005487054,42.4850247072,17.4094006432
 07/09  22:00:00,847.553340274,96.3208724788,457.033951434,0.0,34.9616554283,124.558693486,390.315303108,353.276322619,28.3233498048,8.71563068407
 07/09  23:00:00,868.993021766,96.3208724788,474.873647439,0.0,34.9616554283,124.558693486,414.8598069,383.287913068,14.1616749024,17.4102189288
 07/09  24:00:00,842.078844701,96.3208724788,460.701951844,0.0,34.9616554283,113.312780494,406.218738762,383.14616133,5.66466996096,17.4079074707
 07/10  01:00:00,840.734462057,96.3208724788,449.525249946,0.0,46.0930336215,113.312780494,390.247463271,375.868159026,5.66466996096,8.71463428366
 07/10  02:00:00,834.151134681,96.3208724788,443.916271466,0.0,46.0930336215,113.312780494,401.937796047,378.864977027,5.66466996096,17.4081490587
 07/10  03:00:00,846.537453813,96.3208724788,455.047526367,0.0,46.0930336215,113.312780494,412.200572975,397.822378346,5.66466996096,8.713524668
 07/10  04:00:00,952.044422429,96.3208724788,468.386518017,0.0,100.150657288,148.969399434,412.345825008,389.272238431,5.66466996096,17.4089166157
 07/10  05:00:00,959.180669259,96.3208724788,480.532017766,0.0,100.150657288,149.894399434,607.785439176,576.214494228,14.1616749024,17.4092700458
 07/10  06:00:00,1166.7681527,98.0780902487,466.022168541,0.0,176.471037341,302.612436532,420.29845052,383.259552076,28.3233498048,8.71554863907
 07/10  07:00:00,1271.97670278,101.164316918,445.670003288,0.0,243.2593065,310.10971186,359.694663407,290.860576655,42.4850247072,26.3490620447
 07/10  08:00:00,1319.60427531,102.5751286,449.595508502,0.0,243.2593065,310.10971186,319.38387086,236.254927162,56.6466996096,26.4822440889
 07/10  09:00:00,1359.02126528,103.938198505,453.458184214,0.0,243.2593065,302.612436532,296.144839298,218.215622855,42.4850247072,35.4441917357
 07/10  10:00:00,1374.59577394,105.746526764,457.890800029,0.0,243.2593065,310.10971186,305.318484936,198.855283612,70.808374512,35.6548268121
 07/10  11:00:00,1371.97352267,107.220719957,454.146490803,0.0,243.2593065,310.10971186,325.04102201,209.589422844,70.808374512,44.6432246542
 07/10  12:00:00,1323.91859619,109.075250492,449.069841084,0.0,243.2593065,310.10971186,333.119971823,226.783449508,70.808374512,35.528147803
 07/10  13:00:00,1358.86131389,111.054896321,449.025214319,0.0,243.2593065,302.612436532,327.363201614,226.067144256,56.6466996096,44.6493577487
 07/10  14:00:00,1361.74298802,113.205204699,449.031697493,0.0,243.2593065,302.612436532,293.500887685,215.372642342,42.4850247072,35.6432206357
 07/10  15:00:00,1365.87689105,115.991637456,449.006382196,0.0,243.2593065,302.612436532,287.661369988,195.43024236,56.6466996096,35.5844280187
 07/10  16:00:00,1375.73873007,118.552012439,448.954159609,0.0,243.2593065,310.10971186,303.837575358,183.475976617,84.9700494144,35.3915493267
 07/10  17:00:00,1378.53448457,120.431357356,448.919127182,0.0,243.2593065,310.10971186,280.54636104,178.060340694,84.9700494144,17.5159709314
 07/10  18:00:00,1090.84674171,96.3208724788,456.501888,0.0,166.938926447,199.110933808,312.690888337,210.261345242,84.9700494144,17.4594936804
 07/10  19:00:00,1117.8598704,96.3221406431,488.91089598,0.0,166.938926447,191.61365848,325.96926022,251.86496224,56.6466996096,17.4575983703
 07/10  20:00:00,1014.2239095,96.3208724788,512.438200508,0.0,100.150657288,124.558693486,394.769540568,320.663863563,56.6466996096,17.4589773947
 07/10  21:00:00,995.077442743,96.3208724788,526.044918071,0.0,100.150657288,124.558693486,406.005448356,346.105666629,42.4850247072,17.4147570198
 07/10  22:00:00,930.643756876,96.3208724788,529.244542172,0.0,46.0930336215,124.558693486,410.903161783,373.865706358,28.3233498048,8.71410561983
 07/10  23:00:00,939.552964612,96.3208724788,537.174145483,0.0,46.0930336215,124.558693486,417.95010746,386.378407709,14.1616749024,17.4100248485
 07/10  24:00:00,932.6240691,96.3208724788,542.704647679,0.0,46.0930336215,113.312780494,417.685221652,394.611350341,5.66466996096,17.4092013505
 07/11  01:00:00,954.404716769,96.3208724788,565.926857654,0.0,46.0930336215,113.312780494,418.279097013,403.901268418,5.66466996096,8.71315863394
 07/11  02:00:00,962.259768121,96.3208724788,574.443617806,0.0,46.0930336215,113.312780494,435.023645864,411.951152143,5.66466996096,17.4078237605
 07/11  03:00:00,972.790582583,96.3208724788,585.608415512,0.0,46.0930336215,113.312780494,442.568166069,419.495316317,5.66466996096,17.4081797912
 07/11  04:00:00,1067.0239286,96.3208724788,590.381632897,0.0,100.150657288,148.969399434,419.751391235,405.37176558,5.66466996096,8.7149556938
 07/11  05:00:00,1049.47671289,96.6760155031,581.747732293,0.0,100.150657288,149.894399434,567.34772742,535.775355417,14.1616749024,17.4106971004
 07/11  06:00:00,1277.67022359,101.71288243,582.046647746,0.0,176.471037341,302.612436532,428.505848002,391.468683884,28.3233498048,8.71381431294
 07/11  07:00:00,1379.6196672,105.372215216,554.073495761,0.0,243.2593065,310.10971186,417.109338074,348.277105226,42.4850247072,26.3472081403
 07/11  08:00:00,1394.56401883,107.137327969,524.082257321,0.0,243.2593065,310.10971186,414.481222744,326.678774527,56.6466996096,31.1557486079
 07/11  09:00:00,1404.25134133,108.694205176,497.494400274,0.0,243.2593065,302.612436532,382.458720168,309.226172276,42.4850247072,30.7475231841
 07/11  10:00:00,1418.98644137,110.124439316,504.726332385,0.0,243.2593065,310.10971186,417.655079282,302.2880867,70.808374512,44.5586180703
 07/11  11:00:00,1418.69522918,111.816040272,502.401102833,0.0,243.2593065,310.10971186,407.689444012,301.171800523,70.808374512,35.7092689764
 07/11  12:00:00,1370.78124197,113.735554988,494.220386825,0.0,243.2593065,310.10971186,401.999981282,295.661237009,70.808374512,35.5303697604
 07/11  13:00:00,1400.1604871,115.654089027,488.108863473,0.0,243.2593065,302.612436532,389.867203153,288.579303679,56.6466996096,44.6411998646
 07/11  14:00:00,1398.8013668,117.521045613,484.759114891,0.0,243.2593065,302.612436532,359.9653767,281.835517044,42.4850247072,35.6448349492
