Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  15:00:00,1398.84070474,120.182383055,482.107052479,0.0,243.2593065,302.612436532,359.089106977,266.856689254,56.6466996096,35.5857181139
 07/11  16:00:00,1404.84030052,122.271516235,479.26729583,0.0,243.2593065,310.10971186,376.991667019,256.629507745,84.9700494144,35.3921098599
 07/11  17:00:00,1404.25999074,122.28717343,478.452413489,0.0,243.2593065,310.10971186,367.570480644,265.083803117,84.9700494144,17.5166281125
 07/11  18:00:00,1142.61884495,96.3208724788,508.83627066,0.0,166.938926447,199.110933808,377.581506511,275.151531961,84.9700494144,17.459925136
 07/11  19:00:00,1144.44462643,96.3208724788,517.998079871,0.0,166.938926447,191.61365848,356.76854782,282.663417634,56.6466996096,17.4584305764
 07/11  20:00:00,1021.68442156,96.3208724788,521.206120193,0.0,100.150657288,124.558693486,411.364976085,337.260272846,56.6466996096,17.4580036296
 07/11  21:00:00,977.686816912,96.3208724788,506.240694067,0.0,100.150657288,124.558693486,413.889754008,353.992080306,42.4850247072,17.4126489946
 07/11  22:00:00,933.075608287,96.3208724788,529.971913669,0.0,46.0930336215,124.558693486,426.559815168,380.828787713,28.3233498048,17.4076776495
 07/11  23:00:00,944.804917139,96.3208724788,541.725717286,0.0,46.0930336215,124.558693486,415.26676587,392.390395883,14.1616749024,8.71469508461
 07/11  24:00:00,926.09239384,96.3208724788,535.039014045,0.0,46.0930336215,113.312780494,419.478155541,396.403632596,5.66466996096,17.409852984
 07/12  01:00:00,927.964845642,96.3208724788,537.099115011,0.0,46.0930336215,113.312780494,416.516450423,402.13834621,5.66466996096,8.71343425204
 07/12  02:00:00,954.389049329,96.3208724788,565.541298519,0.0,46.0930336215,113.312780494,435.119303599,412.046235544,5.66466996096,17.4083980947
 07/12  03:00:00,966.802839884,96.3208724788,579.067346071,0.0,46.0930336215,113.312780494,441.666856086,418.593493394,5.66466996096,17.4086927311
 07/12  04:00:00,1055.25963261,96.3208724788,577.133826281,0.0,100.150657288,148.969399434,416.314621804,401.934739759,5.66466996096,8.71521208411
 07/12  05:00:00,1036.1980345,97.5908068407,562.562671302,0.0,100.150657288,149.894399434,553.82373065,522.25431225,14.1616749024,17.4077434976
 07/12  06:00:00,1235.83686968,102.612141762,534.215592011,0.0,176.471037341,302.612436532,434.53029353,388.800255256,28.3233498048,17.4066884686
 07/12  07:00:00,1338.8085882,107.229312345,507.630221391,0.0,243.2593065,310.10971186,400.344569961,340.290443264,42.4850247072,17.5691019898
 07/12  08:00:00,1356.60947222,109.123220758,480.383635067,0.0,243.2593065,310.10971186,406.824425599,314.882030762,56.6466996096,35.2956952278
 07/12  09:00:00,1393.59877899,110.622610375,483.89916718,0.0,243.2593065,302.612436532,366.691448925,297.621095217,42.4850247072,26.585329001
 07/12  10:00:00,1401.07611652,112.084204937,482.873038045,0.0,243.2593065,310.10971186,403.510877247,288.149351871,70.808374512,44.5531508638
 07/12  11:00:00,1404.38322275,113.756677983,484.161248117,0.0,243.2593065,310.10971186,391.21640599,284.700697325,70.808374512,35.707334153
 07/12  12:00:00,1364.79174372,115.735990972,484.929901177,0.0,243.2593065,310.10971186,387.798501699,281.461652482,70.808374512,35.528474705
 07/12  13:00:00,1398.38408247,117.673386429,483.675207041,0.0,243.2593065,302.612436532,377.95363774,276.669282103,56.6466996096,44.6376560275
 07/12  14:00:00,1396.77256133,119.566251701,480.34756548,0.0,243.2593065,302.612436532,348.939298671,270.812197202,42.4850247072,35.6420767613
 07/12  15:00:00,1394.57017278,121.948216832,475.576720128,0.0,243.2593065,302.612436532,350.952332826,258.722864418,56.6466996096,35.5827687983
 07/12  16:00:00,1395.33814983,124.366310234,466.364256345,0.0,243.2593065,310.10971186,364.626445937,244.266995192,84.9700494144,35.3894013313
 07/12  17:00:00,1395.75596024,125.74287683,464.958645166,0.0,243.2593065,310.10971186,342.92766151,240.441962978,84.9700494144,17.5156491176
 07/12  18:00:00,1132.64715932,96.3208724788,497.799082785,0.0,166.938926447,199.110933808,354.165662339,251.736614328,84.9700494144,17.4589985962
 07/12  19:00:00,1127.35429668,96.3208724788,498.340427701,0.0,166.938926447,191.61365848,336.683308727,262.579163835,56.6466996096,17.4574452819
 07/12  20:00:00,1010.6868137,96.3208724788,508.136635117,0.0,100.150657288,124.558693486,397.533522457,323.429845892,56.6466996096,17.4569769555
 07/12  21:00:00,963.794221927,96.3208724788,489.916783026,0.0,100.150657288,124.558693486,405.946573818,346.046980617,42.4850247072,17.4145684932
 07/12  22:00:00,904.083112527,96.3208724788,498.224743811,0.0,46.0930336215,124.558693486,416.774144073,371.044158695,28.3233498048,17.4066355734
 07/12  23:00:00,932.245394784,96.3208724788,527.892222107,0.0,46.0930336215,124.558693486,408.408601977,385.532796953,14.1616749024,8.71413012104
 07/12  24:00:00,938.996044144,96.3208724788,548.780721537,0.0,46.0930336215,113.312780494,419.305476494,396.232101873,5.66466996096,17.4087046602
 07/13  01:00:00,940.619917611,96.3208724788,550.728256215,0.0,46.0930336215,113.312780494,416.867215654,402.489680714,5.66466996096,8.71286497946
 07/13  02:00:00,965.168602176,96.3208724788,577.169533138,0.0,46.0930336215,113.312780494,435.210258021,412.138412223,5.66466996096,17.4071758366
 07/13  03:00:00,979.208409983,96.3208724788,593.946926895,0.0,46.0930336215,113.312780494,443.601190811,420.529110229,5.66466996096,17.4074106209
 07/13  04:00:00,1062.76594569,96.3208724788,588.114461346,0.0,100.150657288,148.969399434,419.334747784,404.955553123,5.66466996096,8.71452469987
 07/13  05:00:00,1057.63936383,97.8956378447,587.285441415,0.0,100.150657288,149.894399434,549.656251645,518.084847063,14.1616749024,17.4097296796
 07/13  06:00:00,1266.16904563,103.429729185,566.410919491,0.0,176.471037341,302.612436532,420.619015384,383.582372854,28.3233498048,8.71329272518
 07/13  07:00:00,1352.89582748,108.378424318,522.039223076,0.0,243.2593065,310.10971186,403.817292583,334.985966487,42.4850247072,26.3463013884
 07/13  08:00:00,1372.38707167,110.095714514,496.961760131,0.0,243.2593065,310.10971186,397.661136984,314.539531267,56.6466996096,26.4749061077
 07/13  09:00:00,1408.70015506,111.556958298,499.468987401,0.0,243.2593065,302.612436532,379.162196618,301.235891251,42.4850247072,35.4412806589
 07/13  10:00:00,1417.54665317,112.868405154,500.743589995,0.0,243.2593065,310.10971186,410.837504136,295.47178477,70.808374512,44.5573448544
 07/13  11:00:00,1413.12689554,114.354582971,494.078649684,0.0,243.2593065,310.10971186,398.267804006,291.759114468,70.808374512,35.7003150263
 07/13  12:00:00,1365.3141008,116.270068016,486.120614729,0.0,243.2593065,310.10971186,392.365498134,286.035327434,70.808374512,35.5217961879
 07/13  13:00:00,1396.78343842,118.023526852,482.475061974,0.0,243.2593065,302.612436532,382.743843525,281.458896701,56.6466996096,44.6382472153
 07/13  14:00:00,1396.47699776,119.756461306,480.450427967,0.0,243.2593065,302.612436532,353.960564699,275.841357845,42.4850247072,35.6341821469
 07/13  15:00:00,1393.32720217,122.572996166,474.259046654,0.0,243.2593065,302.612436532,351.199367831,258.977751793,56.6466996096,35.5749164289
 07/13  16:00:00,1399.88141948,125.12587742,471.464799659,0.0,243.2593065,310.10971186,366.799551353,246.446583912,84.9700494144,35.3829180258
 07/13  17:00:00,1399.75780923,126.743404636,469.500404826,0.0,243.2593065,310.10971186,345.035340436,242.548478596,84.9700494144,17.5168124253
 07/13  18:00:00,1136.83512817,96.3208724788,503.412700395,0.0,166.938926447,199.110933808,349.110808209,246.685150985,84.9700494144,17.4556078095
 07/13  19:00:00,1130.46167216,96.3208724788,502.683603999,0.0,166.938926447,191.61365848,334.207455483,260.106400501,56.6466996096,17.4543553723
 07/13  20:00:00,1003.19878272,96.3208724788,500.377817999,0.0,100.150657288,124.558693486,393.182115518,319.079857846,56.6466996096,17.4555580621
 07/13  21:00:00,961.430766142,96.3208724788,487.827727095,0.0,100.150657288,124.558693486,402.705033229,342.805706807,42.4850247072,17.4143017141
 07/13  22:00:00,915.306611641,96.3208724788,510.461738631,0.0,46.0930336215,124.558693486,408.793221868,371.757427816,28.3233498048,8.7124442469
 07/13  23:00:00,937.58817333,96.3208724788,533.752839185,0.0,46.0930336215,124.558693486,417.747061316,386.178930081,14.1616749024,17.4064563324
 07/13  24:00:00,955.859501378,96.3208724788,566.958704435,0.0,46.0930336215,113.312780494,422.201646101,399.130221573,5.66466996096,17.406754567
 07/14  01:00:00,975.271786488,96.3208724788,588.066389738,0.0,46.0930336215,113.312780494,423.474914621,409.096238876,5.66466996096,8.71400578436
 07/14  02:00:00,977.442769224,96.3208724788,590.614940381,0.0,46.0930336215,113.312780494,437.610538526,414.539180244,5.66466996096,17.4066883205
 07/14  03:00:00,976.993028372,96.3208724788,591.739517315,0.0,46.0930336215,113.312780494,434.242340952,419.864970071,5.66466996096,8.71270092015
 07/14  04:00:00,1064.82395952,96.3208724788,587.485131585,0.0,100.150657288,148.969399434,427.169850127,404.098213743,5.66466996096,17.4069664225
 07/14  05:00:00,1058.07780523,97.9738119518,586.184377704,0.0,100.150657288,149.894399434,548.87268104,517.30380218,14.1616749024,17.4072039584
 07/14  06:00:00,1285.4666351,103.652691175,586.813732562,0.0,176.471037341,302.612436532,422.508999376,385.471243584,28.3233498048,8.71440598675
 07/14  07:00:00,1368.29567405,108.468844621,538.577319922,0.0,243.2593065,310.10971186,407.27307676,338.444816553,42.4850247072,26.3432355005
 07/14  08:00:00,1367.84570642,110.24982849,491.694098182,0.0,243.2593065,310.10971186,397.282720101,314.16117472,56.6466996096,26.4748457713
 07/14  09:00:00,1390.72682479,111.734760037,479.265502086,0.0,243.2593065,302.612436532,373.702303188,295.785708915,42.4850247072,35.4315695664
 07/14  10:00:00,1394.00390421,113.178701687,474.10647056,0.0,243.2593065,310.10971186,387.814864397,281.367834912,70.808374512,35.6386549729
 07/14  11:00:00,1391.98004041,114.695938578,469.42464085,0.0,243.2593065,310.10971186,391.734244509,276.294791112,70.808374512,44.6310788851
 07/14  12:00:00,1352.08072419,116.695147546,469.595178176,0.0,243.2593065,310.10971186,379.099299743,272.779827896,70.808374512,35.5110973355
 07/14  13:00:00,1386.64917726,118.815174149,469.042447575,0.0,243.2593065,302.612436532,361.149185099,267.023765055,56.6466996096,37.4787204349
 07/14  14:00:00,1387.71884345,120.621888558,468.57008964,0.0,243.2593065,302.612436532,349.537181303,264.282323776,42.4850247072,42.7698328194
 07/14  15:00:00,1387.20218488,123.417754491,465.194106597,0.0,243.2593065,302.612436532,343.065042035,250.855387573,56.6466996096,35.5629548522
 07/14  16:00:00,1392.5742697,125.970470921,461.42906372,0.0,243.2593065,310.10971186,358.611618559,238.265327322,84.9700494144,35.3762418221
 07/14  17:00:00,1390.22725465,127.62331903,457.765466382,0.0,243.2593065,310.10971186,334.913611787,232.427857976,84.9700494144,17.5157043967
 07/14  18:00:00,1121.72710439,96.3208724788,486.299287103,0.0,166.938926447,199.110933808,341.543995278,239.1167926,84.9700494144,17.4571532636
 07/14  19:00:00,1114.82219765,96.3208724788,485.748176731,0.0,166.938926447,191.61365848,324.993721383,250.890720675,56.6466996096,17.4563010982
 07/14  20:00:00,991.039326008,96.3208724788,487.710912587,0.0,100.150657288,124.558693486,383.330619956,309.228373182,56.6466996096,17.4555471643
 07/14  21:00:00,944.927791847,96.3208724788,473.059875932,0.0,100.150657288,124.558693486,383.5703774,332.370010988,42.4850247072,8.7153417049
 07/14  22:00:00,885.478650527,96.3208724788,479.919117672,0.0,46.0930336215,124.558693486,409.850167285,364.119923281,28.3233498048,17.406894199
 07/14  23:00:00,904.832422203,96.3208724788,498.087839362,0.0,46.0930336215,124.558693486,409.193963899,377.625180105,14.1616749024,17.4071088922
 07/14  24:00:00,900.038678316,96.3208724788,506.425862597,0.0,46.0930336215,113.312780494,400.929758047,386.550724148,5.66466996096,8.71436393754
 07/15  01:00:00,912.066281888,96.3208724788,519.587411923,0.0,46.0930336215,113.312780494,417.218789131,394.146949678,5.66466996096,17.4071694926
 07/15  02:00:00,932.914990959,96.3208724788,542.234557232,0.0,46.0930336215,113.312780494,417.573608732,403.19609311,5.66466996096,8.71284566086
 07/15  03:00:00,947.777020275,96.3208724788,558.421653632,0.0,46.0930336215,113.312780494,434.54379903,411.471908395,5.66466996096,17.4072206737
 07/15  04:00:00,960.324186401,96.3208724788,561.090968999,0.0,55.6251445156,113.312780494,427.849709501,404.777669371,5.66466996096,17.4073701688
 07/15  05:00:00,970.315943113,96.3208724788,580.203812226,0.0,55.6251445156,113.312780494,430.5580138,407.68185749,14.1616749024,8.71448140771
 07/15  06:00:00,1018.46484094,96.3208724788,561.902310791,0.0,65.1572554096,176.889270242,380.916152189,335.186565538,28.3233498048,17.4062368466
 07/15  07:00:00,1088.30311716,97.165881998,505.446233486,0.0,109.682768182,220.96816451,473.787286238,413.897289655,42.4850247072,17.4049718761
 07/15  08:00:00,1076.92816947,97.4102069319,482.86960456,0.0,109.682768182,220.96816451,436.474965723,362.336217663,56.6466996096,17.4920484508
 07/15  09:00:00,1186.87405421,99.9800796105,483.815468994,0.0,131.945524568,266.955817592,386.448998275,326.387644995,42.4850247072,17.5763285726
 07/15  10:00:00,1185.80708238,100.205730571,475.002221598,0.0,131.945524568,274.45309292,412.970457704,306.872470958,70.808374512,35.2896122338
 07/15  11:00:00,1186.9396667,100.365929243,475.575207656,0.0,131.945524568,274.45309292,402.595828413,305.317315209,70.808374512,26.4701386917
 07/15  12:00:00,1160.57226901,100.928156472,480.378201431,0.0,131.945524568,274.45309292,400.518918661,303.246432618,70.808374512,26.4641115306
 07/15  13:00:00,1143.5295676,101.710057882,470.209938482,0.0,131.945524568,266.955817592,373.79593551,290.68625609,56.6466996096,26.4629798106
 07/15  14:00:00,1132.93550594,102.526266188,460.141797131,0.0,131.945524568,266.955817592,354.370869946,276.605565087,42.4850247072,35.2802801526
 07/15  15:00:00,1056.93046597,96.3208724788,466.371153923,0.0,109.682768182,212.545889182,297.717429662,214.602685445,56.6466996096,26.4680446076
 07/15  16:00:00,1069.21731995,96.3208724788,471.351152921,0.0,109.682768182,220.04316451,333.877249919,222.445175715,84.9700494144,26.4620247899
 07/15  17:00:00,1030.73124649,96.3208724788,474.658135659,0.0,109.682768182,220.04316451,331.162577798,219.859298903,84.9700494144,26.3332294801
 07/15  18:00:00,993.028796875,96.3208724788,475.657723721,0.0,100.150657288,199.110933808,345.840016035,252.157130802,84.9700494144,8.71283581875
 07/15  19:00:00,990.662690719,96.3208724788,479.690246465,0.0,100.150657288,191.61365848,342.209430441,268.155517667,56.6466996096,17.4072131643
 07/15  20:00:00,899.91920079,96.3208724788,493.317303263,0.0,55.6251445156,124.558693486,404.234620647,330.180539707,56.6466996096,17.4073813301
 07/15  21:00:00,912.932233729,96.3208724788,499.461416186,0.0,55.6251445156,124.558693486,400.82611318,349.626607148,42.4850247072,8.71448132518
 07/15  22:00:00,898.794622793,96.3208724788,494.191442015,0.0,46.0930336215,124.558693486,422.287478774,376.557740015,28.3233498048,17.4063889546
 07/15  23:00:00,921.175701887,96.3208724788,515.976496713,0.0,46.0930336215,124.558693486,423.547138067,391.980513838,14.1616749024,17.404949327
 07/15  24:00:00,911.310915921,96.3208724788,518.853870318,0.0,46.0930336215,113.312780494,414.241228174,399.863345506,5.66466996096,8.71321270674
 07/16  01:00:00,912.438009884,96.3208724788,532.232062114,0.0,34.9616554283,113.312780494,431.096511015,408.026913743,5.66466996096,17.4049273108
 07/16  02:00:00,944.091824456,96.3208724788,566.442497343,0.0,34.9616554283,113.312780494,433.490140633,419.113713539,5.66466996096,8.71175713339
 07/16  03:00:00,937.62397024,96.3208724788,559.75231981,0.0,34.9616554283,113.312780494,446.289336404,423.21976054,5.66466996096,17.4049059031
 07/16  04:00:00,954.687292833,96.3208724788,567.128170394,0.0,44.4937663224,113.312780494,438.536429417,415.466756374,5.66466996096,17.4050030814
 07/16  05:00:00,970.286844213,96.3208724788,592.747301366,0.0,44.4937663224,113.312780494,442.038574725,419.163675642,14.1616749024,8.71322418076
 07/16  06:00:00,1011.27997042,96.3208724788,566.427150979,0.0,54.0258772165,176.889270242,391.095303571,345.366787513,28.3233498048,17.4051662531
 07/16  07:00:00,963.255256586,96.3208724788,506.481482434,0.0,54.0258772165,184.38654557,366.634378049,315.437417031,42.4850247072,8.71193631096
 07/16  08:00:00,1035.69188311,96.3208724788,499.518502631,0.0,65.1572554096,220.04316451,361.391687677,287.261644703,56.6466996096,17.4833433639
 07/16  09:00:00,1019.52836698,96.3208724788,491.156745867,0.0,65.1572554096,212.545889182,339.855918152,271.041231437,42.4850247072,26.3296620075
 07/16  10:00:00,1022.65662799,96.3208724788,486.607787338,0.0,65.1572554096,220.04316451,360.222304231,262.97221774,70.808374512,26.4417119789
 07/16  11:00:00,1029.04913308,96.3208724788,492.685354247,0.0,65.1572554096,220.04316451,361.344975774,264.0977497,70.808374512,26.4388515624
 07/16  12:00:00,1027.11407951,96.3208724788,491.834289594,0.0,65.1572554096,220.04316451,367.485671452,261.430988411,70.808374512,35.2463085291
 07/16  13:00:00,1015.18184554,96.3208724788,487.037920594,0.0,65.1572554096,212.545889182,337.915112057,254.828442977,56.6466996096,26.4399694705
 07/16  14:00:00,1011.47674496,96.3208724788,482.953162084,0.0,65.1572554096,212.545889182,319.74569113,250.817659148,42.4850247072,26.4430072746
 07/16  15:00:00,1005.66673501,96.3208724788,476.930059017,0.0,65.1572554096,212.545889182,322.610995781,239.523799041,56.6466996096,26.4404971301
 07/16  16:00:00,971.382057598,96.3208724788,468.845493416,0.0,65.1572554096,220.04316451,341.959965871,230.550159281,84.9700494144,26.4397571753
 07/16  17:00:00,923.66263358,96.3208724788,468.158182113,0.0,54.0258772165,184.38654557,360.412148618,249.116786066,84.9700494144,26.3253131377
 07/16  18:00:00,896.025002947,96.3208724788,470.546881284,0.0,44.4937663224,163.454314868,384.808833534,291.12578507,84.9700494144,8.71299905013
 07/16  19:00:00,890.739481039,96.3208724788,471.721747571,0.0,44.4937663224,155.95703954,370.050326916,295.999835049,56.6466996096,17.4037922572
 07/16  20:00:00,871.375888245,96.3208724788,475.634086575,0.0,44.4937663224,124.558693486,417.095246288,343.043990685,56.6466996096,17.4045559936
 07/16  21:00:00,882.747482963,96.3208724788,479.215300833,0.0,44.4937663224,124.558693486,408.7321304,357.534117304,42.4850247072,8.71298838932
 07/16  22:00:00,878.068928854,96.3208724788,484.727076269,0.0,34.9616554283,124.558693486,424.685166334,378.957097267,28.3233498048,17.4047192621
 07/16  23:00:00,881.11220102,96.3208724788,486.865004531,0.0,34.9616554283,124.558693486,408.668594742,385.795194708,14.1616749024,8.7117251322
 07/16  24:00:00,868.78584068,96.3208724788,486.9149689,0.0,34.9616554283,113.312780494,412.31061588,389.240925389,5.66466996096,17.4050205299
 07/17  01:00:00,881.750772873,96.3208724788,488.859035582,0.0,46.0930336215,113.312780494,416.739867019,393.670529083,5.66466996096,17.4046679755
 07/17  02:00:00,883.125810834,96.3208724788,490.324722882,0.0,46.0930336215,113.312780494,411.120503887,396.742850644,5.66466996096,8.7129832816
 07/17  03:00:00,881.429425337,96.3208724788,488.541306066,0.0,46.0930336215,113.312780494,421.065571422,397.996273814,5.66466996096,17.4046276471
 07/17  04:00:00,973.570011736,96.3208724788,490.312732554,0.0,100.150657288,148.969399434,395.867960618,381.491632686,5.66466996096,8.71165797139
 07/17  05:00:00,963.670757911,96.3208724788,486.44096995,0.0,100.150657288,149.894399434,632.737651068,601.170201911,14.1616749024,17.4057742539
 07/17  06:00:00,1170.10954907,97.5839946671,470.921658279,0.0,176.471037341,302.612436532,447.362544038,401.634441461,28.3233498048,17.4047527726
 07/17  07:00:00,1270.40671616,99.5887779429,446.535547479,0.0,243.2593065,310.10971186,385.516838537,325.466582873,42.4850247072,17.5652309565
 07/17  08:00:00,1327.18202672,100.959512134,455.980977396,0.0,243.2593065,310.10971186,361.051294273,269.119613205,56.6466996096,35.2849814587
 07/17  09:00:00,1371.34417127,103.568346598,462.150095229,0.0,243.2593065,302.612436532,289.576520744,220.512682398,42.4850247072,26.5788136381
 07/17  10:00:00,1376.95918826,104.563412032,459.55292767,0.0,243.2593065,310.10971186,312.235908087,196.883969752,70.808374512,44.5435638232
 07/17  11:00:00,1377.4343531,104.928974142,459.540779114,0.0,243.2593065,310.10971186,301.666924064,195.170849121,70.808374512,35.6877004307
 07/17  12:00:00,1344.60936281,107.846262212,464.167962672,0.0,243.2593065,310.10971186,265.400414441,159.082236503,70.808374512,35.5098034255
 07/17  13:00:00,1382.43150633,111.488949124,464.941955252,0.0,243.2593065,302.612436532,231.307964621,130.039285839,56.6466996096,44.6219791727
 07/17  14:00:00,1388.07242695,117.038300371,464.960330096,0.0,243.2593065,302.612436532,176.258616061,98.1547619943,42.4850247072,35.618829359
 07/17  15:00:00,1396.70042874,125.996056721,464.619478716,0.0,243.2593065,302.612436532,157.821918286,65.616217867,56.6466996096,35.5590008095
 07/17  16:00:00,1414.61822787,138.067935102,463.806441686,0.0,243.2593065,310.10971186,159.740913155,39.4017974249,84.9700494144,35.3690663159
 07/17  17:00:00,1427.83931112,151.69117656,463.373294091,0.0,243.2593065,310.10971186,120.524826997,18.0399306492,84.9700494144,17.5148469331
 07/17  18:00:00,1109.58186532,96.3208724788,465.995980223,0.0,166.938926447,199.110933808,137.187058899,34.7606451426,84.9700494144,17.4563643415
 07/17  19:00:00,1103.85116936,96.3208724788,466.949848745,0.0,166.938926447,191.61365848,116.332118707,42.2301193448,56.6466996096,17.4552997528
 07/17  20:00:00,976.990752215,96.3208724788,466.384956917,0.0,100.150657288,124.558693486,149.223829821,75.1227524154,56.6466996096,17.4543777963
 07/17  21:00:00,945.612180431,96.3208724788,466.964646384,0.0,100.150657288,124.558693486,154.709425447,103.50957277,42.4850247072,8.71482797049
 07/17  22:00:00,877.593042424,96.3208724788,466.724395534,0.0,46.0930336215,124.558693486,196.198509711,150.46936033,28.3233498048,17.4057995765
 07/17  23:00:00,878.053343707,96.3208724788,466.400006328,0.0,46.0930336215,124.558693486,216.643717947,185.076199631,14.1616749024,17.4058434137
 07/17  24:00:00,864.688292208,96.3208724788,465.383206084,0.0,46.0930336215,113.312780494,232.134473963,217.756141879,5.66466996096,8.71366212287
 07/18  01:00:00,865.354872308,96.3208724788,466.105823705,0.0,46.0930336215,113.312780494,261.435921305,238.365586692,5.66466996096,17.4056646524
 07/18  02:00:00,860.53653453,96.3208724788,462.83106265,0.0,46.0930336215,113.312780494,276.87358009,262.49686169,5.66466996096,8.71204843955
 07/18  03:00:00,849.013114381,96.3208724788,455.164600227,0.0,46.0930336215,113.312780494,309.729115391,286.658958947,5.66466996096,17.4054864824
 07/18  04:00:00,942.523903524,96.3208724788,455.50263541,0.0,100.150657288,148.969399434,296.936527817,273.866385476,5.66466996096,17.40547238
 07/18  05:00:00,936.842692437,96.8716482259,456.18732773,0.0,100.150657288,149.894399434,422.751644176,399.876511975,14.1616749024,8.71345729826
 07/18  06:00:00,1171.70632874,103.543363977,460.733385069,0.0,176.471037341,302.612436532,293.350819949,247.620462705,28.3233498048,17.4070074398
 07/18  07:00:00,1316.60005928,123.418472857,462.041611737,0.0,243.2593065,310.10971186,193.988487338,125.166568695,42.4850247072,26.3368939349
 07/18  08:00:00,1371.29747968,139.939137459,459.01770766,0.0,243.2593065,310.10971186,130.223251168,47.1059001984,56.6466996096,26.4706513604
 07/18  09:00:00,1409.04293503,145.186369813,458.185140804,0.0,243.2593065,302.612436532,97.9923170028,27.6888496491,42.4850247072,27.8184426465
 07/18  10:00:00,1413.4149872,140.503732431,459.695097255,0.0,243.2593065,310.10971186,157.728948845,43.6573861193,70.808374512,43.2631882133
 07/18  11:00:00,1413.49972104,136.474241222,462.710442122,0.0,243.2593065,310.10971186,164.196946804,57.6946511356,70.808374512,35.693921156
 07/18  12:00:00,1373.85117513,138.207086615,463.080364865,0.0,243.2593065,310.10971186,160.860393467,54.5368715737,70.808374512,35.5151473808
 07/18  13:00:00,1412.27069757,143.463721331,462.831532611,0.0,243.2593065,302.612436532,140.242733462,38.9803693158,56.6466996096,44.6156645367
 07/18  14:00:00,1419.17357766,150.095784,462.981852042,0.0,243.2593065,302.612436532,102.672605919,24.563766767,42.4850247072,35.6238144443
 07/18  15:00:00,1429.36826261,160.297962605,462.918514869,0.0,243.2593065,302.612436532,105.509719505,13.2993553461,56.6466996096,35.5636645491
 07/18  16:00:00,1441.36223605,165.486476742,463.043384078,0.0,243.2593065,310.10971186,124.830138547,4.48778372357,84.9700494144,35.3723054091
 07/18  17:00:00,1443.37964385,167.347727928,463.162464597,0.0,243.2593065,310.10971186,104.541599853,2.05838995169,84.9700494144,17.5131604866
 07/18  18:00:00,1109.64372393,96.5398702363,465.763523841,0.0,166.938926447,199.110933808,118.825805541,16.4016773324,84.9700494144,17.4540787939
 07/18  19:00:00,1103.11946193,96.7180555866,466.66055281,0.0,166.938926447,191.61365848,94.682985968,20.585461607,56.6466996096,17.4508247514
 07/18  20:00:00,976.510720827,96.3239163669,466.727586988,0.0,100.150657288,124.558693486,121.899364953,47.8013114912,56.6466996096,17.4513538521
 07/18  21:00:00,944.932461768,96.3208724788,466.898392081,0.0,100.150657288,124.558693486,133.00536425,73.1097657589,42.4850247072,17.4105737837
 07/18  22:00:00,877.73277052,96.3208724788,466.838300449,0.0,46.0930336215,124.558693486,136.782592953,99.7459175877,28.3233498048,8.71332556062
 07/18  23:00:00,878.424308474,96.3208724788,466.722832882,0.0,46.0930336215,124.558693486,159.700885654,128.133970919,14.1616749024,17.4052398322
 07/18  24:00:00,865.199178412,96.3208724788,465.867261289,0.0,46.0930336215,113.312780494,167.160081643,152.783489354,5.66466996096,8.71192232749
 07/19  01:00:00,865.822237207,96.3208724788,466.536367943,0.0,46.0930336215,113.312780494,199.739222858,176.669535652,5.66466996096,17.4050172443
 07/19  02:00:00,865.592805092,96.3208724788,466.343819002,0.0,46.0930336215,113.312780494,231.514306207,208.444837305,5.66466996096,17.4047989415
 07/19  03:00:00,865.332902047,96.3208724788,466.111852779,0.0,46.0930336215,113.312780494,248.914198027,234.536458914,5.66466996096,8.71306915146
 07/19  04:00:00,954.489143283,96.3208724788,465.160635021,0.0,100.150657288,148.969399434,253.977898838,230.908546375,5.66466996096,17.4046825023
 07/19  05:00:00,946.859292648,100.646167903,461.02823727,0.0,100.150657288,149.894399434,357.41513043,334.541824505,14.1616749024,8.71163102239
 07/19  06:00:00,1177.33059114,109.008713167,461.533371213,0.0,176.471037341,302.612436532,261.626261149,215.898178658,28.3233498048,17.4047326863
 07/19  07:00:00,1312.47092387,118.429229125,462.830558891,0.0,243.2593065,310.10971186,241.980515187,173.156432846,42.4850247072,26.3390576343
 07/19  08:00:00,1359.3579104,123.897847009,463.015757486,0.0,243.2593065,310.10971186,229.126699247,146.012602697,56.6466996096,26.4673969404
 07/19  09:00:00,1400.3201458,131.607961802,462.933595851,0.0,243.2593065,302.612436532,191.060328709,113.163323913,42.4850247072,35.4119800892
 07/19  10:00:00,1414.88176397,138.905129809,462.645737398,0.0,243.2593065,310.10971186,190.37435157,83.9481303412,70.808374512,35.6178467169
 07/19  11:00:00,1421.4172032,144.552380969,462.491593677,0.0,243.2593065,310.10971186,174.294081366,63.0359328833,70.808374512,40.4497739707
 07/19  12:00:00,1383.74846296,148.730174071,462.4252338,0.0,243.2593065,310.10971186,148.409944867,46.8177515087,70.808374512,30.7838188463
 07/19  13:00:00,1421.34796157,152.89933962,462.521637303,0.0,243.2593065,302.612436532,131.390229124,30.1365889139,56.6466996096,44.6069406005
 07/19  14:00:00,1426.59049046,157.965152354,462.642171501,0.0,243.2593065,302.612436532,97.9533266999,19.8431140113,42.4850247072,35.6251879814
 07/19  15:00:00,1430.41514348,161.488178103,462.940340477,0.0,243.2593065,302.612436532,105.987265378,13.7759525528,56.6466996096,35.5646132156
 07/19  16:00:00,1440.18881927,164.719171543,462.799122212,0.0,243.2593065,310.10971186,128.396451765,8.05372897536,84.9700494144,35.3726733753
 07/19  17:00:00,1442.37463732,166.701956606,462.960718579,0.0,243.2593065,310.10971186,107.236513682,4.75678331685,84.9700494144,17.5096809509
 07/19  18:00:00,1109.22496366,96.3208724788,465.750924182,0.0,166.938926447,199.110933808,131.137603374,28.7132370255,84.9700494144,17.454316934
 07/19  19:00:00,1103.41616503,96.3208724788,466.637439126,0.0,166.938926447,191.61365848,109.427820411,35.3296433319,56.6466996096,17.45147747
 07/19  20:00:00,977.182022115,96.3208724788,466.695004493,0.0,100.150657288,124.558693486,139.680549048,65.5815051904,56.6466996096,17.4523442481
 07/19  21:00:00,945.517177836,96.3208724788,466.967549119,0.0,100.150657288,124.558693486,161.960971421,102.064684202,42.4850247072,17.4112625115
 07/19  22:00:00,877.521183721,96.3208724788,466.694779167,0.0,46.0930336215,124.558693486,182.469264641,145.434326272,28.3233498048,8.71158856413
 07/19  23:00:00,878.042336644,96.3208724788,466.412914654,0.0,46.0930336215,124.558693486,214.239584819,182.672092206,14.1616749024,17.4058177111
 07/19  24:00:00,864.538951102,96.3208724788,465.26888467,0.0,46.0930336215,113.312780494,233.284663637,218.907829289,5.66466996096,8.71216438666
 07/20  01:00:00,865.157905065,96.3208724788,465.972921588,0.0,46.0930336215,113.312780494,261.710640683,238.640453992,5.66466996096,17.4055167296
 07/20  02:00:00,864.334934877,96.3208724788,466.31506702,0.0,46.0930336215,113.312780494,277.419013558,254.349093753,5.66466996096,17.4052498434
 07/20  03:00:00,865.738354658,96.3208724788,466.585701845,0.0,46.0930336215,113.312780494,260.190508032,245.812541726,5.66466996096,8.71329634498
 07/20  04:00:00,955.718982865,96.3208724788,466.082238439,0.0,100.150657288,148.969399434,242.310444296,219.240719861,5.66466996096,17.405054474
 07/20  05:00:00,957.00969648,106.562881169,463.895620427,0.0,100.150657288,149.894399434,272.795732121,249.922278683,14.1616749024,8.71177853611
 07/20  06:00:00,1206.47972705,139.811708721,458.904701616,0.0,176.471037341,302.612436532,114.194914195,68.4664856943,28.3233498048,17.4050786955
 07/20  07:00:00,1341.53344479,152.301606124,458.073915028,0.0,243.2593065,310.10971186,95.461891053,26.6379201848,42.4850247072,26.338946161
 07/20  08:00:00,1383.11250844,152.041525262,458.615892164,0.0,243.2593065,310.10971186,103.812989242,20.6964030405,56.6466996096,26.4698865914
 07/20  09:00:00,1417.37435348,149.578703373,461.961528123,0.0,243.2593065,302.612436532,105.848030803,27.9521262397,42.4850247072,35.410879856
 07/20  10:00:00,1428.30801448,152.297562248,462.603734447,0.0,243.2593065,310.10971186,130.000430535,23.5758130768,70.808374512,35.6162429462
 07/20  11:00:00,1430.59763934,153.552699871,462.571765237,0.0,243.2593065,310.10971186,139.784331011,25.141828808,70.808374512,43.8341276908
 07/20  12:00:00,1389.36812321,154.664007312,461.959116878,0.0,243.2593065,310.10971186,125.418693508,27.2009870674,70.808374512,27.4093319282
 07/20  13:00:00,1427.52423883,159.288870022,462.103753878,0.0,243.2593065,302.612436532,122.855972519,21.6055666108,56.6466996096,44.6037062985
 07/20  14:00:00,1432.86047441,164.346265377,462.302400119,0.0,243.2593065,302.612436532,93.5352738029,15.4277334114,42.4850247072,35.6225156842
 07/20  15:00:00,1436.15870476,167.433807354,462.50555605,0.0,243.2593065,302.612436532,100.652002378,8.44348373672,56.6466996096,35.5618190318
 07/20  16:00:00,1447.07631482,171.446124573,462.777331813,0.0,243.2593065,310.10971186,123.053328716,2.71310380367,84.9700494144,35.3701754984
 07/20  17:00:00,1449.59457301,173.967910309,462.7598228,0.0,243.2593065,310.10971186,104.04820015,1.56941291179,84.9700494144,17.508737824
 07/20  18:00:00,1109.50199862,96.3208724788,465.883481637,0.0,166.938926447,199.110933808,121.262448491,18.8390078109,84.9700494144,17.4533912661
 07/20  19:00:00,1103.85426201,96.3384748806,466.889174544,0.0,166.938926447,191.61365848,103.086448175,28.989231228,56.6466996096,17.4505173371
 07/20  20:00:00,977.123190449,96.3208724788,466.481401763,0.0,100.150657288,124.558693486,121.702004796,47.6039652699,56.6466996096,17.4513399168
 07/20  21:00:00,945.551947282,96.3208724788,466.84026482,0.0,100.150657288,124.558693486,119.437429479,59.5421506019,42.4850247072,17.4102541703
 07/20  22:00:00,877.743105021,96.3208724788,466.797742127,0.0,46.0930336215,124.558693486,116.259079769,79.2225923161,28.3233498048,8.71313764827
 07/20  23:00:00,878.44379687,96.3208724788,466.700314671,0.0,46.0930336215,124.558693486,125.261948026,93.6955122429,14.1616749024,17.4047608808
 07/20  24:00:00,865.505119663,96.3208724788,466.126347177,0.0,46.0930336215,113.312780494,123.179579287,108.803270929,5.66466996096,8.7116383964
 07/21  01:00:00,865.85787278,96.3208724788,466.528274763,0.0,46.0930336215,113.312780494,143.733097965,120.664031016,5.66466996096,17.4043969884
 07/21  02:00:00,866.072202146,96.3208724788,466.755100753,0.0,46.0930336215,113.312780494,163.16379613,140.095038143,5.66466996096,17.4040880261
 07/21  03:00:00,865.907582813,96.3208724788,466.641162925,0.0,46.0930336215,113.312780494,199.077263385,184.699918212,5.66466996096,8.71267521226
 07/21  04:00:00,958.604471178,96.3208724788,465.733345365,0.0,100.150657288,148.969399434,238.399865504,215.331373727,5.66466996096,17.4038218165
 07/21  05:00:00,958.51723471,107.832971852,461.677448331,0.0,100.150657288,149.894399434,317.002330553,294.129486067,14.1616749024,8.71116958409
 07/21  06:00:00,1188.51430309,117.534748326,461.934136881,0.0,176.471037341,302.612436532,233.273740976,187.54666227,28.3233498048,17.4037289014
 07/21  07:00:00,1325.39243141,132.410742697,461.721348466,0.0,243.2593065,310.10971186,204.068555364,135.247091793,42.4850247072,26.3364388639
 07/21  08:00:00,1375.90861516,141.737265238,461.652730086,0.0,243.2593065,310.10971186,178.701598053,95.5854935518,56.6466996096,26.4694048918
 07/21  09:00:00,1414.64932228,146.81280472,461.967281627,0.0,243.2593065,302.612436532,139.693680903,61.8018291681,42.4850247072,35.4068270275
 07/21  10:00:00,1430.25164751,154.171972091,462.637308238,0.0,243.2593065,310.10971186,135.709652298,29.290118088,70.808374512,35.6111596981
 07/21  11:00:00,1440.3963725,163.013952813,462.788020804,0.0,243.2593065,310.10971186,118.540452984,12.0435684893,70.808374512,35.6885099824
 07/21  12:00:00,1406.89483053,170.822070188,463.132833218,0.0,243.2593065,310.10971186,106.887966476,0.569915191983,70.808374512,35.5096767723
 07/21  13:00:00,1447.20751652,177.31629504,463.546631647,0.0,243.2593065,302.612436532,101.249542194,0.0,56.6466996096,44.6028425847
 07/21  14:00:00,1450.33358039,180.260854188,463.675867175,0.0,243.2593065,302.612436532,78.1012780514,0.0,42.4850247072,35.6162533442
 07/21  15:00:00,1453.33658723,183.310053079,463.602337098,0.0,243.2593065,302.612436532,92.2024202124,0.0,56.6466996096,35.5557206028
 07/21  16:00:00,1464.33325108,187.708006265,463.578804497,0.0,243.2593065,310.10971186,120.335201455,0.0,84.9700494144,35.365152041
 07/21  17:00:00,1470.85712899,194.305229971,463.527314529,0.0,243.2593065,310.10971186,102.480461544,0.0,84.9700494144,17.5104121295
 07/21  18:00:00,1113.31851575,100.561402396,465.269941318,0.0,166.938926447,199.110933808,102.422033314,0.0,84.9700494144,17.4519838995
 07/21  19:00:00,1107.04057614,101.627113582,465.494506379,0.0,166.938926447,191.61365848,74.0982007832,0.0,56.6466996096,17.4515011736
 07/21  20:00:00,981.639074871,98.2872059686,465.843520492,0.0,100.150657288,124.558693486,75.8053684532,1.7049814404,56.6466996096,17.4536874032
 07/21  21:00:00,946.067721146,97.2147560444,467.011380518,0.0,100.150657288,124.558693486,68.9030139049,9.01014106074,42.4850247072,17.407848137
 07/21  22:00:00,877.500805516,96.351703999,466.504803926,0.0,46.0930336215,124.558693486,70.3131294001,33.2779308736,28.3233498048,8.71184872171
 07/21  23:00:00,878.639927515,96.3208724788,466.893144891,0.0,46.0930336215,124.558693486,85.1981016807,53.6343203526,14.1616749024,17.4021064256
 07/21  24:00:00,865.568955168,96.3208724788,466.18973579,0.0,46.0930336215,113.312780494,91.4834761052,77.1056176798,5.66466996096,8.7131884644
 07/22  01:00:00,865.987612017,96.3208724788,466.666164812,0.0,46.0930336215,113.312780494,126.238354911,103.16912773,5.66466996096,17.4045572207
 07/22  02:00:00,865.730187941,96.3208724788,466.438590387,0.0,46.0930336215,113.312780494,141.749988113,127.373896507,5.66466996096,8.71142164507
 07/22  03:00:00,865.611834021,96.3208724788,466.340772958,0.0,46.0930336215,113.312780494,168.516287094,145.447513826,5.66466996096,17.4041033072
 07/22  04:00:00,875.841360449,96.3208724788,466.236053932,0.0,55.6251445156,113.312780494,173.932919727,150.864358029,5.66466996096,17.4038917371
 07/22  05:00:00,871.929342245,96.3208724788,466.25422825,0.0,55.6251445156,113.312780494,184.660316219,161.786065892,14.1616749024,8.7125754245
 07/22  06:00:00,932.578908999,96.3208724788,465.405853499,0.0,65.1572554096,176.889270242,172.830839798,127.1023815,28.3233498048,17.4051084928
 07/22  07:00:00,1070.2268722,114.677445258,463.595570362,0.0,109.682768182,220.96816451,202.780847822,151.584797769,42.4850247072,8.71102534588
 07/22  08:00:00,1082.21447567,115.502536584,464.689320008,0.0,109.682768182,220.96816451,185.431886493,102.559087312,56.6466996096,26.2260995723
 07/22  09:00:00,1212.6935183,139.375827461,463.821811106,0.0,131.945524568,266.955817592,103.828442318,43.7745393767,42.4850247072,17.5688782341
 07/22  10:00:00,1230.15749913,149.14279427,463.934398354,0.0,131.945524568,274.45309292,127.038369988,20.9583525453,70.808374512,35.271642931
 07/22  11:00:00,1235.02673633,152.953960968,463.962863495,0.0,131.945524568,274.45309292,109.108347967,11.8392393435,70.808374512,26.4607341112
 07/22  12:00:00,1206.02574955,155.860476204,463.991040159,0.0,131.945524568,274.45309292,104.705875454,7.44334672012,70.808374512,26.4541542223
 07/22  13:00:00,1196.71056596,153.932697127,464.024502742,0.0,131.945524568,266.955817592,93.3150464526,10.2154688656,56.6466996096,26.4528779774
 07/22  14:00:00,1189.44897815,146.968104338,463.735303531,0.0,131.945524568,266.955817592,92.5263730695,23.591019754,42.4850247072,26.4503286083
 07/22  15:00:00,1063.25836485,96.3208724788,464.924143222,0.0,109.682768182,212.545889182,119.697417991,27.7863216382,56.6466996096,35.2643967431
 07/22  16:00:00,1072.16601666,96.3208724788,466.589449453,0.0,109.682768182,220.04316451,148.357940774,36.9340547942,84.9700494144,26.4538365655
 07/22  17:00:00,1029.8791004,96.3208724788,466.67079021,0.0,109.682768182,220.04316451,145.519516358,42.9905172483,84.9700494144,17.558949695
 07/22  18:00:00,990.867881234,96.3208724788,466.610061847,0.0,100.150657288,199.110933808,164.311668367,61.9389779893,84.9700494144,17.4026409629
 07/22  19:00:00,984.062588831,96.3208724788,466.490918853,0.0,100.150657288,191.61365848,139.927046791,65.877894093,56.6466996096,17.4024530883
 07/22  20:00:00,883.618270704,96.3208724788,466.214773571,0.0,55.6251445156,124.558693486,165.973064417,100.614537985,56.6466996096,8.71182682239
 07/22  21:00:00,887.384095118,96.3208724788,466.642313564,0.0,55.6251445156,124.558693486,191.786831322,131.899649399,42.4850247072,17.4021572157
 07/22  22:00:00,876.908279787,96.3208724788,466.318961828,0.0,46.0930336215,124.558693486,210.402135119,173.368441206,28.3233498048,8.71034410769
 07/22  23:00:00,877.783683401,96.3208724788,466.147938805,0.0,46.0930336215,124.558693486,228.877232457,197.310927821,14.1616749024,17.4046297336
 07/22  24:00:00,864.64230722,96.3208724788,465.353054354,0.0,46.0930336215,113.312780494,232.421128882,218.044940294,5.66466996096,8.71151862771
 07/23  01:00:00,854.116622867,96.3208724788,466.067916692,0.0,34.9616554283,113.312780494,257.181332905,234.112538787,5.66466996096,17.4041241572
 07/23  02:00:00,847.685965104,96.3208724788,461.657207036,0.0,34.9616554283,113.312780494,279.115351001,256.046951252,5.66466996096,17.4037297879
 07/23  03:00:00,838.86941255,96.3208724788,455.711540232,0.0,34.9616554283,113.312780494,288.501254461,274.12411613,5.66466996096,8.71246836952
 07/23  04:00:00,849.299711484,96.3208724788,455.982982331,0.0,44.4937663224,113.312780494,292.087612787,269.019620313,5.66466996096,17.4033225131
 07/23  05:00:00,844.671405138,96.3208724788,455.779580501,0.0,44.4937663224,113.312780494,295.997136856,273.124592575,14.1616749024,8.71086937865
 07/23  06:00:00,908.703798788,96.3208724788,456.885822305,0.0,54.0258772165,176.889270242,247.010303478,201.283996049,28.3233498048,17.4029576233
 07/23  07:00:00,924.87574276,96.3208724788,462.676532252,0.0,54.0258772165,184.38654557,232.867492542,172.979755802,42.4850247072,17.4027120321
 07/23  08:00:00,1008.24918628,96.3208724788,465.532572746,0.0,65.1572554096,220.04316451,193.594813006,119.472521086,56.6466996096,17.4755923098
 07/23  09:00:00,1000.2347817,96.3208724788,464.90514296,0.0,65.1572554096,212.545889182,130.997249597,70.9604258521,42.4850247072,17.5517990373
 07/23  10:00:00,1009.03676635,96.3208724788,466.207197325,0.0,65.1572554096,220.04316451,148.888263731,51.649388859,70.808374512,26.4305003599
 07/23  11:00:00,1010.79979102,96.3208724788,467.013866316,0.0,65.1572554096,220.04316451,177.955195298,80.7145928887,70.808374512,26.4322278969
 07/23  12:00:00,1008.95268767,96.3208724788,466.26556737,0.0,65.1572554096,220.04316451,213.313990439,107.269401836,70.808374512,35.236214091
 07/23  13:00:00,1001.46869093,96.3208724788,466.186270983,0.0,65.1572554096,212.545889182,201.475591399,118.397351305,56.6466996096,26.4315404838
 07/23  14:00:00,1001.56916153,96.3208724788,466.243918266,0.0,65.1572554096,212.545889182,195.997644362,127.078942756,42.4850247072,26.4336768988
 07/23  15:00:00,1001.39089325,96.3208724788,466.052281705,0.0,65.1572554096,212.545889182,202.015518621,118.938461644,56.6466996096,26.4303573673
 07/23  16:00:00,975.330920617,96.3208724788,465.326837044,0.0,65.1572554096,220.04316451,201.791306643,90.3856551701,84.9700494144,26.4356020587
 07/23  17:00:00,929.58330973,96.3208724788,466.338545706,0.0,54.0258772165,184.38654557,195.789113651,84.5036115749,84.9700494144,26.3154526619
 07/23  18:00:00,899.109722873,96.3208724788,466.310823399,0.0,44.4937663224,163.454314868,192.814904282,99.1331367978,84.9700494144,8.71171806962
 07/23  19:00:00,892.390007586,96.3208724788,466.234862301,0.0,44.4937663224,155.95703954,173.918455228,99.8698486582,56.6466996096,17.4019069603
 07/23  20:00:00,872.137662155,96.3208724788,465.988250405,0.0,44.4937663224,124.558693486,201.228697765,135.87178589,56.6466996096,8.71021226531
 07/23  21:00:00,875.939118171,96.3208724788,466.452918901,0.0,44.4937663224,124.558693486,230.664681992,170.777280287,42.4850247072,17.4023769972
 07/23  22:00:00,865.52977133,96.3208724788,466.223890093,0.0,34.9616554283,124.558693486,267.351815905,230.31713242,28.3233498048,8.71133368053
 07/23  23:00:00,854.625798874,96.3208724788,457.943184657,0.0,34.9616554283,124.558693486,311.290825241,279.725216758,14.1616749024,17.4039335802
 07/23  24:00:00,836.419686976,96.3208724788,453.914637874,0.0,34.9616554283,113.312780494,327.220237497,304.151868307,5.66466996096,17.403699229
 07/24  01:00:00,853.874838562,96.3208724788,457.78902463,0.0,46.0930336215,113.312780494,309.004797853,294.627798156,5.66466996096,8.71232973593
 07/24  02:00:00,853.150324255,96.3208724788,457.237419155,0.0,46.0930336215,113.312780494,322.996505855,299.928891979,5.66466996096,17.4029439159
 07/24  03:00:00,845.680188947,96.3208724788,451.762393923,0.0,46.0930336215,113.312780494,330.458771117,316.083447741,5.66466996096,8.71065341595
 07/24  04:00:00,949.4969079,96.3208724788,461.559410834,0.0,100.150657288,148.969399434,312.080207301,289.013057762,5.66466996096,17.4024795786
 07/24  05:00:00,948.205088215,96.455791983,461.39879822,0.0,100.150657288,149.894399434,496.344100814,464.780218989,14.1616749024,17.4022069218
 07/24  06:00:00,1169.61325924,100.815821524,461.013751862,0.0,176.471037341,302.612436532,304.32013556,267.285116175,28.3233498048,8.71166958068
 07/24  07:00:00,1300.10535273,107.336764589,461.659125996,0.0,243.2593065,310.10971186,245.190216021,176.368434349,42.4850247072,26.3367569652
 07/24  08:00:00,1356.23585514,122.131449329,461.799271528,0.0,243.2593065,310.10971186,173.916910021,90.8072071359,56.6466996096,26.4630032757
 07/24  09:00:00,1383.55958828,116.047057364,461.744335889,0.0,243.2593065,302.612436532,175.11919469,97.2294672361,42.4850247072,35.4047027466
 07/24  10:00:00,1392.05380216,113.934398374,464.708479295,0.0,243.2593065,310.10971186,224.403057549,117.991050283,70.808374512,35.6036327534
 07/24  11:00:00,1391.82331403,112.753252159,464.583373409,0.0,243.2593065,310.10971186,249.595134799,141.353587993,70.808374512,37.4331722939
 07/24  12:00:00,1350.55630117,113.855916328,463.940997362,0.0,243.2593065,310.10971186,252.47460829,147.90216641,70.808374512,33.7640673674
 07/24  13:00:00,1387.62403796,117.632888651,463.858661164,0.0,243.2593065,302.612436532,234.224878429,132.988287886,56.6466996096,44.5898909334
 07/24  14:00:00,1391.27999756,121.413276527,463.694380169,0.0,243.2593065,302.612436532,198.917828639,120.822737271,42.4850247072,35.6100666605
 07/24  15:00:00,1396.17019316,127.159657774,462.842264809,0.0,243.2593065,302.612436532,192.982754661,100.786920906,56.6466996096,35.5491341458
 07/24  16:00:00,1409.2082889,134.406375501,462.005527816,0.0,243.2593065,310.10971186,200.38341863,80.0542240099,84.9700494144,35.3591452057
 07/24  17:00:00,1414.48031339,139.604364287,462.159974835,0.0,243.2593065,310.10971186,168.454829165,65.976751395,84.9700494144,17.5080283557
 07/24  18:00:00,1108.7883662,96.3208724788,465.339046846,0.0,166.938926447,199.110933808,197.985165208,95.5648189689,84.9700494144,17.4502968246
 07/24  19:00:00,1103.37129306,96.3208724788,466.674752238,0.0,166.938926447,191.61365848,198.757083337,124.657810803,56.6466996096,17.452572924
 07/24  20:00:00,979.650577059,96.3208724788,465.384526776,0.0,100.150657288,124.558693486,265.225789388,191.127795125,56.6466996096,17.4512946533
 07/24  21:00:00,944.184671769,96.3208724788,465.76560605,0.0,100.150657288,124.558693486,260.989299258,209.790825403,42.4850247072,8.71344914731
 07/24  22:00:00,876.568021364,96.3208724788,465.872236482,0.0,46.0930336215,124.558693486,274.882975934,229.156767182,28.3233498048,17.4028589469
 07/24  23:00:00,870.64979953,96.3208724788,461.219512386,0.0,46.0930336215,124.558693486,281.590863706,250.026625871,14.1616749024,17.4025629327
 07/24  24:00:00,845.452724675,96.3208724788,453.261349808,0.0,46.0930336215,113.312780494,307.764172897,293.38763817,5.66466996096,8.71186476638
 07/25  01:00:00,839.564928076,96.3208724788,447.639925165,0.0,46.0930336215,113.312780494,345.381869596,322.315283654,5.66466996096,17.4019159811
 07/25  02:00:00,834.965338366,96.3208724788,443.441813829,0.0,46.0930336215,113.312780494,350.508863788,336.134086429,5.66466996096,8.71010739771
 07/25  03:00:00,834.397756874,96.3208724788,442.983761679,0.0,46.0930336215,113.312780494,363.873400694,340.807441649,5.66466996096,17.4012890848
 07/25  04:00:00,924.747097092,96.3208724788,441.056489664,0.0,100.150657288,148.969399434,369.002096942,348.025631778,5.66466996096,15.3117952031
 07/25  05:00:00,937.528471846,97.4238179868,454.262892894,0.0,100.150657288,149.894399434,527.487132631,502.525897474,14.1616749024,10.7995602555
 07/25  06:00:00,1152.1319323,102.813294268,447.634263914,0.0,176.471037341,302.612436532,409.624666364,363.89810299,28.3233498048,17.4032135689
