Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  07:00:00,1270.22669965,106.306012343,440.740142132,0.0,243.2593065,310.10971186,385.988814887,325.943005283,42.4850247072,17.5607848966
 07/25  08:00:00,1317.28365434,108.058592811,442.500404606,0.0,243.2593065,310.10971186,377.465955207,285.546687597,56.6466996096,35.2725680007
 07/25  09:00:00,1360.04679606,109.908772883,448.735820713,0.0,243.2593065,302.612436532,330.025627902,260.973772221,42.4850247072,26.5668309737
 07/25  10:00:00,1370.99371279,113.330293463,447.932567005,0.0,243.2593065,310.10971186,332.167871187,225.742036923,70.808374512,35.6174597518
 07/25  11:00:00,1367.89632837,112.09873641,447.008039991,0.0,243.2593065,310.10971186,355.231525385,239.833513858,70.808374512,44.5896370147
 07/25  12:00:00,1335.37286848,115.132581992,451.840337634,0.0,243.2593065,310.10971186,338.880860868,232.585149716,70.808374512,35.4873366398
 07/25  13:00:00,1385.03238301,123.680620565,455.639578463,0.0,243.2593065,302.612436532,259.40759781,167.082446669,56.6466996096,35.678451531
 07/25  14:00:00,1372.41374359,116.675083724,453.273536523,0.0,243.2593065,302.612436532,292.618701566,205.625174293,42.4850247072,44.5085025662
 07/25  15:00:00,1365.48971051,116.133797628,448.159959369,0.0,243.2593065,302.612436532,313.466612724,221.289767578,56.6466996096,35.530145537
 07/25  16:00:00,1371.32070135,116.754461338,447.690696228,0.0,243.2593065,310.10971186,342.042835909,230.547337082,84.9700494144,26.5254494124
 07/25  17:00:00,1368.22685874,117.355119645,445.847228963,0.0,243.2593065,310.10971186,361.422799899,250.200652714,84.9700494144,26.2520977712
 07/25  18:00:00,1101.75136347,96.3208724788,465.683331484,0.0,166.938926447,199.110933808,384.555026547,290.84855501,84.9700494144,8.73642212223
 07/25  19:00:00,1110.01498197,96.3208724788,480.350784921,0.0,166.938926447,191.61365848,378.644028761,304.545598563,56.6466996096,17.4517305889
 07/25  20:00:00,959.647008554,96.3208724788,453.826934798,0.0,100.150657288,124.558693486,413.265544334,339.168279049,56.6466996096,17.4505656754
 07/25  21:00:00,924.702519668,96.3208724788,454.626005031,0.0,100.150657288,124.558693486,418.149303652,358.255689226,42.4850247072,17.4085897194
 07/25  22:00:00,878.444756549,96.3208724788,473.821298331,0.0,46.0930336215,124.558693486,430.190633436,393.156467119,28.3233498048,8.7108165119
 07/25  23:00:00,912.348113778,96.3208724788,506.394186555,0.0,46.0930336215,124.558693486,438.182919464,406.6184351,14.1616749024,17.4028094615
 07/25  24:00:00,903.03412064,96.3208724788,509.779995381,0.0,46.0930336215,113.312780494,434.404500376,411.337342041,5.66466996096,17.4024883736
 07/26  01:00:00,911.934411669,96.3208724788,519.514697504,0.0,46.0930336215,113.312780494,430.834033698,416.457680202,5.66466996096,8.71168353576
 07/26  02:00:00,916.889747486,96.3208724788,524.97595405,0.0,46.0930336215,113.312780494,443.975734928,420.909436548,5.66466996096,17.4016284191
 07/26  03:00:00,932.437831949,96.3208724788,541.832461465,0.0,46.0930336215,113.312780494,441.443506553,427.068849445,5.66466996096,8.70998714758
 07/26  04:00:00,1048.94382752,96.3208724788,570.044381445,0.0,100.150657288,148.969399434,437.519035705,414.453319321,5.66466996096,17.401046423
 07/26  05:00:00,1065.29067646,97.518790281,589.578684434,0.0,100.150657288,149.894399434,588.873089136,557.310721877,14.1616749024,17.4006923571
 07/26  06:00:00,1272.48372371,102.531140964,573.814177727,0.0,176.471037341,302.612436532,450.166718547,413.132513736,28.3233498048,8.71085500559
 07/26  07:00:00,1373.82282456,105.781834486,546.981009543,0.0,243.2593065,310.10971186,432.115054018,363.296608337,42.4850247072,26.3334209735
 07/26  08:00:00,1392.68302564,107.144847006,521.725171044,0.0,243.2593065,310.10971186,421.813118115,338.707354519,56.6466996096,26.4590639864
 07/26  09:00:00,1398.65305144,108.61836921,490.661790163,0.0,243.2593065,302.612436532,397.639338561,319.755703905,42.4850247072,35.398609949
 07/26  10:00:00,1383.87237899,109.992512844,465.636099463,0.0,243.2593065,310.10971186,410.966845327,304.56202171,70.808374512,35.5964491045
 07/26  11:00:00,1375.33655892,111.432041862,456.224313191,0.0,243.2593065,310.10971186,400.092422115,293.608181654,70.808374512,35.675865949
 07/26  12:00:00,1348.11509816,112.7744125,468.919485538,0.0,243.2593065,310.10971186,395.095484353,288.789403777,70.808374512,35.4977060638
 07/26  13:00:00,1388.73960408,114.114250661,474.983993703,0.0,243.2593065,302.612436532,385.761286595,284.525248524,56.6466996096,44.5893384617
 07/26  14:00:00,1389.07090478,115.715216419,473.803706086,0.0,243.2593065,302.612436532,355.982283471,277.896347734,42.4850247072,35.6009110293
 07/26  15:00:00,1390.70239881,117.85601718,473.538361291,0.0,243.2593065,302.612436532,359.186713998,266.999921225,56.6466996096,35.5400931635
 07/26  16:00:00,1392.16220226,119.963081135,466.016564802,0.0,243.2593065,310.10971186,374.207262074,253.88577086,84.9700494144,35.3514417999
 07/26  17:00:00,1385.62830375,121.483371376,458.703495786,0.0,243.2593065,310.10971186,349.357467512,246.879148268,84.9700494144,17.5082698294
 07/26  18:00:00,1120.36458547,96.3208724788,483.951969559,0.0,166.938926447,199.110933808,356.721964606,254.301530855,84.9700494144,17.4503843367
 07/26  19:00:00,1126.09952817,96.3208724788,496.439912123,0.0,166.938926447,191.61365848,346.112918333,272.017240156,56.6466996096,17.4489785669
 07/26  20:00:00,1006.42283263,96.3208724788,498.04571204,0.0,100.150657288,124.558693486,410.62028776,336.525906712,56.6466996096,17.4476814381
 07/26  21:00:00,990.52774866,96.3208724788,518.875080121,0.0,100.150657288,124.558693486,411.594888782,360.395388667,42.4850247072,8.71447540834
 07/26  22:00:00,933.899129493,96.3208724788,530.888818128,0.0,46.0930336215,124.558693486,432.251103103,386.525799064,28.3233498048,17.4019542339
 07/26  23:00:00,947.136819908,96.3208724788,544.384505063,0.0,46.0930336215,124.558693486,419.88389359,397.012068143,14.1616749024,8.71015054544
 07/26  24:00:00,967.742508697,96.3208724788,580.289375106,0.0,46.0930336215,113.312780494,430.57878123,407.51258034,5.66466996096,17.4015309285
 07/27  01:00:00,978.917698256,96.3208724788,592.790163441,0.0,46.0930336215,113.312780494,438.780007138,415.714542673,5.66466996096,17.4007945042
 07/27  02:00:00,975.898838346,96.3208724788,591.356153502,0.0,46.0930336215,113.312780494,436.687740429,422.312208026,5.66466996096,8.7108624416
 07/27  03:00:00,970.266339764,96.3208724788,586.716491722,0.0,46.0930336215,113.312780494,449.676943229,426.612891097,5.66466996096,17.3993821709
 07/27  04:00:00,1057.83174411,96.3208724788,584.480133237,0.0,100.150657288,148.969399434,425.541577339,411.16494096,5.66466996096,8.71196641795
 07/27  05:00:00,1054.17912529,97.697723576,582.481480391,0.0,100.150657288,149.894399434,574.023328657,542.457622454,14.1616749024,17.4040313008
 07/27  06:00:00,1278.38966306,102.803013912,582.978154789,0.0,176.471037341,302.612436532,444.430423119,407.396835991,28.3233498048,8.71023732313
 07/27  07:00:00,1365.64213672,106.56202317,537.802369813,0.0,243.2593065,310.10971186,423.84270442,355.02525843,42.4850247072,26.3324212827
 07/27  08:00:00,1366.5523891,108.35915954,492.239143806,0.0,243.2593065,310.10971186,409.183973564,326.077996023,56.6466996096,26.4592779322
 07/27  09:00:00,1379.38700101,109.847788649,469.021047088,0.0,243.2593065,302.612436532,382.675394533,304.785260744,42.4850247072,35.4051090813
 07/27  10:00:00,1392.81029746,111.220006865,474.400612004,0.0,243.2593065,310.10971186,397.065289244,290.652849989,70.808374512,35.6040647436
 07/27  11:00:00,1392.15765811,112.625008033,471.09584503,0.0,243.2593065,310.10971186,398.966938601,283.566254206,70.808374512,44.5923098831
 07/27  12:00:00,1346.83015885,114.161630091,466.509157388,0.0,243.2593065,310.10971186,381.733305439,275.450494546,70.808374512,35.4744363808
 07/27  13:00:00,1373.81524127,115.701963849,459.397129462,0.0,243.2593065,302.612436532,359.48674915,267.177386259,56.6466996096,35.662663281
 07/27  14:00:00,1367.68288707,117.237024661,452.560214174,0.0,243.2593065,302.612436532,334.432655057,256.339087709,42.4850247072,35.6085426404
 07/27  15:00:00,1364.69327036,119.080725631,448.397181342,0.0,243.2593065,302.612436532,336.257445628,244.063847172,56.6466996096,35.5468988465
 07/27  16:00:00,1371.24448957,120.719565504,447.035759931,0.0,243.2593065,310.10971186,358.752094764,238.42550895,84.9700494144,35.3565363999
 07/27  17:00:00,1377.14997289,120.986087572,451.9986994,0.0,243.2593065,310.10971186,359.788074106,257.310279556,84.9700494144,17.507745135
 07/27  18:00:00,1129.33057238,96.3208724788,493.72064635,0.0,166.938926447,199.110933808,384.792559889,282.374447992,84.9700494144,17.4480624825
 07/27  19:00:00,1134.97531948,96.3208724788,506.096546294,0.0,166.938926447,191.61365848,373.050832717,298.95519912,56.6466996096,17.4489339869
 07/27  20:00:00,1004.88914781,96.3208724788,497.362971343,0.0,100.150657288,124.558693486,417.598538902,343.501021533,56.6466996096,17.45081776
 07/27  21:00:00,970.225952999,96.3208724788,497.887254031,0.0,100.150657288,124.558693486,405.648342199,354.450077743,42.4850247072,8.71323974871
 07/27  22:00:00,919.815131845,96.3208724788,516.728877477,0.0,46.0930336215,124.558693486,424.245589348,378.519827034,28.3233498048,17.4024125095
 07/27  23:00:00,926.40524616,96.3208724788,523.166545602,0.0,46.0930336215,124.558693486,420.697898125,389.134232948,14.1616749024,17.4019902747
 07/27  24:00:00,905.057469489,96.3208724788,512.554300773,0.0,46.0930336215,113.312780494,408.949366416,394.573158237,5.66466996096,8.71153821831
 07/28  01:00:00,902.524764001,96.3208724788,509.433798725,0.0,46.0930336215,113.312780494,420.97732459,397.911477099,5.66466996096,17.4011775291
 07/28  02:00:00,895.234472635,96.3208724788,501.361402591,0.0,46.0930336215,113.312780494,414.44141594,400.067047485,5.66466996096,8.70969849435
 07/28  03:00:00,883.983382163,96.3208724788,489.112334014,0.0,46.0930336215,113.312780494,424.133578686,401.068516703,5.66466996096,17.4003920225
 07/28  04:00:00,971.382354689,96.3208724788,483.179425691,0.0,100.150657288,148.969399434,399.984338506,382.000716478,5.66466996096,12.3189520672
 07/28  05:00:00,961.784680693,98.0410389412,475.312326236,0.0,100.150657288,149.894399434,526.455995896,498.502901659,14.1616749024,13.7914193346
 07/28  06:00:00,1156.64786037,103.129029899,450.979759524,0.0,176.471037341,302.612436532,405.54731364,359.821961335,28.3233498048,17.4020025
 07/28  07:00:00,1276.87041902,107.270827272,444.218345528,0.0,243.2593065,310.10971186,356.722171412,296.678300412,42.4850247072,17.5588462919
 07/28  08:00:00,1335.48329821,112.062703283,453.384156792,0.0,243.2593065,310.10971186,329.007905543,240.410325305,56.6466996096,31.9508806288
 07/28  09:00:00,1375.99037165,117.069206886,454.424854501,0.0,243.2593065,302.612436532,269.21455009,196.838138609,42.4850247072,29.8913867735
 07/28  10:00:00,1379.01862545,113.37574829,455.43736752,0.0,243.2593065,310.10971186,313.206299564,206.788630856,70.808374512,35.6092941956
 07/28  11:00:00,1382.68849729,114.639627596,456.592569314,0.0,243.2593065,310.10971186,312.337332286,196.949318358,70.808374512,44.5796394164
 07/28  12:00:00,1353.46639991,118.943402467,462.28103942,0.0,243.2593065,310.10971186,271.060307611,164.773038961,70.808374512,35.4788941384
 07/28  13:00:00,1393.45542998,124.693195133,462.939211769,0.0,243.2593065,302.612436532,224.560540733,132.245899314,56.6466996096,35.6679418096
 07/28  14:00:00,1399.96169791,131.14510198,462.961193936,0.0,243.2593065,302.612436532,193.628920333,107.398496163,42.4850247072,43.7453994628
 07/28  15:00:00,1406.4510929,138.086866588,462.487606451,0.0,243.2593065,302.612436532,174.12411426,81.191232754,56.6466996096,36.286181896
 07/28  16:00:00,1423.47854972,148.802129226,462.094948894,0.0,243.2593065,310.10971186,160.064310011,48.5703791685,84.9700494144,26.5238814278
 07/28  17:00:00,1431.07386119,156.499996706,461.951841014,0.0,243.2593065,310.10971186,135.684074369,33.2084026497,84.9700494144,17.5056223053
 07/28  18:00:00,1109.0145059,96.3208724788,465.579226109,0.0,166.938926447,199.110933808,163.343787079,60.9233383535,84.9700494144,17.4503993113
 07/28  19:00:00,1102.68761854,96.3208724788,466.823654561,0.0,166.938926447,191.61365848,146.617983415,72.5236325029,56.6466996096,17.4476513022
 07/28  20:00:00,979.858682097,96.3208724788,466.388460715,0.0,100.150657288,124.558693486,190.877340574,116.782522028,56.6466996096,17.448118936
 07/28  21:00:00,944.441207582,96.3208724788,466.559081645,0.0,100.150657288,124.558693486,219.698859708,159.806602728,42.4850247072,17.4072322723
 07/28  22:00:00,876.95627634,96.3208724788,466.188795501,0.0,46.0930336215,124.558693486,242.784409812,205.749552346,28.3233498048,8.71150766121
 07/28  23:00:00,879.748037261,96.3208724788,468.18841187,0.0,46.0930336215,124.558693486,272.114979185,240.552034113,14.1616749024,17.4012701697
 07/28  24:00:00,864.010763652,96.3208724788,464.85404426,0.0,46.0930336215,113.312780494,264.231553342,249.857085878,5.66466996096,8.70979750283
 07/29  01:00:00,863.078816042,96.3208724788,463.975456733,0.0,46.0930336215,113.312780494,283.85973402,260.794610472,5.66466996096,17.4004535867
 07/29  02:00:00,861.402797577,96.3208724788,462.603401649,0.0,46.0930336215,113.312780494,309.575890441,286.511367063,5.66466996096,17.3998534166
 07/29  03:00:00,849.557989889,96.3208724788,454.110260484,0.0,46.0930336215,113.312780494,322.989866034,308.614815069,5.66466996096,8.71038100386
 07/29  04:00:00,847.987379664,96.3208724788,445.033979822,0.0,55.6251445156,113.312780494,341.495951003,318.429457999,5.66466996096,17.4018230428
 07/29  05:00:00,840.13107472,96.3208724788,442.323390621,0.0,55.6251445156,113.312780494,353.876467386,331.003367157,14.1616749024,8.71142532609
 07/29  06:00:00,903.293263515,96.3208724788,443.498348958,0.0,65.1572554096,176.889270242,306.799059734,261.074638827,28.3233498048,17.4010711018
 07/29  07:00:00,1035.8933419,97.3282750612,451.346578514,0.0,109.682768182,220.96816451,393.391638627,342.196927882,42.4850247072,8.70968603687
 07/29  08:00:00,1062.9705705,98.1539058139,462.984336697,0.0,109.682768182,220.96816451,322.339357133,239.472506316,56.6466996096,26.2201512069
 07/29  09:00:00,1166.90352996,100.551990945,458.69532343,0.0,131.945524568,266.955817592,287.675442821,227.626830413,42.4850247072,17.5635877009
 07/29  10:00:00,1163.42600421,100.271619922,451.927423176,0.0,131.945524568,274.45309292,332.451399333,235.192340088,70.808374512,26.4506847337
 07/29  11:00:00,1165.73483067,100.405728286,453.323491445,0.0,131.945524568,274.45309292,336.26717359,230.195272524,70.808374512,35.2635265533
 07/29  12:00:00,1134.86810269,100.748166073,453.709504307,0.0,131.945524568,274.45309292,320.033821731,222.777149296,70.808374512,26.4482979231
 07/29  13:00:00,1128.98400266,101.433045182,453.951312802,0.0,131.945524568,266.955817592,298.188431348,215.095304054,56.6466996096,26.4464276847
 07/29  14:00:00,1134.05585019,102.090705513,456.535483621,0.0,131.945524568,266.955817592,268.555186917,199.625756299,42.4850247072,26.4444059115
 07/29  15:00:00,1048.05423516,96.3208724788,455.717633092,0.0,109.682768182,212.545889182,216.629292078,133.532675018,56.6466996096,26.4499174498
 07/29  16:00:00,1056.65078047,96.3208724788,456.092150336,0.0,109.682768182,220.04316451,234.953716099,123.539342066,84.9700494144,26.4443246184
 07/29  17:00:00,1018.03201334,96.3208724788,458.149322407,0.0,109.682768182,220.04316451,228.137646513,116.844197358,84.9700494144,26.3233997411
 07/29  18:00:00,986.002861078,96.3208724788,463.111103625,0.0,100.150657288,199.110933808,241.895643768,139.52475203,84.9700494144,17.4008423245
 07/29  19:00:00,983.788233152,96.3208724788,466.332313409,0.0,100.150657288,191.61365848,204.251418062,138.89380537,56.6466996096,8.71091308238
 07/29  20:00:00,879.397903622,96.3208724788,463.382898025,0.0,55.6251445156,124.558693486,283.892613728,209.844301955,56.6466996096,17.4016121637
 07/29  21:00:00,870.004306372,96.3208724788,454.58327604,0.0,55.6251445156,124.558693486,312.200696873,261.00645594,42.4850247072,8.70921622599
 07/29  22:00:00,875.020121057,96.3208724788,464.865939655,0.0,46.0930336215,124.558693486,304.462002743,258.736538068,28.3233498048,17.4021148697
 07/29  23:00:00,875.512964938,96.3208724788,464.011135326,0.0,46.0930336215,124.558693486,286.522959878,263.651127434,14.1616749024,8.71015754214
 07/29  24:00:00,844.548638402,96.3208724788,450.030720264,0.0,46.0930336215,113.312780494,330.587076062,307.520911454,5.66466996096,17.4014946467
 07/30  01:00:00,822.546976332,96.3208724788,443.240705227,0.0,34.9616554283,113.312780494,393.491540424,370.426180075,5.66466996096,17.400690388
 07/30  02:00:00,865.688088178,96.3208724788,483.333832448,0.0,34.9616554283,113.312780494,427.308965191,412.933507038,5.66466996096,8.710788192
 07/30  03:00:00,880.34688542,96.3208724788,497.260827817,0.0,34.9616554283,113.312780494,439.308352942,416.243869729,5.66466996096,17.3998132529
 07/30  04:00:00,886.951788414,96.3208724788,493.315686727,0.0,44.4937663224,113.312780494,420.185784305,405.812055795,5.66466996096,8.70905854877
 07/30  05:00:00,878.331500034,96.3208724788,488.222188768,0.0,44.4937663224,113.312780494,435.181385,403.617951132,14.1616749024,17.4017589661
 07/30  06:00:00,935.984365274,96.3208724788,484.607413462,0.0,54.0258772165,176.889270242,371.342227302,334.308906825,28.3233498048,8.7099706724
 07/30  07:00:00,923.125591639,96.3208724788,466.209361938,0.0,54.0258772165,184.38654557,360.031837001,300.145841912,42.4850247072,17.4009703815
 07/30  08:00:00,999.056623411,96.3208724788,463.64878055,0.0,65.1572554096,220.04316451,341.785674953,267.667864041,56.6466996096,17.4711113023
 07/30  09:00:00,986.568198407,96.3208724788,459.469475159,0.0,65.1572554096,212.545889182,304.981852928,236.185190037,42.4850247072,26.311638184
 07/30  10:00:00,993.030266103,96.3208724788,458.213762623,0.0,65.1572554096,220.04316451,287.277533462,190.04324306,70.808374512,26.4259158899
 07/30  11:00:00,1005.91183828,96.3208724788,463.284833736,0.0,65.1572554096,220.04316451,232.271066296,135.035411357,70.808374512,26.4272804267
 07/30  12:00:00,1009.51300567,96.3208724788,466.61863846,0.0,65.1572554096,220.04316451,203.993864791,106.762098325,70.808374512,26.423391954
 07/30  13:00:00,1002.18286844,96.3208724788,466.669531755,0.0,65.1572554096,212.545889182,174.606805032,91.5352866283,56.6466996096,26.4248187938
 07/30  14:00:00,1002.25866129,96.3208724788,466.704979659,0.0,65.1572554096,212.545889182,146.773053545,77.8617733569,42.4850247072,26.4262554811
 07/30  15:00:00,1002.28661659,96.3208724788,466.750089401,0.0,65.1572554096,212.545889182,151.694859433,68.6258832067,56.6466996096,26.4222766165
 07/30  16:00:00,976.568765049,96.3208724788,466.372349268,0.0,65.1572554096,220.04316451,178.113920308,66.7173281591,84.9700494144,26.4265427344
 07/30  17:00:00,930.276841448,96.3208724788,466.808096797,0.0,54.0258772165,184.38654557,183.232523495,71.9500711546,84.9700494144,26.3124029259
 07/30  18:00:00,899.70670958,96.3208724788,466.706729564,0.0,44.4937663224,163.454314868,178.797209629,85.1156510861,84.9700494144,8.71150912902
 07/30  19:00:00,892.768743706,96.3208724788,466.442739354,0.0,44.4937663224,155.95703954,161.21661867,87.1687506177,56.6466996096,17.4011684423
 07/30  20:00:00,872.404216099,96.3208724788,466.119104175,0.0,44.4937663224,124.558693486,182.830614881,117.474209684,56.6466996096,8.70970558733
 07/30  21:00:00,876.260116513,96.3208724788,466.687578548,0.0,44.4937663224,124.558693486,206.377795109,146.492373921,42.4850247072,17.4003964805
 07/30  22:00:00,865.805216936,96.3208724788,466.428213041,0.0,34.9616554283,124.558693486,238.87012858,193.146905714,28.3233498048,17.3998730612
 07/30  23:00:00,866.52949498,96.3208724788,466.118726528,0.0,34.9616554283,124.558693486,248.8586517,225.986582088,14.1616749024,8.71039471046
 07/30  24:00:00,850.710103489,96.3208724788,463.528829227,0.0,34.9616554283,113.312780494,283.502953175,260.438550914,5.66466996096,17.3997322999
 07/31  01:00:00,851.290591945,96.3208724788,456.45507557,0.0,46.0930336215,113.312780494,293.953619206,279.577632015,5.66466996096,8.71131722936
 07/31  02:00:00,852.852333828,96.3208724788,457.291907113,0.0,46.0930336215,113.312780494,300.23374896,277.168345827,5.66466996096,17.4007331719
 07/31  03:00:00,854.296787098,96.3208724788,458.192394705,0.0,46.0930336215,113.312780494,291.953657713,277.579522192,5.66466996096,8.70946555976
 07/31  04:00:00,947.265797008,96.3208724788,459.928383555,0.0,100.150657288,148.969399434,277.835214774,254.77052167,5.66466996096,17.4000231431
 07/31  05:00:00,951.816541615,96.3208724788,464.984979243,0.0,100.150657288,149.894399434,462.55534267,430.994316859,14.1616749024,17.399350908
 07/31  06:00:00,1172.24697391,98.6803918327,465.574498421,0.0,176.471037341,302.612436532,269.907633835,232.874168475,28.3233498048,8.71011555508
 07/31  07:00:00,1299.77037293,103.287738865,465.130969327,0.0,243.2593065,310.10971186,239.383396524,170.569166997,42.4850247072,26.3292048201
 07/31  08:00:00,1345.89847213,107.990761898,465.280148306,0.0,243.2593065,310.10971186,201.34701502,118.246826661,56.6466996096,26.4534887486
 07/31  09:00:00,1387.54806533,116.415006965,465.111760853,0.0,243.2593065,302.612436532,148.122189106,70.2473203275,42.4850247072,35.3898440716
 07/31  10:00:00,1408.64260316,130.230312779,464.79716439,0.0,243.2593065,310.10971186,142.425757983,36.028244607,70.808374512,35.5891388637
 07/31  11:00:00,1421.55259209,142.660718188,464.231177464,0.0,243.2593065,310.10971186,120.946489177,14.4755362602,70.808374512,35.6625784047
 07/31  12:00:00,1389.43646448,152.367087456,464.060185076,0.0,243.2593065,310.10971186,110.775458515,4.48164536799,70.808374512,35.4854386351
 07/31  13:00:00,1431.89440259,161.546374271,463.947636754,0.0,243.2593065,302.612436532,101.768006948,0.532239002181,56.6466996096,44.5890683365
 07/31  14:00:00,1436.84928217,166.229229881,464.136263448,0.0,243.2593065,302.612436532,78.0710892629,0.0,42.4850247072,35.5860645557
 07/31  15:00:00,1439.32053103,168.575517209,464.285228933,0.0,243.2593065,302.612436532,92.1714741262,0.0,56.6466996096,35.5247745166
 07/31  16:00:00,1447.87923479,170.771329081,464.036658167,0.0,243.2593065,310.10971186,111.489174234,0.0,84.9700494144,26.5191248199
 07/31  17:00:00,1449.59491485,172.276312746,464.265152841,0.0,243.2593065,310.10971186,111.220003096,0.0,84.9700494144,26.2499536812
 07/31  18:00:00,1111.42007054,97.8352266364,466.196121603,0.0,166.938926447,199.110933808,102.637643923,0.222887250652,84.9700494144,17.4447072578
 07/31  19:00:00,1105.57192684,97.7244927231,467.192600906,0.0,166.938926447,191.61365848,70.7630938849,5.38130682777,56.6466996096,8.73508744752
 07/31  20:00:00,981.009691816,96.3561617783,466.537947158,0.0,100.150657288,124.558693486,104.762210519,30.6664184346,56.6466996096,17.4490924744
 07/31  21:00:00,945.547611496,96.3208724788,466.907581717,0.0,100.150657288,124.558693486,114.347431615,54.4580215864,42.4850247072,17.4043853215
 07/31  22:00:00,877.670889251,96.3208724788,466.772106163,0.0,46.0930336215,124.558693486,121.015362758,83.9819141598,28.3233498048,8.71009879342
 07/31  23:00:00,878.372490537,96.3208724788,466.687385045,0.0,46.0930336215,124.558693486,144.818236552,113.255350923,14.1616749024,17.4012107266
 07/31  24:00:00,865.13956839,96.3208724788,465.813993237,0.0,46.0930336215,113.312780494,172.55580494,149.490470143,5.66466996096,17.4006648363
 08/01  01:00:00,865.621109134,96.3208724788,466.351787812,0.0,46.0930336215,113.312780494,201.248552046,186.873175717,5.66466996096,8.71070636796
 08/01  02:00:00,856.182458404,96.3208724788,459.785806946,0.0,46.0930336215,113.312780494,251.703267601,228.639051254,5.66466996096,17.3995463859
 08/01  03:00:00,841.707854132,96.3208724788,450.28319815,0.0,46.0930336215,113.312780494,294.854104997,280.480545515,5.66466996096,8.70888952117
 08/01  04:00:00,942.397966609,96.3208724788,457.677725811,0.0,100.150657288,148.969399434,357.504438091,334.438387258,5.66466996096,17.401380872
 08/01  05:00:00,969.566713502,100.403724611,480.832633335,0.0,100.150657288,149.894399434,488.849075162,465.97763756,14.1616749024,8.70976269919
 08/01  06:00:00,1180.51612593,106.077659314,470.189246262,0.0,176.471037341,302.612436532,392.170868575,346.446910599,28.3233498048,17.4006081709
 08/01  07:00:00,1278.871314,110.576536671,443.983040244,0.0,243.2593065,310.10971186,380.346214148,311.534278972,42.4850247072,26.3269104696
 08/01  08:00:00,1324.59845485,112.973218357,444.400593857,0.0,243.2593065,310.10971186,344.09849798,260.995287246,56.6466996096,26.4565111242
 08/01  09:00:00,1371.68712896,118.609899919,450.254794564,0.0,243.2593065,302.612436532,270.18408346,201.153279714,42.4850247072,26.5457790383
 08/01  10:00:00,1375.73460692,115.178665904,451.593432476,0.0,243.2593065,310.10971186,325.655632879,210.361301001,70.808374512,44.4859573658
 08/01  11:00:00,1381.26588486,117.118251105,453.72359999,0.0,243.2593065,310.10971186,300.375883082,193.910112311,70.808374512,35.6573962586
 08/01  12:00:00,1345.43915123,119.927346044,455.898196429,0.0,243.2593065,310.10971186,283.093743187,176.804453105,70.808374512,35.48091557
 08/01  13:00:00,1389.73183524,124.780603083,459.810942244,0.0,243.2593065,302.612436532,240.068635578,147.739747458,56.6466996096,35.6821885106
 08/01  14:00:00,1399.68903787,131.704793258,461.938452793,0.0,243.2593065,302.612436532,200.031349123,113.072085503,42.4850247072,44.4742389124
 08/01  15:00:00,1404.64800155,137.149680801,461.48924243,0.0,243.2593065,302.612436532,188.239449549,96.0730141671,56.6466996096,35.5197357719
 08/01  16:00:00,1419.02217698,145.734798099,460.656769729,0.0,243.2593065,310.10971186,180.204403732,68.7153859502,84.9700494144,26.5189683673
 08/01  17:00:00,1428.71335338,154.862107124,461.201182366,0.0,243.2593065,310.10971186,151.504669344,42.3586345072,84.9700494144,24.1759854223
 08/01  18:00:00,1108.91049324,96.3208724788,465.446981966,0.0,166.938926447,199.110933808,169.746883478,73.978500717,84.9700494144,10.7983333468
 08/01  19:00:00,1102.8807211,96.3208724788,466.984359554,0.0,166.938926447,191.61365848,179.065991244,104.970927123,56.6466996096,17.4483645113
 08/01  20:00:00,979.142877306,96.3208724788,465.633105982,0.0,100.150657288,124.558693486,253.851553347,179.75784044,56.6466996096,17.4470132976
 08/01  21:00:00,935.023950757,96.3208724788,459.802931941,0.0,100.150657288,124.558693486,276.830064506,216.939913338,42.4850247072,17.4051264613
 08/01  22:00:00,858.400106255,96.3208724788,453.52439485,0.0,46.0930336215,124.558693486,300.061069168,263.028646821,28.3233498048,8.70907254233
 08/01  23:00:00,854.877051852,96.3208724788,450.076035658,0.0,46.0930336215,124.558693486,322.446542109,290.885809192,14.1616749024,17.3990580148
 08/01  24:00:00,844.12229335,96.3208724788,451.799875349,0.0,46.0930336215,113.312780494,318.393287845,304.018655173,5.66466996096,8.70996271177
 08/02  01:00:00,857.037845587,96.3208724788,459.734400178,0.0,46.0930336215,113.312780494,310.670349772,287.604918309,5.66466996096,17.4007615023
 08/02  02:00:00,855.789814741,96.3208724788,458.792010473,0.0,46.0930336215,113.312780494,316.766628918,293.701916679,5.66466996096,17.4000422778
 08/02  03:00:00,847.647075444,96.3208724788,452.6738916,0.0,46.0930336215,113.312780494,322.324053368,307.948927073,5.66466996096,8.71045633453
 08/02  04:00:00,931.387843988,96.3208724788,447.525470439,0.0,100.150657288,148.969399434,324.895895669,301.832139895,5.66466996096,17.3990858129
 08/02  05:00:00,927.419590797,98.9134423989,444.416929294,0.0,100.150657288,149.894399434,451.498404495,428.628051999,14.1616749024,8.70867759408
 08/02  06:00:00,1164.03175249,105.889773493,453.326014043,0.0,176.471037341,302.612436532,327.536024123,281.810283231,28.3233498048,17.4023910875
 08/02  07:00:00,1314.59035792,125.581897472,457.870298228,0.0,243.2593065,310.10971186,217.337696108,156.789449454,42.4850247072,18.0632219464
 08/02  08:00:00,1363.86583372,134.510538005,457.022498149,0.0,243.2593065,310.10971186,202.92301006,111.521913263,56.6466996096,34.7543971871
 08/02  09:00:00,1394.92569355,133.212939308,456.142802568,0.0,243.2593065,302.612436532,185.438262259,116.399771753,42.4850247072,26.5534657988
 08/02  10:00:00,1400.56987574,131.922683886,455.589872597,0.0,243.2593065,310.10971186,245.616508395,130.305632565,70.808374512,44.5025013187
 08/02  11:00:00,1408.72381998,139.235070087,455.337992437,0.0,243.2593065,310.10971186,206.566445046,100.10786035,70.808374512,35.650210184
 08/02  12:00:00,1371.25941454,144.06215441,454.860722851,0.0,243.2593065,310.10971186,179.026066803,72.7434283421,70.808374512,35.4742639486
 08/02  13:00:00,1404.23609203,142.30259097,456.173504662,0.0,243.2593065,302.612436532,164.054862394,71.7463047266,56.6466996096,35.6618580575
 08/02  14:00:00,1408.86566281,142.162553431,460.798654016,0.0,243.2593065,302.612436532,155.998956023,69.0104344009,42.4850247072,44.5034969153
 08/02  15:00:00,1417.27194133,149.677807319,461.643148232,0.0,243.2593065,302.612436532,139.928036736,47.7684666487,56.6466996096,35.5128704775
 08/02  16:00:00,1431.4740947,157.1955229,461.655674117,0.0,243.2593065,310.10971186,143.725997611,32.2372466509,84.9700494144,26.5187015457
 08/02  17:00:00,1436.37112637,161.748047426,461.96751117,0.0,243.2593065,310.10971186,124.366749344,21.8934898687,84.9700494144,17.5032100609
 08/02  18:00:00,1108.87916918,96.3208724788,465.410929825,0.0,166.938926447,199.110933808,166.037486741,63.6198615982,84.9700494144,17.4475757286
 08/02  19:00:00,1103.76409557,96.3208724788,466.988901045,0.0,166.938926447,191.61365848,163.978806339,89.8868402913,56.6466996096,17.445266438
 08/02  20:00:00,980.040032937,96.3208724788,465.758079873,0.0,100.150657288,124.558693486,219.351024727,145.255900761,56.6466996096,17.4484243563
 08/02  21:00:00,944.856096352,96.3208724788,466.342560089,0.0,100.150657288,124.558693486,233.143369508,173.253610533,42.4850247072,17.4047342675
 08/02  22:00:00,877.03701889,96.3208724788,466.247454166,0.0,46.0930336215,124.558693486,245.765825812,208.732289412,28.3233498048,8.71018659523
 08/02  23:00:00,876.900621955,96.3208724788,465.58843912,0.0,46.0930336215,124.558693486,270.967999157,239.407739621,14.1616749024,17.398584633
 08/02  24:00:00,849.596507239,96.3208724788,455.285928195,0.0,46.0930336215,113.312780494,286.754871036,272.379058912,5.66466996096,8.71114216249
 08/03  01:00:00,847.959267677,96.3208724788,454.907104919,0.0,46.0930336215,113.312780494,308.760730594,285.695832292,5.66466996096,17.4002283409
 08/03  02:00:00,847.637559207,96.3208724788,454.628172976,0.0,46.0930336215,113.312780494,308.294845106,293.921023158,5.66466996096,8.70915198752
 08/03  03:00:00,858.903096648,96.3208724788,461.439562323,0.0,46.0930336215,113.312780494,296.668872595,273.605017332,5.66466996096,17.399185302
 08/03  04:00:00,955.826883594,96.3208724788,466.23126101,0.0,100.150657288,148.969399434,269.73327664,246.670052115,5.66466996096,17.3985545639
 08/03  05:00:00,955.419508338,101.832989387,463.184627286,0.0,100.150657288,149.894399434,333.938293838,311.066940358,14.1616749024,8.70967857723
 08/03  06:00:00,1194.81635941,127.473797823,459.583370684,0.0,176.471037341,302.612436532,171.531591916,125.807949834,28.3233498048,17.4002922767
 08/03  07:00:00,1332.88671736,144.599505756,457.124455661,0.0,243.2593065,310.10971186,120.994466206,60.9536923707,42.4850247072,17.5557491278
 08/03  08:00:00,1371.30811944,140.43225293,458.445436587,0.0,243.2593065,310.10971186,158.248221131,75.1471695851,56.6466996096,26.454351936
 08/03  09:00:00,1401.42209522,133.607726826,462.084196007,0.0,243.2593065,302.612436532,181.905252286,104.019627674,42.4850247072,35.4005999039
 08/03  10:00:00,1409.07681469,133.455091113,462.349286314,0.0,243.2593065,310.10971186,212.916993594,106.512029824,70.808374512,35.5965892585
 08/03  11:00:00,1418.84984366,142.026885797,462.414440441,0.0,243.2593065,310.10971186,180.857384859,65.4770256291,70.808374512,44.5719847183
 08/03  12:00:00,1385.499116,149.901457699,462.904057232,0.0,243.2593065,310.10971186,137.991901274,31.7177914249,70.808374512,35.4657353376
 08/03  13:00:00,1424.12478604,155.168081405,462.921142792,0.0,243.2593065,302.612436532,114.640685136,22.3425431644,56.6466996096,35.6514423618
 08/03  14:00:00,1430.82554843,162.071652923,462.699912083,0.0,243.2593065,302.612436532,91.9378871439,13.856337222,42.4850247072,35.5965252148
 08/03  15:00:00,1436.06940471,167.030083112,462.982766796,0.0,243.2593065,302.612436532,96.8365313895,4.65550131456,56.6466996096,35.5343304654
 08/03  16:00:00,1445.55359619,169.92388454,462.934512071,0.0,243.2593065,310.10971186,122.189851254,1.87445738103,84.9700494144,35.3453444591
 08/03  17:00:00,1443.77933628,168.497695522,462.690287285,0.0,243.2593065,310.10971186,107.804624957,5.32725548521,84.9700494144,17.5073200578
 08/03  18:00:00,1108.21565927,96.3208724788,464.994146885,0.0,166.938926447,199.110933808,168.107196092,65.6877928847,84.9700494144,17.449353793
 08/03  19:00:00,1099.85850166,96.3208724788,463.391485819,0.0,166.938926447,191.61365848,186.361797105,112.267303966,56.6466996096,17.4477935295
 08/03  20:00:00,977.227516954,96.3208724788,463.127214516,0.0,100.150657288,124.558693486,232.275043596,158.182140221,56.6466996096,17.4462037649
 08/03  21:00:00,942.633982216,96.3208724788,464.244770048,0.0,100.150657288,124.558693486,228.320924398,177.121996728,42.4850247072,8.7139029628
 08/03  22:00:00,874.946023096,96.3208724788,464.231435187,0.0,46.0930336215,124.558693486,247.604254009,201.880322733,28.3233498048,17.4005814713
 08/03  23:00:00,875.810144752,96.3208724788,464.244679539,0.0,46.0930336215,124.558693486,235.840808205,212.969788476,14.1616749024,8.70934482593
 08/03  24:00:00,862.256116368,96.3208724788,463.058032286,0.0,46.0930336215,113.312780494,249.492406503,226.42800118,5.66466996096,17.3997353621
 08/04  01:00:00,863.489258504,96.3208724788,464.327341948,0.0,46.0930336215,113.312780494,251.570521357,228.507037614,5.66466996096,17.3988137822
 08/04  02:00:00,863.422811001,96.3208724788,464.278381972,0.0,46.0930336215,113.312780494,247.490239178,233.115788978,5.66466996096,8.70978023824
 08/04  03:00:00,862.547390384,96.3208724788,463.429421152,0.0,46.0930336215,113.312780494,278.348235975,255.283113582,5.66466996096,17.400452432
 08/04  04:00:00,955.491099092,96.3208724788,462.878893374,0.0,100.150657288,148.969399434,286.613510169,272.238179258,5.66466996096,8.71066094988
 08/04  05:00:00,937.082892471,100.858187651,447.709179746,0.0,100.150657288,149.894399434,438.029321802,406.467457778,14.1616749024,17.4001891216
 08/04  06:00:00,1149.62620719,106.412815851,440.263532291,0.0,176.471037341,302.612436532,355.714178147,318.682039859,28.3233498048,8.70878848312
 08/04  07:00:00,1275.14971114,111.495702237,438.691313844,0.0,243.2593065,310.10971186,367.717424535,298.907499735,42.4850247072,26.3249000925
 08/04  08:00:00,1317.47970962,113.005447495,438.442475817,0.0,243.2593065,310.10971186,373.733883722,290.63714684,56.6466996096,26.450037273
 08/04  09:00:00,1355.29446709,114.457138205,441.319136051,0.0,243.2593065,302.612436532,352.103499096,274.22777652,42.4850247072,35.3906978685
 08/04  10:00:00,1364.42714808,115.646767077,442.630695684,0.0,243.2593065,310.10971186,369.254504655,262.860259965,70.808374512,35.5858701782
 08/04  11:00:00,1366.84509997,116.898908968,444.19726146,0.0,243.2593065,310.10971186,375.175585549,268.703944785,70.808374512,35.6632662521
 08/04  12:00:00,1335.80750678,118.420713539,452.868838064,0.0,243.2593065,310.10971186,383.142167985,276.848495552,70.808374512,35.4852979215
 08/04  13:00:00,1384.84281176,119.923422051,465.784281912,0.0,243.2593065,302.612436532,381.422302614,280.205825814,56.6466996096,44.5697771912
 08/04  14:00:00,1391.786505,121.384036724,471.067904308,0.0,243.2593065,302.612436532,354.913867682,276.844468049,42.4850247072,35.5843749259
 08/04  15:00:00,1390.57261737,123.608282543,467.536083509,0.0,243.2593065,302.612436532,356.176955643,264.007288445,56.6466996096,35.5229675886
 08/04  16:00:00,1397.20318985,125.15975793,465.922781666,0.0,243.2593065,310.10971186,368.258187269,256.779765735,84.9700494144,26.5083721201
 08/04  17:00:00,1393.3703504,125.777484617,461.29508423,0.0,243.2593065,310.10971186,366.656387608,255.440717204,84.9700494144,26.2456209896
 08/04  18:00:00,1133.37550504,96.3208724788,497.737208469,0.0,166.938926447,199.110933808,374.187859811,271.773193521,84.9700494144,17.4446168753
 08/04  19:00:00,1120.21874538,96.3208724788,490.909103515,0.0,166.938926447,191.61365848,357.999131191,292.620715043,56.6466996096,8.73171653846
 08/04  20:00:00,979.906991238,96.3208724788,472.004603722,0.0,100.150657288,124.558693486,416.345114495,342.249551707,56.6466996096,17.4488631784
 08/04  21:00:00,953.959561516,96.3208724788,480.98631561,0.0,100.150657288,124.558693486,417.241531835,357.352266858,42.4850247072,17.4042402696
 08/04  22:00:00,897.369103346,96.3208724788,491.927426749,0.0,46.0930336215,124.558693486,428.54709214,382.825267097,28.3233498048,17.3984752383
 08/04  23:00:00,915.999248404,96.3208724788,510.307205981,0.0,46.0930336215,124.558693486,417.18721381,394.315907055,14.1616749024,8.70963185217
 08/04  24:00:00,902.470262315,96.3208724788,509.190560744,0.0,46.0930336215,113.312780494,421.744614757,398.679754601,5.66466996096,17.4001901947
 08/05  01:00:00,916.762456174,96.3208724788,524.726981201,0.0,46.0930336215,113.312780494,418.538329449,404.163211509,5.66466996096,8.71044797955
 08/05  02:00:00,929.763579718,96.3208724788,538.943196567,0.0,46.0930336215,113.312780494,433.345539187,410.281931181,5.66466996096,17.3989380445
 08/05  03:00:00,948.577731703,96.3208724788,559.314325195,0.0,46.0930336215,113.312780494,432.325707745,417.952494583,5.66466996096,8.70854320154
 08/05  04:00:00,988.933366873,96.3208724788,592.746121535,0.0,55.6251445156,113.312780494,438.097003162,415.03262027,5.66466996096,17.3997129306
 08/05  05:00:00,979.630651711,96.3208724788,589.814671605,0.0,55.6251445156,113.312780494,439.48792962,416.616933168,14.1616749024,8.70932154989
 08/05  06:00:00,1036.18141831,96.3208724788,585.142352019,0.0,65.1572554096,176.889270242,398.571966244,352.849076866,28.3233498048,17.3995395731
 08/05  07:00:00,1158.48331951,97.7073189135,584.206399043,0.0,109.682768182,220.96816451,508.576629645,448.692741166,42.4850247072,17.3988637721
 08/05  08:00:00,1168.63927202,97.8971125788,583.243105614,0.0,109.682768182,220.96816451,474.235950358,400.107002943,56.6466996096,17.4822478048
 08/05  09:00:00,1262.40050764,100.471579514,565.798656558,0.0,131.945524568,266.955817592,431.236323295,371.188444399,42.4850247072,17.5628541894
 08/05  10:00:00,1257.1633964,100.645590997,552.231027062,0.0,131.945524568,274.45309292,461.437219769,355.373803953,70.808374512,35.2550413042
 08/05  11:00:00,1245.52350827,100.722425659,538.899317179,0.0,131.945524568,274.45309292,446.253180401,348.997763956,70.808374512,26.4470419325
 08/05  12:00:00,1206.81820103,100.87886119,531.651020783,0.0,131.945524568,274.45309292,440.79117707,343.537995406,70.808374512,26.4448071528
 08/05  13:00:00,1196.87727672,101.038829303,528.763776784,0.0,131.945524568,266.955817592,421.599515239,338.510478502,56.6466996096,26.4423371278
 08/05  14:00:00,1196.36985258,101.334508591,527.894905955,0.0,131.945524568,266.955817592,401.795117859,332.871210195,42.4850247072,26.4388829574
 08/05  15:00:00,1122.03358029,96.3208724788,535.521808357,0.0,109.682768182,212.545889182,343.254328904,260.162832381,56.6466996096,26.4447969133
 08/05  16:00:00,1127.65103883,96.3208724788,533.575276857,0.0,109.682768182,220.04316451,362.069809534,250.661003473,84.9700494144,26.4387566462
 08/05  17:00:00,1081.44332458,96.3208724788,529.144582357,0.0,109.682768182,220.04316451,357.728282589,246.439898699,84.9700494144,26.3183344761
 08/05  18:00:00,1044.58172512,96.3208724788,530.949938056,0.0,100.150657288,199.110933808,386.850911406,284.482338159,84.9700494144,17.3985238324
 08/05  19:00:00,1028.91018705,96.3208724788,519.937647131,0.0,100.150657288,191.61365848,369.959725501,304.603381758,56.6466996096,8.70964413325
 08/05  20:00:00,972.512992855,96.3208724788,561.756365033,0.0,55.6251445156,124.558693486,445.187746132,371.140862184,56.6466996096,17.4001843386
 08/05  21:00:00,984.867666814,96.3208724788,575.705517652,0.0,55.6251445156,124.558693486,440.196530481,389.000995062,42.4850247072,8.710510712
 08/05  22:00:00,988.157845531,96.3208724788,590.027631648,0.0,46.0930336215,124.558693486,456.000015758,410.277572089,28.3233498048,17.3990938641
 08/05  23:00:00,990.82097655,96.3208724788,592.738907751,0.0,46.0930336215,124.558693486,441.654511943,418.784213072,14.1616749024,8.70862396818
 08/05  24:00:00,971.781565385,96.3208724788,588.089239337,0.0,46.0930336215,113.312780494,448.316303855,425.253416512,5.66466996096,17.3982173819
 08/06  01:00:00,954.982948481,96.3208724788,583.538735248,0.0,34.9616554283,113.312780494,444.934352928,430.560330427,5.66466996096,8.70935253964
 08/06  02:00:00,951.90921869,96.3208724788,581.193676344,0.0,34.9616554283,113.312780494,458.831570427,435.767367251,5.66466996096,17.3995332157
 08/06  03:00:00,947.274411958,96.3208724788,577.913812552,0.0,34.9616554283,113.312780494,462.748217328,439.684750077,5.66466996096,17.3987972897
 08/06  04:00:00,956.019997218,96.3208724788,576.210526186,0.0,44.4937663224,113.312780494,444.217948315,429.843490299,5.66466996096,8.70978805535
 08/06  05:00:00,961.654621737,96.3208724788,579.524343899,0.0,44.4937663224,113.312780494,461.223562323,429.664182674,14.1616749024,17.3977047468
 08/06  06:00:00,1020.99598631,96.3208724788,581.873800521,0.0,54.0258772165,176.889270242,403.622397178,366.588404376,28.3233498048,8.71064299684
 08/06  07:00:00,1028.4626199,96.3208724788,581.379883938,0.0,54.0258772165,184.38654557,404.855337533,344.971002029,42.4850247072,17.3993107968
 08/06  08:00:00,1114.25116879,96.3208724788,585.12496963,0.0,65.1572554096,220.04316451,396.690733431,322.5708924,56.6466996096,17.4731414217
 08/06  09:00:00,1063.98691767,96.3208724788,538.020451156,0.0,65.1572554096,212.545889182,367.260890741,307.233200509,42.4850247072,17.5426655251
 08/06  10:00:00,1061.0816706,96.3208724788,527.105771868,0.0,65.1572554096,220.04316451,393.38593037,296.156899486,70.808374512,26.4206563721
 08/06  11:00:00,1066.17302368,96.3208724788,532.477163466,0.0,65.1572554096,220.04316451,398.633854944,295.142884692,70.808374512,32.6825957406
 08/06  12:00:00,1065.62413332,96.3208724788,533.290561389,0.0,65.1572554096,220.04316451,393.006591168,293.244410086,70.808374512,28.9538065702
 08/06  13:00:00,1063.70471286,96.3208724788,539.478820361,0.0,65.1572554096,212.545889182,377.095744762,294.0307655,56.6466996096,26.4182796524
 08/06  14:00:00,1060.55809,96.3208724788,536.527190121,0.0,65.1572554096,212.545889182,359.137284169,290.233036125,42.4850247072,26.4192233366
 08/06  15:00:00,1051.08648888,96.3208724788,526.505048828,0.0,65.1572554096,212.545889182,356.852558749,273.785694008,56.6466996096,26.4201651312
 08/06  16:00:00,1022.49292373,96.3208724788,522.844705605,0.0,65.1572554096,220.04316451,373.285534964,261.894170941,84.9700494144,26.4213146085
 08/06  17:00:00,982.128630234,96.3208724788,529.575620976,0.0,54.0258772165,184.38654557,371.550738761,269.035245375,84.9700494144,17.5454439716
 08/06  18:00:00,942.248482613,96.3208724788,519.295077264,0.0,44.4937663224,163.454314868,405.214530722,302.844767626,84.9700494144,17.3997136824
 08/06  19:00:00,929.021960168,96.3208724788,511.27540345,0.0,44.4937663224,155.95703954,387.456117551,322.100518214,56.6466996096,8.70889972707
 08/06  20:00:00,943.119269208,96.3208724788,542.051525984,0.0,44.4937663224,124.558693486,456.672445108,382.627094428,56.6466996096,17.3986510704
 08/06  21:00:00,977.518371744,96.3208724788,579.647294625,0.0,44.4937663224,124.558693486,462.135715897,402.25275295,42.4850247072,17.3979382402
 08/06  22:00:00,979.724528789,96.3208724788,593.177070919,0.0,34.9616554283,124.558693486,460.712544565,423.679857723,28.3233498048,8.70933703689
 08/06  23:00:00,979.488750764,96.3208724788,592.628532479,0.0,34.9616554283,124.558693486,463.289981109,431.728756199,14.1616749024,17.3995500078
 08/06  24:00:00,962.645634649,96.3208724788,589.155860589,0.0,34.9616554283,113.312780494,451.841558595,437.466698967,5.66466996096,8.71018966663
 08/07  01:00:00,970.93720956,96.3208724788,586.714075066,0.0,46.0930336215,113.312780494,463.00526956,439.942251825,5.66466996096,17.3983477744
 08/07  02:00:00,966.444050222,96.3208724788,583.937812647,0.0,46.0930336215,113.312780494,458.070703674,443.697812625,5.66466996096,8.70822108795
 08/07  03:00:00,961.237683299,96.3208724788,579.828103098,0.0,46.0930336215,113.312780494,470.924787565,447.860240706,5.66466996096,17.3998768979
 08/07  04:00:00,1050.26658126,96.3208724788,578.497030801,0.0,100.150657288,148.969399434,443.08925074,428.715616815,5.66466996096,8.70896396455
 08/07  05:00:00,1051.28607546,96.3208724788,578.143475839,0.0,100.150657288,149.894399434,749.229844628,717.668756993,14.1616749024,17.3994127331
 08/07  06:00:00,1268.07492851,97.962494708,579.029351461,0.0,176.471037341,302.612436532,527.392617206,481.671239461,28.3233498048,17.3980279409
 08/07  07:00:00,1397.89631781,99.3777802491,581.011018963,0.0,243.2593065,310.10971186,486.866603697,426.827710101,42.4850247072,17.5538688888
 08/07  08:00:00,1431.33051991,100.195713864,570.34502309,0.0,243.2593065,310.10971186,490.71207478,407.619189794,56.6466996096,26.4461853763
 08/07  09:00:00,1444.15455611,100.933893289,547.457029864,0.0,243.2593065,302.612436532,472.702290119,394.824793651,42.4850247072,35.3924717609
 08/07  10:00:00,1431.46315042,101.597278633,524.909577004,0.0,243.2593065,310.10971186,483.836151312,377.440504291,70.808374512,35.5872725099
 08/07  11:00:00,1417.03307749,102.196047147,507.403689645,0.0,243.2593065,310.10971186,483.453238496,368.068178323,70.808374512,44.5766856606
 08/07  12:00:00,1364.40999309,102.774789236,494.948703933,0.0,243.2593065,310.10971186,456.308196186,358.892140638,70.808374512,26.6076810356
 08/07  13:00:00,1398.99206557,103.508313795,495.50920681,0.0,243.2593065,302.612436532,449.837526015,348.631224617,56.6466996096,44.5596017883
 08/07  14:00:00,1391.22038304,104.662737467,486.038377404,0.0,243.2593065,302.612436532,410.711069856,332.641497408,42.4850247072,35.584547741
 08/07  15:00:00,1376.24408335,105.744361632,469.731031593,0.0,243.2593065,302.612436532,410.012069614,317.842621336,56.6466996096,35.5227486678
 08/07  16:00:00,1361.24746751,106.8578806,448.953854642,0.0,243.2593065,310.10971186,421.439828068,301.134160013,84.9700494144,35.3356186402
 08/07  17:00:00,1352.26672008,107.736302614,440.11850346,0.0,243.2593065,310.10971186,394.001959191,291.529769878,84.9700494144,17.502139899
 08/07  18:00:00,1086.57066469,96.3208724788,451.277726312,0.0,166.938926447,199.110933808,406.007052643,303.592175755,84.9700494144,17.444827474
 08/07  19:00:00,1100.21724314,96.3208724788,469.966049435,0.0,166.938926447,191.61365848,393.601176699,319.51132407,56.6466996096,17.4431530194
 08/07  20:00:00,1002.59748228,96.3208724788,489.30377778,0.0,100.150657288,124.558693486,440.27906847,374.89813123,56.6466996096,8.73423763095
 08/07  21:00:00,1004.82164459,96.3208724788,534.216129191,0.0,100.150657288,124.558693486,453.302053669,393.412675556,42.4850247072,17.4043534061
 08/07  22:00:00,953.823535148,96.3208724788,552.412706779,0.0,46.0930336215,124.558693486,462.859557999,417.137663064,28.3233498048,17.3985451299
