Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  23:00:00,970.251186926,96.3208724788,569.289347026,0.0,46.0930336215,124.558693486,448.957110928,426.085781449,14.1616749024,8.70965457683
 08/07  24:00:00,966.329894148,96.3208724788,578.574567394,0.0,46.0930336215,113.312780494,455.356719362,432.293126674,5.66466996096,17.3989227272
 08/08  01:00:00,946.95891012,96.3208724788,557.909515306,0.0,46.0930336215,113.312780494,445.705054214,431.329952966,5.66466996096,8.71043128724
 08/08  02:00:00,955.543990858,96.3208724788,567.039341657,0.0,46.0930336215,113.312780494,458.651499323,435.587997725,5.66466996096,17.3988316368
 08/08  03:00:00,965.752997967,96.3208724788,578.068764717,0.0,46.0930336215,113.312780494,454.485304903,440.112178007,5.66466996096,8.70845693545
 08/08  04:00:00,1050.93234192,96.3208724788,569.520113321,0.0,100.150657288,148.969399434,443.536017391,420.473647427,5.66466996096,17.397700003
 08/08  05:00:00,1047.04966238,96.9543281721,564.040626463,0.0,100.150657288,149.894399434,636.829832286,613.958942264,14.1616749024,8.70921511993
 08/08  06:00:00,1240.6176005,100.394264709,540.323089837,0.0,176.471037341,302.612436532,482.846503055,437.12378563,28.3233498048,17.39936762
 08/08  07:00:00,1347.07472417,103.177912468,520.556509336,0.0,243.2593065,310.10971186,452.935417969,384.129859877,42.4850247072,26.3205333847
 08/08  08:00:00,1363.06970151,104.310957626,492.075977457,0.0,243.2593065,310.10971186,436.075774561,352.977738533,56.6466996096,26.451336418
 08/08  09:00:00,1376.13547772,105.283215954,470.501836272,0.0,243.2593065,302.612436532,397.216184418,328.191093057,42.4850247072,26.5400666546
 08/08  10:00:00,1388.14271542,106.352713629,474.417169528,0.0,243.2593065,310.10971186,424.791387215,309.501864068,70.808374512,44.4811486349
 08/08  11:00:00,1382.92310843,107.682792112,467.364438765,0.0,243.2593065,310.10971186,404.796196856,298.342765433,70.808374512,35.6450569109
 08/08  12:00:00,1336.11367067,109.068723934,461.638350993,0.0,243.2593065,310.10971186,392.589974042,286.312121015,70.808374512,35.4694785142
 08/08  13:00:00,1361.30647196,110.546898531,453.013008374,0.0,243.2593065,302.612436532,357.315406872,265.01356975,56.6466996096,35.6551375127
 08/08  14:00:00,1362.79082745,112.021889457,452.284312619,0.0,243.2593065,302.612436532,318.262335213,231.283772864,42.4850247072,44.4935376414
 08/08  15:00:00,1370.83015857,114.414587323,453.848745998,0.0,243.2593065,302.612436532,280.200347497,188.047857732,56.6466996096,35.5057901546
 08/08  16:00:00,1381.4815632,116.089283278,455.961091856,0.0,243.2593065,310.10971186,295.541990638,184.058398055,84.9700494144,26.5135431678
 08/08  17:00:00,1380.98849031,116.70251785,455.119101622,0.0,243.2593065,310.10971186,294.138267645,191.667417835,84.9700494144,17.5008003958
 08/08  18:00:00,1085.36413346,96.3208724788,451.599018963,0.0,166.938926447,199.110933808,321.179556036,218.763197333,84.9700494144,17.4463092883
 08/08  19:00:00,1080.205409,96.3208724788,453.718139376,0.0,166.938926447,191.61365848,337.435052644,263.345493375,56.6466996096,17.4428596588
 08/08  20:00:00,980.573111324,96.3208724788,470.119361616,0.0,100.150657288,124.558693486,407.739484932,333.645084821,56.6466996096,17.4477005014
 08/08  21:00:00,952.85062157,96.3208724788,480.784009467,0.0,100.150657288,124.558693486,398.277772051,347.080929731,42.4850247072,8.71181761275
 08/08  22:00:00,890.884015922,96.3208724788,485.989554968,0.0,46.0930336215,124.558693486,413.932478129,368.209758546,28.3233498048,17.3993697774
 08/08  23:00:00,888.459087509,96.3208724788,482.723134068,0.0,46.0930336215,124.558693486,406.294563618,374.734287277,14.1616749024,17.3986014391
 08/08  24:00:00,857.27043205,96.3208724788,464.719515936,0.0,46.0930336215,113.312780494,389.23765012,374.863295662,5.66466996096,8.70968449709
 08/09  01:00:00,835.940789426,96.3208724788,445.47436533,0.0,46.0930336215,113.312780494,382.10012414,359.038092986,5.66466996096,17.3973611928
 08/09  02:00:00,835.711724129,96.3208724788,444.307182421,0.0,46.0930336215,113.312780494,353.949454837,339.574366034,5.66466996096,8.71041884177
 08/09  03:00:00,836.855778138,96.3208724788,445.856515493,0.0,46.0930336215,113.312780494,356.018962561,332.955486586,5.66466996096,17.3988060137
 08/09  04:00:00,928.357206798,96.3208724788,448.367887915,0.0,100.150657288,148.969399434,356.849138221,342.476029851,5.66466996096,8.70843840839
 08/09  05:00:00,931.769081757,97.6531922709,449.029154987,0.0,100.150657288,149.894399434,504.37745224,472.817073846,14.1616749024,17.398703491
 08/09  06:00:00,1163.33818878,103.358613192,455.497292835,0.0,176.471037341,302.612436532,335.275127655,298.242597858,28.3233498048,8.70917999286
 08/09  07:00:00,1304.97164581,113.735016495,460.077388919,0.0,243.2593065,310.10971186,249.373267463,180.562985015,42.4850247072,26.32525774
 08/09  08:00:00,1348.09374049,117.975707116,457.747573751,0.0,243.2593065,310.10971186,232.310414281,149.214435753,56.6466996096,26.4492789176
 08/09  09:00:00,1376.79569167,112.180152793,459.918215846,0.0,243.2593065,302.612436532,262.338109452,184.464508942,42.4850247072,35.3885758035
 08/09  10:00:00,1371.81274218,111.126093591,451.487846457,0.0,243.2593065,310.10971186,317.165039411,210.773921518,70.808374512,35.5827433804
 08/09  11:00:00,1369.42520886,112.319007736,448.456451297,0.0,243.2593065,310.10971186,328.581725123,222.113815433,70.808374512,35.6595351786
 08/09  12:00:00,1328.95645915,114.402177796,448.248867117,0.0,243.2593065,310.10971186,328.168457983,221.878583599,70.808374512,35.4814998727
 08/09  13:00:00,1362.93938647,116.177198064,447.567081092,0.0,243.2593065,302.612436532,323.601586358,222.3920212,56.6466996096,44.5628655483
 08/09  14:00:00,1361.68908431,117.765928611,446.012205908,0.0,243.2593065,302.612436532,310.709525301,232.645331935,42.4850247072,35.5791686582
 08/09  15:00:00,1362.08005672,119.627558557,445.306561221,0.0,243.2593065,302.612436532,329.099418949,236.935208749,56.6466996096,35.5175105903
 08/09  16:00:00,1370.3286374,120.238459502,446.335524047,0.0,243.2593065,310.10971186,362.518121915,251.043382823,84.9700494144,26.5046896779
 08/09  17:00:00,1384.54313297,121.3302725,458.206985215,0.0,243.2593065,310.10971186,372.378162519,261.165376153,84.9700494144,26.242736952
 08/09  18:00:00,1143.00305831,96.3208724788,508.075401578,0.0,166.938926447,199.110933808,369.726169266,267.313286869,84.9700494144,17.4428329827
 08/09  19:00:00,1114.76933788,96.3208724788,483.674086564,0.0,166.938926447,191.61365848,357.021596489,291.640834894,56.6466996096,8.7340619851
 08/09  20:00:00,999.909038435,96.3208724788,486.17481703,0.0,100.150657288,124.558693486,420.279288219,346.185761159,56.6466996096,17.4468274498
 08/09  21:00:00,985.752041869,96.3208724788,513.491319777,0.0,100.150657288,124.558693486,422.277120601,362.386945873,42.4850247072,17.4051500204
 08/09  22:00:00,928.016038579,96.3208724788,524.502521971,0.0,46.0930336215,124.558693486,421.879535435,384.847207438,28.3233498048,8.70897819243
 08/09  23:00:00,927.575175586,96.3208724788,523.201429632,0.0,46.0930336215,124.558693486,423.624660303,392.064201589,14.1616749024,17.3987838112
 08/09  24:00:00,922.863474549,96.3208724788,531.616185267,0.0,46.0930336215,113.312780494,421.313155185,398.250464729,5.66466996096,17.3980204955
 08/10  01:00:00,933.76474937,96.3208724788,543.575963372,0.0,46.0930336215,113.312780494,419.815362727,405.44137978,5.66466996096,8.70931298636
 08/10  02:00:00,948.658699979,96.3208724788,559.823893625,0.0,46.0930336215,113.312780494,435.398238717,412.335157103,5.66466996096,17.3984116531
 08/10  03:00:00,951.867669196,96.3208724788,563.674782981,0.0,46.0930336215,113.312780494,431.207802014,416.83306004,5.66466996096,8.71007201259
 08/10  04:00:00,1046.81609759,96.3208724788,568.558801848,0.0,100.150657288,148.969399434,424.266132061,401.203315163,5.66466996096,17.3981469374
 08/10  05:00:00,1050.34773739,98.1493402225,569.318494133,0.0,100.150657288,149.894399434,547.443939699,524.574130717,14.1616749024,8.70813407985
 08/10  06:00:00,1261.45235468,103.205416627,561.617234681,0.0,176.471037341,302.612436532,445.020103166,399.296914536,28.3233498048,17.3998388249
 08/10  07:00:00,1382.28137217,106.893248638,555.259046632,0.0,243.2593065,310.10971186,424.98896077,364.949476128,42.4850247072,17.5544599348
 08/10  08:00:00,1422.34571058,108.540376361,552.430445746,0.0,243.2593065,310.10971186,444.005281809,352.099138242,56.6466996096,35.2594439578
 08/10  09:00:00,1455.06027574,109.729850482,550.632472904,0.0,243.2593065,302.612436532,412.495177334,343.462346367,42.4850247072,26.5478062596
 08/10  10:00:00,1475.22170578,110.863084025,563.174016598,0.0,243.2593065,310.10971186,440.592614428,334.189765692,70.808374512,35.5944742247
 08/10  11:00:00,1470.49505262,111.730033404,556.537124495,0.0,243.2593065,310.10971186,445.79188895,330.426080822,70.808374512,44.5574336159
 08/10  12:00:00,1411.6873787,112.582566785,537.474316265,0.0,243.2593065,310.10971186,432.207109079,325.936067615,70.808374512,35.4626669514
 08/10  13:00:00,1442.19990169,113.237545688,533.435294114,0.0,243.2593065,302.612436532,416.709341772,324.415569342,56.6466996096,35.6470728207
 08/10  14:00:00,1462.49565807,113.834966011,554.537610515,0.0,243.2593065,302.612436532,403.250300335,325.173675943,42.4850247072,35.5915996842
 08/10  15:00:00,1471.24356309,114.304855884,563.753420382,0.0,243.2593065,302.612436532,418.851432093,326.675950863,56.6466996096,35.5287816209
 08/10  16:00:00,1476.15291499,114.732837465,561.555244433,0.0,243.2593065,310.10971186,448.254798866,327.944757129,84.9700494144,35.3399923228
 08/10  17:00:00,1475.76913462,115.16320962,560.713481391,0.0,243.2593065,310.10971186,431.128612068,328.65292261,84.9700494144,17.5056400436
 08/10  18:00:00,1213.3720382,96.3208724788,583.483842703,0.0,166.938926447,199.110933808,437.938473426,335.520594465,84.9700494144,17.447829547
 08/10  19:00:00,1214.27655141,96.3208724788,592.162686285,0.0,166.938926447,191.61365848,420.797805296,346.705007878,56.6466996096,17.4460978076
 08/10  20:00:00,1091.89173237,96.3208724788,588.896806401,0.0,100.150657288,124.558693486,464.738401603,390.647309504,56.6466996096,17.4443924894
 08/10  21:00:00,1049.49700666,96.3208724788,586.805686893,0.0,100.150657288,124.558693486,450.810569131,399.612504353,42.4850247072,8.71304007035
 08/10  22:00:00,979.18903393,96.3208724788,584.562154163,0.0,46.0930336215,124.558693486,464.118334098,418.396178134,28.3233498048,17.3988061595
 08/10  23:00:00,979.949407498,96.3208724788,584.205316163,0.0,46.0930336215,124.558693486,448.261894595,425.391795013,14.1616749024,8.70842467961
 08/10  24:00:00,966.049446432,96.3208724788,583.376099416,0.0,46.0930336215,113.312780494,453.442852194,430.380425328,5.66466996096,17.3977569049
 08/11  01:00:00,963.372975151,96.3208724788,581.209120144,0.0,46.0930336215,113.312780494,448.471363763,434.097579451,5.66466996096,8.70911435083
 08/11  02:00:00,962.63814029,96.3208724788,580.502820819,0.0,46.0930336215,113.312780494,460.670953966,437.607293697,5.66466996096,17.3989903079
 08/11  03:00:00,963.041326338,96.3208724788,580.709705295,0.0,46.0930336215,113.312780494,464.93297385,441.870143732,5.66466996096,17.3981601573
 08/11  04:00:00,1054.91499692,96.3208724788,580.16309614,0.0,100.150657288,148.969399434,439.903749206,425.529644785,5.66466996096,8.70943445983
 08/11  05:00:00,1056.43440967,97.6841708878,579.306878738,0.0,100.150657288,149.894399434,626.923511317,595.362318862,14.1616749024,17.3995175529
 08/11  06:00:00,1270.79383408,102.735747357,577.500117349,0.0,176.471037341,302.612436532,477.900402917,440.866836318,28.3233498048,8.71021679375
 08/11  07:00:00,1391.25224568,105.889208321,572.648804919,0.0,243.2593065,310.10971186,468.964120895,400.15968896,42.4850247072,26.3194072272
 08/11  08:00:00,1433.93549357,106.898888737,572.606595992,0.0,243.2593065,310.10971186,462.251480712,379.15580479,56.6466996096,26.4489763125
 08/11  09:00:00,1468.34813962,107.67188853,572.605268792,0.0,243.2593065,302.612436532,444.609775097,366.743569081,42.4850247072,35.3811813086
 08/11  10:00:00,1476.36072079,108.217429247,572.447996791,0.0,243.2593065,310.10971186,467.874787382,361.492532994,70.808374512,35.5738798754
 08/11  11:00:00,1476.56390056,109.021954196,571.31402141,0.0,243.2593065,310.10971186,460.467419622,354.009774451,70.808374512,35.6492706593
 08/11  12:00:00,1433.66973251,109.898658386,569.218286697,0.0,243.2593065,310.10971186,456.042432644,349.761315559,70.808374512,35.4727425723
 08/11  13:00:00,1468.92833038,110.663532551,569.504485041,0.0,243.2593065,302.612436532,442.944964499,347.685616121,56.6466996096,38.6126487693
 08/11  14:00:00,1470.34075148,111.521504566,570.236547095,0.0,243.2593065,302.612436532,425.841918977,341.837077218,42.4850247072,41.519817052
 08/11  15:00:00,1471.80315064,112.243492421,570.798530807,0.0,243.2593065,302.612436532,430.145603369,337.990829506,56.6466996096,35.5080742531
 08/11  16:00:00,1482.10644493,112.885585435,573.621968449,0.0,243.2593065,310.10971186,447.365839529,335.886168995,84.9700494144,26.5096211195
 08/11  17:00:00,1482.69536196,113.182493148,574.191260207,0.0,243.2593065,310.10971186,443.721161989,341.2490279,84.9700494144,17.5020846753
 08/11  18:00:00,1199.19962182,96.3208724788,574.07259805,0.0,166.938926447,199.110933808,452.001107849,349.584107468,84.9700494144,17.4469509666
 08/11  19:00:00,1190.4669923,96.3208724788,573.20821998,0.0,166.938926447,191.61365848,433.896385019,359.805365478,56.6466996096,17.4443199317
 08/11  20:00:00,1071.74342982,96.3208724788,572.904943545,0.0,100.150657288,124.558693486,476.816570969,402.72544682,56.6466996096,17.4444245389
 08/11  21:00:00,1032.33300564,96.3208724788,572.821516521,0.0,100.150657288,124.558693486,470.672027765,410.783268074,42.4850247072,17.4037349833
 08/11  22:00:00,965.190719229,96.3208724788,572.798778891,0.0,46.0930336215,124.558693486,466.649799028,429.616816446,28.3233498048,8.7096327778
 08/11  23:00:00,964.44018863,96.3208724788,571.778175948,0.0,46.0930336215,124.558693486,468.701244712,437.142265102,14.1616749024,17.3973047069
 08/11  24:00:00,949.582254689,96.3208724788,569.762315702,0.0,46.0930336215,113.312780494,456.318327882,441.943234941,5.66466996096,8.71042297996
 08/12  01:00:00,948.856286724,96.3208724788,569.071365306,0.0,46.0930336215,113.312780494,469.301767565,446.238395461,5.66466996096,17.398702143
 08/12  02:00:00,948.644708172,96.3208724788,568.87874569,0.0,46.0930336215,113.312780494,464.569734784,450.196717929,5.66466996096,8.7083468944
 08/12  03:00:00,948.570746891,96.3208724788,568.822173641,0.0,46.0930336215,113.312780494,476.66993123,453.607820241,5.66466996096,17.3974410273
 08/12  04:00:00,886.744168318,96.3208724788,497.62975444,0.0,55.6251445156,113.312780494,461.645507553,447.271784482,5.66466996096,8.7090531102
 08/12  05:00:00,858.617478725,96.3208724788,470.014490529,0.0,55.6251445156,113.312780494,481.660327027,450.099766355,14.1616749024,17.3988857698
 08/12  06:00:00,989.370081051,96.3208724788,542.458078568,0.0,65.1572554096,176.889270242,432.981653762,387.260253318,28.3233498048,17.3980506395
 08/12  07:00:00,1132.58904432,97.0518935298,563.015858885,0.0,109.682768182,220.96816451,638.593955496,587.39954716,42.4850247072,8.70938362808
 08/12  08:00:00,1146.79352653,97.1032702847,566.509537404,0.0,109.682768182,220.96816451,559.053671571,484.925782338,56.6466996096,17.4811896234
 08/12  09:00:00,1263.83424162,98.9280841983,572.74462004,0.0,131.945524568,266.955817592,514.449428332,445.634251144,42.4850247072,26.3301524806
 08/12  10:00:00,1279.9313633,99.3315295565,579.395192,0.0,131.945524568,274.45309292,515.637789617,418.38451242,70.808374512,26.4449026848
 08/12  11:00:00,1285.45464521,99.559874301,582.650980284,0.0,131.945524568,274.45309292,499.247141269,401.994976414,70.808374512,26.443790343
 08/12  12:00:00,1244.51545881,99.7366161193,573.090088938,0.0,131.945524568,274.45309292,486.100246369,388.856350781,70.808374512,26.4355210754
 08/12  13:00:00,1216.52277552,99.8858465571,551.353326741,0.0,131.945524568,266.955817592,460.941614197,377.856937824,56.6466996096,26.437976763
 08/12  14:00:00,1216.61206355,99.9451171493,551.277741402,0.0,131.945524568,266.955817592,449.056460631,371.327917701,42.4850247072,35.2435182222
 08/12  15:00:00,1153.35170038,96.3208724788,569.173373729,0.0,109.682768182,212.545889182,372.72444164,289.639853077,56.6466996096,26.4378889532
 08/12  16:00:00,1151.48845054,96.3208724788,559.362560373,0.0,109.682768182,220.04316451,399.765484156,288.355154016,84.9700494144,26.4402807252
 08/12  17:00:00,1108.841791,96.3208724788,558.874241521,0.0,109.682768182,220.04316451,402.292849248,299.771776355,84.9700494144,17.5510234788
 08/12  18:00:00,1082.17497652,96.3208724788,571.753132022,0.0,100.150657288,199.110933808,429.070045089,326.702137934,84.9700494144,17.3978577414
 08/12  19:00:00,1065.91080487,96.3208724788,560.724756512,0.0,100.150657288,191.61365848,414.784212507,340.740452115,56.6466996096,17.3970607827
 08/12  20:00:00,997.115395842,96.3208724788,589.875456402,0.0,55.6251445156,124.558693486,465.747864233,400.392301682,56.6466996096,8.70886294108
 08/12  21:00:00,991.471769201,96.3208724788,587.111637282,0.0,55.6251445156,124.558693486,473.162928997,413.279397344,42.4850247072,17.3985069452
 08/12  22:00:00,977.096573828,96.3208724788,583.137070421,0.0,46.0930336215,124.558693486,468.593571705,431.56061026,28.3233498048,8.70961164023
 08/12  23:00:00,977.070818021,96.3208724788,582.000513409,0.0,46.0930336215,124.558693486,468.325886865,436.766964718,14.1616749024,17.3972472452
 08/12  24:00:00,964.348048539,96.3208724788,581.703683956,0.0,46.0930336215,113.312780494,454.937341021,440.563492204,5.66466996096,8.70917885601
 08/13  01:00:00,949.431012521,96.3208724788,579.595751654,0.0,34.9616554283,113.312780494,470.138897106,447.075595706,5.66466996096,17.3986314396
 08/13  02:00:00,834.977372801,96.3208724788,467.301263348,0.0,34.9616554283,113.312780494,468.71453377,454.34155526,5.66466996096,8.70830854915
 08/13  03:00:00,794.427625514,96.3208724788,427.445964509,0.0,34.9616554283,113.312780494,483.353270905,460.291243281,5.66466996096,17.3973576625
 08/13  04:00:00,809.369400581,96.3208724788,432.346193119,0.0,44.4937663224,113.312780494,467.210229696,452.836552649,5.66466996096,8.70900708628
 08/13  05:00:00,816.898276562,96.3208724788,439.925512938,0.0,44.4937663224,113.312780494,488.221298118,456.660839363,14.1616749024,17.3987838527
 08/13  06:00:00,877.735570421,96.3208724788,443.1076883,0.0,54.0258772165,176.889270242,440.208602455,394.487315788,28.3233498048,17.3979368614
 08/13  07:00:00,923.12393943,96.3208724788,480.930179888,0.0,54.0258772165,184.38654557,424.03048147,372.836144038,42.4850247072,8.70931272466
 08/13  08:00:00,1084.33965103,96.3208724788,561.015928923,0.0,65.1572554096,220.04316451,420.980624972,346.864833614,56.6466996096,17.4690917478
 08/13  09:00:00,1090.2995176,96.3208724788,572.34380264,0.0,65.1572554096,212.545889182,405.404579989,336.612806142,42.4850247072,26.3067491403
 08/13  10:00:00,1103.6303395,96.3208724788,574.984762769,0.0,65.1572554096,220.04316451,424.894861609,327.667746207,70.808374512,26.4187408899
 08/13  11:00:00,1093.41534018,96.3208724788,561.766620095,0.0,65.1572554096,220.04316451,419.635036774,322.412644689,70.808374512,26.4140175731
 08/13  12:00:00,1100.33279577,96.3208724788,570.521852304,0.0,65.1572554096,220.04316451,414.919649816,317.696519137,70.808374512,26.4147561669
 08/13  13:00:00,1081.97697013,96.3208724788,559.626945552,0.0,65.1572554096,212.545889182,394.736490592,311.674380572,56.6466996096,26.4154104106
 08/13  14:00:00,1074.36494018,96.3208724788,551.78152666,0.0,65.1572554096,212.545889182,374.922435242,306.021346967,42.4850247072,26.4160635682
 08/13  15:00:00,1069.04068225,96.3208724788,546.392867875,0.0,65.1572554096,212.545889182,377.918212917,294.854798532,56.6466996096,26.4167147755
 08/13  16:00:00,1048.47168205,96.3208724788,551.370729061,0.0,65.1572554096,220.04316451,406.638438979,295.248100577,84.9700494144,26.4202889876
 08/13  17:00:00,1000.62939785,96.3208724788,550.042799989,0.0,54.0258772165,184.38654557,406.824447405,304.312252981,84.9700494144,17.5421450103
 08/13  18:00:00,981.402055093,96.3208724788,561.668778149,0.0,44.4937663224,163.454314868,449.403613151,347.034748417,84.9700494144,17.3988153199
 08/13  19:00:00,992.509649806,96.3208724788,580.113476568,0.0,44.4937663224,155.95703954,436.23059708,362.185911683,56.6466996096,17.3979857871
 08/13  20:00:00,985.392826354,96.3208724788,591.345807209,0.0,44.4937663224,124.558693486,477.307219719,411.951179949,56.6466996096,8.70934016077
 08/13  21:00:00,974.616259952,96.3208724788,582.887816567,0.0,44.4937663224,124.558693486,484.293156991,424.411410019,42.4850247072,17.3967222643
 08/13  22:00:00,960.258874041,96.3208724788,578.910680665,0.0,34.9616554283,124.558693486,479.947938134,442.914493003,28.3233498048,8.71009532661
 08/13  23:00:00,910.863009782,96.3208724788,529.994393438,0.0,34.9616554283,124.558693486,482.363309263,450.803497284,14.1616749024,17.3981370771
 08/13  24:00:00,905.495883486,96.3208724788,537.344288215,0.0,34.9616554283,113.312780494,470.140889232,455.768116575,5.66466996096,8.70810269585
 08/14  01:00:00,947.607083251,96.3208724788,567.88379355,0.0,46.0930336215,113.312780494,481.597858944,458.536483122,5.66466996096,17.3967058613
 08/14  02:00:00,888.109664139,96.3208724788,509.107499174,0.0,46.0930336215,113.312780494,478.915575856,464.542173059,5.66466996096,8.70873283527
 08/14  03:00:00,832.175219699,96.3208724788,453.864916855,0.0,46.0930336215,113.312780494,495.50713754,472.444235352,5.66466996096,17.3982322267
 08/14  04:00:00,913.288615317,96.3208724788,444.87119021,0.0,100.150657288,148.969399434,474.534178797,451.472109538,5.66466996096,17.3973992987
 08/14  05:00:00,900.70565534,96.3208724788,431.00302449,0.0,100.150657288,149.894399434,852.479146908,829.608441154,14.1616749024,8.70903085141
 08/14  06:00:00,1120.20830753,97.9321769518,435.480339395,0.0,176.471037341,302.612436532,575.359887646,529.637719177,28.3233498048,17.3988186635
 08/14  07:00:00,1275.05532027,99.2835983033,465.429119037,0.0,243.2593065,310.10971186,520.350827966,460.313107096,42.4850247072,17.5526961621
 08/14  08:00:00,1403.40849562,99.9888245495,550.352929854,0.0,243.2593065,310.10971186,508.616499532,425.524374595,56.6466996096,26.4454253265
 08/14  09:00:00,1456.99135538,100.616105308,564.075315556,0.0,243.2593065,302.612436532,481.482836345,403.606988978,42.4850247072,35.3908226598
 08/14  10:00:00,1466.45127275,101.33636518,564.342036375,0.0,243.2593065,310.10971186,483.399498353,377.006982627,70.808374512,35.5841412142
 08/14  11:00:00,1446.30964554,102.040658258,542.11866874,0.0,243.2593065,310.10971186,476.690690634,361.318280988,70.808374512,44.5640351332
 08/14  12:00:00,1390.10129944,102.8497875,526.083787471,0.0,243.2593065,310.10971186,445.416307505,348.009468426,70.808374512,26.5984645664
 08/14  13:00:00,1426.059794,103.877252354,527.731905084,0.0,243.2593065,302.612436532,440.78639131,339.586420004,56.6466996096,44.5532716955
 08/14  14:00:00,1416.20948957,104.776154701,515.182459559,0.0,243.2593065,302.612436532,420.211467623,342.14697635,42.4850247072,35.5794665663
 08/14  15:00:00,1403.243992,106.406438926,497.87061796,0.0,243.2593065,302.612436532,411.593936699,319.42983103,56.6466996096,35.5174060598
 08/14  16:00:00,1429.97081166,108.051529853,518.578176331,0.0,243.2593065,310.10971186,419.910724317,308.43335436,84.9700494144,26.5073205426
 08/14  17:00:00,1426.21600923,108.803447036,515.376977596,0.0,243.2593065,310.10971186,433.26174315,322.048428299,84.9700494144,26.2432654358
 08/14  18:00:00,1168.47034794,96.3208724788,536.312543313,0.0,166.938926447,199.110933808,421.811850651,319.398590274,84.9700494144,17.4432109629
 08/14  19:00:00,1157.21082109,96.3208724788,530.220478931,0.0,166.938926447,191.61365848,395.875543019,330.497896117,56.6466996096,8.73094729181
 08/14  20:00:00,1079.2477818,96.3208724788,572.546696255,0.0,100.150657288,124.558693486,459.375303433,385.281437113,56.6466996096,17.4471667101
 08/14  21:00:00,1056.39798722,96.3208724788,593.196382257,0.0,100.150657288,124.558693486,461.503257295,401.615575958,42.4850247072,17.4026566297
 08/14  22:00:00,979.283314058,96.3208724788,585.063000023,0.0,46.0930336215,124.558693486,465.204925047,423.106197092,28.3233498048,13.7753781507
 08/14  23:00:00,976.010993062,96.3208724788,581.604628152,0.0,46.0930336215,124.558693486,456.699864985,430.208759396,14.1616749024,12.3294306866
 08/14  24:00:00,885.835978194,96.3208724788,506.325626187,0.0,46.0930336215,113.312780494,459.323307808,436.260466751,5.66466996096,17.3981710957
 08/15  01:00:00,799.070563591,96.3208724788,420.790627117,0.0,46.0930336215,113.312780494,455.594304039,441.22023168,5.66466996096,8.70940239783
 08/15  02:00:00,817.53579241,96.3208724788,439.335109736,0.0,46.0930336215,113.312780494,466.106137902,443.044665714,5.66466996096,17.3968022277
 08/15  03:00:00,858.413716207,96.3208724788,479.994187624,0.0,46.0930336215,113.312780494,460.272276259,445.897472954,5.66466996096,8.71013334457
 08/15  04:00:00,962.102374601,96.3208724788,490.738951484,0.0,100.150657288,148.969399434,451.326117187,428.263266838,5.66466996096,17.3981803883
 08/15  05:00:00,965.015108245,96.9448380619,492.359721101,0.0,100.150657288,149.894399434,661.082929136,638.213140081,14.1616749024,8.70811415293
 08/15  06:00:00,1182.19530037,100.118047441,493.879224885,0.0,176.471037341,302.612436532,502.929784681,457.209365065,28.3233498048,17.3970698118
 08/15  07:00:00,1343.88644504,102.88416673,530.207303892,0.0,243.2593065,310.10971186,470.991999627,402.190940911,42.4850247072,26.3160340089
 08/15  08:00:00,1430.61402389,103.984246916,571.024314607,0.0,243.2593065,310.10971186,456.534384721,373.441744717,56.6466996096,26.4459403945
 08/15  09:00:00,1443.85939933,104.924084889,544.118330312,0.0,243.2593065,302.612436532,423.06359149,354.032160888,42.4850247072,26.5464058953
 08/15  10:00:00,1426.17333972,105.831738599,515.70400511,0.0,243.2593065,310.10971186,440.884686172,334.484493142,70.808374512,35.5918185173
 08/15  11:00:00,1429.14981429,107.194228793,517.122669386,0.0,243.2593065,310.10971186,441.821313852,326.459405836,70.808374512,44.5535335045
 08/15  12:00:00,1381.85132739,108.739706459,510.276626085,0.0,243.2593065,310.10971186,426.479793239,320.211636094,70.808374512,35.4597826322
 08/15  13:00:00,1411.1081588,110.234822455,504.284230799,0.0,243.2593065,302.612436532,403.046556151,310.756471613,56.6466996096,35.643384928
 08/15  14:00:00,1410.70163419,111.613910873,502.676818482,0.0,243.2593065,302.612436532,381.061693929,302.988937683,42.4850247072,35.5877315379
 08/15  15:00:00,1410.93046309,113.400369464,501.354798479,0.0,243.2593065,302.612436532,381.952128028,289.780571571,56.6466996096,35.5248568472
 08/15  16:00:00,1415.95208843,115.252531755,497.819857169,0.0,243.2593065,310.10971186,401.407421268,281.100730106,84.9700494144,35.3366417476
 08/15  17:00:00,1412.66224467,116.402665182,493.014977916,0.0,243.2593065,310.10971186,384.976456487,282.502315361,84.9700494144,17.5040917111
 08/15  18:00:00,1155.57753919,96.3208724788,522.178743715,0.0,166.938926447,199.110933808,382.597872257,280.18122664,84.9700494144,17.446596202
 08/15  19:00:00,1159.40117764,96.3208724788,532.60047534,0.0,166.938926447,191.61365848,378.03764405,303.946277761,56.6466996096,17.4446666795
 08/15  20:00:00,1085.18526193,96.3208724788,579.521580295,0.0,100.150657288,124.558693486,441.864074526,367.774452544,56.6466996096,17.4429223719
 08/15  21:00:00,1059.14192551,96.3208724788,594.777437953,0.0,100.150657288,124.558693486,436.432297625,385.234997341,42.4850247072,8.71227557753
 08/15  22:00:00,983.970752076,96.3208724788,588.70173548,0.0,46.0930336215,124.558693486,454.338922521,408.618253133,28.3233498048,17.3973195839
 08/15  23:00:00,975.249898612,96.3208724788,581.700368419,0.0,46.0930336215,124.558693486,440.922291497,418.05292043,14.1616749024,8.70769616553
 08/15  24:00:00,956.504450151,96.3208724788,576.257703106,0.0,46.0930336215,113.312780494,446.940519965,423.875637736,5.66466996096,17.4002122673
 08/16  01:00:00,892.958968697,96.3208724788,513.662257744,0.0,46.0930336215,113.312780494,443.589471987,429.21647875,5.66466996096,8.70832327636
 08/16  02:00:00,838.010729606,96.3208724788,459.502063492,0.0,46.0930336215,113.312780494,457.538149781,434.476096691,5.66466996096,17.3973831289
 08/16  03:00:00,839.423307975,96.3208724788,461.095174112,0.0,46.0930336215,113.312780494,452.480425959,438.106740012,5.66466996096,8.70901598575
 08/16  04:00:00,939.205885422,96.3208724788,470.553595723,0.0,100.150657288,148.969399434,444.325510366,421.262065673,5.66466996096,17.3987747321
 08/16  05:00:00,964.731503909,97.4349657696,493.695619254,0.0,100.150657288,149.894399434,609.749328907,578.189739198,14.1616749024,17.397914806
 08/16  06:00:00,1242.66978498,101.83370153,552.279989847,0.0,176.471037341,302.612436532,468.487657812,431.455013176,28.3233498048,8.70929483194
 08/16  07:00:00,1397.64074737,104.94160474,576.378343485,0.0,243.2593065,310.10971186,459.529364375,390.7210372,42.4850247072,26.3233024675
 08/16  08:00:00,1421.82313502,106.026143184,554.81830563,0.0,243.2593065,310.10971186,449.732287123,366.640328361,56.6466996096,26.4452591518
 08/16  09:00:00,1436.0973971,106.789593767,533.631415545,0.0,243.2593065,302.612436532,428.541254752,357.942212171,42.4850247072,28.1140178736
 08/16  10:00:00,1424.38393564,107.637826349,511.873882044,0.0,243.2593065,310.10971186,461.012077151,347.322289619,70.808374512,42.8814130202
 08/16  11:00:00,1418.79244675,108.508113005,503.483282227,0.0,243.2593065,310.10971186,444.60887606,338.158495786,70.808374512,35.6420057621
 08/16  12:00:00,1357.70507746,109.26945347,481.473550016,0.0,243.2593065,310.10971186,438.683376389,332.408639623,70.808374512,35.4663622549
 08/16  13:00:00,1374.25489235,110.016612455,463.529278274,0.0,243.2593065,302.612436532,413.987199239,321.689594747,56.6466996096,35.6509048828
 08/16  14:00:00,1365.72379988,110.776230845,455.523367474,0.0,243.2593065,302.612436532,401.086709285,314.11778195,42.4850247072,44.4839026274
 08/16  15:00:00,1392.45829341,112.568751408,481.128057499,0.0,243.2593065,302.612436532,386.391515479,294.243765776,56.6466996096,35.5010500933
 08/16  16:00:00,1403.76398056,114.482327185,484.153037663,0.0,243.2593065,310.10971186,392.286149934,280.80623687,84.9700494144,26.5098636495
 08/16  17:00:00,1380.50910051,115.510871966,458.405766769,0.0,243.2593065,310.10971186,381.1907458,278.721483818,84.9700494144,17.4992125669
 08/16  18:00:00,1099.06495367,96.3208724788,461.828765948,0.0,166.938926447,199.110933808,384.912787337,282.497461297,84.9700494144,17.4452766258
 08/16  19:00:00,1096.05568005,96.3208724788,462.622293415,0.0,166.938926447,191.61365848,372.378544765,298.288032283,56.6466996096,17.4438128726
 08/16  20:00:00,982.873382146,96.3208724788,470.603728255,0.0,100.150657288,124.558693486,429.295850604,355.203215986,56.6466996096,17.4459350082
 08/16  21:00:00,951.796985413,96.3208724788,478.564875775,0.0,100.150657288,124.558693486,418.646479708,367.450422257,42.4850247072,8.71103274441
 08/16  22:00:00,896.420700904,96.3208724788,490.536478916,0.0,46.0930336215,124.558693486,438.098552318,392.377497681,28.3233498048,17.3977048324
 08/16  23:00:00,907.669247042,96.3208724788,501.247448586,0.0,46.0930336215,124.558693486,433.600687877,402.042167521,14.1616749024,17.3968454537
 08/16  24:00:00,889.972689461,96.3208724788,495.513121665,0.0,46.0930336215,113.312780494,419.000297382,404.626887391,5.66466996096,8.70874003012
 08/17  01:00:00,891.898908949,96.3208724788,497.633007381,0.0,46.0930336215,113.312780494,431.321272218,408.258404252,5.66466996096,17.3981980043
 08/17  02:00:00,894.559723405,96.3208724788,500.571954902,0.0,46.0930336215,113.312780494,426.305589685,411.931485847,5.66466996096,8.70943387695
 08/17  03:00:00,931.366472662,96.3208724788,540.475355905,0.0,46.0930336215,113.312780494,446.844392915,423.782863552,5.66466996096,17.3968594015
 08/17  04:00:00,1009.25723519,96.3208724788,527.213837575,0.0,100.150657288,148.969399434,420.185840967,405.811004239,5.66466996096,8.7101667675
 08/17  05:00:00,999.364437154,97.6162861654,514.030134133,0.0,100.150657288,149.894399434,578.037184786,546.475460015,14.1616749024,17.400049869
 08/17  06:00:00,1216.02168379,102.602767699,512.435736265,0.0,176.471037341,302.612436532,449.102118626,412.070652253,28.3233498048,8.70811656793
 08/17  07:00:00,1320.8820474,105.719010382,489.397347847,0.0,243.2593065,310.10971186,440.205118731,371.399178856,42.4850247072,26.3209151679
 08/17  08:00:00,1340.75634432,106.811827408,466.455305526,0.0,243.2593065,310.10971186,428.040209677,344.949109466,56.6466996096,26.4444006006
 08/17  09:00:00,1349.63366573,107.904151725,443.358921001,0.0,243.2593065,302.612436532,385.353994374,307.487445313,42.4850247072,35.3815243537
 08/17  10:00:00,1359.2551805,108.968520583,442.977665897,0.0,243.2593065,310.10971186,376.101607107,269.719126776,70.808374512,35.5741058198
 08/17  11:00:00,1365.70906247,110.562734758,446.280045135,0.0,243.2593065,310.10971186,354.716963647,248.259117279,70.808374512,35.6494718562
 08/17  12:00:00,1320.76112024,111.858461168,444.661061089,0.0,243.2593065,310.10971186,361.296223235,255.015285854,70.808374512,35.4725628687
 08/17  13:00:00,1361.61941976,113.4627053,450.623100343,0.0,243.2593065,302.612436532,378.730456239,277.515545207,56.6466996096,44.5682114232
 08/17  14:00:00,1369.94807829,115.240645659,456.22771295,0.0,243.2593065,302.612436532,350.630448737,272.576355918,42.4850247072,35.5690681111
 08/17  15:00:00,1368.23644551,117.710928446,452.54610277,0.0,243.2593065,302.612436532,348.497297398,256.343539393,56.6466996096,35.5070583958
 08/17  16:00:00,1376.28528634,119.945385189,451.728139542,0.0,243.2593065,310.10971186,363.852294742,252.369927834,84.9700494144,26.512317493
 08/17  17:00:00,1376.64957792,121.352744856,450.718191059,0.0,243.2593065,310.10971186,353.571552961,251.099618717,84.9700494144,17.5018848295
 08/17  18:00:00,1115.00290524,96.3208724788,478.335965014,0.0,166.938926447,199.110933808,369.8213537,267.40629479,84.9700494144,17.4450094959
 08/17  19:00:00,1100.35345237,96.3208724788,466.599217435,0.0,166.938926447,191.61365848,357.602809869,283.511953767,56.6466996096,17.4441564926
 08/17  20:00:00,971.791042013,96.3208724788,460.690234305,0.0,100.150657288,124.558693486,415.29385612,341.202960546,56.6466996096,17.4441959641
 08/17  21:00:00,955.231124713,96.3208724788,482.743319749,0.0,100.150657288,124.558693486,423.511207027,363.622622082,42.4850247072,17.4035602381
 08/17  22:00:00,940.199644166,96.3208724788,537.450135657,0.0,46.0930336215,124.558693486,430.089670826,393.056790435,28.3233498048,8.70953058644
 08/17  23:00:00,954.24605535,96.3208724788,551.884355802,0.0,46.0930336215,124.558693486,435.473895591,403.915176924,14.1616749024,17.3970437644
 08/17  24:00:00,946.505862881,96.3208724788,557.082555959,0.0,46.0930336215,113.312780494,424.703310678,410.331638276,5.66466996096,8.70700244109
 08/18  01:00:00,932.382477959,96.3208724788,541.996406893,0.0,46.0930336215,113.312780494,435.250074034,412.186994833,5.66466996096,17.3984092405
 08/18  02:00:00,940.110699808,96.3208724788,550.270813676,0.0,46.0930336215,113.312780494,430.80225706,416.429394715,5.66466996096,8.70819238363
 08/18  03:00:00,950.144339815,96.3208724788,561.122943966,0.0,46.0930336215,113.312780494,444.750039967,421.688262574,5.66466996096,17.3971074323
 08/18  04:00:00,1042.21859615,96.3208724788,560.004275624,0.0,100.150657288,148.969399434,419.306044094,404.932504657,5.66466996096,8.70886947592
 08/18  05:00:00,1060.01354298,97.8903065079,577.005935733,0.0,100.150657288,149.894399434,569.002593472,537.442182285,14.1616749024,17.398736285
 08/18  06:00:00,1280.69942139,103.018907031,580.76430092,0.0,176.471037341,302.612436532,455.612843983,409.89187557,28.3233498048,17.3976186088
 08/18  07:00:00,1379.47673461,106.540679086,552.241955787,0.0,243.2593065,310.10971186,422.045512992,362.008992684,42.4850247072,17.5514956004
 08/18  08:00:00,1355.55573681,108.188900377,480.669074979,0.0,243.2593065,310.10971186,410.205854978,327.115889738,56.6466996096,26.4432656312
 08/18  09:00:00,1349.94444635,109.767213387,441.179910251,0.0,243.2593065,302.612436532,351.356613154,273.484198247,42.4850247072,35.3873902
 08/18  10:00:00,1363.27796295,111.283623189,446.660001562,0.0,243.2593065,310.10971186,352.742645451,246.353778816,70.808374512,35.5804921232
 08/18  11:00:00,1366.80367733,112.759326257,447.865294625,0.0,243.2593065,310.10971186,361.399443323,246.023954828,70.808374512,44.567113983
 08/18  12:00:00,1325.90000374,114.426836837,447.41014171,0.0,243.2593065,310.10971186,345.048839494,247.627642361,70.808374512,26.6128226218
 08/18  13:00:00,1362.39168456,116.104352756,448.252573395,0.0,243.2593065,302.612436532,337.31145111,236.107288898,56.6466996096,44.5574626024
 08/18  14:00:00,1367.78378074,117.641921115,449.961825396,0.0,243.2593065,302.612436532,289.252090304,211.191998816,42.4850247072,35.5750667813
 08/18  15:00:00,1372.5168128,119.317772827,451.977056338,0.0,243.2593065,302.612436532,289.038547899,196.878662008,56.6466996096,35.5131862808
 08/18  16:00:00,1377.63833011,118.82809439,451.061485228,0.0,243.2593065,310.10971186,339.483830683,228.012025315,84.9700494144,26.5017559543
 08/18  17:00:00,1380.66743687,121.572124121,449.556523924,0.0,243.2593065,310.10971186,335.7001646,224.489610974,84.9700494144,26.2405042121
 08/18  18:00:00,1086.0156215,96.3208724788,448.238212901,0.0,166.938926447,199.110933808,324.290629787,221.879125264,84.9700494144,17.4414551086
 08/18  19:00:00,1099.28780168,96.3208724788,468.707363944,0.0,166.938926447,191.61365848,352.306081627,286.926100554,56.6466996096,8.73328146324
 08/18  20:00:00,1072.34767619,96.3208724788,566.517032105,0.0,100.150657288,124.558693486,448.278832071,374.186847701,56.6466996096,17.44528476
 08/18  21:00:00,1024.61166368,96.3208724788,557.101743288,0.0,100.150657288,124.558693486,443.855418746,383.96674603,42.4850247072,17.4036480087
 08/18  22:00:00,975.416987259,96.3208724788,576.113913467,0.0,46.0930336215,124.558693486,444.759930782,407.728347174,28.3233498048,8.70823380305
 08/18  23:00:00,992.243679514,96.3208724788,594.508750342,0.0,46.0930336215,124.558693486,450.557012291,418.998146384,14.1616749024,17.3971910049
 08/18  24:00:00,970.586474636,96.3208724788,587.603633083,0.0,46.0930336215,113.312780494,439.987845025,425.614252675,5.66466996096,8.70892238892
 08/19  01:00:00,961.826914086,96.3208724788,580.465118704,0.0,46.0930336215,113.312780494,454.117263055,431.054031323,5.66466996096,17.3985617716
 08/19  02:00:00,947.429437961,96.3208724788,567.368837442,0.0,46.0930336215,113.312780494,459.864377225,436.802040404,5.66466996096,17.3976668596
 08/19  03:00:00,822.236705425,96.3208724788,443.72326383,0.0,46.0930336215,113.312780494,456.460554566,442.086722101,5.66466996096,8.70916250324
 08/19  04:00:00,818.706059811,96.3208724788,430.424621956,0.0,55.6251445156,113.312780494,459.274808695,436.213794963,5.66466996096,17.3963437703
 08/19  05:00:00,812.270933467,96.3208724788,424.186720125,0.0,55.6251445156,113.312780494,462.797458491,439.925898743,14.1616749024,8.70988484515
 08/19  06:00:00,865.695474184,96.3208724788,420.001590417,0.0,65.1572554096,176.889270242,430.700459729,384.979411078,28.3233498048,17.3976988457
 08/19  07:00:00,1011.89757506,97.0644287113,443.925222721,0.0,109.682768182,220.96816451,593.586923759,542.394019723,42.4850247072,8.70787932857
 08/19  08:00:00,1113.64673773,97.2312037645,534.190776982,0.0,109.682768182,220.96816451,521.928163734,447.798081075,56.6466996096,17.4833830492
 08/19  09:00:00,1254.71995536,99.5769877498,563.282969285,0.0,131.945524568,266.955817592,481.007876925,412.189708205,42.4850247072,26.3331440135
 08/19  10:00:00,1271.32624286,99.8836027985,570.065153835,0.0,131.945524568,274.45309292,487.686727018,390.43518469,70.808374512,26.4431678159
 08/19  11:00:00,1276.01386763,100.044173378,572.617382196,0.0,131.945524568,274.45309292,476.365144798,379.116345913,70.808374512,26.4404243733
 08/19  12:00:00,1246.76860988,100.194688256,575.350961329,0.0,131.945524568,274.45309292,473.046527325,369.987739435,70.808374512,32.2504133777
 08/19  13:00:00,1233.39294618,100.325809789,568.87534164,0.0,131.945524568,266.955817592,449.440578806,363.367709978,56.6466996096,29.4261692177
 08/19  14:00:00,1221.35795075,100.414321423,556.053579365,0.0,131.945524568,266.955817592,422.709031334,353.786882012,42.4850247072,26.437124615
 08/19  15:00:00,1141.51306247,96.3208724788,556.925265114,0.0,109.682768182,212.545889182,361.144546024,278.058264394,56.6466996096,26.4395820201
 08/19  16:00:00,1152.05472298,96.3208724788,560.175085693,0.0,109.682768182,220.04316451,385.24268638,273.835923211,84.9700494144,26.4367137551
 08/19  17:00:00,1111.32118352,96.3208724788,561.797879537,0.0,109.682768182,220.04316451,391.050480676,279.770140284,84.9700494144,26.3102909768
 08/19  18:00:00,1087.96601575,96.3208724788,578.110163565,0.0,100.150657288,199.110933808,419.793793423,326.114892169,84.9700494144,8.70885184031
 08/19  19:00:00,1095.16417054,96.3208724788,589.28495257,0.0,100.150657288,191.61365848,418.806502988,344.761356378,56.6466996096,17.3984470008
 08/19  20:00:00,991.087353716,96.3208724788,586.234090647,0.0,55.6251445156,124.558693486,464.610900365,399.254626151,56.6466996096,8.70957460452
 08/19  21:00:00,986.979589752,96.3208724788,582.98675304,0.0,55.6251445156,124.558693486,470.87097608,410.988839033,42.4850247072,17.3971123391
 08/19  22:00:00,973.865899589,96.3208724788,580.809200047,0.0,46.0930336215,124.558693486,465.588733783,428.557793323,28.3233498048,8.70759065462
 08/19  23:00:00,970.519028002,96.3208724788,577.471425985,0.0,46.0930336215,124.558693486,467.352300308,435.792139183,14.1616749024,17.3984862224
 08/19  24:00:00,958.619201631,96.3208724788,576.994769965,0.0,46.0930336215,113.312780494,453.538519406,439.165609502,5.66466996096,8.70823994348
 08/20  01:00:00,951.57119845,96.3208724788,580.145386371,0.0,34.9616554283,113.312780494,465.4911957,442.429332137,5.66466996096,17.3971936023
 08/20  02:00:00,950.974397547,96.3208724788,580.26339339,0.0,34.9616554283,113.312780494,461.647293291,447.273710846,5.66466996096,8.70891248412
 08/20  03:00:00,946.977900317,96.3208724788,577.626007325,0.0,34.9616554283,113.312780494,475.50858404,452.445352628,5.66466996096,17.3985614512
 08/20  04:00:00,954.108901119,96.3208724788,574.995181055,0.0,44.4937663224,113.312780494,467.633456767,444.57111103,5.66466996096,17.3976757758
 08/20  05:00:00,953.219063826,96.3208724788,574.149892896,0.0,44.4937663224,113.312780494,469.332367145,446.46152419,14.1616749024,8.70916805333
 08/20  06:00:00,1014.51419086,96.3208724788,573.920898853,0.0,54.0258772165,176.889270242,431.819502141,386.099797911,28.3233498048,17.3963544253
 08/20  07:00:00,1025.17487643,96.3208724788,578.031025774,0.0,54.0258772165,184.38654557,426.02869465,374.833779189,42.4850247072,8.7098907535
 08/20  08:00:00,1113.51990387,96.3208724788,585.471200618,0.0,65.1572554096,220.04316451,420.920222675,346.803507728,56.6466996096,17.4700153376
 08/20  09:00:00,1088.13848815,96.3208724788,564.908417281,0.0,65.1572554096,212.545889182,398.71388778,329.925330774,42.4850247072,26.3035322987
 08/20  10:00:00,1072.50640247,96.3208724788,539.74118541,0.0,65.1572554096,220.04316451,421.055794685,323.833062905,70.808374512,26.4143572683
 08/20  11:00:00,1063.12550688,96.3208724788,528.140749886,0.0,65.1572554096,220.04316451,409.707434201,312.484065643,70.808374512,26.4149940465
 08/20  12:00:00,1066.19046725,96.3208724788,532.931231817,0.0,65.1572554096,220.04316451,401.533126802,304.309190357,70.808374512,26.4155619325
 08/20  13:00:00,1053.26530065,96.3208724788,527.739268981,0.0,65.1572554096,212.545889182,378.859944885,295.797121686,56.6466996096,26.4161235888
 08/20  14:00:00,1047.19299578,96.3208724788,521.268269852,0.0,65.1572554096,212.545889182,357.78805688,288.886348955,42.4850247072,26.4166832172
 08/20  15:00:00,1052.60672546,96.3208724788,526.996576736,0.0,65.1572554096,212.545889182,365.434734658,282.370793943,56.6466996096,26.4172411052
 08/20  16:00:00,1031.04879204,96.3208724788,531.037244218,0.0,65.1572554096,220.04316451,398.939876068,287.549086622,84.9700494144,26.4207400314
 08/20  17:00:00,988.614384759,96.3208724788,535.710371778,0.0,54.0258772165,184.38654557,401.948751188,290.676526435,84.9700494144,26.3021753388
 08/20  18:00:00,966.624819399,96.3208724788,544.579515403,0.0,44.4937663224,163.454314868,426.346159308,332.667307332,84.9700494144,8.70880256146
 08/20  19:00:00,997.231231551,96.3208724788,580.451836609,0.0,44.4937663224,155.95703954,431.336303777,357.291250862,56.6466996096,17.3983533056
 08/20  20:00:00,987.409775849,96.3208724788,592.877536439,0.0,44.4937663224,124.558693486,472.528277649,407.172058054,56.6466996096,8.70951998477
 08/20  21:00:00,975.632750168,96.3208724788,582.830781543,0.0,44.4937663224,124.558693486,478.640707229,418.758664748,42.4850247072,17.3970177735
 08/20  22:00:00,954.767265496,96.3208724788,573.40890362,0.0,34.9616554283,124.558693486,475.074432564,438.043828718,28.3233498048,8.70725404105
 08/20  23:00:00,890.253685453,96.3208724788,509.743406779,0.0,34.9616554283,124.558693486,479.019659137,447.459594878,14.1616749024,17.398389356
 08/20  24:00:00,791.50695169,96.3208724788,423.899662586,0.0,34.9616554283,113.312780494,471.195521957,456.822655345,5.66466996096,8.70819665094
 08/21  01:00:00,798.454045915,96.3208724788,417.921060691,0.0,46.0930336215,113.312780494,486.559998605,463.498217728,5.66466996096,17.3971109167
 08/21  02:00:00,784.795479035,96.3208724788,404.524943322,0.0,46.0930336215,113.312780494,485.074665296,470.70112338,5.66466996096,8.70887195439
 08/21  03:00:00,782.128028191,96.3208724788,397.663750768,0.0,46.0930336215,113.312780494,500.155782076,477.092626828,5.66466996096,17.3984852878
 08/21  04:00:00,865.420573309,96.3208724788,385.665625523,0.0,100.150657288,148.969399434,481.287587438,458.225299509,5.66466996096,17.3976179682
 08/21  05:00:00,848.978803123,96.3208724788,365.426539501,0.0,100.150657288,149.894399434,858.702659848,835.831844135,14.1616749024,8.70914081068
 08/21  06:00:00,1055.71324836,97.9451399903,355.257195937,0.0,176.471037341,302.612436532,585.54256596,539.82143748,28.3233498048,17.397778675
 08/21  07:00:00,1199.65272939,99.3034960142,386.536621367,0.0,243.2593065,310.10971186,530.200767173,470.163046321,42.4850247072,17.552696145
 08/21  08:00:00,1287.25209163,100.006914857,435.950935676,0.0,243.2593065,310.10971186,516.778678743,433.686714995,56.6466996096,26.445264139
 08/21  09:00:00,1423.95663383,100.697099709,536.653420196,0.0,243.2593065,302.612436532,490.838156971,412.962675165,42.4850247072,35.3904570988
 08/21  10:00:00,1462.38101195,101.476696676,562.140775873,0.0,243.2593065,310.10971186,490.138791648,383.746983583,70.808374512,35.5834335536
 08/21  11:00:00,1467.05896305,102.188508028,555.063320466,0.0,243.2593065,310.10971186,481.937911869,366.56731322,70.808374512,44.5622241364
 08/21  12:00:00,1427.62936619,102.992013459,540.981213682,0.0,243.2593065,310.10971186,452.329654581,354.925505834,70.808374512,26.5957742347
 08/21  13:00:00,1442.54127425,104.010864824,537.207301229,0.0,243.2593065,302.612436532,445.325415643,344.126844158,56.6466996096,44.5518718747
 08/21  14:00:00,1437.02762805,105.174414428,533.012820159,0.0,243.2593065,302.612436532,412.799725249,334.736378973,42.4850247072,35.5783215686
