Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  15:00:00,1436.25154296,106.628276018,525.443940403,0.0,243.2593065,302.612436532,411.832461935,319.669562541,56.6466996096,35.5161997837
 08/21  16:00:00,1431.93178388,108.420062047,515.996707329,0.0,243.2593065,310.10971186,418.743142727,307.266383585,84.9700494144,26.5067097284
 08/21  17:00:00,1430.96383388,109.881494948,519.391913258,0.0,243.2593065,310.10971186,413.490302798,302.277619298,84.9700494144,26.2426340855
 08/21  18:00:00,1180.8475938,96.3208724788,550.755919084,0.0,166.938926447,199.110933808,398.870923971,296.45805386,84.9700494144,17.4428206963
 08/21  19:00:00,1210.41236179,96.3208724788,586.075033853,0.0,166.938926447,191.61365848,390.568793134,325.191347881,56.6466996096,8.73074564301
 08/21  20:00:00,1075.80579321,96.3208724788,576.587416142,0.0,100.150657288,124.558693486,463.223475845,389.130058221,56.6466996096,17.446718015
 08/21  21:00:00,905.319719535,96.3208724788,447.624024652,0.0,100.150657288,124.558693486,464.214105751,404.326830115,42.4850247072,17.4022509282
 08/21  22:00:00,831.947525764,96.3208724788,442.151925392,0.0,46.0930336215,124.558693486,463.44323375,426.410974307,28.3233498048,8.70890963872
 08/21  23:00:00,849.006102314,96.3208724788,458.244473596,0.0,46.0930336215,124.558693486,463.570737833,432.010498634,14.1616749024,17.3985642972
 08/21  24:00:00,840.648888739,96.3208724788,462.380609897,0.0,46.0930336215,113.312780494,460.221450486,437.159083912,5.66466996096,17.3976966133
 08/22  01:00:00,844.755853822,96.3208724788,466.523910071,0.0,46.0930336215,113.312780494,455.220287254,440.846434134,5.66466996096,8.70918315888
 08/22  02:00:00,863.790657053,96.3208724788,485.452405191,0.0,46.0930336215,113.312780494,465.803464244,442.742402903,5.66466996096,17.3963913808
 08/22  03:00:00,880.503985632,96.3208724788,502.025350173,0.0,46.0930336215,113.312780494,460.846152885,446.471570784,5.66466996096,8.70991214046
 08/22  04:00:00,1034.12011939,96.3208724788,561.257842852,0.0,100.150657288,148.969399434,450.739485152,427.677059357,5.66466996096,17.3977558334
 08/22  05:00:00,1044.4038351,96.9490190732,569.22216827,0.0,100.150657288,149.894399434,658.456986514,635.587402856,14.1616749024,8.70790875597
 08/22  06:00:00,1271.20529596,100.185674011,575.027474839,0.0,176.471037341,302.612436532,499.374766235,453.652328815,28.3233498048,17.3990876151
 08/22  07:00:00,1379.37535279,102.844018489,557.07111239,0.0,243.2593065,310.10971186,460.870230226,400.834297836,42.4850247072,17.5509076825
 08/22  08:00:00,1371.09722542,103.922100187,501.710452186,0.0,243.2593065,310.10971186,460.037206568,368.133842337,56.6466996096,35.2566646209
 08/22  09:00:00,1378.82655924,104.635575148,473.044320886,0.0,243.2593065,302.612436532,427.34380857,358.31360475,42.4850247072,26.5451791128
 08/22  10:00:00,1369.44692668,105.300576084,457.078205779,0.0,243.2593065,310.10971186,449.698375374,343.299957462,70.808374512,35.5900434006
 08/22  11:00:00,1355.6279365,106.241786863,443.372024627,0.0,243.2593065,310.10971186,429.453547007,314.093354411,70.808374512,44.5518180839
 08/22  12:00:00,1326.34814879,107.859845418,453.873384511,0.0,243.2593065,310.10971186,400.795981622,294.529524902,70.808374512,35.4580822079
 08/22  13:00:00,1357.71645716,109.192234741,451.154923934,0.0,243.2593065,302.612436532,363.394882476,271.106843441,56.6466996096,35.6413394255
 08/22  14:00:00,1360.26403033,110.289154131,451.882503011,0.0,243.2593065,302.612436532,319.870070722,241.799378131,42.4850247072,35.585667884
 08/22  15:00:00,1366.24793191,112.20658272,452.588016138,0.0,243.2593065,302.612436532,289.684228282,197.514631345,56.6466996096,35.5228973274
 08/22  16:00:00,1380.31585629,114.983163349,455.688685666,0.0,243.2593065,310.10971186,296.502081176,176.196970282,84.9700494144,35.3350614795
 08/22  17:00:00,1382.45732141,115.46487135,457.117570205,0.0,243.2593065,310.10971186,286.352530161,183.879298097,84.9700494144,17.5031826491
 08/22  18:00:00,1088.40854887,96.3208724788,453.033030132,0.0,166.938926447,199.110933808,304.434310196,202.018486038,84.9700494144,17.4457747442
 08/22  19:00:00,1083.01433178,96.3208724788,452.285289116,0.0,166.938926447,191.61365848,307.731197333,233.640629695,56.6466996096,17.4438680287
 08/22  20:00:00,959.082028583,96.3208724788,451.778391731,0.0,100.150657288,124.558693486,375.720562412,301.631742845,56.6466996096,17.4421199571
 08/22  21:00:00,920.081653997,96.3208724788,452.016958505,0.0,100.150657288,124.558693486,369.282274644,318.085411133,42.4850247072,8.71183880378
 08/22  22:00:00,853.2677741,96.3208724788,450.970816084,0.0,46.0930336215,124.558693486,366.690520408,320.970676318,28.3233498048,17.396494286
 08/22  23:00:00,858.874616558,96.3208724788,452.737081268,0.0,46.0930336215,124.558693486,332.316152286,309.444509752,14.1616749024,8.70996763222
 08/22  24:00:00,853.994094104,96.3208724788,457.481663661,0.0,46.0930336215,113.312780494,323.13782991,300.073812001,5.66466996096,17.3993479479
 08/23  01:00:00,838.905931887,96.3208724788,446.134316924,0.0,46.0930336215,113.312780494,341.825249548,327.45263052,5.66466996096,8.70794906654
 08/23  02:00:00,831.568200913,96.3208724788,441.086685812,0.0,46.0930336215,113.312780494,380.5841898,357.523560384,5.66466996096,17.3959594547
 08/23  03:00:00,831.334144928,96.3208724788,441.315567645,0.0,46.0930336215,113.312780494,381.845893328,367.472603802,5.66466996096,8.70861956581
 08/23  04:00:00,921.292345843,96.3208724788,440.876476364,0.0,100.150657288,148.969399434,385.906824986,362.84415226,5.66466996096,17.3980027651
 08/23  05:00:00,925.706346393,97.464349309,442.763112378,0.0,100.150657288,149.894399434,542.178552949,510.619715521,14.1616749024,17.3971625255
 08/23  06:00:00,1148.41581359,102.17870478,442.545415888,0.0,176.471037341,302.612436532,397.711388571,360.679139194,28.3233498048,8.70889957269
 08/23  07:00:00,1283.41063578,106.189374776,450.300945822,0.0,243.2593065,310.10971186,354.444846454,285.637676626,42.4850247072,26.3221451203
 08/23  08:00:00,1346.15688287,114.142997489,459.675080541,0.0,243.2593065,310.10971186,265.560208422,182.463843686,56.6466996096,26.4496651263
 08/23  09:00:00,1385.00290532,120.621380175,458.78110959,0.0,243.2593065,302.612436532,200.296152286,131.273901562,42.4850247072,26.5372260173
 08/23  10:00:00,1392.50368183,121.667708774,457.756367446,0.0,243.2593065,310.10971186,243.621655888,128.339011661,70.808374512,44.4742697149
 08/23  11:00:00,1388.71943373,118.096193915,456.518168416,0.0,243.2593065,310.10971186,272.235283812,165.78689589,70.808374512,35.6400134093
 08/23  12:00:00,1336.73661686,113.725330475,452.424453634,0.0,243.2593065,310.10971186,322.025115238,215.752072491,70.808374512,35.4646682353
 08/23  13:00:00,1361.81501947,112.735117378,447.447919373,0.0,243.2593065,302.612436532,331.897603763,239.601945402,56.6466996096,35.6489587516
 08/23  14:00:00,1374.57450717,117.791258506,452.478681591,0.0,243.2593065,302.612436532,280.735937236,200.34328354,42.4850247072,37.907628989
 08/23  15:00:00,1384.55338043,124.155160109,454.751378397,0.0,243.2593065,302.612436532,251.355645747,160.653772138,56.6466996096,34.0551739996
 08/23  16:00:00,1393.18715605,127.841595422,453.046366881,0.0,243.2593065,310.10971186,261.071488479,141.599169016,84.9700494144,34.5022700483
 08/23  17:00:00,1392.18763589,126.557195556,453.330620055,0.0,243.2593065,310.10971186,259.594005194,157.121508336,84.9700494144,17.5024474435
 08/23  18:00:00,1075.93442081,96.3208724788,440.411491559,0.0,166.938926447,199.110933808,334.255869573,231.842902335,84.9700494144,17.442917823
 08/23  19:00:00,1082.3224714,96.3208724788,450.209968493,0.0,166.938926447,191.61365848,373.002795306,298.912887059,56.6466996096,17.4432086372
 08/23  20:00:00,1004.72474782,96.3208724788,492.071509355,0.0,100.150657288,124.558693486,440.55199322,366.460151094,56.6466996096,17.4451425164
 08/23  21:00:00,995.997763132,96.3208724788,524.705177313,0.0,100.150657288,124.558693486,432.552229052,381.356530644,42.4850247072,8.71067370082
 08/23  22:00:00,925.600679757,96.3208724788,521.906520693,0.0,46.0930336215,124.558693486,447.480333937,401.760045134,28.3233498048,17.3969389975
 08/23  23:00:00,925.129817173,96.3208724788,520.468256457,0.0,46.0930336215,124.558693486,432.068811353,409.198355034,14.1616749024,8.70878141591
 08/23  24:00:00,915.818283855,96.3208724788,523.815433352,0.0,46.0930336215,113.312780494,437.492106616,414.429002508,5.66466996096,17.3984341468
 08/24  01:00:00,915.618860417,96.3208724788,523.648322684,0.0,46.0930336215,113.312780494,440.448413765,417.38625433,5.66466996096,17.3974894741
 08/24  02:00:00,915.537827451,96.3208724788,523.586787198,0.0,46.0930336215,113.312780494,434.049814032,419.67606327,5.66466996096,8.70908080115
 08/24  03:00:00,900.464948463,96.3208724788,507.239221091,0.0,46.0930336215,113.312780494,442.306219154,419.245655996,5.66466996096,17.3958931973
 08/24  04:00:00,983.104988778,96.3208724788,498.665227474,0.0,100.150657288,148.969399434,413.989296956,399.614813844,5.66466996096,8.70981315148
 08/24  05:00:00,983.334314119,97.7625657826,496.235082505,0.0,100.150657288,149.894399434,573.247919697,541.686449403,14.1616749024,17.3997953919
 08/24  06:00:00,1184.90187244,102.789969826,474.98483639,0.0,176.471037341,302.612436532,437.190746604,400.159569078,28.3233498048,8.70782772131
 08/24  07:00:00,1277.36632174,105.916491365,446.892802299,0.0,243.2593065,310.10971186,412.192334978,343.387259331,42.4850247072,26.3200509399
 08/24  08:00:00,1320.66267727,107.241099812,446.071655811,0.0,243.2593065,310.10971186,366.369134359,283.277364443,56.6466996096,26.4450703073
 08/24  09:00:00,1374.75219304,113.898098318,456.330472234,0.0,243.2593065,302.612436532,291.043311418,213.177571639,42.4850247072,35.3807150718
 08/24  10:00:00,1394.31713373,123.823779617,457.403839561,0.0,243.2593065,310.10971186,245.821789949,139.436262149,70.808374512,35.5771532881
 08/24  11:00:00,1404.23250654,132.670382177,457.430760488,0.0,243.2593065,310.10971186,202.99459185,96.5377417621,70.808374512,35.6484755759
 08/24  12:00:00,1369.24293866,140.06797863,456.855240192,0.0,243.2593065,310.10971186,163.649489652,57.3693222699,70.808374512,35.4717928696
 08/24  13:00:00,1405.79446598,143.660535918,456.441672958,0.0,243.2593065,302.612436532,143.04022477,41.8258859663,56.6466996096,44.5676391937
 08/24  14:00:00,1404.89350797,142.211347975,456.957447389,0.0,243.2593065,302.612436532,135.987024627,57.9333492245,42.4850247072,35.5686506951
 08/24  15:00:00,1399.58035997,134.455947826,459.38485499,0.0,243.2593065,302.612436532,181.804002608,89.647068499,56.6466996096,35.5102344993
 08/24  16:00:00,1405.79989471,131.680593034,461.716502172,0.0,243.2593065,310.10971186,217.98074797,106.502202598,84.9700494144,26.5084959581
 08/24  17:00:00,1404.37527821,130.062413603,461.923131207,0.0,243.2593065,310.10971186,223.546500655,121.074887961,84.9700494144,17.5015632793
 08/24  18:00:00,1107.5129034,96.3208724788,464.364521047,0.0,166.938926447,199.110933808,274.856642102,172.440045764,84.9700494144,17.446546924
 08/24  19:00:00,1106.10891665,96.3208724788,465.850914365,0.0,166.938926447,191.61365848,262.558958444,188.468443953,56.6466996096,17.4438148818
 08/24  20:00:00,980.390322564,96.3208724788,463.068678282,0.0,100.150657288,124.558693486,309.776480435,235.685904338,56.6466996096,17.4438764875
 08/24  21:00:00,944.12552004,96.3208724788,466.042660708,0.0,100.150657288,124.558693486,299.445047414,239.556816034,42.4850247072,17.4032066734
 08/24  22:00:00,874.38768372,96.3208724788,463.76867362,0.0,46.0930336215,124.558693486,305.681006963,268.648305299,28.3233498048,8.70935185835
 08/24  23:00:00,855.397545818,96.3208724788,449.135836157,0.0,46.0930336215,124.558693486,351.372471549,319.81407466,14.1616749024,17.3967219866
 08/24  24:00:00,836.578016012,96.3208724788,445.805352178,0.0,46.0930336215,113.312780494,402.576979233,388.202208904,5.66466996096,8.71010036855
 08/25  01:00:00,860.686332093,96.3208724788,467.814489942,0.0,46.0930336215,113.312780494,433.92534448,410.862522733,5.66466996096,17.3981517855
 08/25  02:00:00,872.757401142,96.3208724788,478.709922942,0.0,46.0930336215,113.312780494,429.920829748,415.548059017,5.66466996096,8.70810076989
 08/25  03:00:00,891.349788039,96.3208724788,497.384881562,0.0,46.0930336215,113.312780494,445.883318914,422.821718461,5.66466996096,17.3969304912
 08/25  04:00:00,995.790352825,96.3208724788,509.189375383,0.0,100.150657288,148.969399434,421.499016346,407.125564564,5.66466996096,8.70878182124
 08/25  05:00:00,993.347732147,98.2218956003,504.220130113,0.0,100.150657288,149.894399434,578.41117941,546.850906558,14.1616749024,17.3985979506
 08/25  06:00:00,1192.33606657,103.327035386,480.672968037,0.0,176.471037341,302.612436532,454.669227875,408.948378361,28.3233498048,17.3974997094
 08/25  07:00:00,1284.81712873,106.454962104,452.957448275,0.0,243.2593065,310.10971186,418.715728153,358.679147722,42.4850247072,17.5515557246
 08/25  08:00:00,1320.01592114,107.859128198,445.253266618,0.0,243.2593065,310.10971186,381.092924399,298.002728484,56.6466996096,26.4434963057
 08/25  09:00:00,1382.31184154,119.140364811,457.947259981,0.0,243.2593065,302.612436532,260.56679118,182.693916173,42.4850247072,35.3878502997
 08/25  10:00:00,1396.38336734,126.19307395,457.069551131,0.0,243.2593065,310.10971186,236.229066331,129.839429662,70.808374512,35.5812621568
 08/25  11:00:00,1395.37151647,119.485146506,461.684985723,0.0,243.2593065,310.10971186,270.611035019,155.234323044,70.808374512,44.5683374631
 08/25  12:00:00,1354.47603601,119.541010425,462.521550227,0.0,243.2593065,310.10971186,255.365669266,157.943360942,70.808374512,26.6139338115
 08/25  13:00:00,1389.56510955,120.951926379,462.827846821,0.0,243.2593065,302.612436532,253.103029571,151.897398531,56.6466996096,44.5589314303
 08/25  14:00:00,1388.24170296,119.903253733,462.537184976,0.0,243.2593065,302.612436532,247.244888713,169.183596581,42.4850247072,35.5762674246
 08/25  15:00:00,1379.78414323,118.036010602,457.964991073,0.0,243.2593065,302.612436532,284.771592495,192.61046315,56.6466996096,35.5144297346
 08/25  16:00:00,1380.17115393,117.102354349,454.211309717,0.0,243.2593065,310.10971186,318.785255935,207.312620466,84.9700494144,26.5025860541
 08/25  17:00:00,1380.88290184,117.673390277,454.318440596,0.0,243.2593065,310.10971186,320.662368099,209.451137254,84.9700494144,26.2411814303
 08/25  18:00:00,1088.89693965,96.3208724788,453.452021211,0.0,166.938926447,199.110933808,318.602435007,216.19051054,84.9700494144,17.441875053
 08/25  19:00:00,1083.87423015,96.3208724788,452.587099178,0.0,166.938926447,191.61365848,304.381721876,239.001501281,56.6466996096,8.73352098558
 08/25  20:00:00,958.547689868,96.3208724788,450.056291764,0.0,100.150657288,124.558693486,382.067415927,307.974970822,56.6466996096,17.4457454959
 08/25  21:00:00,921.254510819,96.3208724788,449.328751836,0.0,100.150657288,124.558693486,345.123460614,285.23433564,42.4850247072,17.404100267
 08/25  22:00:00,854.609202464,96.3208724788,450.204992869,0.0,46.0930336215,124.558693486,343.6695446,306.637739704,28.3233498048,8.70845509138
 08/25  23:00:00,873.291610346,96.3208724788,462.614530117,0.0,46.0930336215,124.558693486,317.051473262,285.492135707,14.1616749024,17.3976626527
 08/25  24:00:00,860.447698885,96.3208724788,461.564328676,0.0,46.0930336215,113.312780494,299.330176705,276.410465546,5.66466996096,17.2550411978
 08/26  01:00:00,849.973820536,96.3208724788,454.64684178,0.0,46.0930336215,113.312780494,315.943940388,301.428795214,5.66466996096,8.85047521306
 08/26  02:00:00,841.831890384,96.3208724788,448.979071194,0.0,46.0930336215,113.312780494,343.661940257,320.598965995,5.66466996096,17.3983043013
 08/26  03:00:00,841.040615082,96.3208724788,449.091692904,0.0,46.0930336215,113.312780494,345.812812265,331.43863549,5.66466996096,8.70950681423
 08/26  04:00:00,850.448169268,96.3208724788,450.177929178,0.0,55.6251445156,113.312780494,376.586138728,353.524433749,5.66466996096,17.3970350183
 08/26  05:00:00,877.934692962,96.3208724788,475.394507962,0.0,55.6251445156,113.312780494,417.597055467,394.725114191,14.1616749024,8.71026637327
 08/26  06:00:00,951.726416548,96.3208724788,486.81380809,0.0,65.1572554096,176.889270242,378.73842468,333.016624461,28.3233498048,17.3984504138
 08/26  07:00:00,1033.73427299,97.1141546667,451.348401774,0.0,109.682768182,220.96816451,481.011838166,429.818562872,42.4850247072,8.70825058714
 08/26  08:00:00,1056.89221012,97.4288747763,459.1713866,0.0,109.682768182,220.96816451,380.050480156,305.919427392,56.6466996096,17.4843531546
 08/26  09:00:00,1172.02311678,100.497322686,462.448427585,0.0,131.945524568,266.955817592,323.715795488,254.895972556,42.4850247072,26.3347982244
 08/26  10:00:00,1172.92459931,99.9787435084,458.520986501,0.0,131.945524568,274.45309292,347.519643072,250.270966693,70.808374512,26.440301867
 08/26  11:00:00,1180.02093425,100.629319444,462.37014711,0.0,131.945524568,274.45309292,311.926321327,214.67573762,70.808374512,26.4422091947
 08/26  12:00:00,1153.37142353,102.067044838,465.418602475,0.0,131.945524568,274.45309292,273.963995372,167.912090901,70.808374512,35.2435299594
 08/26  13:00:00,1147.42017051,103.504284894,465.425340135,0.0,131.945524568,266.955817592,220.766588271,137.682260633,56.6466996096,26.4376280285
 08/26  14:00:00,1149.62934958,105.681949643,465.3966019,0.0,131.945524568,266.955817592,173.948904645,105.024501554,42.4850247072,26.4393783837
 08/26  15:00:00,1063.79563783,96.3208724788,465.656181228,0.0,109.682768182,212.545889182,139.951385414,56.862795433,56.6466996096,26.4418903716
 08/26  16:00:00,1072.03469312,96.3208724788,466.621003761,0.0,109.682768182,220.04316451,174.227187137,62.8180219855,84.9700494144,26.4391157376
 08/26  17:00:00,1029.57875031,96.3208724788,466.510597243,0.0,109.682768182,220.04316451,180.507631879,69.2252079307,84.9700494144,26.3123745336
 08/26  18:00:00,989.95868674,96.3208724788,465.824359013,0.0,100.150657288,199.110933808,192.47981521,98.8002138055,84.9700494144,8.70955199025
 08/26  19:00:00,991.516563597,96.3208724788,466.363957097,0.0,100.150657288,191.61365848,182.14125558,108.097455634,56.6466996096,17.3971003362
 08/26  20:00:00,887.091590672,96.3208724788,465.912662394,0.0,55.6251445156,124.558693486,214.307450923,148.950447846,56.6466996096,8.71030346762
 08/26  21:00:00,886.989735676,96.3208724788,466.274564948,0.0,55.6251445156,124.558693486,223.064701366,163.181167027,42.4850247072,17.3985096321
 08/26  22:00:00,876.753722424,96.3208724788,466.161969341,0.0,46.0930336215,124.558693486,214.112848905,177.081235082,28.3233498048,8.70826401832
 08/26  23:00:00,878.195184734,96.3208724788,466.643335993,0.0,46.0930336215,124.558693486,247.972867231,216.413920534,14.1616749024,17.3972717947
 08/26  24:00:00,848.546574889,96.3208724788,454.481770553,0.0,46.0930336215,113.312780494,307.265440888,292.891798777,5.66466996096,8.70897215011
 08/27  01:00:00,831.060633755,96.3208724788,451.89354958,0.0,34.9616554283,113.312780494,353.828634642,330.765212026,5.66466996096,17.3987526547
 08/27  02:00:00,831.447711663,96.3208724788,451.37071926,0.0,34.9616554283,113.312780494,359.976552642,336.91393349,5.66466996096,17.3979491906
 08/27  03:00:00,841.754697037,96.3208724788,457.444679028,0.0,34.9616554283,113.312780494,332.611796092,318.237801957,5.66466996096,8.70932417375
 08/27  04:00:00,863.069518134,96.3208724788,464.922344188,0.0,44.4937663224,113.312780494,300.076054304,277.014680326,5.66466996096,17.3967040171
 08/27  05:00:00,861.178057134,96.3208724788,463.164774877,0.0,44.4937663224,113.312780494,310.11569886,287.243937666,14.1616749024,8.71008629124
 08/27  06:00:00,920.88160042,96.3208724788,461.945452281,0.0,54.0258772165,176.889270242,286.137240612,240.415756707,28.3233498048,17.3981341002
 08/27  07:00:00,919.931505576,96.3208724788,458.490144206,0.0,54.0258772165,184.38654557,261.725182879,210.532060401,42.4850247072,8.70809777103
 08/27  08:00:00,987.706414009,96.3208724788,452.060929584,0.0,65.1572554096,220.04316451,285.563454153,211.444673581,56.6466996096,17.472080962
 08/27  09:00:00,981.002393259,96.3208724788,453.735288454,0.0,65.1572554096,212.545889182,281.935898501,213.144062442,42.4850247072,26.3068113517
 08/27  10:00:00,988.344336854,96.3208724788,454.031369756,0.0,65.1572554096,220.04316451,307.780462161,210.554049288,70.808374512,26.4180383614
 08/27  11:00:00,992.207010971,96.3208724788,455.583140241,0.0,65.1572554096,220.04316451,285.774787553,188.547674957,70.808374512,26.4187380845
 08/27  12:00:00,993.104254207,96.3208724788,456.22246043,0.0,65.1572554096,220.04316451,269.548185582,172.325716374,70.808374512,26.4140946967
 08/27  13:00:00,985.610824467,96.3208724788,455.887936033,0.0,65.1572554096,212.545889182,253.928213553,170.866804889,56.6466996096,26.4147090542
 08/27  14:00:00,981.792284756,96.3208724788,454.063982469,0.0,65.1572554096,212.545889182,250.801338324,181.90093007,42.4850247072,26.4153835472
 08/27  15:00:00,978.904766664,96.3208724788,452.867792704,0.0,65.1572554096,212.545889182,275.030974978,191.968213806,56.6466996096,26.4160615625
 08/27  16:00:00,954.389052731,96.3208724788,454.086352907,0.0,65.1572554096,220.04316451,331.682083112,220.295295837,84.9700494144,26.4167378608
 08/27  17:00:00,922.094128801,96.3208724788,466.579758907,0.0,54.0258772165,184.38654557,354.897964956,243.621727903,84.9700494144,26.3061876387
 08/27  18:00:00,897.224625662,96.3208724788,471.356296377,0.0,44.4937663224,163.454314868,384.751971116,291.071770718,84.9700494144,8.71015098325
 08/27  19:00:00,914.226591586,96.3208724788,487.243128153,0.0,44.4937663224,155.95703954,397.841321953,323.796381405,56.6466996096,17.3982409384
 08/27  20:00:00,901.471239254,96.3208724788,498.633619528,0.0,44.4937663224,124.558693486,433.777345645,368.422500974,56.6466996096,8.70814506186
 08/27  21:00:00,901.750144301,96.3208724788,499.424585188,0.0,44.4937663224,124.558693486,436.154350497,376.27230193,42.4850247072,17.3970238598
 08/27  22:00:00,878.484935489,96.3208724788,485.560412765,0.0,34.9616554283,124.558693486,430.255329256,393.223145267,28.3233498048,8.70883418428
 08/27  23:00:00,841.043142215,96.3208724788,448.837536282,0.0,34.9616554283,124.558693486,410.621964531,379.061831717,14.1616749024,17.3984579118
 08/27  24:00:00,821.495985276,96.3208724788,442.820090915,0.0,34.9616554283,113.312780494,409.397277987,386.334962035,5.66466996096,17.3976459914
 08/28  01:00:00,842.075270147,96.3208724788,451.098781908,0.0,46.0930336215,113.312780494,417.485123318,403.111258083,5.66466996096,8.70919527327
 08/28  02:00:00,866.757460091,96.3208724788,473.485412395,0.0,46.0930336215,113.312780494,441.803154759,418.739315567,5.66466996096,17.3991692313
 08/28  03:00:00,886.677986388,96.3208724788,492.059977857,0.0,46.0930336215,113.312780494,439.38945418,425.01480939,5.66466996096,8.70997482897
 08/28  04:00:00,982.456244657,96.3208724788,497.795396038,0.0,100.150657288,148.969399434,430.364267408,407.300158861,5.66466996096,17.3994385855
 08/28  05:00:00,995.373600799,96.3208724788,510.552810352,0.0,100.150657288,149.894399434,679.300304466,656.430603648,14.1616749024,8.70802591563
 08/28  06:00:00,1206.25840313,97.996164894,502.043054138,0.0,176.471037341,302.612436532,495.300913269,449.577958188,28.3233498048,17.3996052769
 08/28  07:00:00,1318.17356777,99.6528946483,492.252756114,0.0,243.2593065,310.10971186,467.547348353,407.508213357,42.4850247072,17.5541102891
 08/28  08:00:00,1358.76813168,100.595283569,490.707587356,0.0,243.2593065,310.10971186,479.529249669,387.623978299,56.6466996096,35.2585717609
 08/28  09:00:00,1391.51295575,101.301806768,489.441945981,0.0,243.2593065,302.612436532,447.706897906,378.674885196,42.4850247072,26.5469880029
 08/28  10:00:00,1408.1058098,101.963301897,498.695119271,0.0,243.2593065,310.10971186,478.41915495,372.017618882,70.808374512,35.5931615559
 08/28  11:00:00,1404.07401956,102.797507289,492.38923336,0.0,243.2593065,310.10971186,480.558698726,365.19442628,70.808374512,44.5558979335
 08/28  12:00:00,1365.55421781,103.597623591,495.217044962,0.0,243.2593065,310.10971186,466.373593483,360.103878017,70.808374512,35.4613409542
 08/28  13:00:00,1394.2153087,104.327320563,489.445961468,0.0,243.2593065,302.612436532,447.88202115,355.589887799,56.6466996096,35.6454337418
 08/28  14:00:00,1424.48426057,105.10516697,521.418340094,0.0,243.2593065,302.612436532,435.173764454,357.098823323,42.4850247072,35.5899164245
 08/28  15:00:00,1433.14377759,105.854638451,530.274309863,0.0,243.2593065,302.612436532,449.990219663,357.816387297,56.6466996096,35.5271327555
 08/28  16:00:00,1426.0324851,106.676996376,514.695240578,0.0,243.2593065,310.10971186,471.244044658,350.935395803,84.9700494144,35.3385994407
 08/28  17:00:00,1422.94128883,107.366044058,510.65456843,0.0,243.2593065,310.10971186,449.784806318,347.309826409,84.9700494144,17.5049304949
 08/28  18:00:00,1180.23036895,96.3208724788,546.389558692,0.0,166.938926447,199.110933808,438.101117307,335.683712335,84.9700494144,17.4473555573
 08/28  19:00:00,1204.24036807,96.3208724788,571.112327075,0.0,166.938926447,191.61365848,430.393221546,356.301072422,56.6466996096,17.4454495139
 08/28  20:00:00,1097.87396557,96.3208724788,592.942303901,0.0,100.150657288,124.558693486,480.936491937,406.846053552,56.6466996096,17.4437387752
 08/28  21:00:00,1055.75943739,96.3208724788,591.263418967,0.0,100.150657288,124.558693486,467.749901616,416.552185105,42.4850247072,8.71269180434
 08/28  22:00:00,981.253118485,96.3208724788,586.707607655,0.0,46.0930336215,124.558693486,482.867660607,437.146170947,28.3233498048,17.3981398552
 08/28  23:00:00,974.608716716,96.3208724788,580.668666827,0.0,46.0930336215,124.558693486,467.699245799,444.829467181,14.1616749024,8.70810371549
 08/28  24:00:00,960.225929237,96.3208724788,578.717993447,0.0,46.0930336215,113.312780494,472.069464225,449.00581251,5.66466996096,17.3989817537
 08/29  01:00:00,959.666816758,96.3208724788,578.200536978,0.0,46.0930336215,113.312780494,466.77489845,452.401408874,5.66466996096,8.70881961519
 08/29  02:00:00,908.653110257,96.3208724788,528.890403769,0.0,46.0930336215,113.312780494,480.518114425,457.454940669,5.66466996096,17.3985037957
 08/29  03:00:00,842.342198581,96.3208724788,463.723424452,0.0,46.0930336215,113.312780494,486.099604953,463.037209984,5.66466996096,17.397725008
 08/29  04:00:00,941.298475308,96.3208724788,469.951807141,0.0,100.150657288,148.969399434,459.430619237,445.056738481,5.66466996096,8.70921079444
 08/29  05:00:00,940.777486778,96.969374047,468.174045898,0.0,100.150657288,149.894399434,717.928446475,686.367531841,14.1616749024,17.3992397317
 08/29  06:00:00,1167.8033973,100.064245661,475.785920378,0.0,176.471037341,302.612436532,525.637213543,488.603865887,28.3233498048,8.70999785107
 08/29  07:00:00,1366.0886969,102.678686721,551.450801272,0.0,243.2593065,310.10971186,506.005320969,437.201567812,42.4850247072,26.3187284493
 08/29  08:00:00,1435.29261613,103.852593876,575.030134641,0.0,243.2593065,310.10971186,486.726107746,403.630866832,56.6466996096,26.4485413038
 08/29  09:00:00,1478.49676131,104.709683703,582.88237519,0.0,243.2593065,302.612436532,467.113414931,389.247463563,42.4850247072,35.3809266607
 08/29  10:00:00,1461.67530536,105.606914321,554.345481495,0.0,243.2593065,310.10971186,469.706192654,363.324244082,70.808374512,35.5735740599
 08/29  11:00:00,1443.72062932,106.482273681,532.597004373,0.0,243.2593065,310.10971186,452.168684747,345.711378391,70.808374512,35.6489318434
 08/29  12:00:00,1393.8493412,107.619403703,523.046122073,0.0,243.2593065,310.10971186,440.652678378,334.371765555,70.808374512,35.4725383111
 08/29  13:00:00,1417.01457975,108.846957962,510.947482495,0.0,243.2593065,302.612436532,417.989749375,325.684655698,56.6466996096,35.6583940673
 08/29  14:00:00,1403.73280684,109.487535465,495.746062616,0.0,243.2593065,302.612436532,416.823563552,329.865405826,42.4850247072,44.4731330186
 08/29  15:00:00,1406.18061915,110.444718079,497.060802971,0.0,243.2593065,302.612436532,418.065444903,325.910679035,56.6466996096,35.5080662583
 08/29  16:00:00,1412.58135359,111.597864828,495.899405121,0.0,243.2593065,310.10971186,422.62886361,311.149277647,84.9700494144,26.5095365489
 08/29  17:00:00,1402.15905036,113.374701072,483.177164564,0.0,243.2593065,310.10971186,400.568290297,298.096213872,84.9700494144,17.5020270104
 08/29  18:00:00,1155.32101819,96.3208724788,519.921360876,0.0,166.938926447,199.110933808,405.649174642,303.232260288,84.9700494144,17.4468649396
 08/29  19:00:00,1185.37629687,96.3208724788,551.559892919,0.0,166.938926447,191.61365848,406.720488166,332.629540993,56.6466996096,17.444247563
 08/29  20:00:00,1081.38235715,96.3208724788,575.323678004,0.0,100.150657288,124.558693486,462.35322734,388.262158178,56.6466996096,17.4443695527
 08/29  21:00:00,1044.15448627,96.3208724788,577.734187118,0.0,100.150657288,124.558693486,459.404568561,399.515882876,42.4850247072,17.4036609774
 08/29  22:00:00,989.631987226,96.3208724788,591.773983852,0.0,46.0930336215,124.558693486,458.437477218,421.404529668,28.3233498048,8.70959774527
 08/29  23:00:00,988.687909148,96.3208724788,590.892044234,0.0,46.0930336215,124.558693486,459.577263549,428.018333945,14.1616749024,17.3972547019
 08/29  24:00:00,974.899329781,96.3208724788,589.52832167,0.0,46.0930336215,113.312780494,445.947377819,431.572310801,5.66466996096,8.71039705685
 08/30  01:00:00,969.71716627,96.3208724788,582.857178865,0.0,46.0930336215,113.312780494,456.459019527,433.395528955,5.66466996096,17.3988206104
 08/30  02:00:00,976.130956651,96.3208724788,589.872850697,0.0,46.0930336215,113.312780494,451.52847193,437.155339623,5.66466996096,8.70846234669
 08/30  03:00:00,975.658367449,96.3208724788,590.362735017,0.0,46.0930336215,113.312780494,463.340761914,440.278371973,5.66466996096,17.3977199803
 08/30  04:00:00,1060.02167866,96.3208724788,582.810997325,0.0,100.150657288,148.969399434,436.9051513,422.531269916,5.66466996096,8.70921142299
 08/30  05:00:00,1053.158554,97.4354079493,572.705463156,0.0,100.150657288,149.894399434,628.424758269,596.863587535,14.1616749024,17.3994958317
 08/30  06:00:00,1251.64649523,101.728957752,548.018810414,0.0,176.471037341,302.612436532,480.505176148,434.783358784,28.3233498048,17.3984675583
 08/30  07:00:00,1353.66269072,104.833515298,526.06427967,0.0,243.2593065,310.10971186,453.03168755,392.993797649,42.4850247072,17.5528651943
 08/30  08:00:00,1386.41013999,105.815330849,515.942691869,0.0,243.2593065,310.10971186,456.052837349,372.960048915,56.6466996096,26.4460888243
 08/30  09:00:00,1406.19458513,106.538941395,500.56730528,0.0,243.2593065,302.612436532,439.196646978,361.319475105,42.4850247072,35.3921471662
 08/30  10:00:00,1389.84210519,107.325673708,474.107652319,0.0,243.2593065,310.10971186,449.654564223,343.259829724,70.808374512,35.5863599864
 08/30  11:00:00,1368.69294657,108.237583028,452.564684299,0.0,243.2593065,310.10971186,440.789251752,325.408896098,70.808374512,44.5719811421
 08/30  12:00:00,1314.8936515,109.591332196,440.925825934,0.0,243.2593065,310.10971186,387.614420365,290.202063344,70.808374512,26.6039825088
 08/30  13:00:00,1361.21356839,111.020912557,452.499129456,0.0,243.2593065,302.612436532,389.414113664,288.210021067,56.6466996096,44.5573929868
 08/30  14:00:00,1374.92547291,112.155375271,463.809876612,0.0,243.2593065,302.612436532,363.53562763,285.467705121,42.4850247072,35.5828978017
 08/30  15:00:00,1383.89882754,113.504556713,471.164035331,0.0,243.2593065,302.612436532,376.880490448,284.712821476,56.6466996096,35.5209693631
 08/30  16:00:00,1403.63882942,115.768581357,482.742648743,0.0,243.2593065,310.10971186,399.987359608,279.683718827,84.9700494144,35.3335913664
 08/30  17:00:00,1397.33006856,117.020291808,474.594835092,0.0,243.2593065,310.10971186,381.319576385,278.847997325,84.9700494144,17.5015296448
 08/30  18:00:00,1128.70877847,96.3208724788,492.496534466,0.0,166.938926447,199.110933808,391.696399227,289.282064787,84.9700494144,17.4442850257
 08/30  19:00:00,1122.4614853,96.3208724788,484.083805379,0.0,166.938926447,191.61365848,385.161854426,311.072576504,56.6466996096,17.4425783124
 08/30  20:00:00,1017.98395094,96.3208724788,505.957026548,0.0,100.150657288,124.558693486,434.019086248,368.638474918,56.6466996096,8.73391172016
 08/30  21:00:00,997.412084906,96.3208724788,526.281580682,0.0,100.150657288,124.558693486,442.806167452,382.917365128,42.4850247072,17.4037776166
 08/30  22:00:00,944.362471993,96.3208724788,542.165527881,0.0,46.0930336215,124.558693486,451.314729606,405.593445547,28.3233498048,17.3979342543
 08/30  23:00:00,979.015030569,96.3208724788,578.599561597,0.0,46.0930336215,124.558693486,440.293192231,417.422192373,14.1616749024,8.7093249554
 08/30  24:00:00,979.490976817,96.3208724788,594.203074129,0.0,46.0930336215,113.312780494,448.551848758,425.487703224,5.66466996096,17.3994755725
 08/31  01:00:00,972.48289055,96.3208724788,588.204269196,0.0,46.0930336215,113.312780494,443.849295271,429.474451852,5.66466996096,8.71017345821
 08/31  02:00:00,970.634758791,96.3208724788,586.378778657,0.0,46.0930336215,113.312780494,455.67260418,432.609529864,5.66466996096,17.398404355
 08/31  03:00:00,970.150796029,96.3208724788,585.91712241,0.0,46.0930336215,113.312780494,449.777486699,435.404550272,5.66466996096,8.70826646652
 08/31  04:00:00,1060.39933544,96.3208724788,585.799927518,0.0,100.150657288,148.969399434,441.494020106,418.429342329,5.66466996096,17.4000078154
 08/31  05:00:00,1059.10424454,97.5787403287,583.716737821,0.0,100.150657288,149.894399434,597.138164231,574.267480278,14.1616749024,8.70900905053
 08/31  06:00:00,1276.63973474,102.565919272,579.779760402,0.0,176.471037341,302.612436532,475.398111276,429.675799939,28.3233498048,17.3989615327
 08/31  07:00:00,1402.16433211,105.908576229,580.587668017,0.0,243.2593065,310.10971186,451.415978291,382.608512956,42.4850247072,26.3224406279
 08/31  08:00:00,1444.84373053,106.965853106,578.411877264,0.0,243.2593065,310.10971186,438.871276959,355.773945171,56.6466996096,26.4506321786
 08/31  09:00:00,1432.8815556,107.812553429,528.631900967,0.0,243.2593065,302.612436532,407.926960973,338.896500695,42.4850247072,26.5454355701
 08/31  10:00:00,1382.5926396,109.15383142,465.429724498,0.0,243.2593065,310.10971186,424.364019799,309.068010824,70.808374512,44.4876344634
 08/31  11:00:00,1379.68812865,110.674788861,461.286249727,0.0,243.2593065,310.10971186,398.066284387,291.614004405,70.808374512,35.6439054704
 08/31  12:00:00,1354.2352725,111.923151757,476.104402788,0.0,243.2593065,310.10971186,397.597845052,291.321032395,70.808374512,35.4684381455
 08/31  13:00:00,1389.0683521,113.201688833,476.429980431,0.0,243.2593065,302.612436532,382.391471825,290.090846882,56.6466996096,35.6539253338
 08/31  14:00:00,1385.59069239,115.061950607,470.801624848,0.0,243.2593065,302.612436532,365.114177877,280.496276225,42.4850247072,42.1328769456
 08/31  15:00:00,1379.39935771,117.655540922,462.482331015,0.0,243.2593065,302.612436532,354.579611884,260.069271459,56.6466996096,37.8636408152
 08/31  16:00:00,1377.28799195,119.498856359,453.072276095,0.0,243.2593065,310.10971186,358.470926226,246.988563161,84.9700494144,26.5123136507
 08/31  17:00:00,1376.07339517,120.191435586,451.423234523,0.0,243.2593065,310.10971186,355.83772726,253.367335921,84.9700494144,17.5003419241
 08/31  18:00:00,1118.21673555,96.3208724788,481.63880604,0.0,166.938926447,199.110933808,385.798238801,283.381914406,84.9700494144,17.4462749808
 08/31  19:00:00,1114.36974578,96.3208724788,476.45034959,0.0,166.938926447,191.61365848,369.641849056,295.553232847,56.6466996096,17.4419165994
 08/31  20:00:00,970.184664767,96.3208724788,459.284608402,0.0,100.150657288,124.558693486,414.921633641,340.827773215,56.6466996096,17.4471608162
 08/31  21:00:00,936.337503747,96.3208724788,464.612442994,0.0,100.150657288,124.558693486,406.741100774,355.544490626,42.4850247072,8.71158544018
 08/31  22:00:00,864.599849511,96.3208724788,460.720718471,0.0,46.0930336215,124.558693486,414.201004625,368.478772516,28.3233498048,17.3988823045
 08/31  23:00:00,849.279168529,96.3208724788,445.714897132,0.0,46.0930336215,124.558693486,378.246243697,346.686452406,14.1616749024,17.3981163882
 08/31  24:00:00,854.470500259,96.3208724788,457.808120125,0.0,46.0930336215,113.312780494,302.214489057,287.840390538,5.66466996096,8.70942855863
 09/01  01:00:00,860.351539198,96.3208724788,462.31105358,0.0,46.0930336215,113.312780494,292.481239602,269.418256346,5.66466996096,17.3983132951
 09/01  02:00:00,846.41072146,96.3208724788,452.887815895,0.0,46.0930336215,113.312780494,307.665202348,293.29021573,5.66466996096,8.71031665656
 09/01  03:00:00,846.79074698,96.3208724788,454.553248231,0.0,46.0930336215,113.312780494,326.758457144,303.695107695,5.66466996096,17.3986794877
 09/01  04:00:00,944.583662283,96.3208724788,456.636394853,0.0,100.150657288,148.969399434,284.464861883,270.091788435,5.66466996096,8.70840348704
 09/01  05:00:00,952.889549887,97.4058572265,460.659538013,0.0,100.150657288,149.894399434,413.595932513,382.037921564,14.1616749024,17.3963360468
 09/01  06:00:00,1179.95473865,102.596362054,464.362622737,0.0,176.471037341,302.612436532,268.838857972,231.806354991,28.3233498048,8.70915317684
 09/01  07:00:00,1304.61859548,108.759525183,464.589512839,0.0,243.2593065,310.10971186,240.202966575,171.392384829,42.4850247072,26.3255570387
 09/01  08:00:00,1351.57342637,114.244212392,464.802182999,0.0,243.2593065,310.10971186,213.461225431,130.364643267,56.6466996096,26.4498825536
 09/01  09:00:00,1396.39568908,126.501314434,464.020790276,0.0,243.2593065,302.612436532,146.428583163,68.5536473845,42.4850247072,35.389911071
 09/01  10:00:00,1419.96257722,142.505845765,464.014639521,0.0,243.2593065,310.10971186,128.754114662,22.3576456985,70.808374512,35.5880944511
 09/01  11:00:00,1430.73506256,152.351253743,463.802398606,0.0,243.2593065,310.10971186,115.210163409,8.74045146747,70.808374512,35.6613374298
 09/01  12:00:00,1401.97625414,165.776333202,463.284383566,0.0,243.2593065,310.10971186,106.476066038,0.184454139576,70.808374512,35.4832373869
 09/01  13:00:00,1442.9164334,173.040243626,463.559381902,0.0,243.2593065,302.612436532,101.212124871,0.0,56.6466996096,44.5654252615
 09/01  14:00:00,1445.93086143,175.4422728,464.14674683,0.0,243.2593065,302.612436532,78.0664317604,0.0,42.4850247072,35.5814070532
 09/01  15:00:00,1446.41760127,176.011107273,464.125621884,0.0,243.2593065,302.612436532,92.1664972122,0.0,56.6466996096,35.5197976026
 09/01  16:00:00,1452.85272825,176.089734407,463.858323044,0.0,243.2593065,310.10971186,111.476245771,0.0,84.9700494144,26.5061963566
 09/01  17:00:00,1454.17426144,177.625119762,463.654407309,0.0,243.2593065,310.10971186,111.214089823,0.0,84.9700494144,26.244040409
 09/01  18:00:00,1109.68027126,96.3208724788,466.068439886,0.0,166.938926447,199.110933808,105.862940872,3.44924702483,84.9700494144,17.4436444332
 09/01  19:00:00,1110.82678413,96.3208724788,467.121711809,0.0,166.938926447,191.61365848,77.8132898283,12.4353825597,56.6466996096,8.73120765897
 09/01  20:00:00,984.13664196,96.3208724788,466.655691419,0.0,100.150657288,124.558693486,115.115917668,41.0214853964,56.6466996096,17.447732662
 09/01  21:00:00,945.137406902,96.3208724788,467.127277112,0.0,100.150657288,124.558693486,131.755104869,71.8668697046,42.4850247072,17.4032104573
 09/01  22:00:00,877.56926991,96.3208724788,466.695008183,0.0,46.0930336215,124.558693486,153.318662277,116.285889022,28.3233498048,8.70942344999
 09/01  23:00:00,878.195096042,96.3208724788,466.524780749,0.0,46.0930336215,124.558693486,184.95521428,153.393841695,14.1616749024,17.3996976829
 09/01  24:00:00,862.651092104,96.3208724788,463.955572901,0.0,46.0930336215,113.312780494,232.278306267,209.214679428,5.66466996096,17.3989568783
 09/02  01:00:00,847.038350927,96.3208724788,453.774370796,0.0,46.0930336215,113.312780494,266.877276021,252.502680368,5.66466996096,8.70992569261
 09/02  02:00:00,844.878121878,96.3208724788,453.285354634,0.0,46.0930336215,113.312780494,297.026240083,273.963578121,5.66466996096,17.3979920011
 09/02  03:00:00,843.773795389,96.3208724788,453.028183217,0.0,46.0930336215,113.312780494,305.366910226,290.991892888,5.66466996096,8.71034737771
 09/02  04:00:00,852.788366454,96.3208724788,452.638722343,0.0,55.6251445156,113.312780494,322.991704978,299.927421901,5.66466996096,17.3996131161
 09/02  05:00:00,851.917662932,96.3208724788,452.183681257,0.0,55.6251445156,113.312780494,338.353162924,315.482636688,14.1616749024,8.70885133326
 09/02  06:00:00,914.096309295,96.3208724788,451.594298577,0.0,65.1572554096,176.889270242,292.099642801,246.377744695,28.3233498048,17.3985483012
 09/02  07:00:00,1044.24141542,99.393783921,456.272370324,0.0,109.682768182,220.96816451,356.406095283,297.010534117,42.4850247072,16.9105364583
 09/02  08:00:00,1064.80709984,99.5020252345,463.50733281,0.0,109.682768182,220.96816451,292.996560981,218.379224253,56.6466996096,17.9706371189
 09/02  09:00:00,1172.56010671,102.41336883,460.948114425,0.0,131.945524568,266.955817592,235.262558588,175.215848933,42.4850247072,17.5616849473
 09/02  10:00:00,1179.77782693,101.957514207,461.076520803,0.0,131.945524568,274.45309292,278.738507583,181.483947062,70.808374512,26.4461860087
 09/02  11:00:00,1180.6257417,100.987110302,462.403604149,0.0,131.945524568,274.45309292,305.770245463,199.705295475,70.808374512,35.2565754757
 09/02  12:00:00,1150.80258904,101.541698617,463.730736475,0.0,131.945524568,274.45309292,278.939870507,181.6889888,70.808374512,26.4425071948
 09/02  13:00:00,1146.98298112,103.511616502,464.933780273,0.0,131.945524568,266.955817592,223.359812621,140.273078127,56.6466996096,26.4400348837
 09/02  14:00:00,1150.68402518,107.040526737,465.038331636,0.0,131.945524568,266.955817592,160.304632816,91.3775641874,42.4850247072,26.4420439217
 09/02  15:00:00,1063.69238853,96.3208724788,465.434590938,0.0,109.682768182,212.545889182,118.041883548,34.9524462968,56.6466996096,26.442737642
 09/02  16:00:00,1071.81841805,96.3208724788,466.220791302,0.0,109.682768182,220.04316451,138.722899422,27.3161127485,84.9700494144,26.4367372586
 09/02  17:00:00,1029.72279302,96.3208724788,466.473696625,0.0,109.682768182,220.04316451,136.126494927,24.8406725425,84.9700494144,26.3157729701
 09/02  18:00:00,990.515679637,96.3208724788,466.234312975,0.0,100.150657288,199.110933808,129.981314674,36.3019736944,84.9700494144,8.70929156496
 09/02  19:00:00,991.891285669,96.3208724788,466.623885879,0.0,100.150657288,191.61365848,119.133344384,45.0872364823,56.6466996096,17.399408292
 09/02  20:00:00,887.497113697,96.3208724788,466.237208009,0.0,55.6251445156,124.558693486,162.293150122,88.2477657333,56.6466996096,17.3986847789
 09/02  21:00:00,887.362888856,96.3208724788,466.620270774,0.0,55.6251445156,124.558693486,167.995699219,116.800952299,42.4850247072,8.70972221274
 09/02  22:00:00,877.139125134,96.3208724788,466.573091616,0.0,46.0930336215,124.558693486,204.66812253,158.947198647,28.3233498048,17.3975740787
 09/02  23:00:00,877.923396955,96.3208724788,466.307202069,0.0,46.0930336215,124.558693486,220.027247352,197.155001829,14.1616749024,8.7105706204
 09/02  24:00:00,864.53295499,96.3208724788,465.247101628,0.0,46.0930336215,113.312780494,252.155720107,229.090380087,5.66466996096,17.4006700591
 09/03  01:00:00,851.682936836,96.3208724788,464.454161045,0.0,34.9616554283,113.312780494,266.945618659,252.572256252,5.66466996096,8.70869244651
 09/03  02:00:00,838.513515753,96.3208724788,455.573692348,0.0,34.9616554283,113.312780494,302.715517842,279.652552262,5.66466996096,17.3982956191
 09/03  03:00:00,832.260836073,96.3208724788,452.525312501,0.0,34.9616554283,113.312780494,330.631476576,316.257266827,5.66466996096,8.70953978844
 09/03  04:00:00,847.296552477,96.3208724788,457.530345799,0.0,44.4937663224,113.312780494,385.949350016,362.884710107,5.66466996096,17.3999699487
 09/03  05:00:00,875.821626642,96.3208724788,483.990251251,0.0,44.4937663224,113.312780494,415.178332967,383.617395421,14.1616749024,17.3992626433
 09/03  06:00:00,932.674551004,96.3208724788,475.076075301,0.0,54.0258772165,176.889270242,356.755114089,319.721726224,28.3233498048,8.71003806017
 09/03  07:00:00,919.912374111,96.3208724788,463.624089619,0.0,54.0258772165,184.38654557,349.56311035,289.679884966,42.4850247072,17.3982006765
 09/03  08:00:00,979.250085278,96.3208724788,445.990316487,0.0,65.1572554096,220.04316451,322.858095962,248.739333602,56.6466996096,17.4720627507
 09/03  09:00:00,981.740584104,96.3208724788,455.262264729,0.0,65.1572554096,212.545889182,308.008146683,247.976674644,42.4850247072,17.5464473313
 09/03  10:00:00,1005.25010713,96.3208724788,469.545591068,0.0,65.1572554096,220.04316451,346.000038794,248.772244437,70.808374512,26.4194198458
 09/03  11:00:00,1007.32223911,96.3208724788,470.408784414,0.0,65.1572554096,220.04316451,339.310072133,242.081455842,70.808374512,26.4202417789
 09/03  12:00:00,999.939814316,96.3208724788,464.820075743,0.0,65.1572554096,220.04316451,334.975498172,237.745903996,70.808374512,26.4212196635
 09/03  13:00:00,983.747783003,96.3208724788,457.257479712,0.0,65.1572554096,212.545889182,309.307754868,217.441142547,56.6466996096,35.219912712
 09/03  14:00:00,984.612627439,96.3208724788,457.472756858,0.0,65.1572554096,212.545889182,247.180473063,178.277375086,42.4850247072,26.41807327
 09/03  15:00:00,991.058574258,96.3208724788,459.222666241,0.0,65.1572554096,212.545889182,223.163152391,140.09739348,56.6466996096,26.4190593012
 09/03  16:00:00,976.478525691,96.3208724788,466.486125046,0.0,65.1572554096,220.04316451,232.095840618,120.705739669,84.9700494144,26.420051535
 09/03  17:00:00,923.261298881,96.3208724788,462.129193713,0.0,54.0258772165,184.38654557,242.368713624,139.853927389,84.9700494144,17.5447368213
 09/03  18:00:00,882.05997019,96.3208724788,455.081383541,0.0,44.4937663224,163.454314868,293.482182578,191.11326726,84.9700494144,17.3988659036
 09/03  19:00:00,883.431128422,96.3208724788,453.651775253,0.0,44.4937663224,155.95703954,301.10231847,235.747087463,56.6466996096,8.70853139739
 09/03  20:00:00,851.139505803,96.3208724788,449.650486563,0.0,44.4937663224,124.558693486,381.252990379,307.207666615,56.6466996096,17.3986241544
 09/03  21:00:00,846.589147643,96.3208724788,444.58020199,0.0,44.4937663224,124.558693486,365.971327678,314.776986064,42.4850247072,8.70931690663
 09/03  22:00:00,832.156386131,96.3208724788,441.646944285,0.0,34.9616554283,124.558693486,396.019132441,350.296253796,28.3233498048,17.3995288406
 09/03  23:00:00,856.416834059,96.3208724788,463.587594405,0.0,34.9616554283,124.558693486,437.054906714,405.49440083,14.1616749024,17.398830982
 09/03  24:00:00,927.406301037,96.3208724788,548.369275694,0.0,34.9616554283,113.312780494,442.879227016,428.504739021,5.66466996096,8.70981803462
 09/04  01:00:00,924.170367483,96.3208724788,545.12721577,0.0,34.9616554283,113.312780494,455.084563973,432.021995651,5.66466996096,17.3978983613
 09/04  02:00:00,935.76636762,96.3208724788,557.683805785,0.0,34.9616554283,113.312780494,450.964100252,436.588640966,5.66466996096,8.71078932509
 09/04  03:00:00,967.972061245,96.3208724788,593.256943077,0.0,34.9616554283,113.312780494,467.587244398,444.522923219,5.66466996096,17.399651218
 09/04  04:00:00,973.835806543,96.3208724788,590.704543263,0.0,44.4937663224,113.312780494,450.333996468,435.960426931,5.66466996096,8.70889957575
 09/04  05:00:00,969.187263718,96.3208724788,586.88256617,0.0,44.4937663224,113.312780494,468.649079911,437.08873896,14.1616749024,17.3986660489
 09/04  06:00:00,1033.6597491,96.3208724788,585.598167843,0.0,54.0258772165,176.889270242,416.746093363,379.713014233,28.3233498048,8.70972932533
