Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  07:00:00,1033.22100008,96.3208724788,585.848451026,0.0,54.0258772165,184.38654557,427.552234383,367.666848976,42.4850247072,17.4003606996
 09/04  08:00:00,1110.55731799,96.3208724788,584.027308527,0.0,65.1572554096,220.04316451,421.665806104,347.549228408,56.6466996096,17.4698780865
 09/04  09:00:00,1103.40995432,96.3208724788,583.798695632,0.0,65.1572554096,212.545889182,399.03456424,330.240662518,42.4850247072,26.3088770147
 09/04  10:00:00,1106.52702773,96.3208724788,578.058912184,0.0,65.1572554096,220.04316451,419.752680587,322.522244445,70.808374512,26.4220616294
 09/04  11:00:00,1090.98564705,96.3208724788,559.728435152,0.0,65.1572554096,220.04316451,422.074075194,324.842560046,70.808374512,26.4231406365
 09/04  12:00:00,1090.7687682,96.3208724788,559.914509676,0.0,65.1572554096,220.04316451,423.134031806,325.906834069,70.808374512,26.4188232256
 09/04  13:00:00,1085.29682775,96.3208724788,561.855427099,0.0,65.1572554096,212.545889182,406.735021027,323.668460079,56.6466996096,26.419861338
 09/04  14:00:00,1085.60533467,96.3208724788,562.151080838,0.0,65.1572554096,212.545889182,390.821103865,321.915164732,42.4850247072,26.420914426
 09/04  15:00:00,1083.22233396,96.3208724788,559.687020367,0.0,65.1572554096,212.545889182,404.348561258,321.279896184,56.6466996096,26.4219654646
 09/04  16:00:00,1059.67823842,96.3208724788,561.775996077,0.0,65.1572554096,220.04316451,428.949793959,317.556911487,84.9700494144,26.422833058
 09/04  17:00:00,994.111041567,96.3208724788,541.144499777,0.0,54.0258772165,184.38654557,428.470297192,317.193382632,84.9700494144,26.306865146
 09/04  18:00:00,973.859291327,96.3208724788,551.019582287,0.0,44.4937663224,163.454314868,449.56238047,355.882410161,84.9700494144,8.70992089509
 09/04  19:00:00,1015.10158492,96.3208724788,592.446447548,0.0,44.4937663224,155.95703954,460.930040432,386.885333746,56.6466996096,17.3980070767
 09/04  20:00:00,862.974723778,96.3208724788,473.392371614,0.0,44.4937663224,124.558693486,501.294735139,435.937223237,56.6466996096,8.71081229186
 09/04  21:00:00,812.770533502,96.3208724788,424.425490121,0.0,44.4937663224,124.558693486,508.071691734,448.186982204,42.4850247072,17.3996848231
 09/04  22:00:00,802.646587604,96.3208724788,424.486669703,0.0,34.9616554283,124.558693486,505.110002987,468.077739704,28.3233498048,8.7089134789
 09/04  23:00:00,799.976265308,96.3208724788,420.755611628,0.0,34.9616554283,124.558693486,508.964261844,477.403892712,14.1616749024,17.3986942297
 09/04  24:00:00,792.071188661,96.3208724788,425.294098713,0.0,34.9616554283,113.312780494,496.51359352,482.139170028,5.66466996096,8.70975353147
 09/05  01:00:00,810.349231252,96.3208724788,432.372541856,0.0,46.0930336215,113.312780494,509.305005848,486.239824186,5.66466996096,17.4005117012
 09/05  02:00:00,796.41457858,96.3208724788,418.522306022,0.0,46.0930336215,113.312780494,517.068218702,494.003622025,5.66466996096,17.3999267161
 09/05  03:00:00,784.500662982,96.3208724788,406.109662477,0.0,46.0930336215,113.312780494,513.924723833,499.549649296,5.66466996096,8.71040457672
 09/05  04:00:00,873.023212084,96.3208724788,402.368362297,0.0,100.150657288,148.969399434,497.932085886,474.86695964,5.66466996096,17.4004562848
 09/05  05:00:00,871.088059287,96.3208724788,399.316361037,0.0,100.150657288,149.894399434,921.656698782,898.786427056,14.1616749024,8.70859682337
 09/05  06:00:00,1101.09847571,96.4034709314,409.294823772,0.0,176.471037341,302.612436532,611.315046856,565.589871115,28.3233498048,17.4018259355
 09/05  07:00:00,1267.11328651,96.6868892525,460.077409115,0.0,243.2593065,310.10971186,553.553811244,491.901641788,42.4850247072,19.1671447487
 09/05  08:00:00,1409.71227498,96.8586913559,558.847897153,0.0,243.2593065,310.10971186,542.086434607,451.797439601,56.6466996096,33.6422953955
 09/05  09:00:00,1463.07038787,97.1979955365,575.892451194,0.0,243.2593065,302.612436532,495.718299073,426.680011844,42.4850247072,26.5532625217
 09/05  10:00:00,1473.40649236,97.6922284918,576.718659611,0.0,243.2593065,310.10971186,511.037828569,395.729210025,70.808374512,44.5002440319
 09/05  11:00:00,1462.03325641,98.1794376092,562.957102486,0.0,243.2593065,310.10971186,483.488494073,377.031957095,70.808374512,35.6481624656
 09/05  12:00:00,1402.73420441,98.8034507343,543.84186378,0.0,243.2593065,310.10971186,468.173422111,361.892754261,70.808374512,35.4722933381
 09/05  13:00:00,1429.30040188,99.7080512384,535.663813722,0.0,243.2593065,302.612436532,442.228598695,349.922800122,56.6466996096,35.659098963
 09/05  14:00:00,1429.31357307,100.514454789,534.851507038,0.0,243.2593065,302.612436532,423.28430357,338.164694308,42.4850247072,42.6345845548
 09/05  15:00:00,1429.26693865,101.404594155,533.915029889,0.0,243.2593065,302.612436532,416.775229479,322.755013108,56.6466996096,37.3735167618
 09/05  16:00:00,1440.91593372,102.663318442,538.059458764,0.0,243.2593065,310.10971186,425.573295652,314.086480314,84.9700494144,26.5167659237
 09/05  17:00:00,1449.69898825,103.656301825,546.437477894,0.0,243.2593065,310.10971186,415.425816225,312.953472048,84.9700494144,17.5022947629
 09/05  18:00:00,1201.64159697,96.3208724788,572.465434989,0.0,166.938926447,199.110933808,409.802492915,307.384767893,84.9700494144,17.4476756079
 09/05  19:00:00,1218.26151094,96.3208724788,586.725671421,0.0,166.938926447,191.61365848,410.512484228,336.421465336,56.6466996096,17.4443192826
 09/05  20:00:00,1078.91765513,96.3208724788,579.126910325,0.0,100.150657288,124.558693486,467.223120995,393.129710849,56.6466996096,17.4467105362
 09/05  21:00:00,1031.41616571,96.3208724788,571.553968289,0.0,100.150657288,124.558693486,464.018041216,404.129225186,42.4850247072,17.4037913227
 09/05  22:00:00,961.206400718,96.3208724788,568.860829877,0.0,46.0930336215,124.558693486,461.63360104,424.600576288,28.3233498048,8.70967494772
 09/05  23:00:00,955.617115097,96.3208724788,563.187871803,0.0,46.0930336215,124.558693486,464.009118524,432.447157241,14.1616749024,17.4002863805
 09/05  24:00:00,805.170911083,96.3208724788,426.369109113,0.0,46.0930336215,113.312780494,454.18854119,439.813279703,5.66466996096,8.71059152648
 09/06  01:00:00,797.488884143,96.3208724788,414.556625113,0.0,46.0930336215,113.312780494,469.632010578,446.567905006,5.66466996096,17.3994356105
 09/06  02:00:00,801.967462565,96.3208724788,418.281318654,0.0,46.0930336215,113.312780494,465.037164843,450.663636154,5.66466996096,8.70885872873
 09/06  03:00:00,807.47586067,96.3208724788,425.20381121,0.0,46.0930336215,113.312780494,477.617088125,454.554491093,5.66466996096,17.3979270712
 09/06  04:00:00,899.02624151,96.3208724788,430.047658475,0.0,100.150657288,148.969399434,450.360727242,435.986342519,5.66466996096,8.70971476228
 09/06  05:00:00,895.493181492,96.3939778532,425.447591128,0.0,100.150657288,149.894399434,707.690186631,676.127860106,14.1616749024,17.400651622
 09/06  06:00:00,1112.31907331,97.3590675398,420.62861583,0.0,176.471037341,302.612436532,524.438738054,478.715603594,28.3233498048,17.3997846556
 09/06  07:00:00,1311.10101652,98.9350698875,501.018639654,0.0,243.2593065,310.10971186,480.307321731,420.266954847,42.4850247072,17.5553421767
 09/06  08:00:00,1418.9751768,99.7689274726,564.180753091,0.0,243.2593065,310.10971186,471.859215283,388.761570531,56.6466996096,26.450945143
 09/06  09:00:00,1465.82635677,100.486218578,575.424149276,0.0,243.2593065,302.612436532,448.311425546,370.426078428,42.4850247072,35.4003224108
 09/06  10:00:00,1478.70265066,101.293828838,579.066151534,0.0,243.2593065,310.10971186,455.938776627,349.533806459,70.808374512,35.5965956562
 09/06  11:00:00,1470.02156264,102.172370861,567.61838359,0.0,243.2593065,310.10971186,455.027147936,339.638431833,70.808374512,44.5803415913
 09/06  12:00:00,1403.29903727,103.332955192,539.899267736,0.0,243.2593065,310.10971186,435.456356942,329.182059022,70.808374512,35.4659234079
 09/06  13:00:00,1421.35397359,104.700528235,522.24397757,0.0,243.2593065,302.612436532,411.566274172,319.267849668,56.6466996096,35.6517248947
 09/06  14:00:00,1418.11472911,105.795663962,517.727342423,0.0,243.2593065,302.612436532,388.687838524,310.605912571,42.4850247072,35.5969012462
 09/06  15:00:00,1414.78019225,107.019179385,512.917220402,0.0,243.2593065,302.612436532,386.877164659,294.695624429,56.6466996096,35.5348406204
 09/06  16:00:00,1419.05923328,108.704725918,508.467498646,0.0,243.2593065,310.10971186,406.025965998,285.710016348,84.9700494144,35.3459002353
 09/06  17:00:00,1418.64077063,109.992604913,506.418727637,0.0,243.2593065,310.10971186,386.743770423,284.266319574,84.9700494144,17.5074014349
 09/06  18:00:00,1169.86473555,96.3208724788,537.614366293,0.0,166.938926447,199.110933808,395.438242843,293.020232185,84.9700494144,17.4479612434
 09/06  19:00:00,1211.16122086,96.3208724788,575.804926778,0.0,166.938926447,191.61365848,398.86863182,324.774068034,56.6466996096,17.4478641767
 09/06  20:00:00,1095.26329199,96.3208724788,592.807703131,0.0,100.150657288,124.558693486,454.175941023,380.082917854,56.6466996096,17.446323559
 09/06  21:00:00,1049.0117174,96.3208724788,586.451071421,0.0,100.150657288,124.558693486,442.59148981,391.392515022,42.4850247072,8.71395008081
 09/06  22:00:00,979.332086668,96.3208724788,584.870050242,0.0,46.0930336215,124.558693486,458.657046751,412.933000228,28.3233498048,17.4006967183
 09/06  23:00:00,976.983084923,96.3208724788,582.201099192,0.0,46.0930336215,124.558693486,444.544246496,421.673158396,14.1616749024,8.70941319844
 09/06  24:00:00,962.403162415,96.3208724788,580.53616934,0.0,46.0930336215,113.312780494,449.718562414,426.654004453,5.66466996096,17.3998879993
 09/07  01:00:00,960.346490019,96.3208724788,578.802536929,0.0,46.0930336215,113.312780494,453.839452619,430.775471092,5.66466996096,17.3993115663
 09/07  02:00:00,958.784962042,96.3208724788,577.765461555,0.0,46.0930336215,113.312780494,450.22529105,435.85050094,5.66466996096,8.7101201488
 09/07  03:00:00,957.604340517,96.3208724788,576.775048092,0.0,46.0930336215,113.312780494,463.305504826,440.242659686,5.66466996096,17.3981751785
 09/07  04:00:00,1005.74844938,96.3208724788,535.778685064,0.0,100.150657288,148.969399434,438.52526588,424.149506748,5.66466996096,8.71108917048
 09/07  05:00:00,989.159880175,96.6920099763,518.189329437,0.0,100.150657288,149.894399434,633.123049012,601.55921637,14.1616749024,17.4021577399
 09/07  06:00:00,1266.03067006,98.7361693551,570.397797479,0.0,176.471037341,302.612436532,478.79464599,441.762037075,28.3233498048,8.70925911087
 09/07  07:00:00,1353.97355476,101.1555744,531.689251052,0.0,243.2593065,310.10971186,454.711417556,385.8991352,42.4850247072,26.3272576489
 09/07  08:00:00,1345.86777267,102.143931116,476.050905781,0.0,243.2593065,310.10971186,427.983162389,344.883497461,56.6466996096,26.4529653177
 09/07  09:00:00,1372.10894466,102.85163017,468.784498869,0.0,243.2593065,302.612436532,404.413376085,326.53310838,42.4850247072,35.3952429975
 09/07  10:00:00,1373.97834547,103.886639512,463.056305304,0.0,243.2593065,310.10971186,402.30274864,295.902778553,70.808374512,35.5915955747
 09/07  11:00:00,1365.05336167,105.198698782,453.697130269,0.0,243.2593065,310.10971186,366.291177955,254.524695645,70.808374512,40.9581077981
 09/07  12:00:00,1328.24882186,106.238090062,454.935774112,0.0,243.2593065,310.10971186,311.282588739,210.246117982,70.808374512,30.2280962449
 09/07  13:00:00,1371.80477436,107.661892515,459.741659146,0.0,243.2593065,302.612436532,281.507115366,180.287051101,56.6466996096,44.573364656
 09/07  14:00:00,1379.72487773,110.210149434,463.595493199,0.0,243.2593065,302.612436532,234.173583926,156.096820021,42.4850247072,35.591739198
 09/07  15:00:00,1380.97575978,112.003427188,463.182878595,0.0,243.2593065,302.612436532,242.697490299,150.520478058,56.6466996096,35.5303126319
 09/07  16:00:00,1383.16309847,111.221548176,460.335821554,0.0,243.2593065,310.10971186,297.323867658,177.011367217,84.9700494144,35.3424510271
 09/07  17:00:00,1381.32823011,112.799211301,457.920805001,0.0,243.2593065,310.10971186,289.341133621,186.866202707,84.9700494144,17.5048815003
 09/07  18:00:00,1106.94106837,96.3208724788,463.872657697,0.0,166.938926447,199.110933808,255.006586929,152.589226124,84.9700494144,17.4473113904
 09/07  19:00:00,1101.34270535,96.3208724788,456.106833683,0.0,166.938926447,191.61365848,280.109321007,206.016885974,56.6466996096,17.4457354233
 09/07  20:00:00,986.696610637,96.3208724788,475.260891159,0.0,100.150657288,124.558693486,438.67502326,364.58407427,56.6466996096,17.4442493803
 09/07  21:00:00,1025.4865759,96.3208724788,556.520212639,0.0,100.150657288,124.558693486,438.878830841,387.681041027,42.4850247072,8.71276510697
 09/07  22:00:00,969.429315474,96.3208724788,569.315748649,0.0,46.0930336215,124.558693486,455.733571912,410.012394865,28.3233498048,17.397827242
 09/07  23:00:00,968.97566765,96.3208724788,568.030942693,0.0,46.0930336215,124.558693486,439.833463593,416.96067889,14.1616749024,8.71110980016
 09/07  24:00:00,950.86603984,96.3208724788,561.981706329,0.0,46.0930336215,113.312780494,443.302440666,420.235913978,5.66466996096,17.4018567266
 09/08  01:00:00,970.674907235,96.3208724788,583.343985427,0.0,46.0930336215,113.312780494,441.183838938,426.809827272,5.66466996096,8.70934170525
 09/08  02:00:00,974.106152519,96.3208724788,587.125386023,0.0,46.0930336215,113.312780494,453.561270801,430.496867668,5.66466996096,17.3997331721
 09/08  03:00:00,977.056553205,96.3208724788,591.685625932,0.0,46.0930336215,113.312780494,457.961622918,434.897747051,5.66466996096,17.399205906
 09/08  04:00:00,1062.36763121,96.3208724788,586.177712582,0.0,100.150657288,148.969399434,433.508084251,419.133375618,5.66466996096,8.71003867177
 09/08  05:00:00,1063.58056465,96.9224263764,583.980754755,0.0,100.150657288,149.894399434,602.119941789,570.557163203,14.1616749024,17.4011036838
 09/08  06:00:00,1292.45663057,99.6056218297,589.13052032,0.0,176.471037341,302.612436532,463.500117037,426.465735158,28.3233498048,8.7110320745
 09/08  07:00:00,1404.56779994,102.168437734,583.728484397,0.0,243.2593065,310.10971186,449.918228737,381.108373182,42.4850247072,26.3248308479
 09/08  08:00:00,1431.63830322,103.054743326,567.684379779,0.0,243.2593065,310.10971186,436.375128926,353.272329176,56.6466996096,26.45610014
 09/08  09:00:00,1412.07666666,104.011636935,509.827688348,0.0,243.2593065,302.612436532,405.95504037,328.077308158,42.4850247072,35.3927075045
 09/08  10:00:00,1396.05241201,105.23830833,482.995116091,0.0,243.2593065,310.10971186,415.145820624,308.74870249,70.808374512,35.5887436212
 09/08  11:00:00,1413.63422929,106.247859013,501.251141878,0.0,243.2593065,310.10971186,410.809980216,304.334884003,70.808374512,35.6667217005
 09/08  12:00:00,1368.67508606,108.022924506,496.663046462,0.0,243.2593065,310.10971186,399.218788529,292.921528638,70.808374512,35.488885379
 09/08  13:00:00,1401.31749582,109.62728553,494.652440963,0.0,243.2593065,302.612436532,386.474089483,285.243378601,56.6466996096,44.5840112724
 09/08  14:00:00,1394.53086507,111.119969684,485.899982572,0.0,243.2593065,302.612436532,355.284820413,277.210388835,42.4850247072,35.5894068705
 09/08  15:00:00,1387.70714311,112.060900819,477.17128227,0.0,243.2593065,302.612436532,369.822886339,277.647939673,56.6466996096,35.5282470572
 09/08  16:00:00,1388.45983232,113.538360173,468.988163246,0.0,243.2593065,310.10971186,382.058629678,270.573419616,84.9700494144,26.5151606473
 09/08  17:00:00,1383.45917684,114.232881702,463.703179676,0.0,243.2593065,310.10971186,381.045359083,269.826976311,84.9700494144,26.2483333575
 09/08  18:00:00,1118.46826168,96.3208724788,482.018927673,0.0,166.938926447,199.110933808,377.940508292,275.524154575,84.9700494144,17.4463043023
 09/08  19:00:00,1135.10654005,96.3208724788,494.788128222,0.0,166.938926447,191.61365848,370.215956511,296.124441658,56.6466996096,17.4448152437
 09/08  20:00:00,1015.54670097,96.3208724788,505.851222843,0.0,100.150657288,124.558693486,412.01268892,346.630835723,56.6466996096,8.73515358766
 09/08  21:00:00,976.381463097,96.3208724788,505.975812891,0.0,100.150657288,124.558693486,419.024487856,359.133443292,42.4850247072,17.4060198565
 09/08  22:00:00,910.025475379,96.3208724788,505.793268686,0.0,46.0930336215,124.558693486,429.281592384,383.557884665,28.3233498048,17.4003579147
 09/08  23:00:00,922.984308842,96.3208724788,518.182208461,0.0,46.0930336215,124.558693486,418.917469181,396.045149219,14.1616749024,8.71064505908
 09/08  24:00:00,908.680693523,96.3208724788,516.039728931,0.0,46.0930336215,113.312780494,424.921343151,401.855655895,5.66466996096,17.4010172946
 09/09  01:00:00,903.027237738,96.3208724788,509.909556394,0.0,46.0930336215,113.312780494,419.606488865,405.232845796,5.66466996096,8.70897310841
 09/09  02:00:00,907.023155145,96.3208724788,514.234565784,0.0,46.0930336215,113.312780494,432.686217289,409.619872123,5.66466996096,17.4016752057
 09/09  03:00:00,910.723610794,96.3208724788,518.291844094,0.0,46.0930336215,113.312780494,428.357470673,413.982862383,5.66466996096,8.7099383293
 09/09  04:00:00,905.0106599,96.3208724788,500.966044802,0.0,55.6251445156,113.312780494,426.146801318,403.081224459,5.66466996096,17.4009068984
 09/09  05:00:00,888.203184677,96.3208724788,483.205400385,0.0,55.6251445156,113.312780494,429.645054941,398.082997194,14.1616749024,17.400382845
 09/09  06:00:00,941.60565463,96.3208724788,472.468885642,0.0,65.1572554096,176.889270242,368.565354122,331.531341452,28.3233498048,8.71066286523
 09/09  07:00:00,1036.58302798,96.8011836215,453.810880845,0.0,109.682768182,220.96816451,491.492254276,431.605030742,42.4850247072,17.4021988263
 09/09  08:00:00,1041.8069849,96.9016071307,448.504917349,0.0,109.682768182,220.96816451,398.097181824,323.963973592,56.6466996096,17.4865086228
 09/09  09:00:00,1152.66010114,98.1897816767,450.61406637,0.0,131.945524568,266.955817592,354.749243551,285.927955579,42.4850247072,26.3362632647
 09/09  10:00:00,1158.18051458,98.389786808,450.91983377,0.0,131.945524568,274.45309292,378.794978627,281.534306616,70.808374512,26.4522974995
 09/09  11:00:00,1159.52797621,98.4876636199,451.835745872,0.0,131.945524568,274.45309292,377.18569415,279.926450077,70.808374512,26.4508695612
 09/09  12:00:00,1131.09780825,98.6629157167,453.975474116,0.0,131.945524568,274.45309292,351.528507662,254.276283034,70.808374512,26.4438501159
 09/09  13:00:00,1128.75789352,98.8645502772,455.813566704,0.0,131.945524568,266.955817592,301.820926164,218.727489995,56.6466996096,26.4467365599
 09/09  14:00:00,1133.90983494,98.9051718798,459.062163071,0.0,131.945524568,266.955817592,272.587406276,203.659083554,42.4850247072,26.4432980153
 09/09  15:00:00,1052.64164345,96.3208724788,457.971305565,0.0,109.682768182,212.545889182,221.263682029,129.364118588,56.6466996096,35.2528638307
 09/09  16:00:00,1066.75177467,96.3208724788,462.781046995,0.0,109.682768182,220.04316451,236.908949419,125.493550913,84.9700494144,26.4453490916
 09/09  17:00:00,1028.88592567,96.3208724788,465.975147996,0.0,109.682768182,220.04316451,223.102866443,120.578903213,84.9700494144,17.5539138155
 09/09  18:00:00,990.498401308,96.3208724788,466.402605992,0.0,100.150657288,199.110933808,243.586350677,141.215914173,84.9700494144,17.4003870892
 09/09  19:00:00,995.337242241,96.3208724788,466.439283455,0.0,100.150657288,191.61365848,226.72996125,161.373180948,56.6466996096,8.71008069143
 09/09  20:00:00,884.950450811,96.3208724788,464.356253373,0.0,55.6251445156,124.558693486,301.298187772,227.250172999,56.6466996096,17.4013151627
 09/09  21:00:00,877.823451606,96.3208724788,459.841431801,0.0,55.6251445156,124.558693486,305.521117086,245.635419536,42.4850247072,17.4006728422
 09/09  22:00:00,861.521893536,96.3208724788,455.852762543,0.0,46.0930336215,124.558693486,310.608151865,273.57398651,28.3233498048,8.71081555061
 09/09  23:00:00,860.871771427,96.3208724788,455.360788991,0.0,46.0930336215,124.558693486,320.338573651,288.777026324,14.1616749024,17.3998724249
 09/09  24:00:00,847.737183707,96.3208724788,455.332897746,0.0,46.0930336215,113.312780494,313.86678356,299.493017645,5.66466996096,8.70909595389
 09/10  01:00:00,838.044439997,96.3208724788,456.012072965,0.0,34.9616554283,113.312780494,318.79700722,295.73033856,5.66466996096,17.4019986987
 09/10  02:00:00,838.47549425,96.3208724788,456.091705732,0.0,34.9616554283,113.312780494,312.326042977,297.951236985,5.66466996096,8.71013603121
 09/10  03:00:00,836.412458392,96.3208724788,455.085019876,0.0,34.9616554283,113.312780494,333.687582471,310.621560978,5.66466996096,17.4013515318
 09/10  04:00:00,845.817530682,96.3208724788,454.775594648,0.0,44.4937663224,113.312780494,330.197972806,307.132437056,5.66466996096,17.4008657894
 09/10  05:00:00,846.188537842,96.3208724788,455.081502039,0.0,44.4937663224,113.312780494,329.149923654,306.277324228,14.1616749024,8.71092452435
 09/10  06:00:00,911.353995319,96.3208724788,454.966357419,0.0,54.0258772165,176.889270242,294.323577175,248.600108567,28.3233498048,17.4001188031
 09/10  07:00:00,910.847592453,96.3208724788,454.940414593,0.0,54.0258772165,184.38654557,293.117512632,241.923266362,42.4850247072,8.70922156333
 09/10  08:00:00,990.316886401,96.3208724788,454.935995034,0.0,65.1572554096,220.04316451,303.32171835,229.199484508,56.6466996096,17.4755342318
 09/10  09:00:00,981.552795433,96.3208724788,454.191457717,0.0,65.1572554096,212.545889182,299.030864481,230.231657663,42.4850247072,26.3141821102
 09/10  10:00:00,986.938978551,96.3208724788,453.274440378,0.0,65.1572554096,220.04316451,334.047210501,236.811484455,70.808374512,26.4273515347
 09/10  11:00:00,989.464044156,96.3208724788,454.580343507,0.0,65.1572554096,220.04316451,320.572549674,223.340381503,70.808374512,26.4237936594
 09/10  12:00:00,992.977850153,96.3208724788,456.74937389,0.0,65.1572554096,220.04316451,285.224031657,187.990379335,70.808374512,26.4252778095
 09/10  13:00:00,992.05642936,96.3208724788,459.492353809,0.0,65.1572554096,212.545889182,246.998227973,163.924740021,56.6466996096,26.4267883428
 09/10  14:00:00,1000.99386379,96.3208724788,465.73593349,0.0,65.1572554096,212.545889182,217.982297832,149.074512772,42.4850247072,26.4227603529
 09/10  15:00:00,1001.38415061,96.3208724788,466.077863471,0.0,65.1572554096,212.545889182,210.720327631,127.649525792,56.6466996096,26.4241022294
 09/10  16:00:00,975.646900589,96.3208724788,465.635771449,0.0,65.1572554096,220.04316451,214.255614745,102.85985178,84.9700494144,26.4257135515
 09/10  17:00:00,929.285934205,96.3208724788,466.041033304,0.0,54.0258772165,184.38654557,201.24867523,89.9631775613,84.9700494144,26.3154482543
 09/10  18:00:00,898.828353183,96.3208724788,466.105565284,0.0,44.4937663224,163.454314868,207.931033296,105.560174681,84.9700494144,17.4008092004
 09/10  19:00:00,903.846797888,96.3208724788,466.340109926,0.0,44.4937663224,155.95703954,194.249549199,128.891954034,56.6466996096,8.71089555524
 09/10  20:00:00,875.392982805,96.3208724788,465.542196461,0.0,44.4937663224,124.558693486,261.154836225,187.106563907,56.6466996096,17.4015727088
 09/10  21:00:00,875.446678286,96.3208724788,466.029357794,0.0,44.4937663224,124.558693486,268.667260675,217.473041254,42.4850247072,8.70919471448
 09/10  22:00:00,865.207365941,96.3208724788,465.918262275,0.0,34.9616554283,124.558693486,301.450482619,255.725065781,28.3233498048,17.4020670332
 09/10  23:00:00,864.100697606,96.3208724788,464.369748006,0.0,34.9616554283,124.558693486,295.536557469,272.66475075,14.1616749024,8.71013181619
 09/10  24:00:00,847.763028854,96.3208724788,461.467398278,0.0,34.9616554283,113.312780494,302.894270203,279.828161532,5.66466996096,17.4014387098
 09/11  01:00:00,860.225352645,96.3208724788,462.432001553,0.0,46.0930336215,113.312780494,303.521837313,280.456133299,5.66466996096,17.4010340528
 09/11  02:00:00,862.270179491,96.3208724788,463.856542827,0.0,46.0930336215,113.312780494,293.842872972,279.467143087,5.66466996096,8.71105992381
 09/11  03:00:00,863.724701119,96.3208724788,464.92855796,0.0,46.0930336215,113.312780494,302.638524297,279.573423269,5.66466996096,17.4004310672
 09/11  04:00:00,950.409581408,96.3208724788,462.152017107,0.0,100.150657288,148.969399434,280.105109652,265.731038215,5.66466996096,8.70940147619
 09/11  05:00:00,948.168774995,96.3208724788,459.906372012,0.0,100.150657288,149.894399434,580.882770719,549.317125,14.1616749024,17.4039708166
 09/11  06:00:00,1163.30780967,96.6113739499,455.730089823,0.0,176.471037341,302.612436532,373.823202558,336.789493585,28.3233498048,8.71035916756
 09/11  07:00:00,1276.04340132,97.2355425928,453.904659242,0.0,243.2593065,310.10971186,372.785127463,303.967841911,42.4850247072,26.332260845
 09/11  08:00:00,1322.1951539,97.8930008205,455.662571928,0.0,243.2593065,310.10971186,357.947224339,274.846993934,56.6466996096,26.4535307962
 09/11  09:00:00,1368.32111773,98.8655626405,463.792653199,0.0,243.2593065,302.612436532,295.644217527,217.755006575,42.4850247072,35.4041862447
 09/11  10:00:00,1376.35960475,98.924779799,464.506283583,0.0,243.2593065,310.10971186,335.088795022,228.677731047,70.808374512,35.6026894631
 09/11  11:00:00,1375.00021716,99.6234493653,462.308253617,0.0,243.2593065,310.10971186,343.241876227,227.84352603,70.808374512,44.5899756849
 09/11  12:00:00,1335.77190025,100.564679456,463.418452341,0.0,243.2593065,310.10971186,325.990955449,219.70976556,70.808374512,35.4728153769
 09/11  13:00:00,1372.14061828,101.521686314,464.867877806,0.0,243.2593065,302.612436532,301.125658273,208.818384023,56.6466996096,35.6605746395
 09/11  14:00:00,1373.37830197,102.653047046,464.898270711,0.0,243.2593065,302.612436532,273.225424091,195.134098137,42.4850247072,35.6063012471
 09/11  15:00:00,1374.00155982,103.454084573,464.763139686,0.0,243.2593065,302.612436532,286.406928146,194.215678998,56.6466996096,35.544549539
 09/11  16:00:00,1378.01508028,103.706191763,462.692383069,0.0,243.2593065,310.10971186,331.609942857,211.285467262,84.9700494144,35.3544261802
 09/11  17:00:00,1368.10446785,103.831194169,455.230830369,0.0,243.2593065,310.10971186,335.313655735,232.836670949,84.9700494144,17.5069353711
 09/11  18:00:00,1085.73157556,96.3208724788,450.819681682,0.0,166.938926447,199.110933808,353.160654764,250.741695813,84.9700494144,17.448909537
 09/11  19:00:00,1084.83561344,96.3208724788,444.572134125,0.0,166.938926447,191.61365848,349.709429864,275.614629946,56.6466996096,17.4481003087
 09/11  20:00:00,1002.47904014,96.3208724788,491.392946363,0.0,100.150657288,124.558693486,469.049607017,394.952961633,56.6466996096,17.4499457742
 09/11  21:00:00,1005.91558744,96.3208724788,535.519555919,0.0,100.150657288,124.558693486,459.110281812,407.912412175,42.4850247072,8.71284492934
 09/11  22:00:00,970.622638522,96.3208724788,570.478807815,0.0,46.0930336215,124.558693486,478.461770857,432.736850433,28.3233498048,17.4015706188
 09/11  23:00:00,993.813275654,96.3208724788,594.964498447,0.0,46.0930336215,124.558693486,473.940030729,442.377247386,14.1616749024,17.4011084406
 09/11  24:00:00,978.039870122,96.3208724788,591.553283502,0.0,46.0930336215,113.312780494,459.517874411,445.142139239,5.66466996096,8.71106521103
 09/12  01:00:00,977.826845765,96.3208724788,591.934341704,0.0,46.0930336215,113.312780494,470.446584285,447.381311808,5.66466996096,17.4006025159
 09/12  02:00:00,976.479728852,96.3208724788,590.550543256,0.0,46.0930336215,113.312780494,463.794066551,449.419864162,5.66466996096,8.70953242876
 09/12  03:00:00,974.854096267,96.3208724788,589.863397903,0.0,46.0930336215,113.312780494,475.143682354,452.076161862,5.66466996096,17.4028505315
 09/12  04:00:00,1062.3292137,96.3208724788,586.110627731,0.0,100.150657288,148.969399434,448.143432463,433.76821962,5.66466996096,8.71054288175
 09/12  05:00:00,1058.89564847,96.5017164042,582.637646844,0.0,100.150657288,149.894399434,677.728789235,646.16464447,14.1616749024,17.4024698629
 09/12  06:00:00,1275.67086484,97.7835800892,578.969071931,0.0,176.471037341,302.612436532,513.254412184,467.529254804,28.3233498048,17.4018075751
 09/12  07:00:00,1388.65563708,99.4271892705,575.653394058,0.0,243.2593065,310.10971186,477.989902677,417.946085913,42.4850247072,17.5587920566
 09/12  08:00:00,1433.04889246,100.528094049,576.947746452,0.0,243.2593065,310.10971186,465.516332051,382.412060224,56.6466996096,26.4575722171
 09/12  09:00:00,1472.89911926,101.395291384,581.080508307,0.0,243.2593065,302.612436532,440.90710297,363.010677895,42.4850247072,35.4114003683
 09/12  10:00:00,1475.01182486,102.215462212,573.455241103,0.0,243.2593065,310.10971186,450.516586013,344.097972123,70.808374512,35.6102393777
 09/12  11:00:00,1461.52485525,103.333841887,557.181275713,0.0,243.2593065,310.10971186,449.324864101,333.933596931,70.808374512,44.5828926583
 09/12  12:00:00,1406.85214101,104.697345509,542.460239749,0.0,243.2593065,310.10971186,430.880483254,324.592129325,70.808374512,35.4799794167
 09/12  13:00:00,1426.67029571,106.030566685,526.912324744,0.0,243.2593065,302.612436532,408.848604672,316.532514516,56.6466996096,35.6693905464
 09/12  14:00:00,1421.61256044,107.054480173,520.522769252,0.0,243.2593065,302.612436532,394.194154322,307.566866521,42.4850247072,44.1422630932
 09/12  15:00:00,1420.44692011,108.21192541,518.217707018,0.0,243.2593065,302.612436532,386.337494375,293.797235284,56.6466996096,35.8935594809
 09/12  16:00:00,1423.27303236,109.82759564,512.476337903,0.0,243.2593065,310.10971186,398.275914578,286.780815228,84.9700494144,26.5250499356
 09/12  17:00:00,1425.41716528,110.943983025,513.471276929,0.0,243.2593065,310.10971186,389.940643786,287.464425011,84.9700494144,17.5061693607
 09/12  18:00:00,1173.4308303,96.3208724788,542.381744058,0.0,166.938926447,199.110933808,400.361027871,297.940055543,84.9700494144,17.4509229131
 09/12  19:00:00,1221.88219637,96.3208724788,585.429681643,0.0,166.938926447,191.61365848,402.980915401,328.886015238,56.6466996096,17.4482005536
 09/12  20:00:00,1081.43776933,96.3208724788,580.333914033,0.0,100.150657288,124.558693486,453.813233167,379.717838035,56.6466996096,17.4486955217
 09/12  21:00:00,1034.55299809,96.3208724788,573.257879486,0.0,100.150657288,124.558693486,451.610088558,391.717256406,42.4850247072,17.4078074452
 09/12  22:00:00,963.188890718,96.3208724788,568.079897867,0.0,46.0930336215,124.558693486,449.638280635,412.603121145,28.3233498048,8.7118096851
 09/12  23:00:00,962.178536898,96.3208724788,567.893198656,0.0,46.0930336215,124.558693486,450.832637676,419.269086064,14.1616749024,17.4018767095
 09/12  24:00:00,949.827503628,96.3208724788,568.543725275,0.0,46.0930336215,113.312780494,439.952968834,425.578197926,5.66466996096,8.7101009474
 09/13  01:00:00,950.877520656,96.3208724788,569.250932168,0.0,46.0930336215,113.312780494,451.432013454,428.365904775,5.66466996096,17.4014387186
 09/13  02:00:00,954.993856273,96.3208724788,573.549617331,0.0,46.0930336215,113.312780494,456.664958099,433.599110357,5.66466996096,17.4011777819
 09/13  03:00:00,957.436953918,96.3208724788,575.385979131,0.0,46.0930336215,113.312780494,450.705876752,436.330085382,5.66466996096,8.71112140878
 09/13  04:00:00,1054.48161028,96.3208724788,581.056992002,0.0,100.150657288,148.969399434,441.608582793,418.543286901,5.66466996096,17.4006259314
 09/13  05:00:00,1055.14732674,96.736289672,581.181042032,0.0,100.150657288,149.894399434,614.285312693,591.412186465,14.1616749024,8.71145132558
 09/13  06:00:00,1275.34731015,99.0624637868,578.505168872,0.0,176.471037341,302.612436532,483.292769091,437.565101818,28.3233498048,17.4043174674
 09/13  07:00:00,1395.41334172,101.407666302,579.359604361,0.0,243.2593065,310.10971186,465.233100845,396.421982877,42.4850247072,26.3260932608
 09/13  08:00:00,1442.50261065,102.406863165,583.036589538,0.0,243.2593065,310.10971186,448.120218109,365.013917316,56.6466996096,26.459601184
 09/13  09:00:00,1460.40026905,103.20246392,565.200290201,0.0,243.2593065,302.612436532,412.223871495,343.181879604,42.4850247072,26.5569671833
 09/13  10:00:00,1447.24315142,104.320852369,542.252757131,0.0,243.2593065,310.10971186,439.635837749,324.322854037,70.808374512,44.5046092001
 09/13  11:00:00,1425.7966372,105.722186042,516.696577033,0.0,243.2593065,310.10971186,418.347852738,311.872246172,70.808374512,35.667232054
 09/13  12:00:00,1377.4057023,107.158041234,508.019231612,0.0,243.2593065,310.10971186,407.511604409,301.212852555,70.808374512,35.4903773423
 09/13  13:00:00,1403.68164343,108.534725202,499.07573617,0.0,243.2593065,302.612436532,392.326854924,291.081839204,56.6466996096,44.5983161106
 09/13  14:00:00,1399.0551543,110.063180516,492.347118433,0.0,243.2593065,302.612436532,358.367799211,280.289047629,42.4850247072,35.593726875
 09/13  15:00:00,1399.41990454,112.130688439,490.529019066,0.0,243.2593065,302.612436532,359.938286523,267.75912402,56.6466996096,35.5324628931
 09/13  16:00:00,1405.85159275,113.719409665,488.653405288,0.0,243.2593065,310.10971186,374.265196109,262.773551675,84.9700494144,26.5215950195
 09/13  17:00:00,1407.59837708,114.610228179,489.53860871,0.0,243.2593065,310.10971186,377.833005121,266.61321339,84.9700494144,26.2497423172
 09/13  18:00:00,1153.88871426,96.3208724788,520.690947585,0.0,166.938926447,199.110933808,385.448624199,283.031468106,84.9700494144,17.4471066785
 09/13  19:00:00,1179.77862214,96.3208724788,538.445410681,0.0,166.938926447,191.61365848,377.641230007,312.261459902,56.6466996096,8.7330704953
 09/13  20:00:00,1063.02845478,96.3208724788,556.346280397,0.0,100.150657288,124.558693486,438.476179376,364.377621318,56.6466996096,17.4518584482
 09/13  21:00:00,1043.9635291,96.3208724788,578.214832979,0.0,100.150657288,124.558693486,437.765788297,377.873735599,42.4850247072,17.4070279909
 09/13  22:00:00,970.280606806,96.3208724788,572.166201969,0.0,46.0930336215,124.558693486,443.416466467,397.691617311,28.3233498048,17.4014993509
 09/13  23:00:00,941.57511461,96.3208724788,540.235548839,0.0,46.0930336215,124.558693486,422.751743622,399.8787862,14.1616749024,8.71128251961
 09/13  24:00:00,927.142935673,96.3208724788,537.425785283,0.0,46.0930336215,113.312780494,426.184383023,403.117270914,5.66466996096,17.4024421479
 09/14  01:00:00,938.423098378,96.3208724788,549.267081039,0.0,46.0930336215,113.312780494,423.891119997,409.516690442,5.66466996096,8.70975959442
 09/14  02:00:00,930.780883436,96.3208724788,540.753141247,0.0,46.0930336215,113.312780494,435.597300245,412.529174814,5.66466996096,17.4034554703
 09/14  03:00:00,953.147314858,96.3208724788,564.463354227,0.0,46.0930336215,113.312780494,434.681812959,420.306257853,5.66466996096,8.71088514517
 09/14  04:00:00,1041.06149723,96.3208724788,561.85217945,0.0,100.150657288,148.969399434,427.340476765,404.272841201,5.66466996096,17.4029656034
 09/14  05:00:00,1035.87416691,97.2126522903,554.156024249,0.0,100.150657288,149.894399434,573.130143038,541.565822548,14.1616749024,17.4026455869
 09/14  06:00:00,1259.31917429,99.8530764594,553.863837803,0.0,176.471037341,302.612436532,449.88113238,412.845891504,28.3233498048,8.71189107077
 09/14  07:00:00,1372.64234085,102.449457814,548.851544208,0.0,243.2593065,310.10971186,438.596474338,369.781659048,42.4850247072,26.3297905826
 09/14  08:00:00,1423.82365239,103.526095973,558.554409174,0.0,243.2593065,310.10971186,429.894801547,346.785294397,56.6466996096,26.46280754
 09/14  09:00:00,1420.22719696,104.636972589,517.884325973,0.0,243.2593065,302.612436532,403.125353523,325.237037119,42.4850247072,35.4032916968
 09/14  10:00:00,1413.69682861,106.099076724,501.238305968,0.0,243.2593065,310.10971186,414.64241291,308.231635144,70.808374512,35.6024032544
 09/14  11:00:00,1418.57690024,107.668412141,504.293087721,0.0,243.2593065,310.10971186,414.341222207,300.4789695,70.808374512,43.0538781945
 09/14  12:00:00,1372.4880829,109.116890633,498.777820653,0.0,243.2593065,310.10971186,393.758799019,294.783771708,70.808374512,28.1666527983
 09/14  13:00:00,1411.35926168,110.320931999,503.966958503,0.0,243.2593065,302.612436532,391.272076132,290.038468575,56.6466996096,44.5869079471
 09/14  14:00:00,1414.7650947,111.838620664,506.746929463,0.0,243.2593065,302.612436532,362.143089817,284.050325195,42.4850247072,35.6077399152
 09/14  15:00:00,1414.15502005,113.750519651,504.627368893,0.0,243.2593065,302.612436532,366.028744471,273.835372294,56.6466996096,35.546672567
 09/14  16:00:00,1417.756989,115.25790883,500.178798923,0.0,243.2593065,310.10971186,388.375930794,268.049061927,84.9700494144,35.356819453
 09/14  17:00:00,1418.97815754,116.026426727,500.72044666,0.0,243.2593065,310.10971186,372.773846726,270.292457133,84.9700494144,17.5113401787
 09/14  18:00:00,1180.8876548,96.3208724788,549.859873333,0.0,166.938926447,199.110933808,392.763907401,290.340887151,84.9700494144,17.4529708357
 09/14  19:00:00,1225.32677816,96.3208724788,588.147806524,0.0,166.938926447,191.61365848,393.592307259,319.493915336,56.6466996096,17.4516923128
 09/14  20:00:00,1083.98150601,96.3208724788,582.653331632,0.0,100.150657288,124.558693486,445.217319197,371.120228725,56.6466996096,17.4503908626
 09/14  21:00:00,1038.73249343,96.3208724788,576.221043999,0.0,100.150657288,124.558693486,431.546455235,380.34839581,42.4850247072,8.71303471768
 09/14  22:00:00,972.850034485,96.3208724788,574.687479603,0.0,46.0930336215,124.558693486,446.34995773,400.624636039,28.3233498048,17.4019718864
 09/14  23:00:00,969.813610561,96.3208724788,568.424893577,0.0,46.0930336215,124.558693486,442.449380188,410.886075787,14.1616749024,17.4016294991
 09/14  24:00:00,947.821210712,96.3208724788,563.417237898,0.0,46.0930336215,113.312780494,432.656815146,418.280781807,5.66466996096,8.7113633779
 09/15  01:00:00,944.372734768,96.3208724788,561.124589467,0.0,46.0930336215,113.312780494,447.848870385,424.782874733,5.66466996096,17.4013256911
 09/15  02:00:00,874.109361409,96.3208724788,490.868945581,0.0,46.0930336215,113.312780494,445.452047643,431.077430812,5.66466996096,8.70994687028
 09/15  03:00:00,823.242063856,96.3208724788,439.50830943,0.0,46.0930336215,113.312780494,459.799258446,436.730811982,5.66466996096,17.4037765026
 09/15  04:00:00,925.241702818,96.3208724788,448.859035527,0.0,100.150657288,148.969399434,436.472342015,422.096618223,5.66466996096,8.71105383049
 09/15  05:00:00,919.005346201,97.1267815512,444.01840341,0.0,100.150657288,149.894399434,606.664507582,575.099244132,14.1616749024,17.4035885482
 09/15  06:00:00,1148.80002976,99.9371152283,453.314576185,0.0,176.471037341,302.612436532,478.25842695,432.532026228,28.3233498048,17.4030509174
 09/15  07:00:00,1296.34780362,102.595191338,483.393512257,0.0,243.2593065,310.10971186,446.645758668,386.599723405,42.4850247072,17.5610105556
 09/15  08:00:00,1406.77017544,103.488146542,550.177644124,0.0,243.2593065,310.10971186,450.955391592,359.035505163,56.6466996096,35.27318682
 09/15  09:00:00,1453.11972424,104.356300108,558.523100293,0.0,243.2593065,302.612436532,411.221278194,342.16886941,42.4850247072,26.567384076
 09/15  10:00:00,1478.38855017,105.668558705,560.9550468,0.0,243.2593065,310.10971186,433.158231045,326.731122915,70.808374512,35.618733618
 09/15  11:00:00,1493.03703295,107.058914937,558.723789724,0.0,243.2593065,310.10971186,434.084001245,318.683897384,70.808374512,44.591729349
 09/15  12:00:00,1456.22752461,108.494947521,559.208358497,0.0,243.2593065,310.10971186,418.119202852,311.822045652,70.808374512,35.4887826886
 09/15  13:00:00,1478.54292257,109.84881752,541.029718377,0.0,243.2593065,302.612436532,397.081755806,304.754708547,56.6466996096,35.68034765
 09/15  14:00:00,1472.84299298,110.958053638,529.918876468,0.0,243.2593065,302.612436532,384.848203765,297.852300672,42.4850247072,44.5108783864
 09/15  15:00:00,1475.4758444,112.625188049,539.82680913,0.0,243.2593065,302.612436532,379.828267636,287.649408766,56.6466996096,35.5321592607
 09/15  16:00:00,1480.96445575,113.89141787,556.247208652,0.0,243.2593065,310.10971186,395.856745074,284.364857125,84.9700494144,26.5218385341
 09/15  17:00:00,1494.46286306,114.487950763,567.417453215,0.0,243.2593065,310.10971186,399.591281316,288.368060372,84.9700494144,26.2531715302
 09/15  18:00:00,1198.4279,96.3208724788,564.090434636,0.0,166.938926447,199.110933808,400.60557954,306.902101663,84.9700494144,8.73342846298
 09/15  19:00:00,1134.410858,96.3208724788,489.881272269,0.0,166.938926447,191.61365848,410.34480065,336.245610986,56.6466996096,17.4524900543
 09/15  20:00:00,938.03687766,96.3208724788,415.968431848,0.0,100.150657288,124.558693486,461.54753225,387.449509945,56.6466996096,17.4513226956
 09/15  21:00:00,899.21289072,96.3208724788,411.492579225,0.0,100.150657288,124.558693486,459.966985424,400.075437295,42.4850247072,17.406523422
 09/15  22:00:00,819.622976645,96.3208724788,389.669872812,0.0,46.0930336215,124.558693486,460.730989536,423.696449051,28.3233498048,8.71119068001
 09/15  23:00:00,804.299104062,96.3208724788,376.948148894,0.0,46.0930336215,124.558693486,464.037057207,432.471776839,14.1616749024,17.4036054654
 09/15  24:00:00,783.835387193,96.3208724788,378.892048048,0.0,46.0930336215,113.312780494,460.036730572,436.968743209,5.66466996096,17.403317402
 09/16  01:00:00,783.696291715,96.3208724788,392.10409115,0.0,46.0930336215,113.312780494,454.165387965,439.788341118,5.66466996096,8.71237688664
 09/16  02:00:00,787.183855979,96.3208724788,403.446004405,0.0,46.0930336215,113.312780494,465.595210204,442.527329437,5.66466996096,17.4032108059
 09/16  03:00:00,780.672357782,96.3208724788,397.360661508,0.0,46.0930336215,113.312780494,462.630027574,448.25453119,5.66466996096,8.7108264236
 09/16  04:00:00,783.820095409,96.3208724788,392.486963788,0.0,55.6251445156,113.312780494,465.098125184,442.030581915,5.66466996096,17.4028733082
 09/16  05:00:00,777.332076356,96.3208724788,383.852578809,0.0,55.6251445156,113.312780494,476.878402776,445.314104619,14.1616749024,17.4026232547
 09/16  06:00:00,842.431288395,96.3208724788,387.724092145,0.0,65.1572554096,176.889270242,420.820921097,383.785673402,28.3233498048,8.71189789073
 09/16  07:00:00,962.7192764,96.6404655002,395.488038554,0.0,109.682768182,220.96816451,640.508576694,580.620397308,42.4850247072,17.4031546787
 09/16  08:00:00,985.604664995,96.6466065323,408.349879266,0.0,109.682768182,220.96816451,546.650047439,472.512927306,56.6466996096,17.4904205236
 09/16  09:00:00,1146.48400538,97.9320465997,460.199230068,0.0,131.945524568,266.955817592,500.833900238,432.005127032,42.4850247072,26.3437484991
 09/16  10:00:00,1255.34091571,98.2892725074,557.397914019,0.0,131.945524568,274.45309292,499.538318889,402.268014285,70.808374512,26.4619300924
 09/16  11:00:00,1273.13788453,98.5282590751,571.627914931,0.0,131.945524568,274.45309292,481.399196768,384.129655095,70.808374512,26.4611671613
 09/16  12:00:00,1230.91474155,98.7989421198,560.249931558,0.0,131.945524568,274.45309292,465.736435769,368.473935729,70.808374512,26.4541255287
 09/16  13:00:00,1210.68024606,98.9660351447,546.275084854,0.0,131.945524568,266.955817592,442.576623258,359.477807176,56.6466996096,26.4521164728
 09/16  14:00:00,1207.54677005,99.0295575477,542.740442484,0.0,131.945524568,266.955817592,426.122099024,348.372682189,42.4850247072,35.2643921276
 09/16  15:00:00,1146.37814033,96.3208724788,562.028621097,0.0,109.682768182,212.545889182,352.968107648,269.866141916,56.6466996096,26.4552661225
 09/16  16:00:00,1158.69375602,96.3208724788,567.332715687,0.0,109.682768182,220.04316451,381.925550063,270.50193333,84.9700494144,26.4535673183
 09/16  17:00:00,1117.38216705,96.3208724788,568.416798939,0.0,109.682768182,220.04316451,388.03346435,276.73820586,84.9700494144,26.3252090755
 09/16  18:00:00,1091.18608468,96.3208724788,582.73131012,0.0,100.150657288,199.110933808,419.659474098,325.977037083,84.9700494144,8.71238760052
 09/16  19:00:00,1090.29734587,96.3208724788,575.353353295,0.0,100.150657288,191.61365848,425.719343227,351.669492853,56.6466996096,17.4031507644
 09/16  20:00:00,917.336992485,96.3208724788,509.742224914,0.0,55.6251445156,124.558693486,468.80770316,403.450211344,56.6466996096,8.71079220598
 09/16  21:00:00,842.949710562,96.3208724788,425.509000434,0.0,55.6251445156,124.558693486,474.518984052,414.631184217,42.4850247072,17.4027751279
 09/16  22:00:00,843.968477936,96.3208724788,431.577052262,0.0,46.0930336215,124.558693486,479.024628399,433.298760591,28.3233498048,17.4025180029
 09/16  23:00:00,848.711622607,96.3208724788,442.719837304,0.0,46.0930336215,124.558693486,461.670763419,438.797246715,14.1616749024,8.71184180107
 09/16  24:00:00,828.995459134,96.3208724788,435.230140919,0.0,46.0930336215,113.312780494,468.059092031,444.990768042,5.66466996096,17.4036540279
 09/17  01:00:00,810.22621869,96.3208724788,430.43811531,0.0,34.9616554283,113.312780494,464.439258012,450.064179567,5.66466996096,8.71040848398
 09/17  02:00:00,806.84875241,96.3208724788,430.716451964,0.0,34.9616554283,113.312780494,478.577060398,455.510264405,5.66466996096,17.4021260316
 09/17  03:00:00,805.928099032,96.3208724788,435.539564224,0.0,34.9616554283,113.312780494,481.63687119,459.995404365,5.66466996096,15.9767968644
 09/17  04:00:00,813.573253944,96.3208724788,436.637293073,0.0,44.4937663224,113.312780494,469.147146821,453.34629574,5.66466996096,10.1361811197
 09/17  05:00:00,817.601421107,96.3208724788,440.681688204,0.0,44.4937663224,113.312780494,487.912910185,456.346816232,14.1616749024,17.4044190505
 09/17  06:00:00,891.02308842,96.3208724788,444.850315017,0.0,54.0258772165,176.889270242,433.757398485,396.721197338,28.3233498048,8.71285134254
 09/17  07:00:00,975.390558099,96.3208724788,531.790962448,0.0,54.0258772165,184.38654557,438.901371753,379.012250339,42.4850247072,17.4040967065
 09/17  08:00:00,1096.87015991,96.3208724788,569.63122771,0.0,65.1572554096,220.04316451,423.470047875,349.343349754,56.6466996096,17.479998512
 09/17  09:00:00,1084.18720604,96.3208724788,561.424658874,0.0,65.1572554096,212.545889182,401.582316968,332.781174602,42.4850247072,26.3161176589
 09/17  10:00:00,1084.15994384,96.3208724788,552.931080175,0.0,65.1572554096,220.04316451,415.493931537,318.25316139,70.808374512,26.4323956344
 09/17  11:00:00,1080.37087521,96.3208724788,548.032907402,0.0,65.1572554096,220.04316451,407.467937108,310.224938329,70.808374512,26.4346242665
 09/17  12:00:00,1070.97058143,96.3208724788,539.801433321,0.0,65.1572554096,220.04316451,398.827214326,301.58744459,70.808374512,26.4313952242
 09/17  13:00:00,1055.29725719,96.3208724788,530.468683231,0.0,65.1572554096,212.545889182,376.40663282,293.326349953,56.6466996096,26.4335832572
 09/17  14:00:00,1054.17519662,96.3208724788,520.200788947,0.0,65.1572554096,212.545889182,351.848273505,282.932898132,42.4850247072,26.4303506656
 09/17  15:00:00,1050.26138081,96.3208724788,518.624320315,0.0,65.1572554096,212.545889182,353.507045992,270.42793105,56.6466996096,26.4324153324
 09/17  16:00:00,1024.18607951,96.3208724788,520.984723655,0.0,65.1572554096,220.04316451,378.678581666,267.276865862,84.9700494144,26.4316663902
 09/17  17:00:00,978.453998847,96.3208724788,522.12072913,0.0,54.0258772165,184.38654557,390.461819268,279.173879909,84.9700494144,26.3178899442
 09/17  18:00:00,955.05261605,96.3208724788,534.13100361,0.0,44.4937663224,163.454314868,424.569456529,330.888025326,84.9700494144,8.71138178851
 09/17  19:00:00,976.931448723,96.3208724788,548.013281407,0.0,44.4937663224,155.95703954,431.746695967,357.695990046,56.6466996096,17.404006311
 09/17  20:00:00,949.724539353,96.3208724788,552.290626131,0.0,44.4937663224,124.558693486,473.33513374,399.284649468,56.6466996096,17.4037846628
 09/17  21:00:00,955.658586166,96.3208724788,558.457669488,0.0,44.4937663224,124.558693486,460.216814403,409.01927239,42.4850247072,8.71251730631
 09/17  22:00:00,937.193354704,96.3208724788,549.031536404,0.0,34.9616554283,124.558693486,470.560499108,424.833685037,28.3233498048,17.4034642659
