Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  23:00:00,938.878279115,96.3208724788,549.05475031,0.0,34.9616554283,124.558693486,453.042021196,430.169387724,14.1616749024,8.71095856893
 09/17  24:00:00,927.011431397,96.3208724788,549.423016297,0.0,34.9616554283,113.312780494,457.320514031,434.252557478,5.66466996096,17.4032865918
 09/18  01:00:00,932.220406044,96.3208724788,542.905244172,0.0,46.0930336215,113.312780494,459.160503788,436.092618632,5.66466996096,17.4032151949
 09/18  02:00:00,930.580243564,96.3208724788,540.927275057,0.0,46.0930336215,113.312780494,452.997910838,438.620958937,5.66466996096,8.71228193976
 09/18  03:00:00,929.73104864,96.3208724788,539.846922483,0.0,46.0930336215,113.312780494,464.791761975,441.723999297,5.66466996096,17.4030927162
 09/18  04:00:00,1036.82356843,96.3208724788,557.749772022,0.0,100.150657288,148.969399434,438.347690959,423.972197869,5.66466996096,8.71082312984
 09/18  05:00:00,1050.41285903,96.3208724788,570.933878943,0.0,100.150657288,149.894399434,810.748276089,779.182660146,14.1616749024,17.4039410413
 09/18  06:00:00,1294.82701081,96.5749085986,592.254610328,0.0,176.471037341,302.612436532,544.082323988,498.356259144,28.3233498048,17.4027150393
 09/18  07:00:00,1390.41165125,96.9643079242,574.443698302,0.0,243.2593065,310.10971186,501.710247979,441.663634724,42.4850247072,17.5615885475
 09/18  08:00:00,1395.88155503,97.6025227824,535.346835484,0.0,243.2593065,310.10971186,481.12672506,398.016504891,56.6466996096,26.4635205594
 09/18  09:00:00,1410.0874434,98.2287667297,514.394238281,0.0,243.2593065,302.612436532,446.715373694,368.808590967,42.4850247072,35.4217580192
 09/18  10:00:00,1405.45323296,98.9587144472,501.192472934,0.0,243.2593065,310.10971186,440.499727353,334.067309597,70.808374512,35.6240432432
 09/18  11:00:00,1396.04786653,99.9617197622,489.087174075,0.0,243.2593065,310.10971186,430.330943396,314.922540836,70.808374512,44.600028048
 09/18  12:00:00,1353.44147002,101.15922081,487.100054526,0.0,243.2593065,310.10971186,409.445179819,303.14209895,70.808374512,35.4947063565
 09/18  13:00:00,1384.11118658,102.185343074,483.289301798,0.0,243.2593065,302.612436532,386.936313504,294.601556418,56.6466996096,35.6880574758
 09/18  14:00:00,1386.11984875,103.451130255,484.247904164,0.0,243.2593065,302.612436532,374.475193207,287.473282683,42.4850247072,44.5168858163
 09/18  15:00:00,1383.69743095,105.177964803,480.319278872,0.0,243.2593065,302.612436532,365.586805017,273.399836031,56.6466996096,35.5402693766
 09/18  16:00:00,1385.51470467,106.399151034,473.963167128,0.0,243.2593065,310.10971186,377.050262669,265.550258313,84.9700494144,26.5299549418
 09/18  17:00:00,1386.31888492,107.172054573,473.700937892,0.0,243.2593065,310.10971186,379.193505389,267.968940224,84.9700494144,26.2545157506
 09/18  18:00:00,1133.25614507,96.3208724788,498.123404794,0.0,166.938926447,199.110933808,371.822038466,269.402678841,84.9700494144,17.4493102107
 09/18  19:00:00,1160.46520096,96.3208724788,517.526881833,0.0,166.938926447,191.61365848,367.977670007,302.3861171,56.6466996096,8.94485329753
 09/18  20:00:00,1046.40246334,96.3208724788,538.756304523,0.0,100.150657288,124.558693486,433.30602897,359.415724172,56.6466996096,17.243605189
 09/18  21:00:00,1021.52079551,96.3208724788,554.799894695,0.0,100.150657288,124.558693486,435.07333368,375.178871154,42.4850247072,17.4094378197
 09/18  22:00:00,941.59483697,96.3208724788,541.894017482,0.0,46.0930336215,124.558693486,437.379404769,391.651956524,28.3233498048,17.4040984409
 09/18  23:00:00,943.320049579,96.3208724788,542.705270113,0.0,46.0930336215,124.558693486,420.823278178,397.948907615,14.1616749024,8.71269566024
 09/18  24:00:00,937.994901558,96.3208724788,550.258809302,0.0,46.0930336215,113.312780494,428.012925733,404.942870216,5.66466996096,17.4053855564
 09/19  01:00:00,935.277548021,96.3208724788,547.431164972,0.0,46.0930336215,113.312780494,422.416522637,408.040575952,5.66466996096,8.71127672376
 09/19  02:00:00,932.484655095,96.3208724788,544.43724077,0.0,46.0930336215,113.312780494,433.05314207,409.98446545,5.66466996096,17.4040066596
 09/19  03:00:00,926.361361239,96.3208724788,538.07904697,0.0,46.0930336215,113.312780494,432.168755084,409.100149332,5.66466996096,17.4039357914
 09/19  04:00:00,1016.82230379,96.3208724788,534.564260267,0.0,100.150657288,148.969399434,403.888555663,389.511264329,5.66466996096,8.71262137322
 09/19  05:00:00,1010.51203063,96.5053189509,526.817983204,0.0,100.150657288,149.894399434,572.327339326,540.759624078,14.1616749024,17.4060403446
 09/19  06:00:00,1236.63151843,98.4944186671,526.334444169,0.0,176.471037341,302.612436532,436.631993398,399.597479183,28.3233498048,8.71116441016
 09/19  07:00:00,1355.12282069,100.278905896,532.869786691,0.0,243.2593065,310.10971186,436.434655169,367.611216273,42.4850247072,26.3384141895
 09/19  08:00:00,1394.41359085,101.533725412,529.659088481,0.0,243.2593065,310.10971186,442.347932075,359.233662483,56.6466996096,26.4675699832
 09/19  09:00:00,1431.32927877,102.452489364,532.975469376,0.0,243.2593065,302.612436532,430.678903412,352.775064614,42.4850247072,35.4188140913
 09/19  10:00:00,1436.93857837,103.221585497,530.726415259,0.0,243.2593065,310.10971186,453.417381013,346.987231151,70.808374512,35.6217753502
 09/19  11:00:00,1421.65020172,103.941751202,512.31501906,0.0,243.2593065,310.10971186,453.694198206,338.278160188,70.808374512,44.6076635061
 09/19  12:00:00,1373.67385499,104.731943605,504.533804344,0.0,243.2593065,310.10971186,434.462286617,328.160992066,70.808374512,35.4929200381
 09/19  13:00:00,1415.44320294,105.356325138,513.150012205,0.0,243.2593065,302.612436532,418.268860398,325.93593498,56.6466996096,35.6862258087
 09/19  14:00:00,1409.23394082,105.887334152,505.655840473,0.0,243.2593065,302.612436532,413.411964509,326.398856166,42.4850247072,44.5280836359
 09/19  15:00:00,1410.89476519,106.425687251,506.226661814,0.0,243.2593065,302.612436532,417.534528166,325.348547834,56.6466996096,35.5392807226
 09/19  16:00:00,1410.9175094,106.918804591,498.483540029,0.0,243.2593065,310.10971186,434.83223348,323.330385757,84.9700494144,26.5317983091
 09/19  17:00:00,1420.37389991,107.374472604,508.188165171,0.0,243.2593065,310.10971186,437.000527258,325.773880249,84.9700494144,26.2565975943
 09/19  18:00:00,1185.17186555,96.3208724788,552.080426309,0.0,166.938926447,199.110933808,427.337757422,333.633276797,84.9700494144,8.73443121085
 09/19  19:00:00,1201.66847817,96.3208724788,561.286649455,0.0,166.938926447,191.61365848,417.848600424,343.747186135,56.6466996096,17.4547146797
 09/19  20:00:00,1059.47773475,96.3208724788,552.102487378,0.0,100.150657288,124.558693486,459.286779447,385.186387961,56.6466996096,17.4536918764
 09/19  21:00:00,1050.3804574,96.3208724788,584.63378371,0.0,100.150657288,124.558693486,459.475722387,399.581968459,42.4850247072,17.4087292206
 09/19  22:00:00,989.60614812,96.3208724788,592.529936691,0.0,46.0930336215,124.558693486,467.144524471,421.417790183,28.3233498048,17.4033844832
 09/19  23:00:00,988.85550696,96.3208724788,590.024108246,0.0,46.0930336215,124.558693486,450.778452605,427.904448903,14.1616749024,8.71232879947
 09/19  24:00:00,971.503513898,96.3208724788,588.214951454,0.0,46.0930336215,113.312780494,457.909469239,434.840051846,5.66466996096,17.4047474324
 09/20  01:00:00,967.113781115,96.3208724788,583.399687939,0.0,46.0930336215,113.312780494,452.440925441,438.06524518,5.66466996096,8.7110103006
 09/20  02:00:00,973.281251421,96.3208724788,587.030198356,0.0,46.0930336215,113.312780494,462.15905414,439.09092847,5.66466996096,17.4034557089
 09/20  03:00:00,965.816465877,96.3208724788,578.447366826,0.0,46.0930336215,113.312780494,463.071262371,440.003157027,5.66466996096,17.403435383
 09/20  04:00:00,1062.97802595,96.3208724788,585.57471349,0.0,100.150657288,148.969399434,436.925948505,422.548910293,5.66466996096,8.71236825094
 09/20  05:00:00,1059.21122002,96.7260598548,579.879532784,0.0,100.150657288,149.894399434,639.58407676,608.016390829,14.1616749024,17.4060110292
 09/20  06:00:00,1286.32784477,98.8915532935,579.830471017,0.0,176.471037341,302.612436532,482.671733501,445.637386544,28.3233498048,8.71099715263
 09/20  07:00:00,1401.83628722,101.175769946,581.559857831,0.0,243.2593065,310.10971186,475.619611846,406.796436812,42.4850247072,26.3381503266
 09/20  08:00:00,1433.11356689,101.984585242,570.238651929,0.0,243.2593065,310.10971186,470.081581485,386.966989933,56.6466996096,26.467891942
 09/20  09:00:00,1461.71031442,102.536929939,564.656845358,0.0,243.2593065,302.612436532,456.264474004,378.359707374,42.4850247072,35.4197419224
 09/20  10:00:00,1462.23142638,103.02753212,556.687998303,0.0,243.2593065,310.10971186,473.305720682,366.874170699,70.808374512,35.6231754714
 09/20  11:00:00,1459.3969002,103.517393857,551.980206789,0.0,243.2593065,310.10971186,476.074829371,360.656232311,70.808374512,44.610222548
 09/20  12:00:00,1417.26486039,104.157964517,551.056845411,0.0,243.2593065,310.10971186,459.723399296,353.420430788,70.808374512,35.4945939964
 09/20  13:00:00,1455.43777221,104.847708032,555.728356964,0.0,243.2593065,302.612436532,438.271220878,345.936062554,56.6466996096,35.6884587135
 09/20  14:00:00,1480.04950666,105.429662959,581.908346581,0.0,243.2593065,302.612436532,430.949580623,343.933446271,42.4850247072,44.5311096451
 09/20  15:00:00,1488.24900387,106.005259908,591.214426445,0.0,243.2593065,302.612436532,432.555714346,340.367262709,56.6466996096,35.5417520267
 09/20  16:00:00,1490.27553343,106.494402962,586.273317545,0.0,243.2593065,310.10971186,452.055884801,340.554752659,84.9700494144,26.5310827279
 09/20  17:00:00,1490.0409594,106.927316807,585.871305769,0.0,243.2593065,310.10971186,455.781459316,344.553531932,84.9700494144,26.2578779701
 09/20  18:00:00,1212.63590192,96.3208724788,582.546871594,0.0,166.938926447,199.110933808,451.393256414,349.925497826,84.9700494144,16.4977091736
 09/20  19:00:00,1076.12675507,96.3208724788,445.072809696,0.0,166.938926447,191.61365848,435.284984351,368.949289875,56.6466996096,9.68899486622
 09/20  20:00:00,897.717810291,96.3208724788,401.205424101,0.0,100.150657288,124.558693486,489.158537876,415.05723797,56.6466996096,17.4546002969
 09/20  21:00:00,851.270957836,96.3208724788,392.617879555,0.0,100.150657288,124.558693486,484.868824591,424.974216823,42.4850247072,17.409583061
 09/20  22:00:00,776.463886364,96.3208724788,379.270467878,0.0,46.0930336215,124.558693486,491.375406928,445.647760635,28.3233498048,17.4042964878
 09/20  23:00:00,773.631438209,96.3208724788,373.801957137,0.0,46.0930336215,124.558693486,475.548176898,452.67368224,14.1616749024,8.71281975589
 09/20  24:00:00,757.810214669,96.3208724788,369.567972265,0.0,46.0930336215,113.312780494,480.831430515,457.761021505,5.66466996096,17.4057390491
 09/21  01:00:00,756.015371625,96.3208724788,367.002797666,0.0,46.0930336215,113.312780494,477.406214576,463.030039279,5.66466996096,8.71150533558
 09/21  02:00:00,753.4436779,96.3208724788,363.479943526,0.0,46.0930336215,113.312780494,490.38986842,467.320671886,5.66466996096,17.4045265735
 09/21  03:00:00,764.088077729,96.3208724788,374.842582846,0.0,46.0930336215,113.312780494,493.510971,470.441741924,5.66466996096,17.4045591153
 09/21  04:00:00,865.036517319,96.3208724788,386.956913339,0.0,100.150657288,148.969399434,466.854127018,452.476486326,5.66466996096,8.71297073039
 09/21  05:00:00,875.327451547,96.819695264,392.600850189,0.0,100.150657288,149.894399434,719.427074196,687.858571178,14.1616749024,17.4068281151
 09/21  06:00:00,1104.27186466,98.759371262,395.000399965,0.0,176.471037341,302.612436532,532.874142429,495.839204993,28.3233498048,8.71158763127
 09/21  07:00:00,1230.69222793,101.38220231,407.016542461,0.0,243.2593065,310.10971186,512.610965679,443.785278019,42.4850247072,26.3406629524
 09/21  08:00:00,1304.19022094,102.328116778,439.065022968,0.0,243.2593065,310.10971186,491.386603668,408.274846135,56.6466996096,26.4650579233
 09/21  09:00:00,1378.8283593,103.065886691,479.14857669,0.0,243.2593065,302.612436532,465.351198864,387.442214093,42.4850247072,35.423960064
 09/21  10:00:00,1447.58968549,103.789832543,542.057640566,0.0,243.2593065,310.10971186,468.79852259,362.361830036,70.808374512,35.628318042
 09/21  11:00:00,1465.84746712,104.402245725,551.162385791,0.0,243.2593065,310.10971186,466.263470306,350.839105797,70.808374512,44.615989997
 09/21  12:00:00,1444.47863923,105.154797287,551.506405215,0.0,243.2593065,310.10971186,448.353125421,342.045008301,70.808374512,35.4997426083
 09/21  13:00:00,1480.28597969,106.075530502,550.406272093,0.0,243.2593065,302.612436532,425.182767061,332.841247435,56.6466996096,35.6948200163
 09/21  14:00:00,1482.99986022,107.03941412,554.938758022,0.0,243.2593065,302.612436532,407.545251005,320.530823998,42.4850247072,44.5294022997
 09/21  15:00:00,1489.05245008,107.95689168,559.667090328,0.0,243.2593065,302.612436532,399.704472238,307.510051353,56.6466996096,35.5477212753
 09/21  16:00:00,1500.87206281,109.114685957,560.400024232,0.0,243.2593065,310.10971186,416.391259398,304.89080786,84.9700494144,26.5304021244
 09/21  17:00:00,1498.71893316,109.906192464,557.618248407,0.0,243.2593065,310.10971186,422.225131375,310.997778579,84.9700494144,26.2573033814
 09/21  18:00:00,1212.94352008,96.3208724788,555.879908818,0.0,166.938926447,199.110933808,436.417985148,333.996160163,84.9700494144,17.4517755701
 09/21  19:00:00,1197.39176756,96.3208724788,558.089813982,0.0,166.938926447,191.61365848,425.413859313,351.316351335,56.6466996096,17.4508083687
 09/21  20:00:00,1060.28496113,96.3208724788,561.125919056,0.0,100.150657288,124.558693486,468.704694667,397.117407788,56.6466996096,14.9405872693
 09/21  21:00:00,1019.89210188,96.3208724788,560.462702495,0.0,100.150657288,124.558693486,459.911515327,406.208649886,42.4850247072,11.217840734
 09/21  22:00:00,947.242434116,96.3208724788,555.875105503,0.0,46.0930336215,124.558693486,471.975478032,426.248102482,28.3233498048,17.404025745
 09/21  23:00:00,947.460450721,96.3208724788,555.396310588,0.0,46.0930336215,124.558693486,455.675951115,432.802938241,14.1616749024,8.71133797152
 09/21  24:00:00,871.85445243,96.3208724788,492.854449505,0.0,46.0930336215,113.312780494,461.812547325,438.7437117,5.66466996096,17.4041656647
 09/22  01:00:00,863.132216732,96.3208724788,484.411588888,0.0,46.0930336215,113.312780494,465.19297756,442.123998075,5.66466996096,17.4043095239
 09/22  02:00:00,932.003769233,96.3208724788,552.512180433,0.0,46.0930336215,113.312780494,459.141851762,444.764272772,5.66466996096,8.71290902986
 09/22  03:00:00,942.724827096,96.3208724788,562.719284466,0.0,46.0930336215,113.312780494,470.963178631,447.893990036,5.66466996096,17.4045186338
 09/22  04:00:00,1018.14591691,96.3208724788,545.688676552,0.0,100.150657288,148.969399434,446.627066211,432.250796476,5.66466996096,8.71159977438
 09/22  05:00:00,1014.71037091,96.8428427029,541.266961769,0.0,100.150657288,149.894399434,662.573954377,631.006609584,14.1616749024,17.405669891
 09/22  06:00:00,1265.19421498,99.3863079099,564.859198849,0.0,176.471037341,302.612436532,501.799089573,456.071093788,28.3233498048,17.40464598
 09/22  07:00:00,1378.60251101,101.786280846,565.027011822,0.0,243.2593065,310.10971186,476.956123389,416.906145501,42.4850247072,17.5649531808
 09/22  08:00:00,1396.74156198,102.48811813,541.689693599,0.0,243.2593065,310.10971186,494.560450325,402.629199939,56.6466996096,35.2845507763
 09/22  09:00:00,1388.48515683,102.989778616,500.114514758,0.0,243.2593065,302.612436532,466.624173198,397.560729146,42.4850247072,26.5784193442
 09/22  10:00:00,1433.37314911,103.433916117,536.88569459,0.0,243.2593065,310.10971186,501.833846514,386.48261581,70.808374512,44.5428561923
 09/22  11:00:00,1417.44891528,103.827517196,519.553404914,0.0,243.2593065,310.10971186,487.639177834,381.143748719,70.808374512,35.6870546022
 09/22  12:00:00,1364.62143926,104.083120817,508.540056975,0.0,243.2593065,310.10971186,491.124152182,384.806614821,70.808374512,35.5091628486
 09/22  13:00:00,1404.36907158,104.450440593,514.597406112,0.0,243.2593065,302.612436532,482.055047116,380.785096543,56.6466996096,44.623250963
 09/22  14:00:00,1455.25307708,104.936295591,564.063732839,0.0,243.2593065,302.612436532,451.049458688,372.946355491,42.4850247072,35.6180784904
 09/22  15:00:00,1463.4898859,105.296096459,571.281865934,0.0,243.2593065,302.612436532,463.057911256,370.853007931,56.6466996096,35.5582037158
 09/22  16:00:00,1473.16175877,105.663940107,573.610876773,0.0,243.2593065,310.10971186,489.267660185,368.929401786,84.9700494144,35.3682089848
 09/22  17:00:00,1477.26877824,106.049759613,576.099594254,0.0,243.2593065,310.10971186,467.246001088,364.761440273,84.9700494144,17.5145114008
 09/22  18:00:00,1165.88537331,96.3208724788,538.036307119,0.0,166.938926447,199.110933808,473.321875458,370.895773838,84.9700494144,17.4560522058
 09/22  19:00:00,1112.69488838,96.3208724788,482.059762918,0.0,166.938926447,191.61365848,454.838920271,380.737231631,56.6466996096,17.4549890302
 09/22  20:00:00,966.9741013,96.3208724788,470.529413906,0.0,100.150657288,124.558693486,497.563530899,423.462769815,56.6466996096,17.4540614747
 09/22  21:00:00,902.589970928,96.3208724788,445.766728602,0.0,100.150657288,124.558693486,483.540236223,432.340531369,42.4850247072,8.71468014619
 09/22  22:00:00,823.856236277,96.3208724788,434.281682593,0.0,46.0930336215,124.558693486,497.759726791,452.030894792,28.3233498048,17.4054821945
 09/22  23:00:00,839.819997037,96.3208724788,449.190324241,0.0,46.0930336215,124.558693486,488.964350558,457.397156976,14.1616749024,17.4055186796
 09/22  24:00:00,890.622196041,96.3208724788,511.990853477,0.0,46.0930336215,113.312780494,474.655450527,460.277291027,5.66466996096,8.71348953913
 09/23  01:00:00,945.131358914,96.3208724788,565.552766312,0.0,46.0930336215,113.312780494,485.508341325,462.437819285,5.66466996096,17.4058520792
 09/23  02:00:00,951.951814948,96.3208724788,571.914019056,0.0,46.0930336215,113.312780494,478.985032294,464.608045692,5.66466996096,8.71231664176
 09/23  03:00:00,954.981062926,96.3208724788,574.313107087,0.0,46.0930336215,113.312780494,489.992477787,466.921644464,5.66466996096,17.4061633623
 09/23  04:00:00,969.993784402,96.3208724788,577.591072707,0.0,55.6251445156,113.312780494,481.383945711,458.313004467,5.66466996096,17.4062712833
 09/23  05:00:00,973.423693172,96.3208724788,580.548391727,0.0,55.6251445156,113.312780494,481.773918479,458.898352011,14.1616749024,8.71389156522
 09/23  06:00:00,1043.29472957,96.3208724788,581.309932092,0.0,65.1572554096,176.889270242,449.482297494,403.752526186,28.3233498048,17.4064215035
 09/23  07:00:00,1151.71852634,96.6278766663,580.356589737,0.0,109.682768182,220.96816451,692.639745832,641.442183571,42.4850247072,8.71253755352
 09/23  08:00:00,1160.93644157,96.6271074333,579.364508839,0.0,109.682768182,220.96816451,600.974900981,518.099488034,56.6466996096,26.2287133371
 09/23  09:00:00,1270.92926238,97.125574066,580.86128237,0.0,131.945524568,266.955817592,545.180298899,485.120737658,42.4850247072,17.5745365338
 09/23  10:00:00,1278.41688686,97.2756051586,581.073750256,0.0,131.945524568,274.45309292,574.915385983,468.821652746,70.808374512,35.2853587248
 09/23  11:00:00,1278.85963317,97.3725547868,580.516424827,0.0,131.945524568,274.45309292,552.130887191,454.850194047,70.808374512,26.4723186315
 09/23  12:00:00,1249.90437903,97.493371365,582.289291542,0.0,131.945524568,274.45309292,540.454271814,443.185323962,70.808374512,26.4605733396
 09/23  13:00:00,1247.10258364,97.5349024488,585.959998596,0.0,131.945524568,266.955817592,528.285382734,445.17915582,56.6466996096,26.4595273045
 09/23  14:00:00,1244.9912429,97.5914537304,585.162698894,0.0,131.945524568,266.955817592,521.508202342,443.748057305,42.4850247072,35.2751203303
 09/23  15:00:00,1162.66578487,96.3208724788,581.759500066,0.0,109.682768182,212.545889182,429.246804353,346.135819715,56.6466996096,26.4642850276
 09/23  16:00:00,1165.51560666,96.3208724788,578.653309406,0.0,109.682768182,220.04316451,464.282147846,352.848613437,84.9700494144,26.4634849948
 09/23  17:00:00,1037.85885825,96.3208724788,495.190396887,0.0,109.682768182,220.04316451,470.305326788,359.001262488,84.9700494144,26.3340148855
 09/23  18:00:00,957.485840471,96.3208724788,450.564195121,0.0,100.150657288,199.110933808,490.380291383,396.698528721,84.9700494144,8.71171324798
 09/23  19:00:00,965.305331797,96.3208724788,453.837193819,0.0,100.150657288,191.61365848,477.387407073,403.33589997,56.6466996096,17.4048074927
 09/23  20:00:00,857.575464167,96.3208724788,457.752396065,0.0,55.6251445156,124.558693486,521.907371874,447.855762039,56.6466996096,17.4049102255
 09/23  21:00:00,844.891247554,96.3208724788,445.524905518,0.0,55.6251445156,124.558693486,506.889978954,455.69178715,42.4850247072,8.71316709709
 09/23  22:00:00,825.395016014,96.3208724788,436.093220193,0.0,46.0930336215,124.558693486,518.541064385,472.812668723,28.3233498048,17.4050458577
 09/23  23:00:00,813.165095643,96.3208724788,421.798692007,0.0,46.0930336215,124.558693486,501.96244984,479.088900718,14.1616749024,8.7118742196
 09/23  24:00:00,798.984072621,96.3208724788,421.001741061,0.0,46.0930336215,113.312780494,505.881396478,482.811399881,5.66466996096,17.4053266365
 09/24  01:00:00,777.532333644,96.3208724788,403.458650366,0.0,34.9616554283,113.312780494,514.059613354,490.989344594,5.66466996096,17.4055987997
 09/24  02:00:00,775.105004703,96.3208724788,396.023188839,0.0,34.9616554283,113.312780494,509.701157492,495.322874197,5.66466996096,8.71361333387
 09/24  03:00:00,787.686089358,96.3208724788,412.217159311,0.0,34.9616554283,113.312780494,521.243011474,498.172359657,5.66466996096,17.405981856
 09/24  04:00:00,811.155985161,96.3208724788,419.257767829,0.0,44.4937663224,113.312780494,506.904735453,492.527713053,5.66466996096,8.71235243924
 09/24  05:00:00,825.161013962,96.3208724788,430.353215918,0.0,44.4937663224,113.312780494,526.500227015,494.932329825,14.1616749024,17.4062222871
 09/24  06:00:00,886.517195584,96.3208724788,427.653683487,0.0,54.0258772165,176.889270242,478.7577519,433.028024553,28.3233498048,17.4063775421
 09/24  07:00:00,880.913945764,96.3208724788,420.183245244,0.0,54.0258772165,184.38654557,476.539544899,425.340561691,42.4850247072,8.71395850046
 09/24  08:00:00,974.425233388,96.3208724788,430.90546062,0.0,65.1572554096,220.04316451,472.3372531,398.208683475,56.6466996096,17.4818700149
 09/24  09:00:00,987.68200388,96.3208724788,451.128464959,0.0,65.1572554096,212.545889182,449.396443139,380.583611534,42.4850247072,26.3278068977
 09/24  10:00:00,1005.80982802,96.3208724788,461.415536539,0.0,65.1572554096,220.04316451,466.841549803,369.592863967,70.808374512,26.440311324
 09/24  11:00:00,1060.84090447,96.3208724788,509.450921374,0.0,65.1572554096,220.04316451,458.756273486,361.50456191,70.808374512,26.4433370642
 09/24  12:00:00,1087.75827643,96.3208724788,539.121133644,0.0,65.1572554096,220.04316451,454.100146422,356.851325736,70.808374512,26.4404461743
 09/24  13:00:00,1086.07225005,96.3208724788,542.386891039,0.0,65.1572554096,212.545889182,450.647660523,358.752310779,56.6466996096,35.2486501349
 09/24  14:00:00,1033.27269791,96.3208724788,485.580639514,0.0,65.1572554096,212.545889182,433.431343884,364.504418852,42.4850247072,26.4419003247
 09/24  15:00:00,1004.76816713,96.3208724788,464.010819587,0.0,65.1572554096,212.545889182,451.493739242,368.40197044,56.6466996096,26.4450691924
 09/24  16:00:00,963.963773379,96.3208724788,455.940303071,0.0,65.1572554096,220.04316451,481.86782926,370.455144884,84.9700494144,26.4426349613
 09/24  17:00:00,896.801123336,96.3208724788,436.543528622,0.0,54.0258772165,184.38654557,493.656095143,382.361459099,84.9700494144,26.3245866299
 09/24  18:00:00,845.428798722,96.3208724788,412.076129844,0.0,44.4937663224,163.454314868,521.200045253,427.516101089,84.9700494144,8.71389474933
 09/24  19:00:00,799.560079346,96.3208724788,348.492133364,0.0,44.4937663224,155.95703954,521.067963608,447.014778756,56.6466996096,17.4064852424
 09/24  20:00:00,730.442134062,96.3208724788,297.262780496,0.0,44.4937663224,124.558693486,560.488097642,495.128813619,56.6466996096,8.71258441299
 09/24  21:00:00,713.028761213,96.3208724788,285.245324559,0.0,44.4937663224,124.558693486,569.103309918,509.211576995,42.4850247072,17.4067082161
 09/24  22:00:00,710.338927011,96.3208724788,293.278073142,0.0,34.9616554283,124.558693486,565.31915178,519.588940531,28.3233498048,17.4068614443
 09/24  23:00:00,724.065451801,96.3208724788,310.382544473,0.0,34.9616554283,124.558693486,546.491414153,523.615526282,14.1616749024,8.71421296846
 09/24  24:00:00,704.818370859,96.3208724788,298.508705691,0.0,34.9616554283,113.312780494,557.878230844,534.804920424,5.66466996096,17.4086404584
 09/25  01:00:00,712.408488247,96.3208724788,296.018718649,0.0,46.0930336215,113.312780494,553.737009414,539.359342383,5.66466996096,8.71299706991
 09/25  02:00:00,719.160222744,96.3208724788,303.406399262,0.0,46.0930336215,113.312780494,568.053371649,544.980928252,5.66466996096,17.4077734363
 09/25  03:00:00,720.826684866,96.3208724788,305.39895915,0.0,46.0930336215,113.312780494,574.598113469,551.525411009,5.66466996096,17.4080324989
 09/25  04:00:00,809.488279598,96.3208724788,306.368514885,0.0,100.150657288,148.969399434,539.858410072,525.482005339,5.66466996096,8.71173477205
 09/25  05:00:00,822.965451701,96.3208724788,318.639534446,0.0,100.150657288,149.894399434,1031.59545683,1000.02676714,14.1616749024,17.4070147881
 09/25  06:00:00,1054.82329416,96.5886475301,327.703327792,0.0,176.471037341,302.612436532,670.907698426,625.178602507,28.3233498048,17.4057461139
 09/25  07:00:00,1172.57025265,96.8910334562,339.583764531,0.0,243.2593065,310.10971186,615.979316072,555.927041973,42.4850247072,17.5672493918
 09/25  08:00:00,1218.87516502,97.0173771717,348.63883601,0.0,243.2593065,310.10971186,617.976132976,526.038677441,56.6466996096,35.2907559255
 09/25  09:00:00,1280.34504881,97.1133242668,383.300215035,0.0,243.2593065,302.612436532,565.532045463,496.462559174,42.4850247072,26.5844615819
 09/25  10:00:00,1348.21528963,97.3085781963,451.12998287,0.0,243.2593065,310.10971186,569.941515973,454.586298905,70.808374512,44.5468425567
 09/25  11:00:00,1451.57081214,97.6474627401,538.950421754,0.0,243.2593065,310.10971186,532.895146793,426.388444235,70.808374512,35.6983280462
 09/25  12:00:00,1437.26631202,98.3247812436,550.373412929,0.0,243.2593065,310.10971186,510.457699883,404.12936318,70.808374512,35.5199621908
 09/25  13:00:00,1471.92474468,98.9889018687,557.492728674,0.0,243.2593065,302.612436532,490.470745339,389.191729399,56.6466996096,44.6323163303
 09/25  14:00:00,1479.88584022,99.6929534511,561.137128187,0.0,243.2593065,302.612436532,449.078750482,370.962340602,42.4850247072,35.6313851724
 09/25  15:00:00,1485.08342939,100.463625523,560.896404301,0.0,243.2593065,302.612436532,441.956416448,349.737767845,56.6466996096,35.5719489935
 09/25  16:00:00,1500.08809463,100.982426064,563.03949478,0.0,243.2593065,310.10971186,462.832455214,342.482247069,84.9700494144,35.3801587304
 09/25  17:00:00,1495.88257673,101.702332432,559.945216709,0.0,243.2593065,310.10971186,448.597267617,346.111394149,84.9700494144,17.5158240539
 09/25  18:00:00,1209.85953964,96.3208724788,555.912006306,0.0,166.938926447,199.110933808,453.717274226,351.290756712,84.9700494144,17.456468099
 09/25  19:00:00,1145.17109824,96.3208724788,492.657824483,0.0,166.938926447,191.61365848,447.156561426,373.056467083,56.6466996096,17.4533947333
 09/25  20:00:00,935.741189976,96.3208724788,417.690298945,0.0,100.150657288,124.558693486,496.270968035,422.169738397,56.6466996096,17.4545300277
 09/25  21:00:00,895.946465485,96.3208724788,415.383274319,0.0,100.150657288,124.558693486,491.703826845,431.805515171,42.4850247072,17.4132869664
 09/25  22:00:00,819.354990684,96.3208724788,402.720214796,0.0,46.0930336215,124.558693486,488.831535278,451.794602741,28.3233498048,8.71358273183
 09/25  23:00:00,802.836949573,96.3208724788,377.684894113,0.0,46.0930336215,124.558693486,491.435955173,459.868898025,14.1616749024,17.4053822458
 09/25  24:00:00,771.426137743,96.3208724788,360.237825426,0.0,46.0930336215,113.312780494,488.514079485,465.443803955,5.66466996096,17.4056055691
 09/26  01:00:00,748.425742575,96.3208724788,339.281368533,0.0,46.0930336215,113.312780494,486.170846263,471.792447528,5.66466996096,8.71372877356
 09/26  02:00:00,733.713995247,96.3208724788,322.255643615,0.0,46.0930336215,113.312780494,500.125605207,477.054537104,5.66466996096,17.4063981421
 09/26  03:00:00,727.007948974,96.3208724788,312.389663281,0.0,46.0930336215,113.312780494,496.323244035,481.94594816,5.66466996096,8.71262591389
 09/26  04:00:00,813.293792563,96.3208724788,303.452248972,0.0,100.150657288,148.969399434,487.330066529,464.25854985,5.66466996096,17.4068467179
 09/26  05:00:00,804.76802438,96.5026756258,295.549338819,0.0,100.150657288,149.894399434,803.79583792,772.227021197,14.1616749024,17.407141821
 09/26  06:00:00,1022.70702586,97.210049642,291.620134802,0.0,176.471037341,302.612436532,566.161091973,529.123357527,28.3233498048,8.71438464121
 09/26  07:00:00,1147.33074406,98.2333421569,310.712881408,0.0,243.2593065,310.10971186,546.574380107,477.745790537,42.4850247072,26.3435648619
 09/26  08:00:00,1218.54265994,99.2775802552,357.58549858,0.0,243.2593065,310.10971186,526.136170413,443.013740914,56.6466996096,26.4757298896
 09/26  09:00:00,1324.3338548,100.231468384,438.13363738,0.0,243.2593065,302.612436532,491.893429468,413.975231103,42.4850247072,35.4331736582
 09/26  10:00:00,1442.34126781,101.096742365,545.181408702,0.0,243.2593065,310.10971186,487.193305324,380.744096,70.808374512,35.6408348126
 09/26  11:00:00,1463.25993957,101.862477179,554.045746006,0.0,243.2593065,310.10971186,476.885278019,361.44260671,70.808374512,44.6342967971
 09/26  12:00:00,1407.22835479,102.749463134,533.309171704,0.0,243.2593065,310.10971186,453.878504752,347.556620663,70.808374512,35.5135095774
 09/26  13:00:00,1434.46880167,103.788815824,518.189828354,0.0,243.2593065,302.612436532,433.841686946,335.430401711,56.6466996096,41.7645856253
 09/26  14:00:00,1435.59256923,104.682740069,513.016883518,0.0,243.2593065,302.612436532,402.350000042,321.37034007,42.4850247072,38.4946352655
 09/26  15:00:00,1423.42038137,105.583011374,507.951709656,0.0,243.2593065,302.612436532,397.906091295,305.693189631,56.6466996096,35.5662020548
 09/26  16:00:00,1422.20698703,106.416264409,507.478860469,0.0,243.2593065,310.10971186,421.648197761,301.300312628,84.9700494144,35.3778357186
 09/26  17:00:00,1427.52061085,106.975204434,514.795032476,0.0,243.2593065,310.10971186,409.439268885,306.952220566,84.9700494144,17.5169989047
 09/26  18:00:00,1188.12949939,96.3208724788,549.634849562,0.0,166.938926447,199.110933808,425.48705938,323.05868093,84.9700494144,17.4583290359
 09/26  19:00:00,1216.6996566,96.3208724788,581.089397265,0.0,166.938926447,191.61365848,420.037640799,345.933445655,56.6466996096,17.4574955337
 09/26  20:00:00,1073.39224551,96.3208724788,574.40509137,0.0,100.150657288,124.558693486,471.764323676,397.660842566,56.6466996096,17.4567815003
 09/26  21:00:00,957.663929521,96.3208724788,499.915912651,0.0,100.150657288,124.558693486,461.147230499,409.946291407,42.4850247072,8.71591438494
 09/26  22:00:00,854.194248826,96.3208724788,464.084928762,0.0,46.0930336215,124.558693486,476.123763655,430.392291597,28.3233498048,17.4081222531
 09/26  23:00:00,862.952966169,96.3208724788,471.987442712,0.0,46.0930336215,124.558693486,468.216295837,436.646237223,14.1616749024,17.4083837115
 09/26  24:00:00,836.106621167,96.3208724788,457.799244695,0.0,46.0930336215,113.312780494,456.856155383,442.479042361,5.66466996096,8.71244306085
 09/27  01:00:00,824.636348125,96.3208724788,442.577362226,0.0,46.0930336215,113.312780494,471.33127359,448.260385811,5.66466996096,17.4062178178
 09/27  02:00:00,819.862950565,96.3208724788,431.915830413,0.0,46.0930336215,113.312780494,475.909307171,452.837910911,5.66466996096,17.4067262985
 09/27  03:00:00,800.14789308,96.3208724788,404.900932508,0.0,46.0930336215,113.312780494,473.905910053,459.527044398,5.66466996096,8.71419569412
 09/27  04:00:00,867.832374311,96.3208724788,384.624638585,0.0,100.150657288,148.969399434,466.830579873,443.758637432,5.66466996096,17.4072724803
 09/27  05:00:00,862.439396189,96.7408437041,378.651297299,0.0,100.150657288,149.894399434,701.429024503,678.554279379,14.1616749024,8.71307022137
 09/27  06:00:00,1072.74562354,98.2000675756,364.163122445,0.0,176.471037341,302.612436532,531.889890963,486.158640282,28.3233498048,17.4079008765
 09/27  07:00:00,1200.90494038,100.613029105,388.252363198,0.0,243.2593065,310.10971186,506.244575673,437.414091475,42.4850247072,26.3454594913
 09/27  08:00:00,1321.94668955,101.664720679,468.722833389,0.0,243.2593065,310.10971186,486.072040972,402.946307544,56.6466996096,26.4790338183
 09/27  09:00:00,1445.27327631,102.479070404,555.074624713,0.0,243.2593065,302.612436532,455.674404959,377.758610856,42.4850247072,35.4307693959
 09/27  10:00:00,1472.0766168,103.314716586,571.411784326,0.0,243.2593065,310.10971186,457.711335856,351.264781185,70.808374512,35.6381801593
 09/27  11:00:00,1471.37390231,104.129237215,567.221536835,0.0,243.2593065,310.10971186,453.870621922,338.420496468,70.808374512,44.641750942
 09/27  12:00:00,1423.27945748,105.069979182,559.595501765,0.0,243.2593065,310.10971186,436.527886653,330.20794091,70.808374512,35.5115712313
 09/27  13:00:00,1445.7644252,106.172919201,547.236104368,0.0,243.2593065,302.612436532,411.998989149,319.641791568,56.6466996096,35.7104979718
 09/27  14:00:00,1440.55206291,107.306724027,540.594835531,0.0,243.2593065,302.612436532,395.556521276,308.521167966,42.4850247072,44.550328602
 09/27  15:00:00,1441.292446,108.179615245,540.467105508,0.0,243.2593065,302.612436532,388.725772602,296.514058962,56.6466996096,35.5650140312
 09/27  16:00:00,1458.63906396,108.986163067,550.823722317,0.0,243.2593065,310.10971186,411.860154401,295.01201372,84.9700494144,31.8780912667
 09/27  17:00:00,1464.54287937,109.516478869,556.52338071,0.0,243.2593065,310.10971186,407.327084964,301.377419562,84.9700494144,20.9796159883
 09/27  18:00:00,1210.92183597,96.3208724788,578.893673797,0.0,166.938926447,199.110933808,423.479119932,321.051580911,84.9700494144,17.4574896068
 09/27  19:00:00,1212.42278469,96.3208724788,576.575013305,0.0,166.938926447,191.61365848,414.59273558,340.489252451,56.6466996096,17.4567835188
 09/27  20:00:00,1072.63948546,96.3208724788,572.467032623,0.0,100.150657288,124.558693486,462.951770449,388.848929241,56.6466996096,17.4561415982
 09/27  21:00:00,924.676331102,96.3208724788,462.105548266,0.0,100.150657288,124.558693486,454.34456878,403.14394646,42.4850247072,8.7155976125
 09/27  22:00:00,833.778627184,96.3208724788,430.535127202,0.0,46.0930336215,124.558693486,470.180983994,424.45019491,28.3233498048,17.4074392794
 09/27  23:00:00,830.191171373,96.3208724788,419.035356749,0.0,46.0930336215,124.558693486,465.077274177,433.507832427,14.1616749024,17.4077668479
 09/27  24:00:00,797.466608815,96.3208724788,392.898928903,0.0,46.0930336215,113.312780494,455.235932986,440.856529016,5.66466996096,8.71473400981
 09/28  01:00:00,790.407308705,96.3208724788,391.714106324,0.0,46.0930336215,113.312780494,467.685011938,444.611765424,5.66466996096,17.4085765538
 09/28  02:00:00,786.668293922,96.3208724788,394.935388103,0.0,46.0930336215,113.312780494,462.02803185,447.649586114,5.66466996096,8.71377577549
 09/28  03:00:00,787.933388171,96.3208724788,401.750750527,0.0,46.0930336215,113.312780494,474.227173791,451.153156416,5.66466996096,17.4093474134
 09/28  04:00:00,872.903336127,96.3208724788,401.347885161,0.0,100.150657288,148.969399434,457.912162995,434.841237795,5.66466996096,17.4062552387
 09/28  05:00:00,861.59291997,96.8218762788,386.19451338,0.0,100.150657288,149.894399434,671.428148236,648.553543772,14.1616749024,8.71292956096
 09/28  06:00:00,1079.27353769,99.1260921413,376.986845858,0.0,176.471037341,302.612436532,514.373392546,468.642409607,28.3233498048,17.4076331341
 09/28  07:00:00,1192.04489982,101.704158846,375.423617235,0.0,243.2593065,310.10971186,488.440301843,419.609574673,42.4850247072,26.3457024633
 09/28  08:00:00,1275.2118696,102.600601692,420.162023043,0.0,243.2593065,310.10971186,473.950616864,390.824194887,56.6466996096,26.4797223674
 09/28  09:00:00,1399.37251363,103.365233112,510.716983011,0.0,243.2593065,302.612436532,448.395134707,370.477749911,42.4850247072,35.4323600884
 09/28  10:00:00,1451.57285013,104.179024631,552.576363138,0.0,243.2593065,310.10971186,453.528408944,347.079723461,70.808374512,35.6403109714
 09/28  11:00:00,1466.19158005,104.987419198,563.505253971,0.0,243.2593065,310.10971186,451.116918307,335.663331884,70.808374512,44.6452119109
 09/28  12:00:00,1436.56036927,105.988893584,573.685216579,0.0,243.2593065,310.10971186,432.413656891,326.091211324,70.808374512,35.5140710548
 09/28  13:00:00,1463.8027063,107.138926025,565.255095964,0.0,243.2593065,302.612436532,409.041363562,316.680916498,56.6466996096,35.7137474547
 09/28  14:00:00,1447.37249227,108.133192178,546.839167289,0.0,243.2593065,302.612436532,393.176681898,306.137237267,42.4850247072,44.5544199231
 09/28  15:00:00,1443.61659442,109.045873273,541.934535027,0.0,243.2593065,302.612436532,386.010569626,293.795358093,56.6466996096,35.5685119229
 09/28  16:00:00,1459.64790229,109.997503711,550.756254086,0.0,243.2593065,310.10971186,415.046271463,294.694547615,84.9700494144,35.3816744339
 09/28  17:00:00,1474.66115577,110.421719024,566.134474434,0.0,243.2593065,310.10971186,405.343340361,302.855938924,84.9700494144,17.5173520226
 09/28  18:00:00,1216.3876669,96.3208724788,584.746199258,0.0,166.938926447,199.110933808,424.587239661,322.158534304,84.9700494144,17.4586559433
 09/28  19:00:00,1215.74871073,96.3208724788,580.234466934,0.0,166.938926447,191.61365848,415.604087468,341.499400514,56.6466996096,17.4579873445
 09/28  20:00:00,1077.45857786,96.3208724788,576.220077172,0.0,100.150657288,124.558693486,460.063707389,385.959609394,56.6466996096,17.457398386
 09/28  21:00:00,1037.93235878,96.3208724788,576.307801633,0.0,100.150657288,124.558693486,446.923952971,395.722749981,42.4850247072,8.71617828249
 09/28  22:00:00,969.925743108,96.3208724788,576.013483027,0.0,46.0930336215,124.558693486,461.578342472,415.846308716,28.3233498048,17.4086839506
 09/28  23:00:00,968.856883296,96.3208724788,574.638929396,0.0,46.0930336215,124.558693486,455.052223545,423.48147777,14.1616749024,17.4090708726
 09/28  24:00:00,953.747997386,96.3208724788,572.408689576,0.0,46.0930336215,113.312780494,443.638735887,429.258632907,5.66466996096,8.71543301966
 09/29  01:00:00,953.693707242,96.3208724788,572.439471345,0.0,46.0930336215,113.312780494,456.472161236,433.400391199,5.66466996096,17.4071000759
 09/29  02:00:00,955.20901538,96.3208724788,573.978350914,0.0,46.0930336215,113.312780494,460.947836532,437.875439376,5.66466996096,17.4077271949
 09/29  03:00:00,955.106208673,96.3208724788,574.006627637,0.0,46.0930336215,113.312780494,455.99936941,441.619950625,5.66466996096,8.71474882365
 09/29  04:00:00,1049.02925436,96.3208724788,574.415534269,0.0,100.150657288,148.969399434,447.494478157,424.421342912,5.66466996096,17.4084652843
 09/29  05:00:00,1049.01185873,96.9312309347,573.597559858,0.0,100.150657288,149.894399434,631.532169723,608.656791435,14.1616749024,8.71370338615
 09/29  06:00:00,1271.55869618,99.6201407455,569.904029321,0.0,176.471037341,302.612436532,490.339093967,444.60646881,28.3233498048,17.4092753519
 09/29  07:00:00,1385.15836774,102.089740606,569.729132357,0.0,243.2593065,310.10971186,474.599480694,405.765533913,42.4850247072,26.3489220738
 09/29  08:00:00,1430.74918135,103.058159268,572.333824054,0.0,243.2593065,310.10971186,458.735313178,375.605147601,56.6466996096,26.4834659671
 09/29  09:00:00,1465.32794147,103.915419332,570.504265607,0.0,243.2593065,302.612436532,429.271056052,351.348498605,42.4850247072,35.43753274
 09/29  10:00:00,1453.17385655,104.829266871,548.146879007,0.0,243.2593065,310.10971186,436.038771958,329.583460188,70.808374512,35.6469372578
 09/29  11:00:00,1446.4846108,105.856206152,538.741480818,0.0,243.2593065,310.10971186,435.92718828,320.474288274,70.808374512,44.6445254939
 09/29  12:00:00,1383.14234286,107.16180375,514.515358612,0.0,243.2593065,310.10971186,414.575296791,308.246274051,70.808374512,35.5206482278
 09/29  13:00:00,1407.62151258,108.3520748,503.737650164,0.0,243.2593065,302.612436532,397.79345042,296.86472849,56.6466996096,44.2820223207
 09/29  14:00:00,1406.95748682,109.406935017,501.627097309,0.0,243.2593065,302.612436532,365.645936692,287.158192816,42.4850247072,36.0027191688
 09/29  15:00:00,1404.43014481,110.758962222,497.479428613,0.0,243.2593065,302.612436532,369.076420397,276.85328566,56.6466996096,35.5764351273
 09/29  16:00:00,1406.39437482,111.241831486,491.743743277,0.0,243.2593065,310.10971186,401.210898768,280.855757269,84.9700494144,35.3850920855
 09/29  17:00:00,1408.93434406,111.798971216,493.517477029,0.0,243.2593065,310.10971186,389.032332131,286.54137021,84.9700494144,17.5209125065
 09/29  18:00:00,1168.37082478,96.3208724788,527.324635472,0.0,166.938926447,199.110933808,411.998422593,309.570256296,84.9700494144,17.4581168832
 09/29  19:00:00,1194.54386057,96.3208724788,554.482527616,0.0,166.938926447,191.61365848,403.086674483,328.985855567,56.6466996096,17.4541193059
 09/29  20:00:00,1071.42986635,96.3208724788,566.299732725,0.0,100.150657288,124.558693486,449.818246031,375.710906259,56.6466996096,17.4606401625
 09/29  21:00:00,1026.30305207,96.3208724788,560.434485047,0.0,100.150657288,124.558693486,443.218986644,383.319733191,42.4850247072,17.4142287454
 09/29  22:00:00,944.741800036,96.3208724788,545.514076515,0.0,46.0930336215,124.558693486,436.125023305,399.086383255,28.3233498048,8.71529024492
 09/29  23:00:00,961.460250685,96.3208724788,562.663420112,0.0,46.0930336215,124.558693486,438.866444811,407.295278788,14.1616749024,17.409491121
 09/29  24:00:00,948.782259991,96.3208724788,562.427999074,0.0,46.0930336215,113.312780494,426.522043016,412.143187987,5.66466996096,8.71418506766
 09/30  01:00:00,940.500401712,96.3208724788,553.657353797,0.0,46.0930336215,113.312780494,437.892738837,414.817614803,5.66466996096,17.4104540722
 09/30  02:00:00,933.869205802,96.3208724788,546.46510354,0.0,46.0930336215,113.312780494,439.65841374,416.585448292,5.66466996096,17.408295487
 09/30  03:00:00,934.67783401,96.3208724788,546.860711892,0.0,46.0930336215,113.312780494,434.911334198,420.533003941,5.66466996096,8.71366029603
 09/30  04:00:00,966.466826363,96.3208724788,569.241862057,0.0,55.6251445156,113.312780494,438.655956068,415.58217013,5.66466996096,17.409115977
 09/30  05:00:00,972.482449121,96.3208724788,575.644958372,0.0,55.6251445156,113.312780494,449.778914535,418.207594751,14.1616749024,17.409644882
 09/30  06:00:00,1055.2980944,96.3208724788,586.235533763,0.0,65.1572554096,176.889270242,395.05653628,358.017429616,28.3233498048,8.71575685944
 09/30  07:00:00,1161.06281733,96.67841713,586.241960718,0.0,109.682768182,220.96816451,570.450612458,510.555188719,42.4850247072,17.4103990323
 09/30  08:00:00,1167.47722716,96.7110436287,582.476031068,0.0,109.682768182,220.96816451,523.075432924,448.93063399,56.6466996096,17.498099324
 09/30  09:00:00,1276.510422,97.8887546399,582.982675774,0.0,131.945524568,266.955817592,490.907865606,422.061754579,42.4850247072,26.3610863199
 09/30  10:00:00,1283.63695047,98.0679950442,582.591435204,0.0,131.945524568,274.45309292,503.776335661,406.48963816,70.808374512,26.478322988
 09/30  11:00:00,1253.88898801,98.2190487883,549.514589386,0.0,131.945524568,274.45309292,496.830981117,390.726578887,70.808374512,35.2960277175
 09/30  12:00:00,1202.80604086,98.4074452755,528.576857981,0.0,131.945524568,274.45309292,467.724985142,370.441569992,70.808374512,26.4750406381
 09/30  13:00:00,1194.52684425,98.4261978827,527.709466644,0.0,131.945524568,266.955817592,450.446020642,367.323552195,56.6466996096,26.475768837
 09/30  14:00:00,1187.86628692,98.457940433,520.7460138,0.0,131.945524568,266.955817592,433.329385584,364.375341099,42.4850247072,26.4690197778
 09/30  15:00:00,1115.58364733,96.3208724788,527.912640692,0.0,109.682768182,212.545889182,367.806599684,275.868305943,56.6466996096,35.2915941312
 09/30  16:00:00,1127.19848483,96.3208724788,532.656071926,0.0,109.682768182,220.04316451,384.69850174,273.251802865,84.9700494144,26.4766494613
 09/30  17:00:00,1086.67135823,96.3208724788,534.593734166,0.0,109.682768182,220.04316451,389.741773781,278.431028103,84.9700494144,26.3406962637
 09/30  18:00:00,1058.29025149,96.3208724788,537.47179864,0.0,100.150657288,199.110933808,423.898025194,330.212345813,84.9700494144,8.7156299662
 09/30  19:00:00,1060.13871189,96.3208724788,538.338269428,0.0,100.150657288,191.61365848,418.197764832,344.140868889,56.6466996096,17.4101963326
 09/30  20:00:00,946.844835021,96.3208724788,536.666124518,0.0,55.6251445156,124.558693486,461.717229215,387.662661965,56.6466996096,17.4078676406
 09/30  21:00:00,946.963487074,96.3208724788,537.417269734,0.0,55.6251445156,124.558693486,445.488450748,394.288626495,42.4850247072,8.71479954593
 09/30  22:00:00,943.975362286,96.3208724788,545.041087693,0.0,46.0930336215,124.558693486,459.544797559,413.812825059,28.3233498048,17.4086226951
 09/30  23:00:00,955.243691257,96.3208724788,556.05005183,0.0,46.0930336215,124.558693486,444.336837579,421.461364977,14.1616749024,8.71379769915
 09/30  24:00:00,955.779841709,96.3208724788,569.982009723,0.0,46.0930336215,113.312780494,450.184158699,427.109967687,5.66466996096,17.4095210514
 10/01  01:00:00,958.262634452,96.3208724788,584.707673898,0.0,34.9616554283,113.312780494,455.832869167,432.757911902,5.66466996096,17.4102873044
 10/01  02:00:00,960.320897871,96.3208724788,587.593457716,0.0,34.9616554283,113.312780494,452.723742993,438.342890852,5.66466996096,8.71618218033
 10/01  03:00:00,956.690846985,96.3208724788,584.992331012,0.0,34.9616554283,113.312780494,467.756910747,444.683767307,5.66466996096,17.4084734784
 10/01  04:00:00,959.545622599,96.3208724788,579.029082218,0.0,44.4937663224,113.312780494,461.817668958,438.743945238,5.66466996096,17.4090537585
 10/01  05:00:00,952.822727427,96.3208724788,573.145392925,0.0,44.4937663224,113.312780494,464.346004176,441.468869862,14.1616749024,8.71545941066
 10/01  06:00:00,962.028265996,96.3208724788,510.777454443,0.0,54.0258772165,176.889270242,429.051739423,383.318431582,28.3233498048,17.409958036
 10/01  07:00:00,902.116290414,96.3208724788,459.789552462,0.0,54.0258772165,184.38654557,428.735786727,377.536294829,42.4850247072,8.71446719088
 10/01  08:00:00,1085.47969034,96.3208724788,561.558512793,0.0,65.1572554096,220.04316451,438.977298561,356.11197081,56.6466996096,26.2186281415
 10/01  09:00:00,1094.1270682,96.3208724788,574.616573351,0.0,65.1572554096,212.545889182,399.811613524,339.763472675,42.4850247072,17.5631161417
 10/01  10:00:00,1079.2453701,96.3208724788,549.075383557,0.0,65.1572554096,220.04316451,424.216171449,326.955209981,70.808374512,26.452586956
 10/01  11:00:00,1065.83710026,96.3208724788,533.103812641,0.0,65.1572554096,220.04316451,426.650313724,320.575885662,70.808374512,35.2660535495
 10/01  12:00:00,1064.49152717,96.3208724788,532.472089479,0.0,65.1572554096,220.04316451,402.714603853,305.449913835,70.808374512,26.4563155061
 10/01  13:00:00,1052.14590811,96.3208724788,527.191752956,0.0,65.1572554096,212.545889182,377.351946972,294.250334325,56.6466996096,26.454913038
 10/01  14:00:00,1055.98884219,96.3208724788,531.304286291,0.0,65.1572554096,212.545889182,359.34064757,290.40230733,42.4850247072,26.4533155328
