Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  15:00:00,1050.36003541,96.3208724788,525.499563926,0.0,65.1572554096,212.545889182,369.097074398,285.999024908,56.6466996096,26.451349881
 10/01  16:00:00,1005.34958091,96.3208724788,504.140915651,0.0,65.1572554096,220.04316451,395.039989011,274.805373839,84.9700494144,35.2645657582
 10/01  17:00:00,949.0359221,96.3208724788,493.343134922,0.0,54.0258772165,184.38654557,385.042695757,282.509476902,84.9700494144,17.5631694405
 10/01  18:00:00,960.618595604,96.3208724788,530.018569783,0.0,44.4937663224,163.454314868,445.770103321,343.391554225,84.9700494144,17.4084996821
 10/01  19:00:00,980.69946932,96.3208724788,550.661032127,0.0,44.4937663224,155.95703954,441.88111413,367.825330943,56.6466996096,17.4090835782
 10/01  20:00:00,947.562103407,96.3208724788,548.935044436,0.0,44.4937663224,124.558693486,471.491172683,406.128997666,56.6466996096,8.71547540735
 10/01  21:00:00,950.805996977,96.3208724788,552.80785337,0.0,44.4937663224,124.558693486,474.904283403,415.009270202,42.4850247072,17.4099884944
 10/01  22:00:00,968.265742175,96.3208724788,582.492425842,0.0,34.9616554283,124.558693486,472.669838437,435.632007015,28.3233498048,8.71448161656
 10/01  23:00:00,973.283986301,96.3208724788,587.972321646,0.0,34.9616554283,124.558693486,474.41958141,442.847045026,14.1616749024,17.4108614817
 10/01  24:00:00,954.042253225,96.3208724788,581.84028643,0.0,34.9616554283,113.312780494,471.946603659,448.872520048,5.66466996096,17.4094136505
 10/02  01:00:00,965.035520162,96.3208724788,581.643331746,0.0,46.0930336215,113.312780494,467.177698586,452.799060651,5.66466996096,8.71396797395
 10/02  02:00:00,966.955204239,96.3208724788,583.559378636,0.0,46.0930336215,113.312780494,481.060303958,457.985652953,5.66466996096,17.4099810443
 10/02  03:00:00,968.255831725,96.3208724788,584.852556759,0.0,46.0930336215,113.312780494,486.95874294,463.883379807,5.66466996096,17.4106931727
 10/02  04:00:00,1059.6323218,96.3208724788,585.63579953,0.0,100.150657288,148.969399434,455.490283445,441.109264285,5.66466996096,8.71634919979
 10/02  05:00:00,1063.71420833,96.3208724788,587.325955217,0.0,100.150657288,149.894399434,856.986378556,825.414799078,14.1616749024,17.4099045753
 10/02  06:00:00,1282.54994981,96.5713288174,575.011830317,0.0,176.471037341,302.612436532,559.815034205,514.082223743,28.3233498048,17.4094606573
 10/02  07:00:00,1384.98671133,96.871798408,568.328813373,0.0,243.2593065,310.10971186,519.313223555,459.254121558,42.4850247072,17.5740772893
 10/02  08:00:00,1446.81700947,97.1287892043,592.224725586,0.0,243.2593065,310.10971186,532.925168319,440.969818238,56.6466996096,35.3086504708
 10/02  09:00:00,1466.790463,97.5337356524,580.797785528,0.0,243.2593065,302.612436532,501.29914656,432.225980849,42.4850247072,26.5881410039
 10/02  10:00:00,1463.13317271,97.9159825421,570.265138543,0.0,243.2593065,310.10971186,529.466890648,414.095568537,70.808374512,44.5629475992
 10/02  11:00:00,1455.27003178,98.2664347338,561.93316746,0.0,243.2593065,310.10971186,515.8949425,402.919689511,70.808374512,42.1668784774
 10/02  12:00:00,1418.22136252,98.6092170261,558.605990406,0.0,243.2593065,310.10971186,502.541542561,393.732439957,70.808374512,38.0007280919
 10/02  13:00:00,1460.83866501,98.9515485546,555.507073155,0.0,243.2593065,302.612436532,476.55556886,384.188686638,56.6466996096,35.720182612
 10/02  14:00:00,1471.42520381,99.4671154309,550.99264693,0.0,243.2593065,302.612436532,452.892355141,365.833180894,42.4850247072,44.5741495398
 10/02  15:00:00,1476.68843794,99.9308664902,548.394958717,0.0,243.2593065,302.612436532,448.147353955,355.923536191,56.6466996096,35.5771181546
 10/02  16:00:00,1484.44768693,100.234152214,545.030985363,0.0,243.2593065,310.10971186,471.552516975,360.036736632,84.9700494144,26.545730929
 10/02  17:00:00,1473.58780413,100.628214587,531.386164027,0.0,243.2593065,310.10971186,477.485315412,366.242898701,84.9700494144,26.2723672967
 10/02  18:00:00,1140.97325871,96.3208724788,460.557256412,0.0,166.938926447,199.110933808,463.69669236,361.265530689,84.9700494144,17.4611122566
 10/02  19:00:00,1122.52198292,96.3208724788,442.133340577,0.0,166.938926447,191.61365848,446.883070549,372.775657679,56.6466996096,17.4607132604
 10/02  20:00:00,991.402558177,96.3208724788,445.87084852,0.0,100.150657288,124.558693486,492.585445141,418.478370768,56.6466996096,17.4603747631
 10/02  21:00:00,933.167789606,96.3208724788,427.082727844,0.0,100.150657288,124.558693486,479.621901884,428.419349169,42.4850247072,8.71752800832
 10/02  22:00:00,858.544713317,96.3208724788,417.780054478,0.0,46.0930336215,124.558693486,493.934497188,448.199573573,28.3233498048,17.4115738101
 10/02  23:00:00,840.85920583,96.3208724788,399.809109759,0.0,46.0930336215,124.558693486,487.904581943,456.333555805,14.1616749024,17.4093512354
 10/02  24:00:00,804.971131161,96.3208724788,377.206715965,0.0,46.0930336215,113.312780494,478.578602206,464.199711783,5.66466996096,8.71422046237
 10/03  01:00:00,794.701400693,96.3208724788,361.708005102,0.0,46.0930336215,113.312780494,492.708984774,469.63370445,5.66466996096,17.4106103626
 10/03  02:00:00,786.187797569,96.3208724788,345.475288863,0.0,46.0930336215,113.312780494,497.781983805,474.705768071,5.66466996096,17.411545773
 10/03  03:00:00,758.239101275,96.3208724788,318.974959122,0.0,46.0930336215,113.312780494,496.66588974,482.284400588,5.66466996096,8.71681919128
 10/03  04:00:00,812.885680758,96.3208724788,287.138912563,0.0,100.150657288,148.969399434,496.771939138,473.697481449,5.66466996096,17.4097877282
 10/03  05:00:00,790.749579825,96.5033295371,265.675135876,0.0,100.150657288,149.894399434,810.665717394,779.093521044,14.1616749024,17.4105214475
 10/03  06:00:00,1005.22170781,97.2819942897,248.268720854,0.0,176.471037341,302.612436532,578.854061868,541.814452183,28.3233498048,8.71625988001
 10/03  07:00:00,1124.20857951,98.4009465866,252.282307774,0.0,243.2593065,310.10971186,554.428737174,485.589734249,42.4850247072,26.3539782177
 10/03  08:00:00,1205.44275361,99.2796056387,287.774284663,0.0,243.2593065,310.10971186,530.324288067,447.191186569,56.6466996096,26.4864018881
 10/03  09:00:00,1298.00069149,100.078773191,348.660705253,0.0,243.2593065,302.612436532,495.514628202,417.574014807,42.4850247072,35.455588688
 10/03  10:00:00,1390.0774059,100.79046259,417.840981718,0.0,243.2593065,310.10971186,502.432745904,387.041322092,70.808374512,44.5830492996
 10/03  11:00:00,1446.38962348,101.411220894,469.887421804,0.0,243.2593065,310.10971186,476.451688405,369.919383745,70.808374512,35.7239301481
 10/03  12:00:00,1436.78451217,102.009314048,512.502118829,0.0,243.2593065,310.10971186,464.766325022,358.413734328,70.808374512,35.5442161813
 10/03  13:00:00,1487.34753308,102.470355679,521.776035201,0.0,243.2593065,302.612436532,452.159076723,350.849453927,56.6466996096,44.6629231862
 10/03  14:00:00,1498.17089718,103.225792362,526.734157253,0.0,243.2593065,302.612436532,414.033877897,335.88530563,42.4850247072,35.6635475597
 10/03  15:00:00,1503.5011401,103.636049658,531.251798384,0.0,243.2593065,302.612436532,425.666856683,324.533817141,56.6466996096,44.4863399328
 10/03  16:00:00,1509.91964985,103.933240246,530.926626962,0.0,243.2593065,310.10971186,440.752111802,329.223983468,84.9700494144,26.5580789198
 10/03  17:00:00,1504.43465109,104.220803517,528.947322822,0.0,243.2593065,310.10971186,450.728390582,339.485479846,84.9700494144,26.2728613214
 10/03  18:00:00,1233.31909474,96.3208724788,523.555973349,0.0,166.938926447,199.110933808,454.00519479,351.576746065,84.9700494144,17.4583993106
 10/03  19:00:00,1159.54446753,96.3208724788,448.721050329,0.0,166.938926447,191.61365848,439.05023986,364.945447164,56.6466996096,17.4580930868
 10/03  20:00:00,1009.07668108,96.3208724788,436.06781394,0.0,100.150657288,124.558693486,484.088244392,409.983713985,56.6466996096,17.4578307975
 10/03  21:00:00,961.866024258,96.3208724788,429.172683699,0.0,100.150657288,124.558693486,471.937281522,420.733109822,42.4850247072,8.71914699203
 10/03  22:00:00,879.016723176,96.3208724788,410.525393898,0.0,46.0930336215,124.558693486,487.989658755,442.254420371,28.3233498048,17.4118885788
 10/03  23:00:00,859.180720036,96.3208724788,388.816332239,0.0,46.0930336215,124.558693486,482.859666646,451.288277073,14.1616749024,17.4097146712
 10/03  24:00:00,835.10304551,96.3208724788,376.11738611,0.0,46.0930336215,113.312780494,472.729437551,458.348935651,5.66466996096,8.71583193893
 10/04  01:00:00,814.500947763,96.3208724788,359.097047613,0.0,46.0930336215,113.312780494,487.64662853,464.570815946,5.66466996096,17.4111426232
 10/04  02:00:00,786.760631801,96.3208724788,336.563218957,0.0,46.0930336215,113.312780494,486.028000932,471.648112035,5.66466996096,8.7152189358
 10/04  03:00:00,777.579218911,96.3208724788,335.505623118,0.0,46.0930336215,113.312780494,497.48397475,474.406766331,5.66466996096,17.4125384584
 10/04  04:00:00,879.113290146,96.3208724788,357.875590857,0.0,100.150657288,148.969399434,476.857358644,453.782221256,5.66466996096,17.4104674274
 10/04  05:00:00,875.531536542,96.7523287507,360.107728875,0.0,100.150657288,149.894399434,744.387337615,721.510834662,14.1616749024,8.71482805071
 10/04  06:00:00,1088.26669281,98.2809569954,352.693880525,0.0,176.471037341,302.612436532,549.126385011,503.391268018,28.3233498048,17.4117671884
 10/04  07:00:00,1193.77706531,99.9668135091,352.317095049,0.0,243.2593065,310.10971186,528.227618071,459.386226505,42.4850247072,26.356366859
 10/04  08:00:00,1244.58584925,100.6412314,373.657269084,0.0,243.2593065,310.10971186,520.857884628,437.717695185,56.6466996096,26.4934898332
 10/04  09:00:00,1334.90153761,101.22933119,425.572259291,0.0,243.2593065,302.612436532,494.77014307,416.831571795,42.4850247072,35.453546568
 10/04  10:00:00,1453.07564471,101.7732995,520.905029066,0.0,243.2593065,310.10971186,494.919374269,388.443202418,70.808374512,35.6677973389
 10/04  11:00:00,1479.70953495,102.108602346,541.673421054,0.0,243.2593065,310.10971186,493.337998307,377.866422655,70.808374512,44.6632011408
 10/04  12:00:00,1447.53484873,102.431473674,550.384741063,0.0,243.2593065,310.10971186,477.358982012,371.007771473,70.808374512,35.5428360268
 10/04  13:00:00,1470.27917027,102.718493383,556.44014846,0.0,243.2593065,302.612436532,467.922453704,366.606920464,56.6466996096,44.6688336305
 10/04  14:00:00,1483.15667096,102.970481939,560.850394032,0.0,243.2593065,302.612436532,439.167851327,361.020008941,42.4850247072,35.6628176789
 10/04  15:00:00,1494.60384787,103.226720657,559.89680774,0.0,243.2593065,302.612436532,458.621352778,357.473004159,56.6466996096,44.5016490088
 10/04  16:00:00,1498.44288127,103.624270054,558.688449418,0.0,243.2593065,310.10971186,469.619095062,358.088085478,84.9700494144,26.5609601697
 10/04  17:00:00,1497.02016104,104.123523845,556.12661326,0.0,243.2593065,310.10971186,471.964682866,360.722182768,84.9700494144,26.2724506837
 10/04  18:00:00,1237.07677551,96.3208724788,551.470606501,0.0,166.938926447,199.110933808,466.986737097,364.558728991,84.9700494144,17.4579586923
 10/04  19:00:00,1235.08769005,96.3208724788,545.880256249,0.0,166.938926447,191.61365848,446.417424291,372.313049246,56.6466996096,17.4576754353
 10/04  20:00:00,1095.03144377,96.3208724788,543.192283447,0.0,100.150657288,124.558693486,480.155908989,412.702624422,56.6466996096,10.8065849576
 10/04  21:00:00,1052.58561483,96.3208724788,543.53710296,0.0,100.150657288,124.558693486,476.964253121,419.12554064,42.4850247072,15.353687774
 10/04  22:00:00,994.31018118,96.3208724788,543.661405505,0.0,46.0930336215,124.558693486,483.066797598,437.331930489,28.3233498048,17.4115173047
 10/04  23:00:00,987.716279781,96.3208724788,543.856983609,0.0,46.0930336215,124.558693486,465.006335137,442.129335389,14.1616749024,8.7153248459
 10/04  24:00:00,969.924030268,96.3208724788,544.795947903,0.0,46.0930336215,113.312780494,472.988080228,449.910581353,5.66466996096,17.4128289141
 10/05  01:00:00,940.254128786,96.3208724788,511.710046346,0.0,46.0930336215,113.312780494,479.40858487,456.332941629,5.66466996096,17.410973281
 10/05  02:00:00,872.620057119,96.3208724788,444.933763778,0.0,46.0930336215,113.312780494,475.696500837,461.316656316,5.66466996096,8.71517456046
 10/05  03:00:00,869.202635266,96.3208724788,444.949025438,0.0,46.0930336215,113.312780494,488.837000848,465.759861538,5.66466996096,17.4124693484
 10/05  04:00:00,960.418806708,96.3208724788,451.715147997,0.0,100.150657288,148.969399434,471.363618392,448.285589692,5.66466996096,17.4133587391
 10/05  05:00:00,953.540917758,96.8314480496,447.42554789,0.0,100.150657288,149.894399434,720.62642852,697.749880186,14.1616749024,8.71487343154
 10/05  06:00:00,1174.71868361,98.7898315609,441.460793851,0.0,176.471037341,302.612436532,536.009618344,490.274390119,28.3233498048,17.4118784204
 10/05  07:00:00,1277.17058636,100.653327376,452.064599412,0.0,243.2593065,310.10971186,509.036910538,440.194600546,42.4850247072,26.3572852845
 10/05  08:00:00,1386.96714115,101.364990709,524.097441484,0.0,243.2593065,310.10971186,494.871244467,411.729607947,56.6466996096,26.4949369108
 10/05  09:00:00,1455.33462046,101.991749144,548.159843415,0.0,243.2593065,302.612436532,467.243171529,389.301997333,42.4850247072,35.4561494883
 10/05  10:00:00,1475.19168962,102.641229346,554.176796638,0.0,243.2593065,310.10971186,467.83162454,361.352014158,70.808374512,35.6712358698
 10/05  11:00:00,1467.09758164,103.333934997,547.143412505,0.0,243.2593065,310.10971186,459.645930814,344.169485754,70.808374512,44.6680705475
 10/05  12:00:00,1400.51667791,104.130196395,532.70903984,0.0,243.2593065,310.10971186,440.002533099,333.647529322,70.808374512,35.5466292655
 10/05  13:00:00,1422.47113004,104.915963092,521.143682835,0.0,243.2593065,302.612436532,424.864965247,323.548977169,56.6466996096,44.6692884683
 10/05  14:00:00,1417.13254818,105.854268405,511.820707001,0.0,243.2593065,302.612436532,387.35031294,309.197499788,42.4850247072,35.6677884442
 10/05  15:00:00,1412.99838347,106.670522603,506.504466996,0.0,243.2593065,302.612436532,394.40526022,293.258839767,56.6466996096,44.4997208439
 10/05  16:00:00,1418.23867509,107.515975666,509.219444022,0.0,243.2593065,310.10971186,402.131889444,290.596845871,84.9700494144,26.5649941593
 10/05  17:00:00,1427.46801174,107.960794515,518.472134492,0.0,243.2593065,310.10971186,410.517794007,299.272619559,84.9700494144,26.2751250345
 10/05  18:00:00,1169.12527681,96.3208724788,527.952863003,0.0,166.938926447,199.110933808,423.53212504,321.102358798,84.9700494144,17.4597168275
 10/05  19:00:00,1190.35807677,96.3208724788,548.449337581,0.0,166.938926447,191.61365848,412.073340143,337.967106616,56.6466996096,17.4595339172
 10/05  20:00:00,1049.73317764,96.3208724788,541.138404783,0.0,100.150657288,124.558693486,454.044673338,379.938569228,56.6466996096,17.4594044999
 10/05  21:00:00,1018.34477705,96.3208724788,549.654538251,0.0,100.150657288,124.558693486,440.245403441,389.040479943,42.4850247072,8.71989879068
 10/05  22:00:00,954.923340875,96.3208724788,554.367463075,0.0,46.0930336215,124.558693486,454.964435519,409.230534518,28.3233498048,17.410551196
 10/05  23:00:00,959.071341879,96.3208724788,557.999011377,0.0,46.0930336215,124.558693486,447.102717957,415.5296709,14.1616749024,17.4113721545
 10/05  24:00:00,952.668440866,96.3208724788,565.165203672,0.0,46.0930336215,113.312780494,433.665311627,419.283897056,5.66466996096,8.71674461023
 10/06  01:00:00,948.018522474,96.3208724788,561.067118409,0.0,46.0930336215,113.312780494,445.107321364,422.029598669,5.66466996096,17.4130527335
 10/06  02:00:00,947.593754765,96.3208724788,560.596726447,0.0,46.0930336215,113.312780494,448.645831184,425.569889433,5.66466996096,17.4112717897
 10/06  03:00:00,944.35777764,96.3208724788,556.688466883,0.0,46.0930336215,113.312780494,443.861766883,429.48039697,5.66466996096,8.71669995225
 10/06  04:00:00,1040.69511881,96.3208724788,559.144872794,0.0,100.150657288,148.969399434,435.287025041,412.209641287,5.66466996096,17.4127137937
 10/06  05:00:00,1025.09732443,96.9662035796,540.646523779,0.0,100.150657288,149.894399434,606.455138255,583.577485015,14.1616749024,8.71597833782
 10/06  06:00:00,1247.61034547,99.7085927436,531.80022189,0.0,176.471037341,302.612436532,468.032088634,422.294507433,28.3233498048,17.4142313955
 10/06  07:00:00,1337.21845619,101.363780888,511.622557831,0.0,243.2593065,310.10971186,452.922417019,384.077945139,42.4850247072,26.3594471727
 10/06  08:00:00,1380.46124223,101.937143759,513.234526462,0.0,243.2593065,310.10971186,451.759304378,368.618770635,56.6466996096,26.4938341326
 10/06  09:00:00,1402.9715451,102.36631012,501.14937907,0.0,243.2593065,302.612436532,436.498418413,358.550064226,42.4850247072,35.4633294796
 10/06  10:00:00,1392.88197498,102.90635519,481.415192601,0.0,243.2593065,310.10971186,461.039548235,345.635136448,70.808374512,44.5960372748
 10/06  11:00:00,1379.44059784,103.558627566,466.839424092,0.0,243.2593065,310.10971186,437.342004146,330.797728306,70.808374512,35.7359013284
 10/06  12:00:00,1318.41327329,104.174083243,449.193206264,0.0,243.2593065,310.10971186,420.007723564,313.643648338,70.808374512,35.5557007141
 10/06  13:00:00,1374.07471087,104.73326093,470.241210429,0.0,243.2593065,302.612436532,415.67746791,314.359898426,56.6466996096,44.6708698741
 10/06  14:00:00,1384.43601259,105.31417996,479.419854382,0.0,243.2593065,302.612436532,395.342360742,308.262749261,42.4850247072,44.5945867735
 10/06  15:00:00,1385.08644567,106.548978009,478.951507244,0.0,243.2593065,302.612436532,381.407469395,289.173386757,56.6466996096,35.5873830285
 10/06  16:00:00,1394.63872152,107.487577831,481.260247367,0.0,243.2593065,310.10971186,398.585368441,287.062856281,84.9700494144,26.5524627459
 10/06  17:00:00,1387.37673219,107.726163575,473.535121748,0.0,243.2593065,310.10971186,404.717429343,293.470604638,84.9700494144,26.2767752905
 10/06  18:00:00,1114.81498039,96.3208724788,469.717169747,0.0,166.938926447,199.110933808,415.730872151,313.296991581,84.9700494144,17.4638311561
 10/06  19:00:00,1151.94817091,96.3208724788,506.762096165,0.0,166.938926447,191.61365848,407.347089641,333.236674,56.6466996096,17.4637160319
 10/06  20:00:00,1024.21203442,96.3208724788,513.345437697,0.0,100.150657288,124.558693486,450.555103293,376.444753906,56.6466996096,17.4636497781
 10/06  21:00:00,979.769257301,96.3208724788,507.861155402,0.0,100.150657288,124.558693486,443.447095287,383.545072561,42.4850247072,17.4169980189
 10/06  22:00:00,920.593879823,96.3208724788,516.50251537,0.0,46.0930336215,124.558693486,440.193180288,403.15309453,28.3233498048,8.71673595331
 10/06  23:00:00,967.811346901,96.3208724788,567.067156881,0.0,46.0930336215,124.558693486,448.242536051,416.668091702,14.1616749024,17.4127694466
 10/06  24:00:00,968.579313472,96.3208724788,582.329480248,0.0,46.0930336215,113.312780494,438.427006325,424.046337253,5.66466996096,8.71599911113
 10/07  01:00:00,977.35449907,96.3208724788,592.043890935,0.0,46.0930336215,113.312780494,450.680771173,427.601613736,5.66466996096,17.4144874762
 10/07  02:00:00,974.622359754,96.3208724788,590.396294036,0.0,46.0930336215,113.312780494,454.67834671,431.600885918,5.66466996096,17.4127908301
 10/07  03:00:00,967.814326693,96.3208724788,584.89361076,0.0,46.0930336215,113.312780494,451.182104366,436.801376183,5.66466996096,8.71605822164
 10/07  04:00:00,970.920090989,96.3208724788,578.919445212,0.0,55.6251445156,113.312780494,453.401050022,430.32202882,5.66466996096,17.4143512406
 10/07  05:00:00,959.677376738,96.3208724788,569.204736355,0.0,55.6251445156,113.312780494,465.932701293,434.358560677,14.1616749024,17.4124657135
 10/07  06:00:00,1022.5894374,96.3208724788,559.830276057,0.0,65.1572554096,176.889270242,418.123730034,381.084501686,28.3233498048,8.71587854358
 10/07  07:00:00,1060.67277716,96.6312789116,492.270485615,0.0,109.682768182,220.96816451,629.786744733,569.887089315,42.4850247072,17.4146307112
 10/07  08:00:00,1048.72404291,96.6305049147,470.756397076,0.0,109.682768182,220.96816451,560.432057783,486.282804142,56.6466996096,17.5025540306
 10/07  09:00:00,1169.63085544,97.4209230422,483.520295118,0.0,131.945524568,266.955817592,522.736514506,453.876780985,42.4850247072,26.3747088132
 10/07  10:00:00,1181.55757783,97.6277326029,487.788956236,0.0,131.945524568,274.45309292,545.773445421,439.652092394,70.808374512,35.3129785149
 10/07  11:00:00,1155.62999674,97.7216988908,458.183359241,0.0,131.945524568,274.45309292,530.544333684,433.240593555,70.808374512,26.4953656176
 10/07  12:00:00,1137.67210057,97.7942091621,466.699904378,0.0,131.945524568,274.45309292,525.043637219,427.749655681,70.808374512,26.4856070256
 10/07  13:00:00,1158.43268756,97.8557351629,491.220315428,0.0,131.945524568,266.955817592,518.996152883,427.043301161,56.6466996096,35.3061521122
 10/07  14:00:00,1134.8859985,97.9105608669,467.531177146,0.0,131.945524568,266.955817592,495.246011653,426.272234108,42.4850247072,26.4887528382
 10/07  15:00:00,1106.85829662,96.3208724788,513.031460139,0.0,109.682768182,212.545889182,415.405057608,332.271025105,56.6466996096,26.4873328929
 10/07  16:00:00,1088.15453817,96.3208724788,486.879387491,0.0,109.682768182,220.04316451,455.982374849,335.7076425,84.9700494144,35.304682934
 10/07  17:00:00,1015.1136959,96.3208724788,455.566247401,0.0,109.682768182,220.04316451,446.090865184,343.546014982,84.9700494144,17.5748007886
 10/07  18:00:00,986.42853649,96.3208724788,447.702757794,0.0,100.150657288,199.110933808,487.582933536,385.200350201,84.9700494144,17.4125339207
 10/07  19:00:00,969.042563164,96.3208724788,435.400556609,0.0,100.150657288,191.61365848,468.068287031,394.008025189,56.6466996096,17.4135622323
 10/07  20:00:00,849.312582688,96.3208724788,428.015014071,0.0,55.6251445156,124.558693486,505.715890485,440.351256809,56.6466996096,8.71793406621
 10/07  21:00:00,852.068969069,96.3208724788,421.431844488,0.0,55.6251445156,124.558693486,508.140955527,448.243748451,42.4850247072,17.4121823694
 10/07  22:00:00,832.441008456,96.3208724788,402.199320482,0.0,46.0930336215,124.558693486,512.630171487,466.893652369,28.3233498048,17.4131693139
 10/07  23:00:00,818.581610683,96.3208724788,384.880835747,0.0,46.0930336215,124.558693486,497.426704831,474.547313288,14.1616749024,8.71771664071
 10/07  24:00:00,782.379782036,96.3208724788,364.551701227,0.0,46.0930336215,113.312780494,504.727600347,481.649538493,5.66466996096,17.4133918933
 10/08  01:00:00,737.968256353,96.3208724788,326.179233708,0.0,34.9616554283,113.312780494,514.18818002,491.11033265,5.66466996096,17.413177409
 10/08  02:00:00,704.96751622,96.3208724788,291.284695229,0.0,34.9616554283,113.312780494,518.602202321,504.219710448,5.66466996096,8.71782191149
 10/08  03:00:00,677.932958066,96.3208724788,264.845762204,0.0,34.9616554283,113.312780494,558.989933073,535.912688452,5.66466996096,17.41257466
 10/08  04:00:00,667.184438251,96.3208724788,239.588410484,0.0,44.4937663224,113.312780494,585.107648827,562.029807821,5.66466996096,17.4131710449
 10/08  05:00:00,668.78208662,96.3208724788,244.342737663,0.0,44.4937663224,113.312780494,577.224563026,554.345156441,14.1616749024,8.71773168308
 10/08  06:00:00,743.931715475,96.3208724788,251.694080672,0.0,54.0258772165,176.889270242,527.448402617,481.710208616,28.3233498048,17.4148441959
 10/08  07:00:00,735.689120114,96.3208724788,251.662815542,0.0,54.0258772165,184.38654557,536.281951584,476.383956974,42.4850247072,17.4129699029
 10/08  08:00:00,832.023047956,96.3208724788,274.632328429,0.0,65.1572554096,220.04316451,504.301300075,430.163700765,56.6466996096,17.4908997002
 10/08  09:00:00,860.761502249,96.3208724788,318.173868093,0.0,65.1572554096,212.545889182,466.089072638,406.031657698,42.4850247072,17.5723902327
 10/08  10:00:00,922.464303473,96.3208724788,385.584850339,0.0,65.1572554096,220.04316451,496.146044532,390.054174759,70.808374512,35.2834952611
 10/08  11:00:00,1001.56093717,96.3208724788,454.015684221,0.0,65.1572554096,220.04316451,472.403853407,375.130407543,70.808374512,26.4650713518
 10/08  12:00:00,1081.58579329,96.3208724788,526.621751758,0.0,65.1572554096,220.04316451,457.78997839,360.516889045,70.808374512,26.4647148332
 10/08  13:00:00,1097.28684689,96.3208724788,538.279510174,0.0,65.1572554096,212.545889182,437.473791906,354.363338149,56.6466996096,26.4637541472
 10/08  14:00:00,1100.14917177,96.3208724788,543.631465977,0.0,65.1572554096,212.545889182,432.138562319,354.370788831,42.4850247072,35.2827487809
 10/08  15:00:00,1089.47945527,96.3208724788,538.80493344,0.0,65.1572554096,212.545889182,450.749774245,367.638583217,56.6466996096,26.4644914182
 10/08  16:00:00,1073.36683642,96.3208724788,542.586609694,0.0,65.1572554096,220.04316451,483.290386748,371.856098984,84.9700494144,26.4642383499
 10/08  17:00:00,1053.17705388,96.3208724788,540.856551353,0.0,54.0258772165,184.38654557,490.188405439,378.873780218,84.9700494144,26.3445758068
 10/08  18:00:00,1044.85824445,96.3208724788,529.121974161,0.0,44.4937663224,163.454314868,524.003033455,421.619818442,84.9700494144,17.4131655982
 10/08  19:00:00,946.426786786,96.3208724788,442.093994626,0.0,44.4937663224,155.95703954,499.16708463,433.802678364,56.6466996096,8.71770665632
 10/08  20:00:00,909.757494543,96.3208724788,442.871518092,0.0,44.4937663224,124.558693486,546.89488313,472.833394682,56.6466996096,17.4147888388
 10/08  21:00:00,888.172602483,96.3208724788,427.795649647,0.0,44.4937663224,124.558693486,543.104489337,483.206548881,42.4850247072,17.4129157491
 10/08  22:00:00,833.644382158,96.3208724788,396.343866206,0.0,34.9616554283,124.558693486,541.53661869,504.49568157,28.3233498048,8.71758731555
 10/08  23:00:00,817.396815653,96.3208724788,391.656901415,0.0,34.9616554283,124.558693486,542.807854365,511.231613059,14.1616749024,17.4145664046
 10/08  24:00:00,806.459039661,96.3208724788,402.451852731,0.0,34.9616554283,113.312780494,538.513229291,515.435830771,5.66466996096,17.4127285591
 10/09  01:00:00,816.253796461,96.3208724788,415.959663104,0.0,34.9616554283,113.312780494,533.408249548,519.025885584,5.66466996096,8.71769400266
 10/09  02:00:00,798.965966724,96.3208724788,406.764646349,0.0,34.9616554283,113.312780494,549.375951679,526.29631612,5.66466996096,17.4149655984
 10/09  03:00:00,785.237021955,96.3208724788,403.665463471,0.0,34.9616554283,113.312780494,555.203431329,532.125523431,5.66466996096,17.4132379373
 10/09  04:00:00,783.035435735,96.3208724788,392.866129113,0.0,44.4937663224,113.312780494,542.342410254,527.959972403,5.66466996096,8.71776788993
 10/09  05:00:00,771.319508445,96.3208724788,378.296156418,0.0,44.4937663224,113.312780494,564.697015652,533.120345796,14.1616749024,17.4149949538
 10/09  06:00:00,838.086132321,96.3208724788,374.97581852,0.0,54.0258772165,176.889270242,514.280231903,468.543662384,28.3233498048,17.4132197139
 10/09  07:00:00,829.122893265,96.3208724788,374.50039865,0.0,54.0258772165,184.38654557,512.500146253,461.297369372,42.4850247072,8.71775217371
 10/09  08:00:00,919.057042976,96.3208724788,385.40238355,0.0,65.1572554096,220.04316451,518.422511042,444.282747354,56.6466996096,17.493064079
 10/09  09:00:00,926.516257676,96.3208724788,405.1452493,0.0,65.1572554096,212.545889182,506.20975293,437.373732467,42.4850247072,26.3509957557
 10/09  10:00:00,961.847009997,96.3208724788,438.726525864,0.0,65.1572554096,220.04316451,526.886042755,429.613537088,70.808374512,26.4641311542
 10/09  11:00:00,1057.26371779,96.3208724788,530.377600264,0.0,65.1572554096,220.04316451,526.22596963,420.134402985,70.808374512,35.2831921322
 10/09  12:00:00,1081.94430416,96.3208724788,555.340373391,0.0,65.1572554096,220.04316451,511.014189588,413.735078338,70.808374512,26.4707367379
 10/09  13:00:00,1081.2614605,96.3208724788,563.431614076,0.0,65.1572554096,212.545889182,491.899316377,408.78767105,56.6466996096,26.464945717
 10/09  14:00:00,1087.52170933,96.3208724788,569.362796509,0.0,65.1572554096,212.545889182,471.134988088,402.185648487,42.4850247072,26.4643148934
 10/09  15:00:00,1088.87944059,96.3208724788,569.42291852,0.0,65.1572554096,212.545889182,497.628872614,405.698659917,56.6466996096,35.2835130872
 10/09  16:00:00,1061.5503542,96.3208724788,567.525059944,0.0,65.1572554096,220.04316451,518.778377298,407.337330911,84.9700494144,26.4709969723
 10/09  17:00:00,1012.76150086,96.3208724788,567.186174302,0.0,54.0258772165,184.38654557,536.518649812,425.203519628,84.9700494144,26.3450807701
 10/09  18:00:00,956.832388379,96.3208724788,530.588368844,0.0,44.4937663224,163.454314868,559.887773422,466.199329201,84.9700494144,8.71839480641
 10/09  19:00:00,865.85882766,96.3208724788,443.266374118,0.0,44.4937663224,155.95703954,550.156660426,476.096732496,56.6466996096,17.4132283204
 10/09  20:00:00,915.73063212,96.3208724788,523.282183035,0.0,44.4937663224,124.558693486,584.554237359,510.493187004,56.6466996096,17.4143507457
 10/09  21:00:00,846.91294034,96.3208724788,455.04407402,0.0,44.4937663224,124.558693486,569.420174758,518.216779126,42.4850247072,8.71837092492
 10/09  22:00:00,830.749608624,96.3208724788,446.764312648,0.0,34.9616554283,124.558693486,582.19897553,536.462432931,28.3233498048,17.4131927943
 10/09  23:00:00,841.035621382,96.3208724788,451.451331976,0.0,34.9616554283,124.558693486,572.949826779,541.373834675,14.1616749024,17.4143172017
 10/09  24:00:00,822.907071778,96.3208724788,443.632892141,0.0,34.9616554283,113.312780494,559.776309943,545.393279003,5.66466996096,8.71836097968
 10/10  01:00:00,814.056397473,96.3208724788,410.254993895,0.0,46.0930336215,113.312780494,574.802145988,551.723977618,5.66466996096,17.4134984097
 10/10  02:00:00,798.985687947,96.3208724788,380.786485123,0.0,46.0930336215,113.312780494,581.922581046,558.842981603,5.66466996096,17.4149294824
 10/10  03:00:00,793.067247858,96.3208724788,376.212288328,0.0,46.0930336215,113.312780494,577.468337107,563.084953823,5.66466996096,8.71871332365
 10/10  04:00:00,892.741220089,96.3208724788,383.028363501,0.0,100.150657288,148.969399434,555.874102919,532.795325472,5.66466996096,17.4141074856
 10/10  05:00:00,901.142147095,96.3208724788,391.234425954,0.0,100.150657288,149.894399434,1090.29915322,1058.72234139,14.1616749024,17.4151369187
 10/10  06:00:00,1127.55184214,96.3327769943,394.833830311,0.0,176.471037341,302.612436532,689.696165512,652.654006513,28.3233498048,8.7188091951
 10/10  07:00:00,1229.66836856,96.566936511,384.616756282,0.0,243.2593065,310.10971186,646.631176964,577.779126862,42.4850247072,26.3670253943
 10/10  08:00:00,1276.80752637,96.7063034528,387.652531269,0.0,243.2593065,310.10971186,630.244831937,540.963146446,56.6466996096,32.6349858812
 10/10  09:00:00,1323.10815822,96.8166800414,406.003082696,0.0,243.2593065,302.612436532,588.660754835,516.857580576,42.4850247072,29.3181495521
 10/10  10:00:00,1323.2833715,96.9137738098,414.818251353,0.0,243.2593065,310.10971186,611.587536607,496.176051232,70.808374512,44.6031108634
 10/10  11:00:00,1324.8425667,97.0003097074,417.176030812,0.0,243.2593065,310.10971186,596.743877247,481.234727104,70.808374512,44.7007756306
 10/10  12:00:00,1310.7005261,97.0816266481,437.961956704,0.0,243.2593065,310.10971186,570.759318221,464.401928553,70.808374512,35.5490151563
 10/10  13:00:00,1393.92896675,97.1585630553,484.110699896,0.0,243.2593065,302.612436532,540.086068103,443.084532867,56.6466996096,40.3548356262
 10/10  14:00:00,1447.43809807,97.2304432001,534.488576049,0.0,243.2593065,302.612436532,507.532245738,425.037150983,42.4850247072,40.0100700481
 10/10  15:00:00,1455.09446068,97.3498183986,539.094754997,0.0,243.2593065,302.612436532,499.222413128,406.95814037,56.6466996096,35.6175731486
 10/10  16:00:00,1413.57539377,97.5395033827,490.94113108,0.0,243.2593065,310.10971186,524.2402961,403.847723402,84.9700494144,35.4225232831
 10/10  17:00:00,1337.4614754,97.7026662788,415.050943331,0.0,243.2593065,310.10971186,513.487975594,410.991028489,84.9700494144,17.5268976908
 10/10  18:00:00,1045.00181709,96.3208724788,375.764015957,0.0,166.938926447,199.110933808,495.920189633,393.481436446,84.9700494144,17.468703773
 10/10  19:00:00,1027.06663372,96.3208724788,355.121483779,0.0,166.938926447,191.61365848,479.23647807,405.121258993,56.6466996096,17.4685194671
 10/10  20:00:00,868.12779863,96.3208724788,321.145283846,0.0,100.150657288,124.558693486,527.040024982,452.92450498,56.6466996096,17.468820393
 10/10  21:00:00,782.245926326,96.3208724788,276.496500613,0.0,100.150657288,124.558693486,535.532442116,475.62462609,42.4850247072,17.4227913186
 10/10  22:00:00,705.075064256,96.3208724788,260.388248163,0.0,46.0930336215,124.558693486,555.411830886,509.672836434,28.3233498048,17.4156446476
 10/10  23:00:00,694.80053268,96.3208724788,247.453350223,0.0,46.0930336215,124.558693486,560.48551204,528.90989305,14.1616749024,17.4139440875
 10/10  24:00:00,666.019620753,96.3208724788,228.6126931,0.0,46.0930336215,113.312780494,576.913925349,562.531094425,5.66466996096,8.71816096323
 10/11  01:00:00,659.359029296,96.3208724788,219.930963869,0.0,46.0930336215,113.312780494,602.95964765,579.878784036,5.66466996096,17.4161936532
 10/11  02:00:00,657.923020916,96.3208724788,218.166445106,0.0,46.0930336215,113.312780494,607.694329616,584.614918656,5.66466996096,17.4147409985
 10/11  03:00:00,657.003756596,96.3208724788,216.984276846,0.0,46.0930336215,113.312780494,604.066069539,589.682784534,5.66466996096,8.71861504463
 10/11  04:00:00,750.828431554,96.3208724788,225.959282824,0.0,100.150657288,148.969399434,571.74845227,548.666990724,5.66466996096,17.4167915846
 10/11  05:00:00,758.012124396,96.3363344881,232.735460215,0.0,100.150657288,149.894399434,926.170294968,894.593489832,14.1616749024,17.4151302334
 10/11  06:00:00,997.379523187,97.0625452123,243.439613482,0.0,176.471037341,302.612436532,621.052723866,584.010565764,28.3233498048,8.71880829727
 10/11  07:00:00,1120.72512432,97.2989061655,260.861689364,0.0,243.2593065,310.10971186,594.454692385,525.601771773,42.4850247072,26.3678959052
 10/11  08:00:00,1202.76087202,97.5035515558,308.500339712,0.0,243.2593065,310.10971186,574.785079846,491.637042109,56.6466996096,26.5013381268
 10/11  09:00:00,1293.8348923,97.7735664168,383.237063029,0.0,243.2593065,302.612436532,550.144326589,472.173114779,42.4850247072,35.486187103
 10/11  10:00:00,1360.18386029,98.2971700446,454.175127047,0.0,243.2593065,310.10971186,547.553418415,432.134411696,70.808374512,44.6106322071
 10/11  11:00:00,1445.91159756,98.9288283136,534.262316104,0.0,243.2593065,310.10971186,522.658511838,407.144322536,70.808374512,44.7058147901
 10/11  12:00:00,1412.71748121,99.2949990373,548.468233505,0.0,243.2593065,310.10971186,503.37052286,397.009380966,70.808374512,35.5527673826
 10/11  13:00:00,1451.67158393,99.7079810405,558.458625104,0.0,243.2593065,302.612436532,492.716945791,391.367959735,56.6466996096,44.7022864455
 10/11  14:00:00,1460.61084436,100.070670048,560.131742027,0.0,243.2593065,302.612436532,466.116240792,387.951206177,42.4850247072,35.6800099084
 10/11  15:00:00,1476.77545909,100.517664628,561.114427893,0.0,243.2593065,302.612436532,464.679452763,372.409953433,56.6466996096,35.6227997198
 10/11  16:00:00,1489.79224718,100.841133662,561.956297885,0.0,243.2593065,310.10971186,490.247462154,369.850239354,84.9700494144,35.4271733857
 10/11  17:00:00,1486.20321143,101.124208479,561.290492562,0.0,243.2593065,310.10971186,485.803293182,374.551997816,84.9700494144,26.2812459516
 10/11  18:00:00,1227.16247374,96.3208724788,556.976433147,0.0,166.938926447,199.110933808,475.656892462,373.223755151,84.9700494144,17.4630878974
 10/11  19:00:00,1219.34398748,96.3208724788,550.811688392,0.0,166.938926447,191.61365848,456.613874275,382.503899325,56.6466996096,17.4632753396
 10/11  20:00:00,1084.44248168,96.3208724788,548.030891892,0.0,100.150657288,124.558693486,497.772781464,423.662507004,56.6466996096,17.4635748499
 10/11  21:00:00,1042.72210942,96.3208724788,545.110613837,0.0,100.150657288,124.558693486,482.76992342,431.563067312,42.4850247072,8.7218314012
 10/11  22:00:00,977.041420775,96.3208724788,541.635023949,0.0,46.0930336215,124.558693486,495.962143741,450.224213579,28.3233498048,17.4145803575
 10/11  23:00:00,971.422571099,96.3208724788,540.208579115,0.0,46.0930336215,124.558693486,487.698421678,456.120874487,14.1616749024,17.4158722883
 10/11  24:00:00,873.792358733,96.3208724788,462.395852431,0.0,46.0930336215,113.312780494,476.641798421,462.257913202,5.66466996096,8.71921525817
 10/12  01:00:00,857.801946192,96.3208724788,449.946793915,0.0,46.0930336215,113.312780494,489.374925534,466.295004095,5.66466996096,17.4152514778
 10/12  02:00:00,868.405484367,96.3208724788,463.519966794,0.0,46.0930336215,113.312780494,492.791539574,469.709991697,5.66466996096,17.4168779165
 10/12  03:00:00,869.29158969,96.3208724788,467.536742512,0.0,46.0930336215,113.312780494,487.794857191,473.413586108,5.66466996096,8.71660112123
 10/12  04:00:00,947.660630983,96.3208724788,466.661998725,0.0,100.150657288,148.969399434,478.052574202,454.971856138,5.66466996096,17.4160481031
 10/12  05:00:00,939.509136902,96.6839101786,465.363607219,0.0,100.150657288,149.894399434,782.864797138,751.28563515,14.1616749024,17.417487086
 10/12  06:00:00,1149.0109345,97.5287935107,441.674817115,0.0,176.471037341,302.612436532,550.751330942,513.710893476,28.3233498048,8.71708766196
 10/12  07:00:00,1259.51540343,98.7688463444,443.079303772,0.0,243.2593065,310.10971186,535.047840658,466.193304508,42.4850247072,26.3695114433
 10/12  08:00:00,1377.99616711,99.6365589377,525.290292877,0.0,243.2593065,310.10971186,527.54154808,435.561942078,56.6466996096,35.3329063927
 10/12  09:00:00,1448.35393575,100.192477614,559.874675328,0.0,243.2593065,302.612436532,492.56811107,418.458661785,42.4850247072,31.6244245778
 10/12  10:00:00,1470.49897651,100.708394927,571.776973351,0.0,243.2593065,310.10971186,504.432309857,394.072713782,70.808374512,39.551221563
 10/12  11:00:00,1468.9346591,101.218324851,567.12531269,0.0,243.2593065,310.10971186,490.7109326,375.193846189,70.808374512,44.7087118986
 10/12  12:00:00,1412.30006158,101.820536806,550.744336303,0.0,243.2593065,310.10971186,464.830547992,358.46030026,70.808374512,35.5618732206
 10/12  13:00:00,1421.1704195,102.631187607,523.33959889,0.0,243.2593065,302.612436532,440.116052387,338.763003362,56.6466996096,44.7063494157
 10/12  14:00:00,1415.61104763,103.231995361,516.097969508,0.0,243.2593065,302.612436532,403.461720591,325.286122037,42.4850247072,35.6905738468
 10/12  15:00:00,1413.85823545,103.703223002,513.310935437,0.0,243.2593065,302.612436532,417.730444403,316.553775614,56.6466996096,44.5299691797
 10/12  16:00:00,1419.54104851,104.487026107,510.863467742,0.0,243.2593065,310.10971186,418.355685068,306.807055206,84.9700494144,26.5785804474
 10/12  17:00:00,1438.39442424,104.959190072,530.3246077,0.0,243.2593065,310.10971186,427.060507587,315.80749873,84.9700494144,26.2829594425
 10/12  18:00:00,1229.11891403,96.3208724788,587.535097815,0.0,166.938926447,199.110933808,444.606787853,342.169376629,84.9700494144,17.46736181
 10/12  19:00:00,1223.01589097,96.3208724788,588.384166356,0.0,166.938926447,191.61365848,435.097615567,360.983196741,56.6466996096,17.4677192165
 10/12  20:00:00,1079.37726188,96.3208724788,579.504736726,0.0,100.150657288,124.558693486,479.186593869,405.071787115,56.6466996096,17.4681071439
 10/12  21:00:00,1037.53650048,96.3208724788,577.319577599,0.0,100.150657288,124.558693486,473.601737381,413.695612904,42.4850247072,17.4210997693
 10/12  22:00:00,966.391522128,96.3208724788,574.393762318,0.0,46.0930336215,124.558693486,470.032505476,432.990211144,28.3233498048,8.71894452679
 10/12  23:00:00,952.347645159,96.3208724788,560.157924279,0.0,46.0930336215,124.558693486,471.054732395,439.475564267,14.1616749024,17.4174932259
 10/12  24:00:00,878.100783502,96.3208724788,499.060533753,0.0,46.0930336215,113.312780494,467.034618618,443.954064501,5.66466996096,17.4158841555
 10/13  01:00:00,838.756559413,96.3208724788,460.278337117,0.0,46.0930336215,113.312780494,462.642848045,448.258728469,5.66466996096,8.71944961486
 10/13  02:00:00,836.918568351,96.3208724788,458.66723311,0.0,46.0930336215,113.312780494,476.071996493,452.991649788,5.66466996096,17.4156767439
 10/13  03:00:00,836.458909471,96.3208724788,458.300172586,0.0,46.0930336215,113.312780494,481.027143466,457.945300617,5.66466996096,17.417172888
 10/13  04:00:00,923.912256978,96.3208724788,452.899206383,0.0,100.150657288,148.969399434,455.929407268,441.544804759,5.66466996096,8.7199325486
 10/13  05:00:00,914.444369696,96.7945367363,442.326412664,0.0,100.150657288,149.894399434,707.211556933,675.633397786,14.1616749024,17.4164842452
 10/13  06:00:00,1132.33498183,98.4472690546,430.76579513,0.0,176.471037341,302.612436532,523.079324863,477.338057039,28.3233498048,17.4179180189
 10/13  07:00:00,1238.12825777,100.161835823,424.13276852,0.0,243.2593065,310.10971186,503.564722211,434.710041059,42.4850247072,26.3696564444
 10/13  08:00:00,1298.07066147,100.839924926,445.93369954,0.0,243.2593065,310.10971186,496.397299528,413.238468027,56.6466996096,26.512131892
 10/13  09:00:00,1437.74404857,101.458059615,547.680462544,0.0,243.2593065,302.612436532,470.677009137,392.714897971,42.4850247072,35.4770864588
 10/13  10:00:00,1438.36864765,101.848688624,533.762969312,0.0,243.2593065,310.10971186,479.420284701,372.912939426,70.808374512,35.698970763
 10/13  11:00:00,1412.70245997,102.285532224,503.426709302,0.0,243.2593065,310.10971186,468.973912106,353.457053854,70.808374512,44.7084837402
 10/13  12:00:00,1372.45961607,102.619675399,505.452385867,0.0,243.2593065,310.10971186,448.093094273,341.706973967,70.808374512,35.5777457945
 10/13  13:00:00,1396.70496292,103.114651116,495.538904264,0.0,243.2593065,302.612436532,429.119014358,327.765884734,56.6466996096,44.7064300144
 10/13  14:00:00,1390.71183677,104.194947976,487.921738553,0.0,243.2593065,302.612436532,396.033479217,308.925441951,42.4850247072,44.6230125585
 10/13  15:00:00,1386.82315969,105.055153532,482.875246356,0.0,243.2593065,302.612436532,387.606573803,295.342314226,56.6466996096,35.6175599678
 10/13  16:00:00,1397.1280346,105.552665667,486.360950502,0.0,243.2593065,310.10971186,420.413324143,300.019713253,84.9700494144,35.4235614762
 10/13  17:00:00,1407.94256676,106.05043786,497.658103903,0.0,243.2593065,310.10971186,413.91444339,311.414042628,84.9700494144,17.5303513475
 10/13  18:00:00,1195.56949832,96.3208724788,552.187437993,0.0,166.938926447,199.110933808,437.878881098,335.439396332,84.9700494144,17.4694353515
 10/13  19:00:00,1221.05235151,96.3208724788,583.715471381,0.0,166.938926447,191.61365848,425.48354228,351.369365282,56.6466996096,17.4674773879
 10/13  20:00:00,1091.81480689,96.3208724788,589.811414164,0.0,100.150657288,124.558693486,469.649763973,395.535886153,56.6466996096,17.4671782109
 10/13  21:00:00,1040.99419,96.3208724788,579.886018365,0.0,100.150657288,124.558693486,466.311251492,406.40423788,42.4850247072,17.4219889049
 10/13  22:00:00,965.512962949,96.3208724788,569.760500539,0.0,46.0930336215,124.558693486,473.106452691,427.365210183,28.3233498048,17.4178927029
 10/13  23:00:00,928.886581191,96.3208724788,530.444046664,0.0,46.0930336215,124.558693486,457.78151205,434.902517741,14.1616749024,8.71731940625
 10/13  24:00:00,847.02845613,96.3208724788,456.240267798,0.0,46.0930336215,113.312780494,463.024859939,439.942936322,5.66466996096,17.4172536558
 10/14  01:00:00,872.102829188,96.3208724788,485.688213189,0.0,46.0930336215,113.312780494,466.867909033,443.784162882,5.66466996096,17.4190761897
 10/14  02:00:00,837.434831857,96.3208724788,450.292407287,0.0,46.0930336215,113.312780494,463.929976552,449.547335021,5.66466996096,8.7179715701
 10/14  03:00:00,833.756351887,96.3208724788,442.570545476,0.0,46.0930336215,113.312780494,477.730799097,454.647508814,5.66466996096,17.418620322
 10/14  04:00:00,836.048980689,96.3208724788,435.642723224,0.0,55.6251445156,113.312780494,470.993957647,447.91203759,5.66466996096,17.4172500968
 10/14  05:00:00,823.270478015,96.3208724788,414.560939235,0.0,55.6251445156,113.312780494,476.817159323,452.35746138,14.1616749024,10.2980230412
 10/14  06:00:00,884.279066367,96.3208724788,400.195144629,0.0,65.1572554096,176.889270242,437.096767636,392.935037369,28.3233498048,15.8383804628
 10/14  07:00:00,998.591602454,96.6258269754,398.027987758,0.0,109.682768182,220.96816451,681.786576714,621.88099622,42.4850247072,17.4205557865
 10/14  08:00:00,1056.21147511,96.627718331,463.243900706,0.0,109.682768182,220.96816451,573.208141581,499.051243807,56.6466996096,17.5101981652
 10/14  09:00:00,1233.29876165,97.4391393287,542.904115779,0.0,131.945524568,266.955817592,520.175904078,451.307594572,42.4850247072,26.3832847988
 10/14  10:00:00,1259.94471884,97.8520495704,561.481508488,0.0,131.945524568,274.45309292,521.766900962,421.427382907,70.808374512,29.5311435433
 10/14  11:00:00,1269.38821269,98.169474045,567.779443318,0.0,131.945524568,274.45309292,505.16552061,402.046557715,70.808374512,32.3105883834
 10/14  12:00:00,1220.01506176,98.4811019042,548.841656895,0.0,131.945524568,274.45309292,482.284241739,384.975082675,70.808374512,26.5007845526
 10/14  13:00:00,1202.17274737,98.667751071,537.307090204,0.0,131.945524568,266.955817592,470.253482961,378.278989007,56.6466996096,35.3277943446
 10/14  14:00:00,1194.87585659,98.692321958,529.493216907,0.0,131.945524568,266.955817592,434.075200216,365.089095428,42.4850247072,26.5010800806
 10/14  15:00:00,1130.02680003,96.3208724788,544.432199299,0.0,109.682768182,212.545889182,376.010956543,288.875978575,56.6466996096,30.488278359
 10/14  16:00:00,1141.46602497,96.3208724788,548.822987958,0.0,109.682768182,220.04316451,418.965304298,302.655927204,84.9700494144,31.3393276795
 10/14  17:00:00,1106.03753395,96.3208724788,556.250271535,0.0,109.682768182,220.04316451,423.138931374,311.805673202,84.9700494144,26.3632087576
 10/14  18:00:00,1088.52877646,96.3208724788,566.690129768,0.0,100.150657288,199.110933808,446.560905963,352.873153494,84.9700494144,8.71770305484
 10/14  19:00:00,1097.87246181,96.3208724788,579.767677553,0.0,100.150657288,191.61365848,436.655495709,362.590867932,56.6466996096,17.4179281674
 10/14  20:00:00,993.722950404,96.3208724788,579.01121712,0.0,55.6251445156,124.558693486,480.72071331,406.654492081,56.6466996096,17.4195216197
 10/14  21:00:00,992.69220958,96.3208724788,572.988564052,0.0,55.6251445156,124.558693486,464.470860957,413.267732083,42.4850247072,8.7181041662
 10/14  22:00:00,973.460303551,96.3208724788,567.153869399,0.0,46.0930336215,124.558693486,478.318812087,432.576619438,28.3233498048,17.4188428438
 10/14  23:00:00,964.218088762,96.3208724788,560.732566954,0.0,46.0930336215,124.558693486,473.423047553,441.843922046,14.1616749024,17.4174506046
 10/14  24:00:00,942.653512971,96.3208724788,558.083242662,0.0,46.0930336215,113.312780494,470.27766185,447.196927275,5.66466996096,17.4160646142
 10/15  01:00:00,928.708127388,96.3208724788,559.71935313,0.0,34.9616554283,113.312780494,467.178825854,452.794611476,5.66466996096,8.71954441743
 10/15  02:00:00,842.259370072,96.3208724788,474.645250405,0.0,34.9616554283,113.312780494,482.153275015,459.069569999,5.66466996096,17.4190350552
 10/15  03:00:00,798.561162298,96.3208724788,431.591061122,0.0,34.9616554283,113.312780494,488.38705377,465.304680385,5.66466996096,17.4177034238
 10/15  04:00:00,818.773981969,96.3208724788,441.721014921,0.0,44.4937663224,113.312780494,472.415377166,458.030473256,5.66466996096,8.72023394918
 10/15  05:00:00,810.190829874,96.3208724788,433.303631938,0.0,44.4937663224,113.312780494,493.815129778,462.236240751,14.1616749024,17.417214125
 10/15  06:00:00,937.2906632,96.3208724788,486.74647585,0.0,54.0258772165,176.889270242,445.274372418,399.532201541,28.3233498048,17.4188210729
