Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  07:00:00,1007.96310142,96.3208724788,560.539442021,0.0,54.0258772165,184.38654557,443.541589673,392.338715987,42.4850247072,8.71784897899
 10/15  08:00:00,1095.87759269,96.3208724788,570.794838315,0.0,65.1572554096,220.04316451,459.468390865,376.583144208,56.6466996096,26.2385470481
 10/15  09:00:00,1102.39525983,96.3208724788,581.900182678,0.0,65.1572554096,212.545889182,432.521124829,372.458051469,42.4850247072,17.5780486533
 10/15  10:00:00,1115.82899604,96.3208724788,587.161188663,0.0,65.1572554096,220.04316451,475.673410263,369.565145019,70.808374512,35.2998907322
 10/15  11:00:00,1119.81158789,96.3208724788,589.492755008,0.0,65.1572554096,220.04316451,462.988676614,365.699605263,70.808374512,26.4806968389
 10/15  12:00:00,1107.91465767,96.3208724788,577.478381432,0.0,65.1572554096,220.04316451,453.185911534,355.897915634,70.808374512,26.4796213874
 10/15  13:00:00,1068.50543809,96.3208724788,543.078989174,0.0,65.1572554096,212.545889182,426.680178552,334.736155508,56.6466996096,35.2973234343
 10/15  14:00:00,1053.94639215,96.3208724788,527.044483971,0.0,65.1572554096,212.545889182,405.346219994,336.378676507,42.4850247072,26.4825187804
 10/15  15:00:00,1060.31675082,96.3208724788,534.516120404,0.0,65.1572554096,212.545889182,420.446530203,337.321993091,56.6466996096,26.4778375031
 10/15  16:00:00,1026.8486555,96.3208724788,526.259156481,0.0,65.1572554096,220.04316451,450.645626601,334.459380307,84.9700494144,31.2161968795
 10/15  17:00:00,978.468694751,96.3208724788,524.322705973,0.0,54.0258772165,184.38654557,456.311617493,349.704296633,84.9700494144,21.6372714458
 10/15  18:00:00,962.056873809,96.3208724788,525.7987472,0.0,44.4937663224,163.454314868,495.018559373,392.631399695,84.9700494144,17.4171102635
 10/15  19:00:00,966.331431229,96.3208724788,533.279468922,0.0,44.4937663224,155.95703954,475.847771559,401.782299816,56.6466996096,17.4187721339
 10/15  20:00:00,934.538553207,96.3208724788,532.923658757,0.0,44.4937663224,124.558693486,504.081310774,438.716780857,56.6466996096,8.71783030703
 10/15  21:00:00,980.465689804,96.3208724788,583.632529839,0.0,44.4937663224,124.558693486,515.881219339,455.977946476,42.4850247072,17.4182481552
 10/15  22:00:00,898.33599767,96.3208724788,518.113433716,0.0,34.9616554283,124.558693486,526.346360721,480.603092109,28.3233498048,17.4199188075
 10/15  23:00:00,877.328851815,96.3208724788,497.155060755,0.0,34.9616554283,124.558693486,509.115455939,486.235435381,14.1616749024,8.71834565545
 10/15  24:00:00,887.072334479,96.3208724788,519.306695088,0.0,34.9616554283,113.312780494,514.119214358,491.035050153,5.66466996096,17.4194942439
 10/16  01:00:00,884.974124439,96.3208724788,506.293805413,0.0,46.0930336215,113.312780494,516.605158658,493.5220258,5.66466996096,17.418462897
 10/16  02:00:00,914.158105585,96.3208724788,535.329621672,0.0,46.0930336215,113.312780494,519.999163367,496.917064511,5.66466996096,17.4174288953
 10/16  03:00:00,949.747283868,96.3208724788,569.937376615,0.0,46.0930336215,113.312780494,514.750234058,500.365471581,5.66466996096,8.72009251647
 10/16  04:00:00,944.884278512,96.3208724788,475.906829943,0.0,100.150657288,148.969399434,501.519239668,478.432880444,5.66466996096,17.4216892625
 10/16  05:00:00,947.239918778,96.3208724788,476.929795701,0.0,100.150657288,149.894399434,953.171027524,921.590612393,14.1616749024,17.4187402286
 10/16  06:00:00,1175.0384425,96.5702853522,475.842063381,0.0,176.471037341,302.612436532,610.438428698,573.394274169,28.3233498048,8.72080472372
 10/16  07:00:00,1306.84345245,96.873037448,495.512233803,0.0,243.2593065,310.10971186,579.892960907,511.029753009,42.4850247072,26.3781831905
 10/16  08:00:00,1416.73580443,97.0005646393,565.631070289,0.0,243.2593065,310.10971186,573.87168114,481.881071428,56.6466996096,35.3439101029
 10/16  09:00:00,1440.36834922,97.1255617921,548.780938206,0.0,243.2593065,302.612436532,533.573017001,455.609625758,42.4850247072,35.4783665355
 10/16  10:00:00,1400.16621543,97.6029065157,495.214093675,0.0,243.2593065,310.10971186,514.540035117,408.030999786,70.808374512,35.7006608189
 10/16  11:00:00,1399.03155485,98.1760600835,493.349118221,0.0,243.2593065,310.10971186,488.583492737,373.050198966,70.808374512,44.7249192593
 10/16  12:00:00,1344.55945993,98.6088761419,479.328292548,0.0,243.2593065,310.10971186,459.314755011,352.924869785,70.808374512,35.5815107147
 10/16  13:00:00,1373.7679694,99.0224559619,475.083229518,0.0,243.2593065,302.612436532,440.631647907,339.259319079,56.6466996096,44.7256292185
 10/16  14:00:00,1371.07702716,99.2077945044,472.473548895,0.0,243.2593065,302.612436532,427.201703874,340.075178017,42.4850247072,44.6415011499
 10/16  15:00:00,1377.9954089,99.7615503291,478.718937227,0.0,243.2593065,302.612436532,434.212009415,341.93928452,56.6466996096,35.6260252854
 10/16  16:00:00,1392.29022834,100.505433013,485.523587258,0.0,243.2593065,310.10971186,458.011158847,337.609938979,84.9700494144,35.4311704533
 10/16  17:00:00,1391.13186059,101.175442623,483.583908582,0.0,243.2593065,310.10971186,436.210576905,333.707749669,84.9700494144,17.5327778217
 10/16  18:00:00,1147.12514453,96.3208724788,495.21833128,0.0,166.938926447,199.110933808,428.555097351,326.113475445,84.9700494144,17.4715724924
 10/16  19:00:00,1141.12475326,96.3208724788,495.788402769,0.0,166.938926447,191.61365848,412.40151481,338.28497273,56.6466996096,17.4698424704
 10/16  20:00:00,990.010127029,96.3208724788,477.665352929,0.0,100.150657288,124.558693486,456.60807093,382.4906204,56.6466996096,17.4707509203
 10/16  21:00:00,947.58005363,96.3208724788,474.800577475,0.0,100.150657288,124.558693486,452.078832875,392.169389526,42.4850247072,17.4244186419
 10/16  22:00:00,890.878859555,96.3208724788,484.743027379,0.0,46.0930336215,124.558693486,459.191652573,413.447758426,28.3233498048,17.420544342
 10/16  23:00:00,891.993376327,96.3208724788,484.777503361,0.0,46.0930336215,124.558693486,439.765434633,416.885076133,14.1616749024,8.7186835983
 10/16  24:00:00,890.134266175,96.3208724788,495.906663422,0.0,46.0930336215,113.312780494,447.370901467,424.28599758,5.66466996096,17.4202339263
 10/17  01:00:00,895.506202971,96.3208724788,501.577251265,0.0,46.0930336215,113.312780494,451.113219413,428.029267006,5.66466996096,17.4192824459
 10/17  02:00:00,895.139501606,96.3208724788,501.242079299,0.0,46.0930336215,113.312780494,453.817855107,430.734871224,5.66466996096,17.4183139221
 10/17  03:00:00,888.243228769,96.3208724788,493.735776579,0.0,46.0930336215,113.312780494,446.351265825,431.966013154,5.66466996096,8.72058271043
 10/17  04:00:00,972.41691547,96.3208724788,484.194639602,0.0,100.150657288,148.969399434,432.748974633,409.666217907,5.66466996096,17.4180867641
 10/17  05:00:00,988.300222103,96.4823819401,500.265509564,0.0,100.150657288,149.894399434,683.186852252,651.605327334,14.1616749024,17.4198500163
 10/17  06:00:00,1229.80434339,97.4430416094,514.235215178,0.0,176.471037341,302.612436532,490.203618963,453.159360943,28.3233498048,8.72090821518
 10/17  07:00:00,1337.83463103,98.5590963668,510.526827299,0.0,243.2593065,310.10971186,482.416443976,413.550546479,42.4850247072,26.3808727904
 10/17  08:00:00,1367.88218313,99.2254088091,502.044302228,0.0,243.2593065,310.10971186,483.330236968,391.335449892,56.6466996096,35.3480874667
 10/17  09:00:00,1397.3206466,99.7903184164,497.321679589,0.0,243.2593065,302.612436532,458.102064426,380.133723186,42.4850247072,35.4833165334
 10/17  10:00:00,1388.1017982,100.294829108,479.19915614,0.0,243.2593065,310.10971186,469.104563245,362.588980861,70.808374512,35.7072078718
 10/17  11:00:00,1368.72131942,100.888662454,459.909722985,0.0,243.2593065,310.10971186,459.95734732,344.415965955,70.808374512,44.7330068535
 10/17  12:00:00,1315.49611501,101.776830351,448.807690055,0.0,243.2593065,310.10971186,428.84147892,322.444728841,70.808374512,35.5883755668
 10/17  13:00:00,1389.89071091,102.449842566,490.301109626,0.0,243.2593065,302.612436532,436.203989206,334.822910638,56.6466996096,44.7343789575
 10/17  14:00:00,1481.00656813,103.062919173,585.792724526,0.0,243.2593065,302.612436532,429.793951478,342.666388471,42.4850247072,44.6425383002
 10/17  15:00:00,1479.55256966,103.48474093,586.995059774,0.0,243.2593065,302.612436532,436.37216732,344.09169657,56.6466996096,35.633771141
 10/17  16:00:00,1473.73810283,103.904041032,574.632186961,0.0,243.2593065,310.10971186,464.388463855,343.979908984,84.9700494144,35.4385054565
 10/17  17:00:00,1469.30665603,104.154357365,570.300791056,0.0,243.2593065,310.10971186,452.25167734,349.745609086,84.9700494144,17.5360188402
 10/17  18:00:00,1172.8167631,96.3208724788,533.733784767,0.0,166.938926447,199.110933808,461.194498586,358.750759309,84.9700494144,17.4736898624
 10/17  19:00:00,1049.96131868,96.3208724788,419.956387392,0.0,166.938926447,191.61365848,445.411955669,371.292185564,56.6466996096,17.4730704963
 10/17  20:00:00,934.956830677,96.3208724788,438.828769322,0.0,100.150657288,124.558693486,488.255293314,414.134602657,56.6466996096,17.473991047
 10/17  21:00:00,888.012315503,96.3208724788,429.786194279,0.0,100.150657288,124.558693486,484.304692737,424.392110108,42.4850247072,17.4275579212
 10/17  22:00:00,827.782514307,96.3208724788,436.839726075,0.0,46.0930336215,124.558693486,488.066652028,442.323800438,28.3233498048,17.4195017852
 10/17  23:00:00,813.459680668,96.3208724788,414.867540604,0.0,46.0930336215,124.558693486,483.113319795,451.532100926,14.1616749024,17.4195439663
 10/17  24:00:00,774.420710404,96.3208724788,373.979824991,0.0,46.0930336215,113.312780494,475.124656865,460.738732241,5.66466996096,8.7212546634
 10/18  01:00:00,769.554182362,96.3208724788,368.776867194,0.0,46.0930336215,113.312780494,488.102082731,465.017781459,5.66466996096,17.4196313112
 10/18  02:00:00,768.06727917,96.3208724788,370.110675646,0.0,46.0930336215,113.312780494,492.368434382,469.281966128,5.66466996096,17.4217982934
 10/18  03:00:00,764.879909701,96.3208724788,364.915406872,0.0,46.0930336215,113.312780494,488.116490742,473.732438987,5.66466996096,8.71938179453
 10/18  04:00:00,850.098225311,96.3208724788,359.649033696,0.0,100.150657288,148.969399434,479.729031603,456.642693653,5.66466996096,17.4216679887
 10/18  05:00:00,859.252724935,96.7398006872,377.000917878,0.0,100.150657288,149.894399434,742.123697806,710.539016944,14.1616749024,17.4230059603
 10/18  06:00:00,1114.64024216,98.0967517792,392.933775206,0.0,176.471037341,302.612436532,542.871165642,497.128364961,28.3233498048,17.419450877
 10/18  07:00:00,1253.6688169,99.7588405664,385.142723209,0.0,243.2593065,310.10971186,514.563490381,454.485705565,42.4850247072,17.5927601085
 10/18  08:00:00,1301.32864367,100.477626382,387.787888792,0.0,243.2593065,310.10971186,524.948961215,432.944108802,56.6466996096,35.3581528036
 10/18  09:00:00,1350.34775757,101.270939653,406.106633503,0.0,243.2593065,302.612436532,485.216178204,407.237571411,42.4850247072,35.4935820854
 10/18  10:00:00,1389.87862275,101.852866458,427.479043515,0.0,243.2593065,310.10971186,489.287850936,382.75873287,70.808374512,35.7207435533
 10/18  11:00:00,1424.08910456,102.446645052,449.383316853,0.0,243.2593065,310.10971186,483.952927374,368.405876983,70.808374512,44.7386758787
 10/18  12:00:00,1437.8392779,102.989331108,497.986318345,0.0,243.2593065,310.10971186,474.171977327,358.869059353,70.808374512,44.4945434617
 10/18  13:00:00,1481.16086096,103.763880307,516.301690408,0.0,243.2593065,302.612436532,440.972139583,348.539037431,56.6466996096,35.7864025427
 10/18  14:00:00,1485.14580937,104.21642788,522.557781621,0.0,243.2593065,302.612436532,424.916183798,337.790126077,42.4850247072,44.6410330136
 10/18  15:00:00,1473.02665734,104.551656291,528.112737667,0.0,243.2593065,302.612436532,418.053508287,325.757813057,56.6466996096,35.6489956205
 10/18  16:00:00,1475.97934726,104.694158645,536.291051369,0.0,243.2593065,310.10971186,448.750569063,328.328874491,84.9700494144,35.4516451575
 10/18  17:00:00,1393.80243842,104.724531057,453.807958304,0.0,243.2593065,310.10971186,455.019160963,343.754688171,84.9700494144,26.294423377
 10/18  18:00:00,1114.73090877,96.3208724788,429.225270875,0.0,166.938926447,199.110933808,464.765007939,362.323641388,84.9700494144,17.4713171369
 10/18  19:00:00,1105.58907915,96.3208724788,425.082891907,0.0,166.938926447,191.61365848,449.57406129,375.455229752,56.6466996096,17.4721319281
 10/18  20:00:00,970.811196682,96.3208724788,422.206730028,0.0,100.150657288,124.558693486,493.044495226,418.924783216,56.6466996096,17.4730124009
 10/18  21:00:00,936.869742829,96.3208724788,425.363582221,0.0,100.150657288,124.558693486,487.096544908,427.185896754,42.4850247072,17.4256234473
 10/18  22:00:00,859.578506694,96.3208724788,416.540234555,0.0,46.0930336215,124.558693486,484.209258408,447.164522434,28.3233498048,8.72138616919
 10/18  23:00:00,852.894503254,96.3208724788,410.482139124,0.0,46.0930336215,124.558693486,486.874775583,455.293473094,14.1616749024,17.4196275867
 10/18  24:00:00,837.418986583,96.3208724788,411.264890769,0.0,46.0930336215,113.312780494,483.815658471,460.729465419,5.66466996096,17.4215230911
 10/19  01:00:00,837.617199872,96.3208724788,413.097976292,0.0,46.0930336215,113.312780494,480.156792942,465.772693678,5.66466996096,8.71942930229
 10/19  02:00:00,816.189847889,96.3208724788,390.345194211,0.0,46.0930336215,113.312780494,495.455429594,472.368752003,5.66466996096,17.4220076303
 10/19  03:00:00,758.108102282,96.3208724788,319.192418052,0.0,46.0930336215,113.312780494,509.616264242,486.530524904,5.66466996096,17.4210693767
 10/19  04:00:00,808.024820669,96.3208724788,280.915324325,0.0,100.150657288,148.969399434,503.55294922,480.468258814,5.66466996096,17.4200204444
 10/19  05:00:00,782.789030211,96.8307603768,247.765460591,0.0,100.150657288,149.894399434,785.009287952,762.126099647,14.1616749024,8.72151340289
 10/19  06:00:00,983.563989072,98.5022388762,214.772687483,0.0,176.471037341,302.612436532,611.449455145,565.704493171,28.3233498048,17.4216121692
 10/19  07:00:00,1099.24459237,100.34435752,215.051129667,0.0,243.2593065,310.10971186,572.521190906,503.654334888,42.4850247072,26.3818313107
 10/19  08:00:00,1163.28014152,101.301284158,248.853684092,0.0,243.2593065,310.10971186,526.06826238,442.899885763,56.6466996096,26.5216770072
 10/19  09:00:00,1273.23841978,102.027711299,310.844840619,0.0,243.2593065,302.612436532,489.569984589,411.575063472,42.4850247072,35.5098964105
 10/19  10:00:00,1368.0825803,102.760949575,412.717427171,0.0,243.2593065,310.10971186,494.479086446,379.019510677,70.808374512,44.6512012577
 10/19  11:00:00,1457.22301691,103.371518903,516.577910636,0.0,243.2593065,310.10971186,476.297905863,360.746199263,70.808374512,44.743332088
 10/19  12:00:00,1445.43973071,103.962107647,535.331912008,0.0,243.2593065,310.10971186,454.747125979,348.351009532,70.808374512,35.5877419341
 10/19  13:00:00,1487.02325022,104.655662626,542.669747145,0.0,243.2593065,302.612436532,442.529176853,341.135589364,56.6466996096,44.7468878793
 10/19  14:00:00,1472.66663829,105.288104274,551.496086591,0.0,243.2593065,302.612436532,413.060393832,326.843698855,42.4850247072,43.7316702698
 10/19  15:00:00,1470.31714025,105.736093965,563.239276102,0.0,243.2593065,302.612436532,404.913609034,311.709368293,56.6466996096,36.5575411309
 10/19  16:00:00,1477.69621761,106.024839674,566.693832945,0.0,243.2593065,310.10971186,432.068637023,311.65421374,84.9700494144,35.4443738689
 10/19  17:00:00,1475.65559997,106.104114145,565.920232254,0.0,243.2593065,310.10971186,426.717814122,324.211548354,84.9700494144,17.5362163537
 10/19  18:00:00,1211.71326313,96.3208724788,563.519860112,0.0,166.938926447,199.110933808,449.423573284,346.978804374,84.9700494144,17.4747194956
 10/19  19:00:00,1152.73520137,96.3208724788,517.514777786,0.0,166.938926447,191.61365848,437.020929479,362.900998802,56.6466996096,17.4732310679
 10/19  20:00:00,954.962938011,96.3208724788,455.15937325,0.0,100.150657288,124.558693486,482.02174473,407.900673772,56.6466996096,17.4743713483
 10/19  21:00:00,937.152251292,96.3208724788,475.237295455,0.0,100.150657288,124.558693486,476.315836316,416.402971384,42.4850247072,17.4278402253
 10/19  22:00:00,881.764611149,96.3208724788,483.346545778,0.0,46.0930336215,124.558693486,481.17215326,435.427603336,28.3233498048,17.4212001197
 10/19  23:00:00,848.970551668,96.3208724788,448.302118215,0.0,46.0930336215,124.558693486,475.110027043,443.528225222,14.1616749024,17.4201269185
 10/19  24:00:00,841.033245827,96.3208724788,451.110419863,0.0,46.0930336215,113.312780494,462.443677844,448.057439148,5.66466996096,8.7215687353
 10/20  01:00:00,825.086091391,96.3208724788,426.49711526,0.0,46.0930336215,113.312780494,479.361276721,456.276156585,5.66466996096,17.4204501756
 10/20  02:00:00,779.318433908,96.3208724788,368.121107649,0.0,46.0930336215,113.312780494,489.533737521,466.446312907,5.66466996096,17.4227546529
 10/20  03:00:00,757.569844908,96.3208724788,339.917634759,0.0,46.0930336215,113.312780494,486.81231642,472.427715883,5.66466996096,8.71993057598
 10/20  04:00:00,841.109367116,96.3208724788,324.553208236,0.0,100.150657288,148.969399434,480.335346363,457.247803097,5.66466996096,17.422873305
 10/20  05:00:00,828.244031154,96.8528628567,304.510282975,0.0,100.150657288,149.894399434,742.921151091,711.335086223,14.1616749024,17.4243899658
 10/20  06:00:00,1058.58717991,99.0351160572,305.995192078,0.0,176.471037341,302.612436532,547.314143612,501.569824497,28.3233498048,17.4209693099
 10/20  07:00:00,1169.11521114,100.756133769,310.62985647,0.0,243.2593065,310.10971186,518.260246445,458.179711898,42.4850247072,17.5955098395
 10/20  08:00:00,1217.84309677,101.353174996,330.780546314,0.0,243.2593065,310.10971186,530.828978806,438.816881819,56.6466996096,35.3653973781
 10/20  09:00:00,1297.59284612,101.793510066,380.006337494,0.0,243.2593065,302.612436532,504.610404219,426.623158245,42.4850247072,35.5022212669
 10/20  10:00:00,1358.10788343,102.187300352,431.520994618,0.0,243.2593065,310.10971186,522.739995619,407.26987421,70.808374512,44.6617468974
 10/20  11:00:00,1441.60558572,102.559156393,512.490841253,0.0,243.2593065,310.10971186,498.183360681,391.578023656,70.808374512,35.796962513
 10/20  12:00:00,1444.15689478,102.897737014,538.161292197,0.0,243.2593065,310.10971186,494.556282308,379.259587288,70.808374512,44.4883205081
 10/20  13:00:00,1494.75461273,103.201593923,543.786470786,0.0,243.2593065,302.612436532,473.035157503,371.639186861,56.6466996096,44.7492710324
 10/20  14:00:00,1478.38118552,103.493944061,541.481718049,0.0,243.2593065,302.612436532,442.457280828,364.252831684,42.4850247072,35.719424437
 10/20  15:00:00,1473.31486255,103.767271709,553.933871439,0.0,243.2593065,302.612436532,462.805614353,361.591132927,56.6466996096,44.5677818165
 10/20  16:00:00,1488.07104553,104.004628613,565.068843805,0.0,243.2593065,310.10971186,472.247633359,360.688086513,84.9700494144,26.5894974318
 10/20  17:00:00,1480.63103065,104.25981022,564.289756217,0.0,243.2593065,310.10971186,475.615555088,364.347483681,84.9700494144,26.2980219927
 10/20  18:00:00,1210.52797209,96.3208724788,564.335803452,0.0,166.938926447,199.110933808,471.364430762,368.917399303,84.9700494144,17.4769820446
 10/20  19:00:00,1202.11746625,96.3208724788,564.18408608,0.0,166.938926447,191.61365848,450.924109364,376.806890596,56.6466996096,17.470519159
 10/20  20:00:00,1064.90849405,96.3208724788,562.8977981,0.0,100.150657288,124.558693486,491.320216637,417.200070555,56.6466996096,17.4734464725
 10/20  21:00:00,1023.62779025,96.3208724788,563.475271352,0.0,100.150657288,124.558693486,484.552944155,424.63967142,42.4850247072,17.428248028
 10/20  22:00:00,937.470609253,96.3208724788,539.670383871,0.0,46.0930336215,124.558693486,491.224072044,445.479215033,28.3233498048,17.4215072062
 10/20  23:00:00,878.86931117,96.3208724788,478.842944409,0.0,46.0930336215,124.558693486,476.418974315,453.534967739,14.1616749024,8.72233167318
 10/20  24:00:00,824.792304977,96.3208724788,441.999127576,0.0,46.0930336215,113.312780494,483.156832055,460.070451836,5.66466996096,17.4217102579
 10/21  01:00:00,830.223027208,96.3208724788,449.593441932,0.0,46.0930336215,113.312780494,487.824359245,464.735536019,5.66466996096,17.4241532647
 10/21  02:00:00,846.24129129,96.3208724788,465.363366387,0.0,46.0930336215,113.312780494,482.25282945,467.867482237,5.66466996096,8.72067725213
 10/21  03:00:00,854.337576019,96.3208724788,473.298702555,0.0,46.0930336215,113.312780494,493.966099006,470.876862328,5.66466996096,17.4245667166
 10/21  04:00:00,848.484849149,96.3208724788,459.651786799,0.0,55.6251445156,113.312780494,488.294023471,465.20917222,5.66466996096,17.4201812904
 10/21  05:00:00,848.595062784,96.3208724788,459.319527161,0.0,55.6251445156,113.312780494,499.027578809,467.443145047,14.1616749024,17.4227588587
 10/21  06:00:00,926.791199959,96.3208724788,465.441242689,0.0,65.1572554096,176.889270242,443.39090731,406.347583146,28.3233498048,8.71997435907
 10/21  07:00:00,1037.1131078,96.6391400434,465.484961717,0.0,109.682768182,220.96816451,728.459244512,668.552036163,42.4850247072,17.4221836417
 10/21  08:00:00,1062.82275252,96.6360118432,485.00284707,0.0,109.682768182,220.96816451,615.371765543,541.208700541,56.6466996096,17.5163653921
 10/21  09:00:00,1233.86523143,97.095939688,547.383679096,0.0,131.945524568,266.955817592,569.759079455,500.876429011,42.4850247072,26.3976257376
 10/21  10:00:00,1253.92582444,97.2498376571,558.16734568,0.0,131.945524568,274.45309292,586.581195524,480.41184963,70.808374512,35.3609713815
 10/21  11:00:00,1259.76329554,97.3364837529,562.162828224,0.0,131.945524568,274.45309292,564.795786443,467.470529518,70.808374512,26.5168824132
 10/21  12:00:00,1230.09011419,97.4370363259,564.515085426,0.0,131.945524568,274.45309292,564.364995172,458.205268761,70.808374512,35.351351899
 10/21  13:00:00,1224.72973934,97.5049004199,567.044083719,0.0,131.945524568,266.955817592,539.905691977,456.743426157,56.6466996096,26.5155662101
 10/21  14:00:00,1225.53236249,97.5506540084,568.439938997,0.0,131.945524568,266.955817592,534.220528939,456.387576454,42.4850247072,35.3479277775
 10/21  15:00:00,1149.59464832,96.3208724788,570.712989477,0.0,109.682768182,212.545889182,433.500288075,350.333566804,56.6466996096,26.5200216614
 10/21  16:00:00,1149.1123201,96.3208724788,563.437300957,0.0,109.682768182,220.04316451,458.477869193,338.161991657,84.9700494144,35.3458281212
 10/21  17:00:00,1047.05103139,96.3208724788,504.503725066,0.0,109.682768182,220.04316451,456.29830049,344.950910454,84.9700494144,26.3773406211
 10/21  18:00:00,1000.24015626,96.3208724788,481.570961238,0.0,100.150657288,199.110933808,485.27548249,391.58327349,84.9700494144,8.72215958581
 10/21  19:00:00,1029.96052081,96.3208724788,517.968006111,0.0,100.150657288,191.61365848,473.437330009,399.369231783,56.6466996096,17.4213986161
 10/21  20:00:00,890.433850654,96.3208724788,490.275339645,0.0,55.6251445156,124.558693486,519.738837094,445.668598282,56.6466996096,17.4235392021
 10/21  21:00:00,842.86308574,96.3208724788,443.44809187,0.0,55.6251445156,124.558693486,504.815886021,453.610537478,42.4850247072,8.72032383563
 10/21  22:00:00,828.644897505,96.3208724788,439.294069272,0.0,46.0930336215,124.558693486,516.094670508,470.347603873,28.3233498048,17.4237168298
 10/21  23:00:00,839.685880037,96.3208724788,449.112890797,0.0,46.0930336215,124.558693486,506.124403189,474.539854663,14.1616749024,17.4228736231
 10/21  24:00:00,841.994164221,96.3208724788,463.781006847,0.0,46.0930336215,113.312780494,501.8678671,478.781240928,5.66466996096,17.4219562106
 10/22  01:00:00,846.184154162,96.3208724788,479.064387327,0.0,34.9616554283,113.312780494,497.94633879,483.558846838,5.66466996096,8.72282199094
 10/22  02:00:00,859.268980235,96.3208724788,492.054694684,0.0,34.9616554283,113.312780494,511.506056416,488.418568601,5.66466996096,17.4228178545
 10/22  03:00:00,872.392716175,96.3208724788,505.075546962,0.0,34.9616554283,113.312780494,515.445971739,492.356148504,5.66466996096,17.4251532743
 10/22  04:00:00,900.296117895,96.3208724788,522.655922411,0.0,44.4937663224,113.312780494,506.234253929,486.628262705,5.66466996096,13.9413212636
 10/22  05:00:00,924.516610715,96.3208724788,546.711994,0.0,44.4937663224,113.312780494,516.044808745,489.681410247,14.1616749024,12.2017235952
 10/22  06:00:00,1006.24378851,96.3208724788,555.226331417,0.0,54.0258772165,176.889270242,478.519868911,432.774876743,28.3233498048,17.4216423637
 10/22  07:00:00,1017.64752173,96.3208724788,570.203243499,0.0,54.0258772165,184.38654557,487.143329649,427.234484421,42.4850247072,17.4238205201
 10/22  08:00:00,1095.82184168,96.3208724788,572.489643792,0.0,65.1572554096,220.04316451,482.586412099,408.433460157,56.6466996096,17.5062523328
 10/22  09:00:00,1089.00561513,96.3208724788,573.080185041,0.0,65.1572554096,212.545889182,472.986157502,404.131012932,42.4850247072,26.3701198632
 10/22  10:00:00,1097.10684393,96.3208724788,573.595128712,0.0,65.1572554096,220.04316451,497.720914,400.414955925,70.808374512,26.4975835628
 10/22  11:00:00,1100.17720553,96.3208724788,574.868178357,0.0,65.1572554096,220.04316451,504.077761209,397.953847457,70.808374512,35.31553924
 10/22  12:00:00,1103.55273804,96.3208724788,578.008836682,0.0,65.1572554096,220.04316451,492.51371464,395.207839644,70.808374512,26.4975004845
 10/22  13:00:00,1102.82457199,96.3208724788,582.596863206,0.0,65.1572554096,212.545889182,475.233645245,392.092765141,56.6466996096,26.4941804944
 10/22  14:00:00,1108.47877205,96.3208724788,587.236115484,0.0,65.1572554096,212.545889182,469.425026114,391.621553423,42.4850247072,35.3184479839
 10/22  15:00:00,1107.01177728,96.3208724788,587.204703151,0.0,65.1572554096,212.545889182,474.044421137,390.900238307,56.6466996096,26.4974832201
 10/22  16:00:00,1075.67904612,96.3208724788,582.780274965,0.0,65.1572554096,220.04316451,500.733878954,389.273400393,84.9700494144,26.4904291464
 10/22  17:00:00,1018.81656088,96.3208724788,574.357257354,0.0,54.0258772165,184.38654557,518.806014674,407.466720713,84.9700494144,26.369244547
 10/22  18:00:00,878.266269389,96.3208724788,450.740064151,0.0,44.4937663224,163.454314868,550.070357931,447.678837662,84.9700494144,17.4214708543
 10/22  19:00:00,856.718121264,96.3208724788,436.622299081,0.0,44.4937663224,155.95703954,529.849487517,455.779051091,56.6466996096,17.4237368167
 10/22  20:00:00,841.32246654,96.3208724788,446.633238172,0.0,44.4937663224,124.558693486,558.437696717,493.070514538,56.6466996096,8.7204825699
 10/22  21:00:00,832.981289372,96.3208724788,435.630848832,0.0,44.4937663224,124.558693486,559.919132531,500.010030884,42.4850247072,17.42407694
 10/22  22:00:00,804.332679479,96.3208724788,411.862085111,0.0,34.9616554283,124.558693486,565.156583048,519.409905268,28.3233498048,17.4233279754
 10/22  23:00:00,787.105185247,96.3208724788,386.477331154,0.0,34.9616554283,124.558693486,559.636118155,528.051960867,14.1616749024,17.4224823858
 10/22  24:00:00,755.452072907,96.3208724788,359.909100305,0.0,34.9616554283,113.312780494,549.7628023,535.375260824,5.66466996096,8.72287151472
 10/23  01:00:00,780.505334439,96.3208724788,366.671417074,0.0,46.0930336215,113.312780494,560.399529328,537.311690117,5.66466996096,17.4231692499
 10/23  02:00:00,779.678577734,96.3208724788,364.643990991,0.0,46.0930336215,113.312780494,564.605000307,541.514537563,5.66466996096,17.4257927836
 10/23  03:00:00,770.647833347,96.3208724788,352.570903031,0.0,46.0930336215,113.312780494,570.197932234,548.455153944,5.66466996096,16.0781083282
 10/23  04:00:00,858.599954801,96.3208724788,356.91989108,0.0,100.150657288,148.969399434,536.597281783,520.866442342,5.66466996096,10.0661694807
 10/23  05:00:00,857.159128895,96.3208724788,359.79032653,0.0,100.150657288,149.894399434,1035.08696699,1003.50075536,14.1616749024,17.4245367272
 10/23  06:00:00,1077.40141769,96.5839611185,355.180836106,0.0,176.471037341,302.612436532,682.467374144,636.719223232,28.3233498048,17.4248011074
 10/23  07:00:00,1203.97573363,96.8852781302,353.703110571,0.0,243.2593065,310.10971186,639.539433053,570.665211573,42.4850247072,26.3891967725
 10/23  08:00:00,1238.88083794,97.0142955646,352.692034486,0.0,243.2593065,310.10971186,616.171491766,532.991008979,56.6466996096,26.5337831773
 10/23  09:00:00,1264.69785526,97.1109896278,352.189152793,0.0,243.2593065,302.612436532,596.61080269,518.606989236,42.4850247072,35.5187887473
 10/23  10:00:00,1266.27693865,97.1938575286,351.988759809,0.0,243.2593065,310.10971186,614.387077991,498.901638102,70.808374512,44.6770653776
 10/23  11:00:00,1292.53250364,97.2808965047,374.375439071,0.0,243.2593065,310.10971186,597.918528104,482.346251902,70.808374512,44.7639016899
 10/23  12:00:00,1283.77771671,97.4904631452,402.904120115,0.0,243.2593065,310.10971186,574.61383162,468.203063039,70.808374512,35.6023940694
 10/23  13:00:00,1333.02016902,97.7043500034,425.342100019,0.0,243.2593065,302.612436532,560.296671999,458.880055086,56.6466996096,44.7699173032
 10/23  14:00:00,1340.39617164,97.9466866719,436.831722768,0.0,243.2593065,302.612436532,538.761304557,451.597509404,42.4850247072,44.6787704451
 10/23  15:00:00,1325.56686029,98.274203391,427.694181103,0.0,243.2593065,302.612436532,539.216939102,446.913419358,56.6466996096,35.6568201343
 10/23  16:00:00,1322.16764372,98.5909046623,421.178498009,0.0,243.2593065,310.10971186,561.552205089,441.122399496,84.9700494144,35.4597561783
 10/23  17:00:00,1332.11037455,98.9824562262,423.96378585,0.0,243.2593065,310.10971186,539.627879406,437.118499503,84.9700494144,17.539330489
 10/23  18:00:00,1076.25849728,96.3208724788,415.004942729,0.0,166.938926447,199.110933808,517.880868761,406.706005439,84.9700494144,26.2048139079
 10/23  19:00:00,1057.94717147,96.3208724788,409.10569363,0.0,166.938926447,191.61365848,487.372302605,413.251840999,56.6466996096,17.473761997
 10/23  20:00:00,921.501170666,96.3208724788,410.855845885,0.0,100.150657288,124.558693486,530.009892167,455.888141624,56.6466996096,17.4750509335
 10/23  21:00:00,885.278916914,96.3208724788,414.099051855,0.0,100.150657288,124.558693486,513.550542553,462.341394433,42.4850247072,8.72412341301
 10/23  22:00:00,830.067222722,96.3208724788,417.633535393,0.0,46.0930336215,124.558693486,526.224808939,480.475704706,28.3233498048,17.4257544274
 10/23  23:00:00,837.708727111,96.3208724788,419.9459549,0.0,46.0930336215,124.558693486,517.616253531,486.032440296,14.1616749024,17.4221383327
 10/23  24:00:00,828.439686165,96.3208724788,423.085493003,0.0,46.0930336215,113.312780494,513.331076418,490.242137114,5.66466996096,17.424269343
 10/24  01:00:00,830.951716576,96.3208724788,426.074499127,0.0,46.0930336215,113.312780494,508.348984989,493.963341255,5.66466996096,8.72097377281
 10/24  02:00:00,811.672779794,96.3208724788,406.646372606,0.0,46.0930336215,113.312780494,523.178297562,500.088212113,5.66466996096,17.4254154873
 10/24  03:00:00,785.789782043,96.3208724788,381.045330718,0.0,46.0930336215,113.312780494,530.31648147,507.226912895,5.66466996096,17.4248986138
 10/24  04:00:00,864.490581268,96.3208724788,362.628912435,0.0,100.150657288,148.969399434,511.129767852,488.040882974,5.66466996096,17.4242149169
 10/24  05:00:00,850.290383134,96.4993424411,343.962194497,0.0,100.150657288,149.894399434,870.147894276,847.262384761,14.1616749024,8.72383461291
 10/24  06:00:00,1066.91489421,97.1991635412,334.358392928,0.0,176.471037341,302.612436532,608.99526286,563.247013302,28.3233498048,17.4248997536
 10/24  07:00:00,1175.72444637,97.6182543603,332.306165431,0.0,243.2593065,310.10971186,584.541476444,515.667526476,42.4850247072,26.3889252606
 10/24  08:00:00,1222.79470945,98.1039931834,342.287172207,0.0,243.2593065,310.10971186,586.388875387,494.376580387,56.6466996096,35.3655953905
 10/24  09:00:00,1268.92179999,98.5424946367,360.833530224,0.0,243.2593065,302.612436532,559.561882623,481.571338471,42.4850247072,35.5055194449
 10/24  10:00:00,1294.04154886,98.9335506727,381.587993417,0.0,243.2593065,310.10971186,569.07951914,462.534461876,70.808374512,35.7366827517
 10/24  11:00:00,1324.49041002,99.3987462656,403.847011397,0.0,243.2593065,310.10971186,563.648170276,448.067081056,70.808374512,44.7727147081
 10/24  12:00:00,1302.35914777,99.8684648197,425.840102453,0.0,243.2593065,310.10971186,540.835627018,434.405494654,70.808374512,35.6217578517
 10/24  13:00:00,1349.76861314,100.355453023,437.50896138,0.0,243.2593065,302.612436532,521.79904244,420.378460307,56.6466996096,44.773882523
 10/24  14:00:00,1354.93731392,100.682090719,450.794906057,0.0,243.2593065,302.612436532,503.421094576,416.261249929,42.4850247072,44.6748199393
 10/24  15:00:00,1410.60783249,101.03266669,512.928239847,0.0,243.2593065,302.612436532,508.921564316,407.681369905,56.6466996096,44.5934948017
 10/24  16:00:00,1447.94264911,101.382980793,545.037660567,0.0,243.2593065,310.10971186,506.234355524,394.662111161,84.9700494144,26.6021949487
 10/24  17:00:00,1410.85326771,101.606418405,516.037338136,0.0,243.2593065,310.10971186,511.424217566,400.149595176,84.9700494144,26.3045729756
 10/24  18:00:00,1039.84691179,96.3208724788,401.108697975,0.0,166.938926447,199.110933808,498.902622937,396.455308033,84.9700494144,17.4772654899
 10/24  19:00:00,1006.24373338,96.3208724788,356.553645071,0.0,166.938926447,191.61365848,483.119747469,408.9983453,56.6466996096,17.4747025594
 10/24  20:00:00,858.206699039,96.3208724788,331.138307113,0.0,100.150657288,124.558693486,526.041953738,451.91719852,56.6466996096,17.4780556085
 10/24  21:00:00,817.004935996,96.3208724788,331.41254625,0.0,100.150657288,124.558693486,519.305407303,459.390895898,42.4850247072,17.4294866975
 10/24  22:00:00,747.565344064,96.3208724788,319.882087488,0.0,46.0930336215,124.558693486,526.17218409,480.42268594,28.3233498048,17.4261483456
 10/24  23:00:00,740.721036512,96.3208724788,305.664531523,0.0,46.0930336215,124.558693486,510.650998726,487.767630969,14.1616749024,8.72169285462
 10/24  24:00:00,726.274716079,96.3208724788,306.767442144,0.0,46.0930336215,113.312780494,515.95554153,492.864035514,5.66466996096,17.4268360545
 10/25  01:00:00,730.802490318,96.3208724788,315.52103074,0.0,46.0930336215,113.312780494,519.527524581,496.439418023,5.66466996096,17.4234365973
 10/25  02:00:00,733.92718259,96.3208724788,324.551943378,0.0,46.0930336215,113.312780494,522.651100005,499.560271157,5.66466996096,17.4261588868
 10/25  03:00:00,742.576217462,96.3208724788,335.147795174,0.0,46.0930336215,113.312780494,517.610341815,503.223898903,5.66466996096,8.72177295107
 10/25  04:00:00,842.770557387,96.3208724788,346.537076509,0.0,100.150657288,148.969399434,505.459347629,482.367751765,5.66466996096,17.4269259027
 10/25  05:00:00,847.814421554,96.7441921379,347.853812455,0.0,100.150657288,149.894399434,842.700413118,811.11104647,14.1616749024,17.4276917459
 10/25  06:00:00,1077.6705728,97.6551862552,359.150662447,0.0,176.471037341,302.612436532,591.874223219,546.125104738,28.3233498048,17.4257686764
 10/25  07:00:00,1216.82163101,98.908867976,381.709437391,0.0,243.2593065,310.10971186,566.079663995,497.201989178,42.4850247072,26.3926501102
 10/25  08:00:00,1271.94093637,99.5763415307,414.35829782,0.0,243.2593065,310.10971186,556.297552874,473.109429959,56.6466996096,26.5414233055
 10/25  09:00:00,1351.15319484,100.1274573,466.218486586,0.0,243.2593065,302.612436532,535.31845675,457.306704822,42.4850247072,35.5267272206
 10/25  10:00:00,1442.56750139,100.617696002,547.437958015,0.0,243.2593065,310.10971186,548.520831479,433.031167174,70.808374512,44.6812897935
 10/25  11:00:00,1462.07001234,101.07064931,562.808696167,0.0,243.2593065,310.10971186,528.392775789,412.807147512,70.808374512,44.7772537645
 10/25  12:00:00,1431.65587236,101.442312158,572.63174705,0.0,243.2593065,310.10971186,506.725211966,400.303264965,70.808374512,35.6135724892
 10/25  13:00:00,1458.03154112,101.782038604,564.622174424,0.0,243.2593065,302.612436532,493.886115167,392.461899226,56.6466996096,44.7775163308
 10/25  14:00:00,1455.39985726,102.108152777,561.382821521,0.0,243.2593065,302.612436532,472.177472625,385.005772096,42.4850247072,44.6866758219
 10/25  15:00:00,1448.13306161,102.481909316,552.1946219,0.0,243.2593065,302.612436532,460.472525306,368.154794703,56.6466996096,35.6710309932
 10/25  16:00:00,1462.76669946,102.829624624,555.797584851,0.0,243.2593065,310.10971186,475.821051181,355.378122522,84.9700494144,35.4728792454
 10/25  17:00:00,1471.56204004,103.076751402,563.176008174,0.0,243.2593065,310.10971186,470.907465403,359.632136373,84.9700494144,26.3052796162
 10/25  18:00:00,1221.09934186,96.3208724788,576.616710785,0.0,166.938926447,199.110933808,472.552054661,370.104237257,84.9700494144,17.4777679894
 10/25  19:00:00,1210.65920829,96.3208724788,574.910959067,0.0,166.938926447,191.61365848,453.278479337,379.152586834,56.6466996096,17.479192894
 10/25  20:00:00,1075.63856979,96.3208724788,574.245976867,0.0,100.150657288,124.558693486,494.771684282,420.644276297,56.6466996096,17.4807083757
 10/25  21:00:00,1034.99416359,96.3208724788,573.532833353,0.0,100.150657288,124.558693486,487.70460446,427.786839263,42.4850247072,17.4327404895
 10/25  22:00:00,966.902257894,96.3208724788,573.362577497,0.0,46.0930336215,124.558693486,482.779050323,445.733629045,28.3233498048,8.72207147297
 10/25  23:00:00,967.982260322,96.3208724788,573.770101502,0.0,46.0930336215,124.558693486,482.723864598,451.134633666,14.1616749024,17.4275560297
 10/25  24:00:00,956.828764668,96.3208724788,575.010282107,0.0,46.0930336215,113.312780494,478.525673448,455.43541513,5.66466996096,17.425588357
 10/26  01:00:00,959.011968559,96.3208724788,577.059937999,0.0,46.0930336215,113.312780494,481.579805692,458.488256253,5.66466996096,17.4268794781
 10/26  02:00:00,961.588975999,96.3208724788,579.345838803,0.0,46.0930336215,113.312780494,475.924461253,461.537574398,5.66466996096,8.72221689363
 10/26  03:00:00,963.840369755,96.3208724788,581.260314119,0.0,46.0930336215,113.312780494,487.300927914,464.208300933,5.66466996096,17.4279570202
 10/26  04:00:00,1056.71950374,96.3208724788,582.968757858,0.0,100.150657288,148.969399434,469.139606613,446.050490556,5.66466996096,17.4244460964
 10/26  05:00:00,1062.7272405,96.8116535192,585.737397879,0.0,100.150657288,149.894399434,738.458991528,706.870319843,14.1616749024,17.426996783
 10/26  06:00:00,1293.88064059,98.3612950057,586.941402373,0.0,176.471037341,302.612436532,524.426014177,487.38046193,28.3233498048,8.72220244212
 10/26  07:00:00,1411.38493375,100.072798703,586.629258538,0.0,243.2593065,310.10971186,511.016025268,442.135335432,42.4850247072,26.3956651288
 10/26  08:00:00,1446.96515321,100.784828,587.941800613,0.0,243.2593065,310.10971186,509.881960989,417.852402836,56.6466996096,35.3828585427
 10/26  09:00:00,1479.93906426,101.203460197,587.653259483,0.0,243.2593065,302.612436532,487.116217531,409.106646594,42.4850247072,35.5245462305
 10/26  10:00:00,1457.4366123,101.601465615,553.637547618,0.0,243.2593065,310.10971186,507.045755504,391.547888233,70.808374512,44.6894927597
 10/26  11:00:00,1434.71938082,101.963336929,527.060499181,0.0,243.2593065,310.10971186,493.806366382,378.21251452,70.808374512,44.7854773504
 10/26  12:00:00,1387.05378884,102.296235197,520.245396264,0.0,243.2593065,310.10971186,476.047900479,369.626982004,70.808374512,35.6125439637
 10/26  13:00:00,1401.38331421,102.600870653,499.27522624,0.0,243.2593065,302.612436532,461.25415146,359.820362282,56.6466996096,44.7870895687
 10/26  14:00:00,1393.13408887,102.903874364,489.838390419,0.0,243.2593065,302.612436532,437.961835208,350.780815395,42.4850247072,44.6959951057
 10/26  15:00:00,1400.14695883,103.430867928,496.925399979,0.0,243.2593065,302.612436532,430.468307914,338.150511779,56.6466996096,35.6710965262
 10/26  16:00:00,1427.26871004,103.888384166,518.812581457,0.0,243.2593065,310.10971186,465.807973059,345.36483144,84.9700494144,35.4730922048
 10/26  17:00:00,1440.27986457,104.356940439,528.461777997,0.0,243.2593065,310.10971186,462.916865315,351.641855883,84.9700494144,26.304960017
 10/26  18:00:00,1208.09422865,96.3208724788,560.037567533,0.0,166.938926447,199.110933808,462.422922924,359.975537996,84.9700494144,17.4773355132
 10/26  19:00:00,1217.28472511,96.3208724788,577.15435221,0.0,166.938926447,191.61365848,444.01852791,369.89302142,56.6466996096,17.4788068804
 10/26  20:00:00,1095.64811285,96.3208724788,590.49332543,0.0,100.150657288,124.558693486,485.654295159,411.527183051,56.6466996096,17.4804124981
 10/26  21:00:00,1056.52546452,96.3208724788,592.20215417,0.0,100.150657288,124.558693486,479.188243611,419.270751201,42.4850247072,17.4324677023
 10/26  22:00:00,984.11753877,96.3208724788,588.567444624,0.0,46.0930336215,124.558693486,474.755768087,437.710443986,28.3233498048,8.7219742968
 10/26  23:00:00,980.616102533,96.3208724788,585.27409776,0.0,46.0930336215,124.558693486,475.13294658,443.543941804,14.1616749024,17.4273298733
 10/26  24:00:00,964.685487113,96.3208724788,582.317205335,0.0,46.0930336215,113.312780494,470.961115175,447.867865077,5.66466996096,17.4285801369
 10/27  01:00:00,962.471884518,96.3208724788,580.342043239,0.0,46.0930336215,113.312780494,474.462363242,451.370841418,5.66466996096,17.4268518632
 10/27  02:00:00,960.649128122,96.3208724788,578.688699353,0.0,46.0930336215,113.312780494,469.084981999,454.69805656,5.66466996096,8.72225547848
 10/27  03:00:00,958.636721619,96.3208724788,576.959028388,0.0,46.0930336215,113.312780494,481.29031407,458.197607599,5.66466996096,17.4280365102
 10/27  04:00:00,1049.72293259,96.3208724788,575.055724116,0.0,100.150657288,148.969399434,463.634759525,440.542365083,5.66466996096,17.427724481
 10/27  05:00:00,1049.63793739,96.8377768418,573.743442488,0.0,100.150657288,149.894399434,704.60615487,673.017218116,14.1616749024,17.4272618521
 10/27  06:00:00,1277.71720397,98.8330807339,572.056805714,0.0,176.471037341,302.612436532,510.878164526,473.832437124,28.3233498048,8.72237759781
 10/27  07:00:00,1387.9826984,100.539880999,567.231887476,0.0,243.2593065,310.10971186,501.146660661,432.264499791,42.4850247072,26.3971361627
 10/27  08:00:00,1415.78917952,101.130150588,561.749147203,0.0,243.2593065,310.10971186,508.519339871,416.486913127,56.6466996096,35.3857271349
 10/27  09:00:00,1449.37170464,101.588961647,558.177850754,0.0,243.2593065,302.612436532,484.304800582,406.291516484,42.4850247072,35.5282593908
 10/27  10:00:00,1459.11265408,101.986981641,557.004089373,0.0,243.2593065,310.10971186,506.420815194,390.917197504,70.808374512,44.695243178
 10/27  11:00:00,1458.85715116,102.37157559,555.616438455,0.0,243.2593065,310.10971186,497.315535596,381.714737484,70.808374512,44.7924236003
 10/27  12:00:00,1417.85472763,102.931262789,552.587493383,0.0,243.2593065,310.10971186,470.862255718,364.436159413,70.808374512,35.6177217936
 10/27  13:00:00,1452.91527068,103.342543513,551.131866678,0.0,243.2593065,302.612436532,456.866426352,355.432599671,56.6466996096,44.7871270715
 10/27  14:00:00,1457.20361063,104.191342344,553.227834536,0.0,243.2593065,302.612436532,425.907609705,338.727116703,42.4850247072,44.6954682956
 10/27  15:00:00,1457.26802638,104.684124135,556.472013171,0.0,243.2593065,302.612436532,421.377454086,329.052703672,56.6466996096,35.6780508048
 10/27  16:00:00,1465.655866,104.800927403,557.268898558,0.0,243.2593065,310.10971186,459.826062728,339.376495049,84.9700494144,35.4795182646
 10/27  17:00:00,1468.65245032,105.015008837,553.838673494,0.0,243.2593065,310.10971186,463.979101823,352.700312025,84.9700494144,26.3087403834
 10/27  18:00:00,1112.12325336,96.3208724788,455.566625968,0.0,166.938926447,199.110933808,467.950767142,365.500855896,84.9700494144,17.4798618316
 10/27  19:00:00,1076.974956,96.3208724788,425.973375255,0.0,166.938926447,191.61365848,449.880439435,375.752261852,56.6466996096,17.4814779729
 10/27  20:00:00,941.749618887,96.3208724788,420.755835397,0.0,100.150657288,124.558693486,493.018243548,418.888357231,56.6466996096,17.4831867075
 10/27  21:00:00,892.447186341,96.3208724788,405.467489231,0.0,100.150657288,124.558693486,488.436538988,428.516479155,42.4850247072,17.4350351256
 10/27  22:00:00,816.901784258,96.3208724788,390.1177665,0.0,46.0930336215,124.558693486,494.643213067,448.894223085,28.3233498048,17.4256401773
 10/27  23:00:00,806.253706,96.3208724788,374.477299075,0.0,46.0930336215,124.558693486,480.355935341,457.469657952,14.1616749024,8.72460248643
 10/27  24:00:00,783.098243142,96.3208724788,360.972907155,0.0,46.0930336215,113.312780494,487.007330109,463.915965593,5.66466996096,17.4266945552
 10/28  01:00:00,775.615047969,96.3208724788,349.733749121,0.0,46.0930336215,113.312780494,492.462641,469.370600366,5.66466996096,17.4273706733
 10/28  02:00:00,767.956807879,96.3208724788,338.853878062,0.0,46.0930336215,113.312780494,497.534417894,474.443200483,5.66466996096,17.4265474499
 10/28  03:00:00,757.844405891,96.3208724788,326.02578908,0.0,46.0930336215,113.312780494,494.137236903,479.747430829,5.66466996096,8.72513611322
 10/28  04:00:00,754.595413663,96.3208724788,315.077120108,0.0,55.6251445156,113.312780494,496.908997587,473.816677978,5.66466996096,17.4276496485
 10/28  05:00:00,744.451420919,96.3208724788,306.205103501,0.0,55.6251445156,113.312780494,509.28726355,477.698186799,14.1616749024,17.4274018494
 10/28  06:00:00,806.620596007,96.3208724788,297.50728309,0.0,65.1572554096,176.889270242,466.729707038,420.979319992,28.3233498048,17.4270372415
 10/28  07:00:00,892.095035429,96.6474093639,272.649981452,0.0,109.682768182,220.96816451,761.72323054,710.512813176,42.4850247072,8.72539265731
 10/28  08:00:00,903.344142835,96.6434795707,287.416776144,0.0,109.682768182,220.96816451,639.897096281,556.975327238,56.6466996096,26.2750694331
 10/28  09:00:00,1053.22028249,97.2481294675,327.648402021,0.0,131.945524568,266.955817592,568.565996427,499.673134988,42.4850247072,26.4078367315
 10/28  10:00:00,1111.21442517,97.5754201636,378.298029389,0.0,131.945524568,274.45309292,567.696575477,470.350244351,70.808374512,26.5379566139
 10/28  11:00:00,1176.88897234,97.8126523531,431.072403624,0.0,131.945524568,274.45309292,558.700082046,452.509478494,70.808374512,35.3822290396
 10/28  12:00:00,1211.02722882,98.0691715588,499.57612575,0.0,131.945524568,274.45309292,532.797308895,435.461191777,70.808374512,26.5277426066
 10/28  13:00:00,1229.49781521,98.2104948303,531.086103427,0.0,131.945524568,266.955817592,519.164698692,427.141627036,56.6466996096,35.3763720456
 10/28  14:00:00,1239.1885698,98.2635130648,539.920154805,0.0,131.945524568,266.955817592,489.155591263,414.290585545,42.4850247072,32.3799810109
 10/28  15:00:00,1164.05139072,96.3208724788,544.693260642,0.0,109.682768182,212.545889182,393.477868337,307.3115645,56.6466996096,29.5196042272
 10/28  16:00:00,1177.0110687,96.3208724788,544.611406423,0.0,109.682768182,220.04316451,434.506797362,314.172621382,84.9700494144,35.3641265656
 10/28  17:00:00,1136.07576347,96.3208724788,541.708462532,0.0,109.682768182,220.04316451,433.928607105,331.357607845,84.9700494144,17.6009498452
 10/28  18:00:00,1062.56403848,96.3208724788,495.697687162,0.0,100.150657288,199.110933808,480.872761261,378.472763107,84.9700494144,17.4299487401
 10/28  19:00:00,991.893485486,96.3208724788,436.834673721,0.0,100.150657288,191.61365848,462.513556709,388.440319644,56.6466996096,17.4265374556
 10/28  20:00:00,888.154289922,96.3208724788,447.647668049,0.0,55.6251445156,124.558693486,509.223541376,435.147510471,56.6466996096,17.4293312955
 10/28  21:00:00,884.596877522,96.3208724788,445.65076202,0.0,55.6251445156,124.558693486,503.87827588,443.967301238,42.4850247072,17.4259499348
 10/28  22:00:00,870.070365337,96.3208724788,439.921179721,0.0,46.0930336215,124.558693486,498.959328389,461.911217703,28.3233498048,8.72476088061
