Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  23:00:00,863.868976066,96.3208724788,433.691423684,0.0,46.0930336215,124.558693486,499.368115172,467.779472139,14.1616749024,17.4269681308
 10/28  24:00:00,844.651050295,96.3208724788,429.552451116,0.0,46.0930336215,113.312780494,496.145549261,473.051090293,5.66466996096,17.4297890067
 10/29  01:00:00,828.571963249,96.3208724788,428.059819878,0.0,34.9616554283,113.312780494,502.566551626,479.474998789,5.66466996096,17.4268828755
 10/29  02:00:00,823.831515224,96.3208724788,426.596209115,0.0,34.9616554283,113.312780494,499.116501706,484.726436888,5.66466996096,8.72539485655
 10/29  03:00:00,817.785443831,96.3208724788,422.232326764,0.0,34.9616554283,113.312780494,513.543110909,490.450171047,5.66466996096,17.4282699006
 10/29  04:00:00,820.381934761,96.3208724788,420.219019207,0.0,44.4937663224,113.312780494,508.304057746,485.211272325,5.66466996096,17.4281154598
 10/29  05:00:00,816.72741002,96.3208724788,419.843000382,0.0,44.4937663224,113.312780494,520.946350179,489.35684019,14.1616749024,17.4278350863
 10/29  06:00:00,883.049475022,96.3208724788,418.75775797,0.0,54.0258772165,176.889270242,464.589363166,427.540189186,28.3233498048,8.7258241752
 10/29  07:00:00,905.283829884,96.3208724788,430.825441954,0.0,54.0258772165,184.38654557,482.893598601,422.979564346,42.4850247072,17.4290095479
 10/29  08:00:00,1005.70148697,96.3208724788,451.177287655,0.0,65.1572554096,220.04316451,481.849087588,407.69056388,56.6466996096,17.511824098
 10/29  09:00:00,972.015526277,96.3208724788,448.55502651,0.0,65.1572554096,212.545889182,473.078498418,404.20878605,42.4850247072,26.3846876609
 10/29  10:00:00,952.48500772,96.3208724788,431.236750294,0.0,65.1572554096,220.04316451,509.801846221,403.650371209,70.808374512,35.3431004995
 10/29  11:00:00,957.755890404,96.3208724788,435.274080807,0.0,65.1572554096,220.04316451,498.302862582,400.985588645,70.808374512,26.508899425
 10/29  12:00:00,973.121090161,96.3208724788,451.714365534,0.0,65.1572554096,220.04316451,505.453254654,399.30526545,70.808374512,35.3396146918
 10/29  13:00:00,992.917674301,96.3208724788,478.73517604,0.0,65.1572554096,212.545889182,481.857367447,398.698805634,56.6466996096,26.5118622027
 10/29  14:00:00,1012.75237742,96.3208724788,498.403282468,0.0,65.1572554096,212.545889182,477.920385629,400.09866073,42.4850247072,35.3367001915
 10/29  15:00:00,1069.21834259,96.3208724788,553.648848885,0.0,65.1572554096,212.545889182,482.075727968,398.913948373,56.6466996096,26.5150799858
 10/29  16:00:00,1019.87005205,96.3208724788,529.952905182,0.0,65.1572554096,220.04316451,510.86122685,399.384536319,84.9700494144,26.506641117
 10/29  17:00:00,940.8083523,96.3208724788,494.51770369,0.0,54.0258772165,184.38654557,527.781171198,416.427208376,84.9700494144,26.3839134074
 10/29  18:00:00,888.089418294,96.3208724788,461.06736167,0.0,44.4937663224,163.454314868,558.529347287,456.130958433,84.9700494144,17.4283394389
 10/29  19:00:00,851.811094187,96.3208724788,431.951254972,0.0,44.4937663224,155.95703954,538.914127335,464.839211685,56.6466996096,17.4282160408
 10/29  20:00:00,814.584104814,96.3208724788,426.217290406,0.0,44.4937663224,124.558693486,576.452877943,502.378239962,56.6466996096,17.427938372
 10/29  21:00:00,806.044005274,96.3208724788,418.060963368,0.0,44.4937663224,124.558693486,560.65132499,509.441958708,42.4850247072,8.72434157463
 10/29  22:00:00,790.353501143,96.3208724788,412.128106324,0.0,34.9616554283,124.558693486,572.078235608,526.325770275,28.3233498048,17.4291155285
 10/29  23:00:00,790.463557689,96.3208724788,407.604296655,0.0,34.9616554283,124.558693486,563.274524174,531.683879695,14.1616749024,17.4289695765
 10/29  24:00:00,779.997805023,96.3208724788,406.067115713,0.0,34.9616554283,113.312780494,559.630021148,536.536678259,5.66466996096,17.4286729279
 10/30  01:00:00,796.024619569,96.3208724788,407.205029706,0.0,46.0930336215,113.312780494,554.339354155,539.951346092,5.66466996096,8.72333810208
 10/30  02:00:00,802.402321001,96.3208724788,408.842506855,0.0,46.0930336215,113.312780494,567.411012903,544.315716497,5.66466996096,17.4306264444
 10/30  03:00:00,807.240359616,96.3208724788,408.681891896,0.0,46.0930336215,113.312780494,571.564468937,548.472320782,5.66466996096,17.4274781943
 10/30  04:00:00,901.752207406,96.3208724788,410.139969274,0.0,100.150657288,148.969399434,544.190194261,521.095109434,5.66466996096,17.4304148659
 10/30  05:00:00,911.038587327,96.3208724788,413.051636078,0.0,100.150657288,149.894399434,1030.38591932,1000.70752195,14.1616749024,15.5167224706
 10/30  06:00:00,1146.50711575,96.5879416955,416.3197731,0.0,176.471037341,302.612436532,671.294765871,632.335970895,28.3233498048,10.6354451712
 10/30  07:00:00,1248.73668623,96.8906234112,395.672923853,0.0,243.2593065,310.10971186,636.620502233,567.733747059,42.4850247072,26.4017304671
 10/30  08:00:00,1257.22155001,97.0183716198,360.176216614,0.0,243.2593065,310.10971186,627.339670324,535.300547027,56.6466996096,35.3924236872
 10/30  09:00:00,1272.69155556,97.1157262608,329.998994214,0.0,243.2593065,302.612436532,599.78178177,521.759125049,42.4850247072,35.5376320136
 10/30  10:00:00,1252.78903243,97.2004434421,306.71437843,0.0,243.2593065,310.10971186,616.065102492,500.544681567,70.808374512,44.7120464136
 10/30  11:00:00,1246.97079083,97.2889680847,297.758134445,0.0,243.2593065,310.10971186,590.679592571,475.060228045,70.808374512,44.8109900132
 10/30  12:00:00,1226.70878323,97.575049613,308.348528953,0.0,243.2593065,310.10971186,561.942817137,455.502760951,70.808374512,35.6316816747
 10/30  13:00:00,1288.36075888,98.0230310924,325.813139515,0.0,243.2593065,302.612436532,543.911326465,442.457375326,56.6466996096,44.8072515292
 10/30  14:00:00,1299.84711862,98.4275435203,333.517750183,0.0,243.2593065,302.612436532,514.91037296,427.714844472,42.4850247072,44.7105037809
 10/30  15:00:00,1265.21601214,98.794930242,312.512595331,0.0,243.2593065,302.612436532,508.014926704,415.670944579,56.6466996096,35.6972825155
 10/30  16:00:00,1248.97988668,99.0540207706,297.42960022,0.0,243.2593065,310.10971186,536.693949205,416.226782679,84.9700494144,35.4971171125
 10/30  17:00:00,1252.37577177,99.3200079239,295.933035112,0.0,243.2593065,310.10971186,543.610844335,432.326623184,84.9700494144,26.314171736
 10/30  18:00:00,979.66741221,96.3208724788,277.601552938,0.0,166.938926447,199.110933808,518.80217257,416.349246542,84.9700494144,17.4828766131
 10/30  19:00:00,955.365235825,96.3208724788,259.762097084,0.0,166.938926447,191.61365848,515.974225198,441.846776651,56.6466996096,17.4807489371
 10/30  20:00:00,812.775028774,96.3208724788,249.436978151,0.0,100.150657288,124.558693486,575.809213767,501.67780993,56.6466996096,17.4847042273
 10/30  21:00:00,767.760264489,96.3208724788,240.861692502,0.0,100.150657288,124.558693486,580.976141269,521.055452242,42.4850247072,17.4356643197
 10/30  22:00:00,700.73828409,96.3208724788,235.33968099,0.0,46.0930336215,124.558693486,593.568100787,547.815007821,28.3233498048,17.4297431605
 10/30  23:00:00,700.697342166,96.3208724788,231.217236735,0.0,46.0930336215,124.558693486,592.62399119,561.032812473,14.1616749024,17.4295038148
 10/30  24:00:00,688.353882431,96.3208724788,229.208883131,0.0,46.0930336215,113.312780494,584.805320964,570.417066951,5.66466996096,8.72358405136
 10/31  01:00:00,691.317327602,96.3208724788,229.763937674,0.0,46.0930336215,113.312780494,598.081705026,574.985759749,5.66466996096,17.4312753164
 10/31  02:00:00,695.244028762,96.3208724788,231.38840962,0.0,46.0930336215,113.312780494,601.775873172,578.682819288,5.66466996096,17.4283839231
 10/31  03:00:00,697.735388068,96.3208724788,231.193218716,0.0,46.0930336215,113.312780494,610.893799955,587.79765524,5.66466996096,17.4314747537
 10/31  04:00:00,792.331754694,96.3208724788,232.711706186,0.0,100.150657288,148.969399434,586.892852144,563.799836845,5.66466996096,17.4283453385
 10/31  05:00:00,798.083567741,96.5138601191,235.558869386,0.0,100.150657288,149.894399434,930.772130094,907.884356298,14.1616749024,8.72609889347
 10/31  06:00:00,1028.55017152,97.2152691081,237.550428128,0.0,176.471037341,302.612436532,648.877093332,603.123837679,28.3233498048,17.4299058479
 10/31  07:00:00,1141.99711631,97.5461565832,238.299708114,0.0,243.2593065,310.10971186,622.375181653,553.486667743,42.4850247072,26.4034892031
 10/31  08:00:00,1170.87177454,98.1568206007,228.764392427,0.0,243.2593065,310.10971186,627.586000956,535.54821524,56.6466996096,35.3910861069
 10/31  09:00:00,1207.95157966,98.8132437232,232.079780067,0.0,243.2593065,302.612436532,579.930634263,501.908879895,42.4850247072,35.5367296604
 10/31  10:00:00,1210.71445069,99.479995307,237.314047568,0.0,243.2593065,310.10971186,584.378413032,468.850071818,70.808374512,44.7199667021
 10/31  11:00:00,1224.54934145,99.9396069641,247.877069405,0.0,243.2593065,310.10971186,566.314359732,450.693629559,70.808374512,44.8123556612
 10/31  12:00:00,1202.87617358,100.428211805,256.477008883,0.0,243.2593065,310.10971186,544.185727716,437.744905584,70.808374512,35.6324476203
 10/31  13:00:00,1268.59691155,100.880261181,278.945914539,0.0,243.2593065,302.612436532,530.304207656,428.84503835,56.6466996096,44.8124696963
 10/31  14:00:00,1259.29836236,101.094399567,291.867782362,0.0,243.2593065,302.612436532,513.113299457,425.908348582,42.4850247072,44.719926167
 10/31  15:00:00,1248.60947999,101.3246208,297.382064947,0.0,243.2593065,302.612436532,513.955670631,421.609997677,56.6466996096,35.6989733445
 10/31  16:00:00,1243.69176289,101.504255807,286.578030983,0.0,243.2593065,310.10971186,541.160157309,420.691226706,84.9700494144,35.4988811889
 10/31  17:00:00,1236.60335432,101.684000282,275.690612048,0.0,243.2593065,310.10971186,540.269103082,428.984111313,84.9700494144,26.3149423543
 10/31  18:00:00,958.934075547,96.3208724788,255.591808026,0.0,166.938926447,199.110933808,535.737801136,433.280788786,84.9700494144,17.4869629363
 10/31  19:00:00,931.759379055,96.3208724788,236.831890357,0.0,166.938926447,191.61365848,538.098723366,463.970867631,56.6466996096,17.4811561251
 10/31  20:00:00,787.119934554,96.3208724788,225.225730148,0.0,100.150657288,124.558693486,599.511476983,525.37963145,56.6466996096,17.485145923
 10/31  21:00:00,739.536556794,96.3208724788,214.754095438,0.0,100.150657288,124.558693486,611.171801724,551.250719028,42.4850247072,17.4360579889
 10/31  22:00:00,690.229357694,96.3208724788,235.869692495,0.0,46.0930336215,124.558693486,579.666920221,533.913373963,28.3233498048,17.4301964531
 10/31  23:00:00,722.283065526,96.3208724788,275.971855835,0.0,46.0930336215,124.558693486,531.788481858,500.196753727,14.1616749024,17.4300532278
 10/31  24:00:00,747.289086635,96.3208724788,319.445423136,0.0,46.0930336215,113.312780494,512.271244127,497.882683618,5.66466996096,8.72389054779
 11/01  01:00:00,823.712127413,96.3208724788,371.093730393,0.0,46.0930336215,113.312780494,522.59315389,499.496534599,5.66466996096,17.4319493299
 11/01  02:00:00,892.652471723,96.3208724788,425.228848607,0.0,46.0930336215,113.312780494,522.383863043,499.290050469,5.66466996096,17.4291426134
 11/01  03:00:00,943.602179472,96.3208724788,495.791180627,0.0,46.0930336215,113.312780494,523.127494209,500.030494795,5.66466996096,17.4323294531
 11/01  04:00:00,1033.73709513,96.3208724788,531.134251376,0.0,100.150657288,148.969399434,497.37921362,474.285277559,5.66466996096,17.4292661007
 11/01  05:00:00,1040.24721474,96.7515921063,551.252207731,0.0,100.150657288,149.894399434,829.598418906,806.710133564,14.1616749024,8.72661043948
 11/01  06:00:00,1267.75091263,97.6802781528,559.965150584,0.0,176.471037341,302.612436532,580.656085369,534.90177929,28.3233498048,17.4309562746
 11/01  07:00:00,1387.06212182,99.1478004011,565.693873032,0.0,243.2593065,310.10971186,554.259731382,485.368564285,42.4850247072,26.4061423895
 11/01  08:00:00,1423.32403047,99.8007486276,568.89236949,0.0,243.2593065,310.10971186,558.508546684,466.466389945,56.6466996096,35.3954571292
 11/01  09:00:00,1460.80866025,100.325723625,572.512977491,0.0,243.2593065,302.612436532,531.113896335,453.0868634,42.4850247072,35.5420082276
 11/01  10:00:00,1476.39146366,100.810428462,577.812966255,0.0,243.2593065,310.10971186,545.043792657,429.507273156,70.808374512,44.7281449891
 11/01  11:00:00,1460.21071205,101.210472883,556.522403955,0.0,243.2593065,310.10971186,528.548822795,412.919220532,70.808374512,44.8212277517
 11/01  12:00:00,1411.36019055,101.781851987,547.872982158,0.0,243.2593065,310.10971186,495.301341215,388.853708974,70.808374512,35.639257729
 11/01  13:00:00,1432.13566334,102.208208299,533.880057186,0.0,243.2593065,302.612436532,475.019541944,373.553416453,56.6466996096,44.8194258807
 11/01  14:00:00,1418.83662329,102.717032519,519.128813182,0.0,243.2593065,302.612436532,440.090477396,352.884284234,42.4850247072,44.721168455
 11/01  15:00:00,1411.12007842,103.199678583,510.44398615,0.0,243.2593065,302.612436532,433.524012943,333.389593743,56.6466996096,43.48771959
 11/01  16:00:00,1419.45518893,103.400247658,512.02397735,0.0,243.2593065,310.10971186,443.350859553,330.612998242,84.9700494144,27.7678118968
 11/01  17:00:00,1468.42893342,103.46236549,560.462038663,0.0,243.2593065,310.10971186,461.165968097,349.876351288,84.9700494144,26.3195673949
 11/01  18:00:00,1233.85080758,96.3208724788,591.878159343,0.0,166.938926447,199.110933808,471.233614961,368.778262482,84.9700494144,17.4853030645
 11/01  19:00:00,1213.41206196,96.3208724788,579.869932904,0.0,166.938926447,191.61365848,454.029676896,379.89855649,56.6466996096,17.4844207966
 11/01  20:00:00,1074.56383392,96.3208724788,575.595356125,0.0,100.150657288,124.558693486,495.405602295,421.27214387,56.6466996096,17.4867588156
 11/01  21:00:00,1033.16813337,96.3208724788,572.951707602,0.0,100.150657288,124.558693486,486.881560507,426.957133292,42.4850247072,17.4394025072
 11/01  22:00:00,965.663723921,96.3208724788,573.054222418,0.0,46.0930336215,124.558693486,490.103119935,444.349396329,28.3233498048,17.4303738008
 11/01  23:00:00,862.477535772,96.3208724788,471.168843585,0.0,46.0930336215,124.558693486,483.641371583,452.049242823,14.1616749024,17.430453857
 11/01  24:00:00,900.59214602,96.3208724788,520.696313657,0.0,46.0930336215,113.312780494,478.35351137,455.258410499,5.66466996096,17.4304309096
 11/02  01:00:00,940.384425473,96.3208724788,558.197637259,0.0,46.0930336215,113.312780494,472.295686685,457.906704562,5.66466996096,8.72431216157
 11/02  02:00:00,813.187415123,96.3208724788,428.114512482,0.0,46.0930336215,113.312780494,489.071655548,465.974216385,5.66466996096,17.432769202
 11/02  03:00:00,810.655236886,96.3208724788,412.75908245,0.0,46.0930336215,113.312780494,495.086097974,471.991568234,5.66466996096,17.4298597788
 11/02  04:00:00,902.132807794,96.3208724788,402.291174453,0.0,100.150657288,148.969399434,478.86131039,455.763563279,5.66466996096,17.43307715
 11/02  05:00:00,913.108988305,96.8228523771,407.684241241,0.0,100.150657288,149.894399434,757.500436942,725.908655331,14.1616749024,17.4301067087
 11/02  06:00:00,1109.08255897,98.3441768898,371.227092786,0.0,176.471037341,302.612436532,543.822634855,506.772223841,28.3233498048,8.72706120875
 11/02  07:00:00,1186.47982533,100.041642798,317.461769498,0.0,243.2593065,310.10971186,538.782574693,469.889634171,42.4850247072,26.4079158151
 11/02  08:00:00,1255.12379597,100.918822851,361.333435467,0.0,243.2593065,310.10971186,530.326058381,438.273620121,56.6466996096,35.40573865
 11/02  09:00:00,1353.93760413,101.669452074,430.218862049,0.0,243.2593065,302.612436532,486.054079231,408.01569321,42.4850247072,35.5533613133
 11/02  10:00:00,1445.14538442,102.354565157,509.319937386,0.0,243.2593065,310.10971186,492.857720727,377.318041033,70.808374512,44.7313051824
 11/02  11:00:00,1486.24512191,102.879131797,535.590969797,0.0,243.2593065,310.10971186,478.098671111,362.462029179,70.808374512,44.8282674199
 11/02  12:00:00,1468.95056201,103.515073526,541.596715874,0.0,243.2593065,310.10971186,456.914825636,350.453336137,70.808374512,35.6531149864
 11/02  13:00:00,1512.6279501,104.244007642,544.087569339,0.0,243.2593065,302.612436532,442.26922967,340.795363093,56.6466996096,44.8271669668
 11/02  14:00:00,1523.05843019,104.864618116,545.013859087,0.0,243.2593065,302.612436532,415.475462297,328.261330641,42.4850247072,44.7291069483
 11/02  15:00:00,1529.37022745,105.189175926,541.717803184,0.0,243.2593065,302.612436532,417.022333261,315.743193042,56.6466996096,44.6324406098
 11/02  16:00:00,1535.57278894,105.237211052,540.580710187,0.0,243.2593065,310.10971186,438.742974186,318.282458491,84.9700494144,35.4904662809
 11/02  17:00:00,1538.17608913,105.121394501,536.228541475,0.0,243.2593065,310.10971186,440.308389593,337.784309269,84.9700494144,17.5540309104
 11/02  18:00:00,1268.81422374,96.3208724788,529.929360817,0.0,166.938926447,199.110933808,465.726364176,354.535649386,84.9700494144,26.2206653759
 11/02  19:00:00,1175.47222645,96.3208724788,456.235762629,0.0,166.938926447,191.61365848,441.987780938,367.857108941,56.6466996096,17.4839723881
 11/02  20:00:00,1000.30999847,96.3208724788,420.559712909,0.0,100.150657288,124.558693486,486.74905821,412.616127545,56.6466996096,17.4862310561
 11/02  21:00:00,903.130537943,96.3208724788,373.459687028,0.0,100.150657288,124.558693486,486.927474298,427.004587303,42.4850247072,17.4378622872
 11/02  22:00:00,786.133027531,96.3208724788,326.81316261,0.0,46.0930336215,124.558693486,487.854129384,450.805988579,28.3233498048,8.72479099979
 11/02  23:00:00,745.308707671,96.3208724788,295.650381163,0.0,46.0930336215,124.558693486,494.929016339,463.333811819,14.1616749024,17.4335296173
 11/02  24:00:00,724.823792905,96.3208724788,289.571827202,0.0,46.0930336215,113.312780494,492.103756679,469.00689629,5.66466996096,17.4321904285
 11/03  01:00:00,730.710290434,96.3208724788,294.098981094,0.0,46.0930336215,113.312780494,495.874860383,472.775918,5.66466996096,17.4342724226
 11/03  02:00:00,698.283064438,96.3208724788,262.560811113,0.0,46.0930336215,113.312780494,528.506140765,505.409982509,5.66466996096,17.4314882948
 11/03  03:00:00,687.731062192,96.3208724788,251.23528471,0.0,46.0930336215,113.312780494,534.641095954,520.25092662,5.66466996096,8.72549937285
 11/03  04:00:00,771.998200668,96.3208724788,245.163806196,0.0,100.150657288,148.969399434,530.740180399,507.642130498,5.66466996096,17.4333799405
 11/03  05:00:00,764.72876871,96.8639522627,237.472332137,0.0,100.150657288,149.894399434,810.653136256,779.060476126,14.1616749024,17.4309852278
 11/03  06:00:00,990.652999688,98.6929297423,235.982076807,0.0,176.471037341,302.612436532,583.069853416,537.312708688,28.3233498048,17.4337949233
 11/03  07:00:00,1116.96673453,100.442931174,245.429362486,0.0,243.2593065,310.10971186,550.750455816,481.856974724,42.4850247072,26.4084563845
 11/03  08:00:00,1184.2632445,101.196288032,281.843847245,0.0,243.2593065,310.10971186,538.438887282,455.240399531,56.6466996096,26.5517881413
 11/03  09:00:00,1282.64894868,101.993059245,345.503168933,0.0,243.2593065,302.612436532,509.79890978,422.861732033,42.4850247072,44.4521530399
 11/03  10:00:00,1353.2773332,102.58331857,415.160761056,0.0,243.2593065,310.10971186,498.601690691,392.008824808,70.808374512,35.7844913709
 11/03  11:00:00,1457.93179126,103.096396787,519.93360947,0.0,243.2593065,310.10971186,487.398709583,371.756012532,70.808374512,44.8343225394
 11/03  12:00:00,1443.68879857,103.827945747,543.186186854,0.0,243.2593065,310.10971186,466.275137723,350.904811252,70.808374512,44.5619519597
 11/03  13:00:00,1471.70051008,104.466081804,540.935089447,0.0,243.2593065,302.612436532,441.376174124,339.89481736,56.6466996096,44.8346571546
 11/03  14:00:00,1458.46461015,105.085835322,529.561260701,0.0,243.2593065,302.612436532,413.585795014,326.364106052,42.4850247072,44.7366642551
 11/03  15:00:00,1453.33107478,105.457640268,528.889088572,0.0,243.2593065,302.612436532,404.623042946,312.263405422,56.6466996096,35.7129379153
 11/03  16:00:00,1465.0378044,105.514328684,539.716856503,0.0,243.2593065,310.10971186,432.42216726,311.940222831,84.9700494144,35.5118950144
 11/03  17:00:00,1492.31979513,105.39675518,567.456441391,0.0,243.2593065,310.10971186,443.487290916,332.195259818,84.9700494144,26.3219816839
 11/03  18:00:00,1153.78761456,96.3208724788,492.565327321,0.0,166.938926447,199.110933808,459.093859376,356.636505672,84.9700494144,17.4873042898
 11/03  19:00:00,1062.65115633,96.3208724788,409.213401066,0.0,166.938926447,191.61365848,445.909516712,371.777011615,56.6466996096,17.4858054875
 11/03  20:00:00,917.145957785,96.3208724788,397.556465571,0.0,100.150657288,124.558693486,490.127281706,415.992254732,56.6466996096,17.4883273642
 11/03  21:00:00,858.418739461,96.3208724788,371.788360156,0.0,100.150657288,124.558693486,487.291819717,427.365947343,42.4850247072,17.4408476662
 11/03  22:00:00,770.532659329,96.3208724788,344.913809626,0.0,46.0930336215,124.558693486,494.435372422,448.68008202,28.3233498048,17.4319405975
 11/03  23:00:00,756.570267281,96.3208724788,324.240703416,0.0,46.0930336215,124.558693486,489.765148521,458.171281535,14.1616749024,17.4321920839
 11/03  24:00:00,736.818805018,96.3208724788,313.959444859,0.0,46.0930336215,113.312780494,487.798247239,464.701247924,5.66466996096,17.432329354
 11/04  01:00:00,720.647136833,96.3208724788,301.067105213,0.0,46.0930336215,113.312780494,485.165302215,470.775322342,5.66466996096,8.72530991193
 11/04  02:00:00,709.263826009,96.3208724788,292.742311558,0.0,46.0930336215,113.312780494,499.50078528,476.401139825,5.66466996096,17.4349754939
 11/04  03:00:00,704.989995586,96.3208724788,282.079276853,0.0,46.0930336215,113.312780494,510.226066929,487.129239481,5.66466996096,17.4321574867
 11/04  04:00:00,716.341708112,96.3208724788,284.434881992,0.0,55.6251445156,113.312780494,501.598446336,478.498129263,5.66466996096,17.4356471123
 11/04  05:00:00,713.996963538,96.3208724788,280.68345761,0.0,55.6251445156,113.312780494,518.746741317,487.152356176,14.1616749024,17.4327102395
 11/04  06:00:00,772.178868412,96.3208724788,263.828059092,0.0,65.1572554096,176.889270242,485.414266324,448.365592065,28.3233498048,8.72532445507
 11/04  07:00:00,874.606889369,96.6504602296,255.4460533,0.0,109.682768182,220.96816451,795.004981199,735.084536083,42.4850247072,17.4354204091
 11/04  08:00:00,893.996717407,96.6460235286,283.137150093,0.0,109.682768182,220.96816451,643.773446467,560.83817376,56.6466996096,26.2885730977
 11/04  09:00:00,1049.4889648,97.3565886315,345.408937676,0.0,131.945524568,266.955817592,566.118627007,497.20678386,42.4850247072,26.4268184403
 11/04  10:00:00,1178.00642651,97.8038793585,468.389165104,0.0,131.945524568,274.45309292,559.979065904,462.614700116,70.808374512,26.5559912758
 11/04  11:00:00,1284.90591276,98.1294861424,533.975412662,0.0,131.945524568,274.45309292,548.4482819,442.231449545,70.808374512,35.4084578436
 11/04  12:00:00,1280.10410861,98.4370620478,539.260268013,0.0,131.945524568,274.45309292,530.348140044,424.150082033,70.808374512,35.3896834993
 11/04  13:00:00,1285.46753433,98.617814767,542.228780243,0.0,131.945524568,266.955817592,498.14216278,414.942420572,56.6466996096,26.5530425982
 11/04  14:00:00,1288.59473274,98.70591239,543.569426439,0.0,131.945524568,266.955817592,477.779607759,399.900693311,42.4850247072,35.3938897403
 11/04  15:00:00,1210.79224055,96.3208724788,544.333225672,0.0,109.682768182,212.545889182,376.38709517,293.193654073,56.6466996096,26.5467414872
 11/04  16:00:00,1217.64995495,96.3208724788,541.480405029,0.0,109.682768182,220.04316451,421.38315523,301.012896677,84.9700494144,35.4002091387
 11/04  17:00:00,1172.4182556,96.3208724788,532.887901024,0.0,109.682768182,220.04316451,434.227895044,322.853664981,84.9700494144,26.4041806484
 11/04  18:00:00,993.059866863,96.3208724788,392.794803927,0.0,100.150657288,199.110933808,479.58593669,377.183732422,84.9700494144,17.4321548537
 11/04  19:00:00,931.988936881,96.3208724788,349.875904919,0.0,100.150657288,191.61365848,468.411327004,394.331735862,56.6466996096,17.4328915326
 11/04  20:00:00,803.163948197,96.3208724788,331.943180291,0.0,55.6251445156,124.558693486,507.886257602,442.514133074,56.6466996096,8.72542491792
 11/04  21:00:00,764.241719685,96.3208724788,301.086920236,0.0,55.6251445156,124.558693486,516.463439734,456.543496018,42.4850247072,17.4349190087
 11/04  22:00:00,731.204201951,96.3208724788,279.410447986,0.0,46.0930336215,124.558693486,529.66404945,483.908655505,28.3233498048,17.4320441404
 11/04  23:00:00,717.862173131,96.3208724788,266.652742195,0.0,46.0930336215,124.558693486,535.344740704,503.747565322,14.1616749024,17.4355004798
 11/04  24:00:00,683.583136998,96.3208724788,247.503720033,0.0,46.0930336215,113.312780494,555.805788071,532.708525404,5.66466996096,17.4325927063
 11/05  01:00:00,666.96058981,96.3208724788,239.053788747,0.0,34.9616554283,113.312780494,563.602553024,549.212404706,5.66466996096,8.7254783566
 11/05  02:00:00,667.574892613,96.3208724788,237.468641312,0.0,34.9616554283,113.312780494,579.501070273,556.401060182,5.66466996096,17.4353401299
 11/05  03:00:00,659.981441279,96.3208724788,226.617001996,0.0,34.9616554283,113.312780494,606.478258473,583.380950266,5.66466996096,17.4326382455
 11/05  04:00:00,654.551016023,96.3208724788,208.931284519,0.0,44.4937663224,113.312780494,636.425391956,613.324524286,5.66466996096,17.4361977089
 11/05  05:00:00,659.517374344,96.3208724788,211.49426372,0.0,44.4937663224,113.312780494,639.514376378,607.919341209,14.1616749024,17.4333602671
 11/05  06:00:00,732.648269636,96.3208724788,216.62730604,0.0,54.0258772165,176.889270242,571.872263945,534.823236621,28.3233498048,8.72567751934
 11/05  07:00:00,718.225132301,96.3208724788,205.883479306,0.0,54.0258772165,184.38654557,611.813036653,551.892521252,42.4850247072,17.4354906944
 11/05  08:00:00,802.046240375,96.3208724788,228.08629882,0.0,65.1572554096,220.04316451,561.314058742,478.398276434,56.6466996096,26.2690826983
 11/05  09:00:00,846.563530558,96.3208724788,287.029883714,0.0,65.1572554096,212.545889182,467.262472358,398.380822993,42.4850247072,26.3966246584
 11/05  10:00:00,951.489792575,96.3208724788,382.675985186,0.0,65.1572554096,220.04316451,473.798700464,376.456989791,70.808374512,26.5333361606
 11/05  11:00:00,1080.10636463,96.3208724788,502.260028293,0.0,65.1572554096,220.04316451,470.883661681,364.71595255,70.808374512,35.3593346197
 11/05  12:00:00,1116.22543741,96.3208724788,532.8934734,0.0,65.1572554096,220.04316451,448.351885619,351.009485118,70.808374512,26.5340259891
 11/05  13:00:00,1122.72123575,96.3208724788,545.226247633,0.0,65.1572554096,212.545889182,435.680295221,343.67355843,56.6466996096,35.3600371811
 11/05  14:00:00,1134.30593843,96.3208724788,550.270385415,0.0,65.1572554096,212.545889182,406.305604142,337.288036616,42.4850247072,26.5325428191
 11/05  15:00:00,1132.84563499,96.3208724788,551.317468004,0.0,65.1572554096,212.545889182,419.996725645,327.989279962,56.6466996096,35.3607460729
 11/05  16:00:00,1097.88359114,96.3208724788,551.626640103,0.0,65.1572554096,220.04316451,443.606533596,332.107281214,84.9700494144,26.5292029669
 11/05  17:00:00,1054.75045556,96.3208724788,546.674570661,0.0,54.0258772165,184.38654557,477.037772091,365.669785881,84.9700494144,26.3979367953
 11/05  18:00:00,894.342716528,96.3208724788,407.605319903,0.0,44.4937663224,163.454314868,524.103457627,421.699144305,84.9700494144,17.4342639082
 11/05  19:00:00,860.310710233,96.3208724788,379.415772646,0.0,44.4937663224,155.95703954,512.155401184,438.074165525,56.6466996096,17.43453605
 11/05  20:00:00,853.418011979,96.3208724788,399.416246178,0.0,44.4937663224,124.558693486,550.239743056,476.439904653,56.6466996096,17.1531387931
 11/05  21:00:00,869.210375887,96.3208724788,412.601505458,0.0,44.4937663224,124.558693486,535.659793469,484.168213205,42.4850247072,9.00655555676
 11/05  22:00:00,877.112900475,96.3208724788,427.420235434,0.0,34.9616554283,124.558693486,547.601622073,501.844402655,28.3233498048,17.4338696137
 11/05  23:00:00,859.03483712,96.3208724788,404.037241771,0.0,34.9616554283,124.558693486,544.059218365,512.463221825,14.1616749024,17.4343216376
 11/05  24:00:00,847.053401601,96.3208724788,402.484640074,0.0,34.9616554283,113.312780494,542.125999438,519.026716694,5.66466996096,17.4346127833
 11/06  01:00:00,838.551843092,96.3208724788,382.957821573,0.0,46.0930336215,113.312780494,549.827418178,526.730320794,5.66466996096,17.432427423
 11/06  02:00:00,803.489995441,96.3208724788,348.038727152,0.0,46.0930336215,113.312780494,551.008592642,536.615479463,5.66466996096,8.72844321768
 11/06  03:00:00,813.669389191,96.3208724788,358.666285646,0.0,46.0930336215,113.312780494,564.084161161,540.984643642,5.66466996096,17.434847558
 11/06  04:00:00,828.505817642,96.3208724788,372.479636086,0.0,46.0930336215,113.312780494,567.816190909,544.716106049,5.66466996096,17.4354148986
 11/06  05:00:00,901.456127131,96.3208724788,362.357262633,0.0,100.150657288,148.969399434,542.067588419,518.967132118,5.66466996096,17.4357863395
 11/06  06:00:00,919.883388779,96.3208724788,376.929439938,0.0,100.150657288,149.894399434,1039.66994483,1008.07513447,14.1616749024,17.4331354574
 11/06  07:00:00,1139.53342634,96.579370133,370.784785351,0.0,176.471037341,302.612436532,662.108111327,625.056033142,28.3233498048,8.72872837948
 11/06  08:00:00,1286.60233158,96.8834633912,410.752746068,0.0,243.2593065,310.10971186,608.466852005,539.564936592,42.4850247072,26.4168907066
 11/06  09:00:00,1409.1435943,97.0188329948,498.06956884,0.0,243.2593065,310.10971186,580.918612664,488.850001804,56.6466996096,35.4219112502
 11/06  10:00:00,1448.80310603,97.39245752,533.103054409,0.0,243.2593065,302.612436532,535.478777707,457.420787925,42.4850247072,35.5729650744
 11/06  11:00:00,1457.85947787,97.9604116744,558.054568381,0.0,243.2593065,310.10971186,542.585908379,427.022300756,70.808374512,44.7552331107
 11/06  12:00:00,1462.29909756,98.5582121819,563.630319198,0.0,243.2593065,310.10971186,520.585347286,404.924273956,70.808374512,44.8526988181
 11/06  13:00:00,1410.3856116,99.054921513,551.989025975,0.0,243.2593065,310.10971186,504.551030145,389.155199044,70.808374512,44.5874565887
 11/06  14:00:00,1437.69026838,99.6514548551,544.700156218,0.0,243.2593065,302.612436532,472.758733747,371.265231241,56.6466996096,44.8468028964
 11/06  15:00:00,1432.87715165,100.164879952,538.920787453,0.0,243.2593065,302.612436532,437.453108402,350.210643319,42.4850247072,44.7574403759
 11/06  16:00:00,1443.04336836,100.388262597,549.465289442,0.0,243.2593065,302.612436532,440.414822174,348.044859487,56.6466996096,35.7232630783
 11/06  17:00:00,1480.44640773,100.371380357,573.84967481,0.0,243.2593065,310.10971186,489.234791548,368.742948809,84.9700494144,35.5217933246
 11/06  18:00:00,1499.21186406,100.603828864,587.105810138,0.0,243.2593065,310.10971186,493.997653772,382.700577333,84.9700494144,26.3270270242
 11/06  19:00:00,1216.24407555,96.3208724788,575.946517732,0.0,166.938926447,199.110933808,470.511786325,368.051472551,84.9700494144,17.4902643599
 11/06  20:00:00,1207.80195644,96.3208724788,573.532025217,0.0,166.938926447,191.61365848,447.371826134,373.236117001,56.6466996096,17.4890095235
 11/06  21:00:00,1083.08438227,96.3208724788,580.663622171,0.0,100.150657288,124.558693486,492.529578026,411.85501105,56.6466996096,24.0278673671
 11/06  22:00:00,1051.44257775,96.3208724788,587.586068391,0.0,100.150657288,124.558693486,470.009899089,416.602833385,42.4850247072,10.9220409973
 11/06  23:00:00,983.035413194,96.3208724788,587.820466116,0.0,46.0930336215,124.558693486,481.839026304,436.080345517,28.3233498048,17.4353309819
 11/06  24:00:00,980.413526149,96.3208724788,584.967738607,0.0,46.0930336215,124.558693486,473.607680565,442.013307533,14.1616749024,17.4326981292
 11/07  01:00:00,967.056899875,96.3208724788,584.018265216,0.0,46.0930336215,113.312780494,468.510158917,445.40866425,5.66466996096,17.436824706
 11/07  02:00:00,965.350147774,96.3208724788,582.892017789,0.0,46.0930336215,113.312780494,473.052110445,449.953053147,5.66466996096,17.4343873368
 11/07  03:00:00,961.875590035,96.3208724788,580.330725114,0.0,46.0930336215,113.312780494,469.416402648,455.022611101,5.66466996096,8.72912158564
 11/07  04:00:00,960.803342813,96.3208724788,579.031877898,0.0,46.0930336215,113.312780494,481.302845401,458.201371828,5.66466996096,17.4368036118
 11/07  05:00:00,1053.74442629,96.3208724788,579.118302767,0.0,100.150657288,148.969399434,462.6099983,439.511120069,5.66466996096,17.4342082704
 11/07  06:00:00,1050.01265752,96.4818539043,575.70453854,0.0,100.150657288,149.894399434,759.985774044,728.386126833,14.1616749024,17.4379723091
 11/07  07:00:00,1192.17679732,97.3281668953,494.445052624,0.0,176.471037341,302.612436532,538.962781747,493.204159289,28.3233498048,17.4352726535
 11/07  08:00:00,1346.74653866,98.4872116448,536.855805157,0.0,243.2593065,310.10971186,512.071717875,443.166403554,42.4850247072,26.4202896142
 11/07  09:00:00,1422.36402967,99.3604913537,568.649418913,0.0,243.2593065,310.10971186,491.777416195,408.563286906,56.6466996096,26.5674296792
 11/07  10:00:00,1465.37848662,100.192642666,576.10902383,0.0,243.2593065,302.612436532,474.822232239,387.865528505,42.4850247072,44.4716790266
 11/07  11:00:00,1482.58764216,100.945719736,583.396804143,0.0,243.2593065,310.10971186,474.408885902,367.795299351,70.808374512,35.8052120385
 11/07  12:00:00,1462.73902145,101.952455424,559.041042043,0.0,243.2593065,310.10971186,477.395000809,352.753957551,70.808374512,53.8326687461
 11/07  13:00:00,1389.21277003,102.670759936,523.784859994,0.0,243.2593065,310.10971186,445.558357239,339.086217699,70.808374512,35.6637650274
 11/07  14:00:00,1410.34882496,102.94409639,509.965583623,0.0,243.2593065,302.612436532,434.301197204,332.796060715,56.6466996096,44.8584368796
 11/07  15:00:00,1408.26911295,103.965292166,506.652750482,0.0,243.2593065,302.612436532,403.459405287,316.213205111,42.4850247072,44.7611754685
 11/07  16:00:00,1418.01241249,104.404521827,516.567221357,0.0,243.2593065,302.612436532,415.210330702,313.898573628,56.6466996096,44.665057465
 11/07  17:00:00,1472.20040939,104.407352612,559.127726959,0.0,243.2593065,310.10971186,455.07560251,334.597823141,84.9700494144,35.5077299541
 11/07  18:00:00,1509.85622703,104.534911961,591.408591892,0.0,243.2593065,310.10971186,452.128785481,349.598759658,84.9700494144,17.5599764085
 11/07  19:00:00,1233.65787162,96.3208724788,589.962745533,0.0,166.938926447,199.110933808,464.216338551,353.021625288,84.9700494144,26.2246638486
 11/07  20:00:00,1213.53291581,96.3208724788,575.148686279,0.0,166.938926447,191.61365848,430.731391007,356.594791544,56.6466996096,17.4898998531
 11/07  21:00:00,1081.55536462,96.3208724788,577.412732263,0.0,100.150657288,124.558693486,469.453366052,395.313952289,56.6466996096,17.4927141532
 11/07  22:00:00,1041.76279245,96.3208724788,577.635152421,0.0,100.150657288,124.558693486,461.377321624,401.448410301,42.4850247072,17.4438866159
 11/07  23:00:00,980.507820395,96.3208724788,583.971316158,0.0,46.0930336215,124.558693486,466.729850624,420.971443179,28.3233498048,17.4350576402
 11/07  24:00:00,984.976285445,96.3208724788,587.857126591,0.0,46.0930336215,124.558693486,450.079526893,427.191277679,14.1616749024,8.72657431171
 11/08  01:00:00,972.161491735,96.3208724788,587.518645967,0.0,46.0930336215,113.312780494,454.01855847,430.915919626,5.66466996096,17.4379688826
 11/08  02:00:00,968.021425857,96.3208724788,584.388644467,0.0,46.0930336215,113.312780494,458.292181884,435.191922578,5.66466996096,17.4355893453
 11/08  03:00:00,965.996930812,96.3208724788,582.413568333,0.0,46.0930336215,113.312780494,461.316544433,438.21552408,5.66466996096,17.4363503919
 11/08  04:00:00,964.906651426,96.3208724788,582.338266827,0.0,46.0930336215,113.312780494,467.884393309,444.782814478,5.66466996096,17.4369088702
 11/08  05:00:00,1040.19132398,96.3208724788,569.468385947,0.0,100.150657288,148.969399434,454.653089022,431.553997904,5.66466996096,17.4344211569
 11/08  06:00:00,918.664211574,96.728911838,445.85424032,0.0,100.150657288,149.894399434,679.756064035,656.864942939,14.1616749024,8.72944619356
 11/08  07:00:00,1137.72645523,98.5537199995,439.814056072,0.0,176.471037341,302.612436532,511.797494162,466.037122618,28.3233498048,17.4370217393
 11/08  08:00:00,1265.43876073,100.184061059,442.809700625,0.0,243.2593065,310.10971186,495.746646022,426.838825282,42.4850247072,26.422796033
 11/08  09:00:00,1313.69119807,100.794039747,428.466929948,0.0,243.2593065,310.10971186,504.908793744,412.838057938,56.6466996096,35.4240361963
 11/08  10:00:00,1344.94460131,101.240711438,414.879115518,0.0,243.2593065,302.612436532,486.129323369,408.067341943,42.4850247072,35.5769567185
 11/08  11:00:00,1351.23754566,101.651769037,404.082294857,0.0,243.2593065,310.10971186,511.042388216,395.470178275,70.808374512,44.7638354287
 11/08  12:00:00,1356.89188116,102.090155459,398.874359412,0.0,243.2593065,310.10971186,502.218039155,386.547064043,70.808374512,44.8626006003
 11/08  13:00:00,1340.21946711,103.139729465,419.971564262,0.0,243.2593065,310.10971186,477.792275453,362.387041497,70.808374512,44.5968594438
 11/08  14:00:00,1396.41490837,103.916357708,437.016041136,0.0,243.2593065,302.612436532,447.113111146,345.607523643,56.6466996096,44.8588878934
 11/08  15:00:00,1401.849621,104.336798288,439.186797358,0.0,243.2593065,302.612436532,420.019012389,332.770176929,42.4850247072,44.7638107521
 11/08  16:00:00,1406.80582131,104.386951787,440.405347873,0.0,243.2593065,302.612436532,427.268809317,334.888229365,56.6466996096,35.7338803423
 11/08  17:00:00,1411.96846578,104.234556989,429.303562695,0.0,243.2593065,310.10971186,476.834968559,356.33314958,84.9700494144,35.5317695646
 11/08  18:00:00,1365.44248459,104.255272658,375.743684045,0.0,243.2593065,310.10971186,483.957012677,372.654497673,84.9700494144,26.3324655895
 11/08  19:00:00,1027.87136664,96.3208724788,320.011915835,0.0,166.938926447,199.110933808,484.231908598,381.768778936,84.9700494144,17.4930802467
 11/08  20:00:00,986.203887199,96.3208724788,290.99217466,0.0,166.938926447,191.61365848,466.074818495,391.935398406,56.6466996096,17.4927204801
 11/08  21:00:00,818.240795264,96.3208724788,259.351092919,0.0,100.150657288,124.558693486,540.085716302,457.212422367,56.6466996096,26.2265943256
 11/08  22:00:00,753.76891894,96.3208724788,232.374867323,0.0,100.150657288,124.558693486,556.299730043,497.835079737,42.4850247072,15.9796255984
 11/08  23:00:00,684.591384004,96.3208724788,223.115820702,0.0,46.0930336215,124.558693486,568.323274387,529.811033757,28.3233498048,10.1888908253
 11/08  24:00:00,685.474679639,96.3208724788,220.873629205,0.0,46.0930336215,124.558693486,569.954282912,538.356039701,14.1616749024,17.4365683088
 11/09  01:00:00,655.686432747,96.3208724788,199.124002644,0.0,46.0930336215,113.312780494,611.586302329,588.485829729,5.66466996096,17.435802639
 11/09  02:00:00,647.698546985,96.3208724788,194.241863691,0.0,46.0930336215,113.312780494,618.928282224,595.824949481,5.66466996096,17.4386627815
 11/09  03:00:00,648.811880188,96.3208724788,198.691569205,0.0,46.0930336215,113.312780494,610.544170117,587.443254129,5.66466996096,17.4362460262
 11/09  04:00:00,636.714170158,96.3208724788,187.669790988,0.0,46.0930336215,113.312780494,630.764872764,616.372965931,5.66466996096,8.72723687155
 11/09  05:00:00,716.31564293,96.3208724788,179.980393374,0.0,100.150657288,148.969399434,631.962727906,608.859129105,5.66466996096,17.4389288392
 11/09  06:00:00,735.828316339,96.8386916267,199.354280154,0.0,100.150657288,149.894399434,864.121489855,832.521709853,14.1616749024,17.4381050989
 11/09  07:00:00,961.437501962,98.3443867849,202.275475455,0.0,176.471037341,302.612436532,620.086575458,574.324283761,28.3233498048,17.438941893
 11/09  08:00:00,1092.41070642,100.350658569,225.858338095,0.0,243.2593065,310.10971186,555.849215279,486.939586536,42.4850247072,26.4246040358
 11/09  09:00:00,1202.50215004,101.209502059,296.06350692,0.0,243.2593065,310.10971186,532.419974639,440.352465278,56.6466996096,35.4208097511
 11/09  10:00:00,1317.04780565,101.851866672,369.117595746,0.0,243.2593065,302.612436532,495.85088438,417.792008309,42.4850247072,35.5738513644
 11/09  11:00:00,1374.88860184,102.520519648,414.613756638,0.0,243.2593065,310.10971186,508.307913429,392.728390306,70.808374512,44.7711486109
 11/09  12:00:00,1424.688092,103.159118287,462.081755404,0.0,243.2593065,310.10971186,489.842617327,374.163428467,70.808374512,44.8708143484
 11/09  13:00:00,1443.33822685,103.633671289,516.215552791,0.0,243.2593065,310.10971186,467.874845345,360.483345637,70.808374512,36.5831251965
 11/09  14:00:00,1485.46323766,103.986784099,525.705426892,0.0,243.2593065,302.612436532,457.686236506,348.094941257,56.6466996096,52.9445956386
 11/09  15:00:00,1488.73281761,104.273513836,531.610366258,0.0,243.2593065,302.612436532,421.275604744,334.019268234,42.4850247072,44.7713118033
 11/09  16:00:00,1491.56570107,104.184706467,534.554633219,0.0,243.2593065,302.612436532,427.674363651,335.2939881,56.6466996096,35.7336759409
 11/09  17:00:00,1472.40056404,103.972855884,502.0300523,0.0,243.2593065,310.10971186,474.761340999,354.260059746,84.9700494144,35.5312318378
 11/09  18:00:00,1349.17217782,103.899735789,374.210478452,0.0,243.2593065,310.10971186,485.638751184,374.336853329,84.9700494144,26.3318484412
 11/09  19:00:00,1041.90811314,96.3208724788,336.532837516,0.0,166.938926447,199.110933808,484.381196521,381.919219013,84.9700494144,17.4919280934
 11/09  20:00:00,1015.9230919,96.3208724788,320.287108102,0.0,166.938926447,191.61365848,464.918247667,390.779516387,56.6466996096,17.4920316703
 11/09  21:00:00,895.776015709,96.3208724788,334.393133636,0.0,100.150657288,124.558693486,513.485061865,430.608563868,56.6466996096,26.2297983865
 11/09  22:00:00,907.122080912,96.3208724788,381.799926183,0.0,100.150657288,124.558693486,485.754812936,434.536413376,42.4850247072,8.73337485266
 11/09  23:00:00,836.726273178,96.3208724788,376.480837577,0.0,46.0930336215,124.558693486,502.036592168,456.274647143,28.3233498048,17.4385952193
 11/09  24:00:00,829.488631318,96.3208724788,367.242451131,0.0,46.0930336215,124.558693486,495.774226482,464.176409008,14.1616749024,17.4361425718
 11/10  01:00:00,812.162842532,96.3208724788,362.854305107,0.0,46.0930336215,113.312780494,493.592701302,470.488898035,5.66466996096,17.439133306
 11/10  02:00:00,826.649921085,96.3208724788,376.961582619,0.0,46.0930336215,113.312780494,496.937254757,473.834209286,5.66466996096,17.4383755105
 11/10  03:00:00,831.95225277,96.3208724788,381.759403846,0.0,46.0930336215,113.312780494,502.3575263,479.256771333,5.66466996096,17.4360850061
 11/10  04:00:00,825.499807325,96.3208724788,375.323267404,0.0,46.0930336215,113.312780494,500.256948886,485.861916308,5.66466996096,8.73036261651
 11/10  05:00:00,915.602171573,96.3208724788,374.786817375,0.0,100.150657288,148.969399434,491.56416387,468.460655047,5.66466996096,17.4388388617
 11/10  06:00:00,905.203212164,96.8621723264,363.859950772,0.0,100.150657288,149.894399434,804.961158922,773.360875559,14.1616749024,17.4386084606
 11/10  07:00:00,1119.91452108,98.7346110949,355.280072572,0.0,176.471037341,302.612436532,573.628354397,527.864483598,28.3233498048,17.4405209943
 11/10  08:00:00,1230.81694488,100.561280066,353.980405355,0.0,243.2593065,310.10971186,544.779998614,475.869155001,42.4850247072,26.425818906
 11/10  09:00:00,1304.44135163,101.50938912,386.188062776,0.0,243.2593065,310.10971186,527.710450183,435.640264894,56.6466996096,35.423485679
 11/10  10:00:00,1405.6625826,102.196813146,452.691066926,0.0,243.2593065,302.612436532,487.342138083,409.279884495,42.4850247072,35.5772288807
 11/10  11:00:00,1478.08833557,102.882519333,515.347982761,0.0,243.2593065,310.10971186,497.806450757,382.221150661,70.808374512,44.7769255832
 11/10  12:00:00,1490.7295963,103.54709374,530.787074135,0.0,243.2593065,310.10971186,478.815103238,363.129213995,70.808374512,44.8775147304
 11/10  13:00:00,1460.25131178,104.020959872,537.796182295,0.0,243.2593065,310.10971186,468.006220054,353.558968548,70.808374512,43.6388769942
 11/10  14:00:00,1501.05587998,104.530147072,540.346454096,0.0,243.2593065,302.612436532,444.184216791,341.683861168,56.6466996096,45.8536560132
 11/10  15:00:00,1502.06299043,104.834112887,541.190013906,0.0,243.2593065,302.612436532,415.848648927,328.584143036,42.4850247072,44.7794811836
 11/10  16:00:00,1494.95397607,104.778603241,541.401368202,0.0,243.2593065,302.612436532,421.995819503,329.608523105,56.6466996096,35.7405967887
 11/10  17:00:00,1475.89904529,104.421970887,514.058171427,0.0,243.2593065,310.10971186,472.554224901,352.046290529,84.9700494144,35.5378849576
 11/10  18:00:00,1374.42911515,104.486701944,405.708118532,0.0,243.2593065,310.10971186,479.46384914,368.158225074,84.9700494144,26.3355746515
 11/10  19:00:00,1102.98984457,96.3208724788,416.096099742,0.0,166.938926447,199.110933808,476.111073927,373.646148892,84.9700494144,17.4948756209
 11/10  20:00:00,1093.12638874,96.3208724788,420.859967777,0.0,166.938926447,191.61365848,455.05847442,380.917120455,56.6466996096,17.4946543552
 11/10  21:00:00,955.525314968,96.3208724788,406.177871366,0.0,100.150657288,124.558693486,506.634037529,423.757545405,56.6466996096,26.2297925141
 11/10  22:00:00,881.436512205,96.3208724788,364.853254058,0.0,100.150657288,124.558693486,494.905916437,434.978607174,42.4850247072,17.442284556
 11/10  23:00:00,784.88111471,96.3208724788,328.416151199,0.0,46.0930336215,124.558693486,495.444130987,458.39042808,28.3233498048,8.73035310201
 11/10  24:00:00,758.716000784,96.3208724788,306.998029838,0.0,46.0930336215,124.558693486,499.18305065,467.582551301,14.1616749024,17.4388244472
 11/11  01:00:00,710.387869995,96.3208724788,286.802896646,0.0,34.9616554283,113.312780494,501.355402367,478.252068915,5.66466996096,17.4386634907
 11/11  02:00:00,680.562384336,96.3208724788,256.845978777,0.0,34.9616554283,113.312780494,537.388870082,514.282868833,5.66466996096,17.4413312881
 11/11  03:00:00,669.299627027,96.3208724788,241.268800187,0.0,34.9616554283,113.312780494,559.033804936,535.930153191,5.66466996096,17.4389817839
 11/11  04:00:00,654.829945062,96.3208724788,218.671436664,0.0,34.9616554283,113.312780494,601.298517635,578.197106967,5.66466996096,17.4367407068
 11/11  05:00:00,653.368318543,96.3208724788,213.018779826,0.0,44.4937663224,113.312780494,590.511740127,576.116354686,5.66466996096,8.73071547998
 11/11  06:00:00,646.707963446,96.3208724788,207.350828452,0.0,44.4937663224,113.312780494,622.916230774,591.314941025,14.1616749024,17.4396148471
 11/11  07:00:00,711.639017063,96.3208724788,200.017425745,0.0,54.0258772165,176.889270242,590.877108836,545.116422308,28.3233498048,17.4373367234
 11/11  08:00:00,718.226422539,96.3208724788,218.279995467,0.0,54.0258772165,184.38654557,554.80776732,494.881267247,42.4850247072,17.4414753654
 11/11  09:00:00,828.716130574,96.3208724788,260.237859359,0.0,65.1572554096,220.04316451,482.092649966,407.919174721,56.6466996096,17.5267756357
 11/11  10:00:00,880.457193255,96.3208724788,313.632278161,0.0,65.1572554096,212.545889182,448.11539754,379.222048742,42.4850247072,26.4083240906
 11/11  11:00:00,952.226852756,96.3208724788,373.278324871,0.0,65.1572554096,220.04316451,475.226369024,369.031985847,70.808374512,35.3860086648
 11/11  12:00:00,991.485603085,96.3208724788,416.306727543,0.0,65.1572554096,220.04316451,454.297295908,356.951611024,70.808374512,26.5373103725
 11/11  13:00:00,1024.33722901,96.3208724788,459.537069727,0.0,65.1572554096,220.04316451,456.714374965,350.515426486,70.808374512,35.3905739674
 11/11  14:00:00,1079.78233424,96.3208724788,524.383041079,0.0,65.1572554096,212.545889182,432.796646677,340.770918853,56.6466996096,35.3790282142
