Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  15:00:00,1090.40345753,96.3208724788,533.982438861,0.0,65.1572554096,212.545889182,398.728092134,329.696685069,42.4850247072,26.546382358
 11/11  16:00:00,1042.86228649,96.3208724788,488.040886255,0.0,65.1572554096,212.545889182,426.054144836,334.024411892,56.6466996096,35.3830333344
 11/11  17:00:00,955.017121619,96.3208724788,419.576239929,0.0,65.1572554096,220.04316451,471.571667668,360.056815587,84.9700494144,26.5448026664
 11/11  18:00:00,863.51030115,96.3208724788,356.001227393,0.0,54.0258772165,184.38654557,505.463068978,394.08383841,84.9700494144,26.4091811537
 11/11  19:00:00,796.718444938,96.3208724788,307.704810889,0.0,44.4937663224,163.454314868,542.488806576,440.079385459,84.9700494144,17.4393717028
 11/11  20:00:00,761.415648101,96.3208724788,286.656647557,0.0,44.4937663224,155.95703954,533.303884293,459.220041159,56.6466996096,17.4371435251
 11/11  21:00:00,707.037155752,96.3208724788,266.786467471,0.0,44.4937663224,124.558693486,591.773753425,517.685780658,56.6466996096,17.4412731574
 11/11  22:00:00,689.449490006,96.3208724788,247.679377171,0.0,44.4937663224,124.558693486,608.442163131,548.518256639,42.4850247072,17.4388817852
 11/11  23:00:00,678.835665359,96.3208724788,239.462410127,0.0,34.9616554283,124.558693486,621.299630277,575.539650174,28.3233498048,17.4366302983
 11/11  24:00:00,680.602398487,96.3208724788,237.859304757,0.0,34.9616554283,124.558693486,605.625918686,582.7335946,14.1616749024,8.73064918387
 11/12  01:00:00,648.369331574,96.3208724788,216.285133712,0.0,34.9616554283,113.312780494,658.113472029,635.008883564,5.66466996096,17.4399185041
 11/12  02:00:00,638.990970694,96.3208724788,202.106781092,0.0,34.9616554283,113.312780494,690.782437639,667.679759938,5.66466996096,17.4380077404
 11/12  03:00:00,642.286201066,96.3208724788,209.862530768,0.0,34.9616554283,113.312780494,672.089436448,648.982443693,5.66466996096,17.4423227948
 11/12  04:00:00,652.092322681,96.3208724788,216.005825221,0.0,34.9616554283,113.312780494,666.152641452,643.047972143,5.66466996096,17.4399993474
 11/12  05:00:00,657.507567851,96.3208724788,206.490256973,0.0,44.4937663224,113.312780494,684.58907461,661.48658836,5.66466996096,17.4378162895
 11/12  06:00:00,648.729068517,96.3208724788,199.633068256,0.0,44.4937663224,113.312780494,699.97952803,677.086537407,14.1616749024,8.73131572027
 11/12  07:00:00,715.245547628,96.3208724788,207.937200937,0.0,54.0258772165,176.889270242,635.824516428,590.06032677,28.3233498048,17.4408398527
 11/12  08:00:00,726.236327345,96.3208724788,233.255164564,0.0,54.0258772165,184.38654557,587.216745626,527.29310278,42.4850247072,17.4386181395
 11/12  09:00:00,860.87225695,96.3208724788,296.485950784,0.0,65.1572554096,220.04316451,512.979714482,437.224219073,56.6466996096,19.1087957989
 11/12  10:00:00,922.567106446,96.3208724788,369.112092794,0.0,65.1572554096,212.545889182,487.056721695,413.77333278,42.4850247072,30.7983642077
 11/12  11:00:00,1001.79618018,96.3208724788,440.829112116,0.0,65.1572554096,220.04316451,500.250102357,400.056658922,70.808374512,29.3850689234
 11/12  12:00:00,1088.55144953,96.3208724788,524.357856812,0.0,65.1572554096,220.04316451,495.041516984,388.848725102,70.808374512,35.3844173699
 11/12  13:00:00,1102.7591727,96.3208724788,537.871551445,0.0,65.1572554096,220.04316451,477.215949975,379.858664558,70.808374512,26.5489109051
 11/12  14:00:00,1104.04669281,96.3208724788,545.282421832,0.0,65.1572554096,212.545889182,459.722177721,367.68637878,56.6466996096,35.3890993311
 11/12  15:00:00,1108.7336184,96.3208724788,549.397253958,0.0,65.1572554096,212.545889182,421.852449685,352.82750688,42.4850247072,26.5399180973
 11/12  16:00:00,1106.54737642,96.3208724788,548.836543645,0.0,65.1572554096,212.545889182,447.938774166,355.897576703,56.6466996096,35.3944978536
 11/12  17:00:00,1042.69386491,96.3208724788,499.771575386,0.0,65.1572554096,220.04316451,501.722109057,381.36556114,84.9700494144,35.3864985025
 11/12  18:00:00,928.704942851,96.3208724788,418.407123905,0.0,54.0258772165,184.38654557,526.570226027,415.1876693,84.9700494144,26.4125073126
 11/12  19:00:00,889.632551373,96.3208724788,403.020454311,0.0,44.4937663224,163.454314868,554.28963475,460.590842164,84.9700494144,8.72874317162
 11/12  20:00:00,864.406198114,96.3208724788,383.451535976,0.0,44.4937663224,155.95703954,545.998660351,471.909717733,56.6466996096,17.4422430088
 11/12  21:00:00,872.748805543,96.3208724788,434.700240006,0.0,44.4937663224,124.558693486,577.300173867,503.213560576,56.6466996096,17.4399136817
 11/12  22:00:00,952.546854695,96.3208724788,520.209044927,0.0,44.4937663224,124.558693486,564.346313444,504.423559537,42.4850247072,17.4377292003
 11/12  23:00:00,961.983447948,96.3208724788,531.894033367,0.0,34.9616554283,124.558693486,566.428257376,520.662984503,28.3233498048,17.4419230684
 11/12  24:00:00,915.027164964,96.3208724788,487.281482113,0.0,34.9616554283,124.558693486,559.083243402,527.481943717,14.1616749024,17.439624782
 11/13  01:00:00,940.957851378,96.3208724788,516.575682782,0.0,46.0930336215,113.312780494,553.718551082,530.615877727,5.66466996096,17.4380033939
 11/13  02:00:00,867.641337173,96.3208724788,455.656972905,0.0,46.0930336215,113.312780494,551.265327828,536.86913139,5.66466996096,8.73152647719
 11/13  03:00:00,821.656954487,96.3208724788,433.650779206,0.0,46.0930336215,113.312780494,566.529801056,543.423738009,5.66466996096,17.4413930862
 11/13  04:00:00,816.514560968,96.3208724788,435.894414027,0.0,46.0930336215,113.312780494,571.404316253,548.300369662,5.66466996096,17.4392766299
 11/13  05:00:00,924.647616002,96.3208724788,451.657508919,0.0,100.150657288,148.969399434,542.11371319,519.006892953,5.66466996096,17.4421502763
 11/13  06:00:00,918.485564953,96.3208724788,444.3577654,0.0,100.150657288,149.894399434,1059.35304955,1027.74996887,14.1616749024,17.4414057755
 11/13  07:00:00,1122.01122493,96.4344447082,427.181474772,0.0,176.471037341,302.612436532,688.00803509,642.245410412,28.3233498048,17.4392748732
 11/13  08:00:00,1241.21826006,96.7228367298,434.289572789,0.0,243.2593065,310.10971186,635.565143563,566.647412117,42.4850247072,26.4327067392
 11/13  09:00:00,1290.87126201,96.8563739392,442.635062186,0.0,243.2593065,310.10971186,613.653233049,530.429320897,56.6466996096,26.5772125415
 11/13  10:00:00,1336.4156038,96.9607373183,454.743484332,0.0,243.2593065,302.612436532,596.41045903,509.43587598,42.4850247072,44.4895583434
 11/13  11:00:00,1353.17375811,97.0517324955,463.906486315,0.0,243.2593065,310.10971186,601.052465594,485.445108337,70.808374512,44.798982745
 11/13  12:00:00,1411.93615109,97.1342167584,520.780656427,0.0,243.2593065,310.10971186,591.398302847,475.696339421,70.808374512,44.8935889145
 11/13  13:00:00,1405.66453677,97.2082011366,555.616458009,0.0,243.2593065,310.10971186,574.782011197,465.518934296,70.808374512,38.4547023892
 11/13  14:00:00,1443.6618936,97.2860277485,560.215616698,0.0,243.2593065,302.612436532,560.058107563,452.303048011,56.6466996096,51.1083599427
 11/13  15:00:00,1447.18850962,97.470129633,563.538809656,0.0,243.2593065,302.612436532,532.330712354,445.046274749,42.4850247072,44.7994128979
 11/13  16:00:00,1448.56611044,97.7571370287,564.635349879,0.0,243.2593065,302.612436532,530.057589411,437.65360399,56.6466996096,35.7572858116
 11/13  17:00:00,1463.51715971,98.0191745755,564.950407902,0.0,243.2593065,310.10971186,563.309627732,433.911772875,84.9700494144,44.4278054423
 11/13  18:00:00,1471.70044774,98.3978885329,565.040935294,0.0,243.2593065,310.10971186,533.941621037,431.407835898,84.9700494144,17.5637357242
 11/13  19:00:00,1205.03850671,96.3208724788,566.031260581,0.0,166.938926447,199.110933808,498.481928166,396.012832119,84.9700494144,17.4990466323
 11/13  20:00:00,1199.09775417,96.3208724788,566.962843334,0.0,166.938926447,191.61365848,484.367358195,401.486854695,56.6466996096,26.2338038905
 11/13  21:00:00,1064.93852976,96.3208724788,566.693449282,0.0,100.150657288,124.558693486,517.561062289,443.417133425,56.6466996096,17.4972292552
 11/13  22:00:00,1026.98475831,96.3208724788,568.102800039,0.0,100.150657288,124.558693486,508.523612171,448.590518646,42.4850247072,17.4480688186
 11/13  23:00:00,959.919272698,96.3208724788,568.612850458,0.0,46.0930336215,124.558693486,512.294911311,466.531948863,28.3233498048,17.4396126428
 11/13  24:00:00,960.973467704,96.3208724788,568.756363309,0.0,46.0930336215,124.558693486,494.148591113,471.257900552,14.1616749024,8.72901565846
 11/14  01:00:00,950.298871493,96.3208724788,569.853734572,0.0,46.0930336215,113.312780494,496.163560338,473.055542466,5.66466996096,17.4433479108
 11/14  02:00:00,952.673648624,96.3208724788,571.87995328,0.0,46.0930336215,113.312780494,498.422757299,475.316672933,5.66466996096,17.4414144051
 11/14  03:00:00,951.680271989,96.3208724788,571.536668135,0.0,46.0930336215,113.312780494,502.467235102,479.363116347,5.66466996096,17.4394487939
 11/14  04:00:00,954.174037811,96.3208724788,573.085773983,0.0,46.0930336215,113.312780494,505.281061865,482.17250881,5.66466996096,17.4438830937
 11/14  05:00:00,1054.58568542,96.3208724788,578.981230853,0.0,100.150657288,148.969399434,483.778452632,460.672063131,5.66466996096,17.4417195405
 11/14  06:00:00,1057.91180447,96.4066407456,581.101758922,0.0,100.150657288,149.894399434,830.910862091,799.309481989,14.1616749024,17.4397051999
 11/14  07:00:00,1286.92340674,97.1150861158,583.836374219,0.0,176.471037341,302.612436532,560.767407178,523.711693907,28.3233498048,8.73236346604
 11/14  08:00:00,1402.20155547,97.4330405785,587.393405463,0.0,243.2593065,310.10971186,548.350382193,470.627094843,42.4850247072,35.2382626428
 11/14  09:00:00,1445.99915625,97.8614312507,588.989964472,0.0,243.2593065,310.10971186,532.550465981,449.307462912,56.6466996096,26.5963034589
 11/14  10:00:00,1480.79393072,98.3566749867,589.583256752,0.0,243.2593065,302.612436532,524.519510842,437.524438508,42.4850247072,44.5100476266
 11/14  11:00:00,1477.75968003,98.9121525006,577.77903069,0.0,243.2593065,310.10971186,532.054807155,416.447088898,70.808374512,44.7993437455
 11/14  12:00:00,1469.85103276,99.4267986111,567.687799034,0.0,243.2593065,310.10971186,517.303885831,401.596880634,70.808374512,44.8986306846
 11/14  13:00:00,1407.85228649,99.937837919,545.536908061,0.0,243.2593065,310.10971186,495.083243157,388.57220019,70.808374512,35.7026684548
 11/14  14:00:00,1433.51635615,100.266430113,536.697543715,0.0,243.2593065,302.612436532,496.496994295,385.96480139,56.6466996096,53.8854932955
 11/14  15:00:00,1434.47837696,100.618103168,537.272878047,0.0,243.2593065,302.612436532,470.863357415,383.575922097,42.4850247072,44.8024106114
 11/14  16:00:00,1440.89685201,100.950310505,543.81884715,0.0,243.2593065,302.612436532,474.437951396,382.031645717,56.6466996096,35.7596060698
 11/14  17:00:00,1459.1046035,101.358282772,547.513832116,0.0,243.2593065,310.10971186,501.127843481,380.602071385,84.9700494144,35.5557226821
 11/14  18:00:00,1466.10186977,101.815770222,546.319440699,0.0,243.2593065,310.10971186,489.489371781,378.178233336,84.9700494144,26.341089031
 11/14  19:00:00,1203.65640945,96.3208724788,555.194092213,0.0,166.938926447,199.110933808,471.690700284,369.221450327,84.9700494144,17.4992005423
 11/14  20:00:00,1197.92669414,96.3208724788,557.00302841,0.0,166.938926447,191.61365848,457.082229016,374.200709326,56.6466996096,26.2348200797
 11/14  21:00:00,1069.2871194,96.3208724788,562.561908098,0.0,100.150657288,124.558693486,489.815855512,415.671165838,56.6466996096,17.4979900649
 11/14  22:00:00,1027.82721666,96.3208724788,560.299480407,0.0,100.150657288,124.558693486,480.98663,421.052834451,42.4850247072,17.4487708416
 11/14  23:00:00,957.469079588,96.3208724788,556.851638103,0.0,46.0930336215,124.558693486,482.872659629,437.108932079,28.3233498048,17.4403777453
 11/14  24:00:00,958.672796674,96.3208724788,557.191106709,0.0,46.0930336215,124.558693486,464.522646704,441.631545641,14.1616749024,8.72942616061
 11/15  01:00:00,946.261930203,96.3208724788,557.168570937,0.0,46.0930336215,113.312780494,468.803844188,445.694921044,5.66466996096,17.4442531827
 11/15  02:00:00,946.351657673,96.3208724788,557.290999163,0.0,46.0930336215,113.312780494,472.524437769,449.417372337,5.66466996096,17.442395471
 11/15  03:00:00,946.34481762,96.3208724788,557.300923348,0.0,46.0930336215,113.312780494,474.450009679,451.344839093,5.66466996096,17.4405006251
 11/15  04:00:00,952.138445778,96.3208724788,563.514979546,0.0,46.0930336215,113.312780494,478.551934605,455.445171902,5.66466996096,17.4420927427
 11/15  05:00:00,1045.22823481,96.3208724788,566.402036777,0.0,100.150657288,148.969399434,460.647445553,437.539819435,5.66466996096,17.442956157
 11/15  06:00:00,1039.91905901,96.6980837792,558.948712862,0.0,100.150657288,149.894399434,727.848617557,696.245936466,14.1616749024,17.4410061883
 11/15  07:00:00,1261.02106981,97.7949309322,553.698128037,0.0,176.471037341,302.612436532,509.542911434,472.489781875,28.3233498048,8.72977975397
 11/15  08:00:00,1374.68380513,99.4105619964,554.131568757,0.0,243.2593065,310.10971186,503.895378072,426.167905803,42.4850247072,35.2424475614
 11/15  09:00:00,1413.53269132,100.380282054,550.74148491,0.0,243.2593065,310.10971186,475.022742028,391.782313891,56.6466996096,26.5937285273
 11/15  10:00:00,1437.63016999,101.155439813,540.190747136,0.0,243.2593065,302.612436532,454.154881269,367.16171284,42.4850247072,44.5081437215
 11/15  11:00:00,1444.65930176,101.846333529,539.211309743,0.0,243.2593065,310.10971186,467.267345776,351.650272071,70.808374512,44.8086991932
 11/15  12:00:00,1448.92557738,102.867290313,542.188097054,0.0,243.2593065,310.10971186,455.492874786,339.778987116,70.808374512,44.9055131581
 11/15  13:00:00,1413.10592357,103.696430339,548.746411738,0.0,243.2593065,310.10971186,445.762259935,333.486802666,70.808374512,41.4670827567
 11/15  14:00:00,1433.04480516,104.514214707,534.596724103,0.0,243.2593065,302.612436532,427.679789034,322.933214302,56.6466996096,48.0998751229
 11/15  15:00:00,1418.85231638,105.250673195,518.094597739,0.0,243.2593065,302.612436532,394.931661538,307.641875644,42.4850247072,44.8047611867
 11/15  16:00:00,1428.23393857,105.393503986,526.623730414,0.0,243.2593065,302.612436532,409.667477446,308.311277414,56.6466996096,44.7095004225
 11/15  17:00:00,1475.25668324,105.181011232,561.663921366,0.0,243.2593065,310.10971186,452.68412029,332.180130715,84.9700494144,35.53394016
 11/15  18:00:00,1496.06316895,105.28387549,575.880433804,0.0,243.2593065,310.10971186,446.138281605,343.599938686,84.9700494144,17.5682935051
 11/15  19:00:00,1234.26108522,96.3208724788,591.29210374,0.0,166.938926447,199.110933808,462.211872696,351.001667137,84.9700494144,26.2401561449
 11/15  20:00:00,1215.50312817,96.3208724788,582.005503934,0.0,166.938926447,191.61365848,435.819997973,361.674968733,56.6466996096,17.49832963
 11/15  21:00:00,971.309687296,96.3208724788,473.83534615,0.0,100.150657288,124.558693486,480.422486886,406.277770981,56.6466996096,17.4980162952
 11/15  22:00:00,885.543390983,96.3208724788,428.251630899,0.0,100.150657288,124.558693486,476.671772641,416.739986283,42.4850247072,17.4467616514
 11/15  23:00:00,818.95836778,96.3208724788,429.363843344,0.0,46.0930336215,124.558693486,482.12522763,436.35777555,28.3233498048,17.4441022751
 11/15  24:00:00,818.592927446,96.3208724788,428.086209803,0.0,46.0930336215,124.558693486,474.059800798,442.456042914,14.1616749024,17.4420829814
 11/16  01:00:00,801.686374919,96.3208724788,423.706660019,0.0,46.0930336215,113.312780494,469.918820556,446.813440462,5.66466996096,17.4407101321
 11/16  02:00:00,811.533304705,96.3208724788,433.511382198,0.0,46.0930336215,113.312780494,464.614512098,450.216819503,5.66466996096,8.73302263467
 11/16  03:00:00,819.345501672,96.3208724788,441.29277876,0.0,46.0930336215,113.312780494,477.49588808,454.386697009,5.66466996096,17.4445211101
 11/16  04:00:00,822.26897562,96.3208724788,444.228964056,0.0,46.0930336215,113.312780494,481.40013143,458.292856318,5.66466996096,17.442605151
 11/16  05:00:00,923.935893368,96.3208724788,455.485299541,0.0,100.150657288,148.969399434,463.461482552,440.356078072,5.66466996096,17.4407345186
 11/16  06:00:00,927.334470134,96.8043702267,457.129064408,0.0,100.150657288,149.894399434,714.488925191,682.881908269,14.1616749024,17.4453420196
 11/16  07:00:00,1132.42882739,98.7445207695,435.413952753,0.0,176.471037341,302.612436532,525.22143556,479.454729094,28.3233498048,17.4433566607
 11/16  08:00:00,1236.53055578,100.451784485,426.087548529,0.0,243.2593065,310.10971186,504.519849542,435.597606289,42.4850247072,26.4372185466
 11/16  09:00:00,1276.13365045,101.164720588,423.846180309,0.0,243.2593065,310.10971186,504.489771757,412.399402301,56.6466996096,35.4436698467
 11/16  10:00:00,1333.89122051,101.959956717,447.352691797,0.0,243.2593065,302.612436532,465.020708435,386.933193729,42.4850247072,35.6024899986
 11/16  11:00:00,1442.53246812,102.755175585,545.854840456,0.0,243.2593065,310.10971186,476.95231841,361.32636706,70.808374512,44.8175768376
 11/16  12:00:00,1473.20472508,103.742531857,572.108283789,0.0,243.2593065,310.10971186,461.738225256,346.015474757,70.808374512,44.914375987
 11/16  13:00:00,1440.81260308,104.495571895,579.456659282,0.0,243.2593065,310.10971186,451.738087085,336.292988923,70.808374512,44.6367236501
 11/16  14:00:00,1478.66960261,104.814636353,583.22651062,0.0,243.2593065,302.612436532,429.77966446,328.217831513,56.6466996096,44.9151333378
 11/16  15:00:00,1478.75456194,105.441519864,582.77584825,0.0,243.2593065,302.612436532,404.039197022,316.739139845,42.4850247072,44.8150324694
 11/16  16:00:00,1475.84159729,105.540201633,580.745531655,0.0,243.2593065,302.612436532,421.816272286,320.457757061,56.6466996096,44.7118156158
 11/16  17:00:00,1481.74288237,105.307722091,574.712255768,0.0,243.2593065,310.10971186,463.116145046,342.5966215,84.9700494144,35.5494741321
 11/16  18:00:00,1367.13363651,105.338789277,454.664427987,0.0,243.2593065,310.10971186,467.33722396,356.021770011,84.9700494144,26.3454045347
 11/16  19:00:00,1068.43470271,96.3208724788,430.986283257,0.0,166.938926447,199.110933808,465.79279663,363.320567786,84.9700494144,17.50217943
 11/16  20:00:00,1056.69657221,96.3208724788,423.595352582,0.0,166.938926447,191.61365848,446.528813857,372.384609488,56.6466996096,17.4975047596
 11/16  21:00:00,917.283661093,96.3208724788,418.350288761,0.0,100.150657288,124.558693486,495.63548985,414.027693409,56.6466996096,24.961096831
 11/16  22:00:00,876.862926014,96.3208724788,418.940736157,0.0,100.150657288,124.558693486,474.480342094,421.98514809,42.4850247072,10.0101692972
 11/16  23:00:00,800.018828751,96.3208724788,407.964299291,0.0,46.0930336215,124.558693486,488.163489235,442.395504338,28.3233498048,17.4446350925
 11/16  24:00:00,795.871876967,96.3208724788,399.471599079,0.0,46.0930336215,124.558693486,482.884112164,451.27973323,14.1616749024,17.442704031
 11/17  01:00:00,788.880274625,96.3208724788,398.02470258,0.0,46.0930336215,113.312780494,480.310174139,457.202448932,5.66466996096,17.4430552455
 11/17  02:00:00,780.383641791,96.3208724788,385.653599484,0.0,46.0930336215,113.312780494,485.547149665,462.436212495,5.66466996096,17.4462672093
 11/17  03:00:00,768.970005541,96.3208724788,373.294153818,0.0,46.0930336215,113.312780494,489.969113197,466.860044325,5.66466996096,17.444398911
 11/17  04:00:00,763.201628081,96.3208724788,361.713794714,0.0,46.0930336215,113.312780494,494.503672073,471.396409006,5.66466996096,17.4425931062
 11/17  05:00:00,838.395820386,96.3208724788,343.441005859,0.0,100.150657288,148.969399434,470.748265043,456.352969897,5.66466996096,8.73062518544
 11/17  06:00:00,830.120863426,96.8472980911,333.967864105,0.0,100.150657288,149.894399434,754.231752263,722.623433547,14.1616749024,17.4466438131
 11/17  07:00:00,1071.4583331,98.9723225481,353.500751932,0.0,176.471037341,302.612436532,544.229831527,498.461866402,28.3233498048,17.4446153196
 11/17  08:00:00,1194.58875588,100.712142662,376.02495457,0.0,243.2593065,310.10971186,520.361773987,451.438374136,42.4850247072,26.4383751445
 11/17  09:00:00,1253.81585684,101.349159692,399.555416308,0.0,243.2593065,310.10971186,521.34787914,429.239616353,56.6466996096,35.4615631773
 11/17  10:00:00,1312.96975139,101.99254599,426.514624608,0.0,243.2593065,302.612436532,485.47104436,407.363096245,42.4850247072,35.6229234078
 11/17  11:00:00,1365.74991849,102.639426472,470.884280273,0.0,243.2593065,310.10971186,499.454963854,380.817556202,70.808374512,47.8290331395
 11/17  12:00:00,1458.14837379,103.48828861,558.396629541,0.0,243.2593065,310.10971186,478.5070106,356.801297038,70.808374512,50.8973390501
 11/17  13:00:00,1436.04392006,104.309508285,574.5894386,0.0,243.2593065,310.10971186,450.416030556,343.891793694,70.808374512,35.7158623502
 11/17  14:00:00,1457.84706337,104.935077682,560.144717984,0.0,243.2593065,302.612436532,441.051395173,330.494328286,56.6466996096,53.9103672775
 11/17  15:00:00,1454.95947151,105.267191479,556.009453279,0.0,243.2593065,302.612436532,403.932828669,316.623770507,42.4850247072,44.8240334549
 11/17  16:00:00,1457.28527076,105.359682735,558.2442428,0.0,243.2593065,302.612436532,421.080632088,319.714108597,56.6466996096,44.7198238811
 11/17  17:00:00,1499.00803672,105.193145017,588.660803641,0.0,243.2593065,310.10971186,462.843359213,342.331819428,84.9700494144,35.5414903703
 11/17  18:00:00,1496.3351509,105.272620667,581.571305876,0.0,243.2593065,310.10971186,459.236596368,356.695623458,84.9700494144,17.5709234951
 11/17  19:00:00,1073.14898437,96.3208724788,435.372141166,0.0,166.938926447,199.110933808,477.182948713,365.972975616,84.9700494144,26.2399236831
 11/17  20:00:00,1047.70604168,96.3208724788,417.863737337,0.0,166.938926447,191.61365848,448.845644206,374.697979457,56.6466996096,17.5009651393
 11/17  21:00:00,916.004627027,96.3208724788,420.079907901,0.0,100.150657288,124.558693486,490.561956088,416.414495059,56.6466996096,17.5007614191
 11/17  22:00:00,876.13786284,96.3208724788,419.562897291,0.0,100.150657288,124.558693486,484.405698444,424.472312457,42.4850247072,17.4483612802
 11/17  23:00:00,821.982537309,96.3208724788,432.424135092,0.0,46.0930336215,124.558693486,487.75318975,441.986190559,28.3233498048,17.4436493861
 11/17  24:00:00,843.325813573,96.3208724788,452.67821465,0.0,46.0930336215,124.558693486,478.714120185,447.107433053,14.1616749024,17.4450122299
 11/18  01:00:00,850.68577986,96.3208724788,472.394369755,0.0,46.0930336215,113.312780494,474.565175181,451.456748158,5.66466996096,17.4437570619
 11/18  02:00:00,893.13119059,96.3208724788,514.568630635,0.0,46.0930336215,113.312780494,477.626071644,454.519176875,5.66466996096,17.4422248079
 11/18  03:00:00,941.633792319,96.3208724788,562.263789976,0.0,46.0930336215,113.312780494,472.013996951,457.615558852,5.66466996096,8.73376813857
 11/18  04:00:00,947.363449981,96.3208724788,567.460640038,0.0,46.0930336215,113.312780494,483.665143107,460.554343056,5.66466996096,17.44613009
 11/18  05:00:00,962.562805885,96.3208724788,571.683694369,0.0,55.6251445156,113.312780494,474.690498796,451.581466846,5.66466996096,17.4443619894
 11/18  06:00:00,963.827816415,96.3208724788,573.400868241,0.0,55.6251445156,113.312780494,485.246733194,453.642422661,14.1616749024,17.4426356305
 11/18  07:00:00,1033.33368486,96.3208724788,570.376304598,0.0,65.1572554096,176.889270242,440.359265148,394.588454154,28.3233498048,17.44746119
 11/18  08:00:00,1144.75449057,96.6309250029,573.326005232,0.0,109.682768182,220.96816451,709.709472723,649.778826598,42.4850247072,17.4456214178
 11/18  09:00:00,1164.92244239,96.628777861,581.653601211,0.0,109.682768182,220.96816451,596.535749272,522.340697996,56.6466996096,17.5483516658
 11/18  10:00:00,1279.018678,97.3217992533,586.806197954,0.0,131.945524568,266.955817592,550.883867866,473.133386395,42.4850247072,35.2654567637
 11/18  11:00:00,1289.4805627,97.6729837576,589.347073711,0.0,131.945524568,274.45309292,544.417581931,447.006737163,70.808374512,26.6024702566
 11/18  12:00:00,1288.08092183,97.8307626882,586.382337429,0.0,131.945524568,274.45309292,539.218516838,432.951772788,70.808374512,35.4583695379
 11/18  13:00:00,1251.88375892,98.2215480292,581.69921644,0.0,131.945524568,274.45309292,516.983107853,410.731602841,70.808374512,35.4431305002
 11/18  14:00:00,1234.20009101,98.2231871904,570.557421793,0.0,131.945524568,266.955817592,498.341246555,406.257749825,56.6466996096,35.4367971205
 11/18  15:00:00,1235.75739343,97.9988134708,571.572704935,0.0,131.945524568,266.955817592,487.217796098,418.148721185,42.4850247072,26.5840502056
 11/18  16:00:00,1173.88279012,96.3208724788,588.694394421,0.0,109.682768182,212.545889182,428.221294648,336.124359647,56.6466996096,35.4502353912
 11/18  17:00:00,1191.5114419,96.3208724788,592.130691077,0.0,109.682768182,220.04316451,465.966742908,345.553579523,84.9700494144,35.4431139708
 11/18  18:00:00,1154.30825166,96.3208724788,589.913444971,0.0,109.682768182,220.04316451,459.461166541,348.057812886,84.9700494144,26.4333042407
 11/18  19:00:00,1112.50097483,96.3208724788,588.090696846,0.0,100.150657288,199.110933808,484.097099508,381.682331645,84.9700494144,17.4447184491
 11/18  20:00:00,1104.87990349,96.3208724788,586.906034234,0.0,100.150657288,191.61365848,460.576226031,386.483366544,56.6466996096,17.4461598778
 11/18  21:00:00,994.670164718,96.3208724788,587.97010802,0.0,55.6251445156,124.558693486,504.67981922,430.588711973,56.6466996096,17.4444076375
 11/18  22:00:00,994.586017027,96.3208724788,588.114284042,0.0,55.6251445156,124.558693486,496.722047832,436.794357761,42.4850247072,17.4426653634
 11/18  23:00:00,985.399842383,96.3208724788,588.772393112,0.0,46.0930336215,124.558693486,490.986827069,453.929484123,28.3233498048,8.73399314081
 11/18  24:00:00,968.468555468,96.3208724788,574.522863448,0.0,46.0930336215,124.558693486,492.373643668,460.765438319,14.1616749024,17.4465304459
 11/19  01:00:00,792.975696558,96.3208724788,425.647675843,0.0,34.9616554283,113.312780494,492.382726273,469.272773477,5.66466996096,17.4452828358
 11/19  02:00:00,790.412863654,96.3208724788,413.058020575,0.0,34.9616554283,113.312780494,502.221056271,479.112601083,5.66466996096,17.4437852277
 11/19  03:00:00,783.811190387,96.3208724788,399.67717845,0.0,34.9616554283,113.312780494,506.947834723,483.837646085,5.66466996096,17.4455186765
 11/19  04:00:00,780.480215551,96.3208724788,384.348522557,0.0,34.9616554283,113.312780494,513.130774249,490.019042803,5.66466996096,17.4470614843
 11/19  05:00:00,795.220989073,96.3208724788,377.549025057,0.0,44.4937663224,113.312780494,506.549792556,483.439755265,5.66466996096,17.4453673299
 11/19  06:00:00,797.892826464,96.3208724788,365.834245247,0.0,44.4937663224,113.312780494,529.275720078,497.670331681,14.1616749024,17.4437134941
 11/19  07:00:00,859.424646331,96.3208724788,345.341119465,0.0,54.0258772165,176.889270242,476.310741807,439.256151564,28.3233498048,8.73124043777
 11/19  08:00:00,846.465798882,96.3208724788,335.893998016,0.0,54.0258772165,184.38654557,488.382897823,428.450117385,42.4850247072,17.4477557308
 11/19  09:00:00,928.376724172,96.3208724788,335.207023887,0.0,65.1572554096,220.04316451,482.613158426,399.675311499,56.6466996096,26.2911473172
 11/19  10:00:00,935.315516518,96.3208724788,345.468530406,0.0,65.1572554096,212.545889182,449.257386207,380.345967956,42.4850247072,26.4263935446
 11/19  11:00:00,971.863702794,96.3208724788,364.117659262,0.0,65.1572554096,220.04316451,477.471142793,371.25914255,70.808374512,35.4036257312
 11/19  12:00:00,1000.57183855,96.3208724788,383.73003759,0.0,65.1572554096,220.04316451,461.924945556,364.545552801,70.808374512,26.5710182431
 11/19  13:00:00,1005.12187169,96.3208724788,393.041924106,0.0,65.1572554096,220.04316451,469.420988579,363.200070647,70.808374512,35.4125434198
 11/19  14:00:00,1011.87480803,96.3208724788,406.219751916,0.0,65.1572554096,212.545889182,449.166780946,357.116256303,56.6466996096,35.4038250335
 11/19  15:00:00,1013.21169343,96.3208724788,404.646919391,0.0,65.1572554096,212.545889182,417.449766602,348.393765152,42.4850247072,26.5709767427
 11/19  16:00:00,995.318627952,96.3208724788,386.703714867,0.0,65.1572554096,212.545889182,447.176322208,355.117125452,56.6466996096,35.4124971468
 11/19  17:00:00,958.214981142,96.3208724788,367.159442827,0.0,65.1572554096,220.04316451,502.371924386,381.998095354,84.9700494144,35.4037796175
 11/19  18:00:00,883.722111389,96.3208724788,347.082613352,0.0,54.0258772165,184.38654557,521.099610321,409.703426748,84.9700494144,26.4261341583
 11/19  19:00:00,828.48839924,96.3208724788,327.278156393,0.0,44.4937663224,163.454314868,551.123358815,452.838325795,84.9700494144,13.3149836054
 11/19  20:00:00,798.127445586,96.3208724788,307.49304336,0.0,44.4937663224,155.95703954,534.406020241,464.897758006,56.6466996096,12.8615626261
 11/19  21:00:00,743.857170828,96.3208724788,287.781660382,0.0,44.4937663224,124.558693486,589.211858433,515.118428737,56.6466996096,17.4467300864
 11/19  22:00:00,745.244610416,96.3208724788,289.276898705,0.0,44.4937663224,124.558693486,579.742162171,519.812090001,42.4850247072,17.4450474625
 11/19  23:00:00,720.083368252,96.3208724788,273.885655282,0.0,34.9616554283,124.558693486,601.681607011,555.914860484,28.3233498048,17.4433967218
 11/19  24:00:00,702.110971761,96.3208724788,249.822822262,0.0,34.9616554283,124.558693486,625.368943722,593.758947243,14.1616749024,17.4483215765
 11/20  01:00:00,706.391224543,96.3208724788,251.540196167,0.0,46.0930336215,113.312780494,616.346259538,593.234491541,5.66466996096,17.4470980359
 11/20  02:00:00,701.286972305,96.3208724788,246.548560697,0.0,46.0930336215,113.312780494,630.285011555,607.174639255,5.66466996096,17.4457023389
 11/20  03:00:00,682.095604854,96.3208724788,228.800951983,0.0,46.0930336215,113.312780494,667.515486476,644.406639499,5.66466996096,17.4441770164
 11/20  04:00:00,669.124966667,96.3208724788,220.214805776,0.0,46.0930336215,113.312780494,675.5687256,661.169219448,5.66466996096,8.73483619148
 11/20  05:00:00,745.747191851,96.3208724788,208.332732778,0.0,100.150657288,148.969399434,676.264208083,653.15109131,5.66466996096,17.4484468123
 11/20  06:00:00,721.931707511,96.3208724788,179.963287506,0.0,100.150657288,149.894399434,1187.87597044,1156.26636068,14.1616749024,17.447934857
 11/20  07:00:00,930.293016266,96.5991005041,164.19861769,0.0,176.471037341,302.612436532,817.358094045,771.587841033,28.3233498048,17.4469032067
 11/20  08:00:00,1047.72024044,96.902912936,181.849324948,0.0,243.2593065,310.10971186,723.441632744,654.508458966,42.4850247072,26.4481490707
 11/20  09:00:00,1118.62987551,97.0293651518,213.940562464,0.0,243.2593065,310.10971186,673.871062077,581.75450958,56.6466996096,35.4698528879
 11/20  10:00:00,1198.10861003,97.1250124884,258.64159492,0.0,243.2593065,302.612436532,613.364848975,535.245753415,42.4850247072,35.6340708534
 11/20  11:00:00,1259.35247003,97.2070306626,303.817591225,0.0,243.2593065,310.10971186,627.633834455,503.713524296,70.808374512,53.1119356467
 11/20  12:00:00,1312.33429304,97.2814683599,344.968288301,0.0,243.2593065,310.10971186,604.55846398,488.117845397,70.808374512,45.6322440717
 11/20  13:00:00,1305.55390971,97.4686665681,376.405238747,0.0,243.2593065,310.10971186,592.557793902,477.841775912,70.808374512,43.9076434784
 11/20  14:00:00,1361.75937082,97.8812161896,390.324098477,0.0,243.2593065,302.612436532,565.122315548,462.780950414,56.6466996096,45.6946655238
 11/20  15:00:00,1362.10260639,98.3498189575,393.489591546,0.0,243.2593065,302.612436532,528.434630125,441.109712808,42.4850247072,44.8398926095
 11/20  16:00:00,1358.94139789,98.7224823645,395.066414869,0.0,243.2593065,302.612436532,535.353660668,433.969670833,56.6466996096,44.7372902248
 11/20  17:00:00,1367.65734905,99.0128801593,384.859473229,0.0,243.2593065,310.10971186,560.877371297,440.346393052,84.9700494144,35.5609288308
 11/20  18:00:00,1364.21847475,99.3613521274,376.776082231,0.0,243.2593065,310.10971186,555.504587435,444.183646298,84.9700494144,26.3508917231
 11/20  19:00:00,1107.45095713,96.3208724788,386.685121687,0.0,166.938926447,199.110933808,512.417753954,409.942358713,84.9700494144,17.5053458267
 11/20  20:00:00,1108.58762706,96.3208724788,394.551109756,0.0,166.938926447,191.61365848,489.008226524,414.860450963,56.6466996096,17.5010759512
 11/20  21:00:00,965.076751653,96.3208724788,384.610116418,0.0,100.150657288,124.558693486,542.348604582,459.456862473,56.6466996096,26.2450424997
 11/20  22:00:00,906.966463061,96.3208724788,365.821724163,0.0,100.150657288,124.558693486,520.02606086,468.802932548,42.4850247072,8.73810360462
 11/20  23:00:00,830.268092789,96.3208724788,356.94588409,0.0,46.0930336215,124.558693486,534.329564346,488.557715769,28.3233498048,17.4484987726
 11/20  24:00:00,816.755320305,96.3208724788,345.22357261,0.0,46.0930336215,124.558693486,528.009920765,496.401388285,14.1616749024,17.4468575782
 11/21  01:00:00,794.213400238,96.3208724788,337.031533238,0.0,46.0930336215,113.312780494,525.247581086,502.135391692,5.66466996096,17.4475194328
 11/21  02:00:00,796.948511323,96.3208724788,336.172795833,0.0,46.0930336215,113.312780494,530.943256327,507.834112139,5.66466996096,17.4444742274
 11/21  03:00:00,798.650170139,96.3208724788,335.837241741,0.0,46.0930336215,113.312780494,536.688273302,513.573953031,5.66466996096,17.4496503099
 11/21  04:00:00,794.450595691,96.3208724788,335.152338415,0.0,46.0930336215,113.312780494,544.444457954,521.331716734,5.66466996096,17.4480712589
 11/21  05:00:00,882.297968329,96.3208724788,334.536176399,0.0,100.150657288,148.969399434,524.008382868,500.897158317,5.66466996096,17.4465545893
 11/21  06:00:00,846.251800092,96.5129507958,303.10865366,0.0,100.150657288,149.894399434,914.830984933,883.224230091,14.1616749024,17.4450799392
 11/21  07:00:00,1039.86615803,97.2127640441,270.718804118,0.0,176.471037341,302.612436532,624.032436945,586.976404269,28.3233498048,8.73268287131
 11/21  08:00:00,1145.33277727,97.5530562194,271.052209565,0.0,243.2593065,310.10971186,612.427981748,534.682975755,42.4850247072,35.2599812852
 11/21  09:00:00,1233.36760623,98.2092623654,316.475163244,0.0,243.2593065,310.10971186,582.715473392,499.470343547,56.6466996096,26.5984302359
 11/21  10:00:00,1325.88293762,99.1172548257,372.297527636,0.0,243.2593065,302.612436532,551.55128053,464.534343282,42.4850247072,44.5319125411
 11/21  11:00:00,1381.71919479,99.8613616594,425.183713611,0.0,243.2593065,310.10971186,548.159909811,432.506388148,70.808374512,44.8451471513
 11/21  12:00:00,1449.96539543,100.562764171,495.573896569,0.0,243.2593065,310.10971186,526.651018907,410.895955937,70.808374512,44.9466884582
 11/21  13:00:00,1433.89038522,101.175557024,526.171124198,0.0,243.2593065,310.10971186,509.842063567,394.366942652,70.808374512,44.6667464027
 11/21  14:00:00,1478.6502632,101.605731785,538.786012166,0.0,243.2593065,302.612436532,480.720691536,379.126095039,56.6466996096,44.9478968868
 11/21  15:00:00,1480.93799621,101.946317222,545.580437407,0.0,243.2593065,302.612436532,449.051377714,361.721551602,42.4850247072,44.844801404
 11/21  16:00:00,1479.41102238,102.061450815,548.190748462,0.0,243.2593065,302.612436532,462.677957497,361.289064177,56.6466996096,44.7421937103
 11/21  17:00:00,1370.14522568,101.918717282,426.634939714,0.0,243.2593065,310.10971186,507.31954133,386.768523023,84.9700494144,35.5809688928
 11/21  18:00:00,1305.63289632,102.034760703,356.47302062,0.0,243.2593065,310.10971186,513.306107587,401.982553661,84.9700494144,26.353504512
 11/21  19:00:00,1028.12632884,96.3208724788,348.403279168,0.0,166.938926447,199.110933808,497.604893779,394.94276365,84.9700494144,17.6920807147
 11/21  20:00:00,1028.85246785,96.3208724788,350.54763198,0.0,166.938926447,191.61365848,483.506661405,400.797155258,56.6466996096,26.0628065375
 11/21  21:00:00,887.787013483,96.3208724788,340.598111336,0.0,100.150657288,124.558693486,516.861348303,442.707140002,56.6466996096,17.5075086917
 11/21  22:00:00,840.971544035,96.3208724788,332.938392916,0.0,100.150657288,124.558693486,510.565488826,450.63012246,42.4850247072,17.450341658
 11/21  23:00:00,764.248476463,96.3208724788,321.341441617,0.0,46.0930336215,124.558693486,518.090168455,472.317240629,28.3233498048,17.4495780213
 11/21  24:00:00,758.990374662,96.3208724788,313.837220246,0.0,46.0930336215,124.558693486,510.908035605,479.298355126,14.1616749024,17.4480055762
 11/22  01:00:00,735.019506716,96.3208724788,302.599906885,0.0,46.0930336215,113.312780494,508.234705594,485.122966119,5.66466996096,17.447069514
 11/22  02:00:00,713.392029088,96.3208724788,284.167598203,0.0,46.0930336215,113.312780494,519.650836176,496.54033119,5.66466996096,17.4458350251
 11/22  03:00:00,715.460258285,96.3208724788,286.045812125,0.0,46.0930336215,113.312780494,513.815533322,499.418983629,5.66466996096,8.73187973156
 11/22  04:00:00,738.322440759,96.3208724788,311.568859479,0.0,46.0930336215,113.312780494,522.307732286,499.192717324,5.66466996096,17.4503450011
 11/22  05:00:00,823.641374583,96.3208724788,305.907378844,0.0,100.150657288,148.969399434,505.037316503,481.923795502,5.66466996096,17.4488510399
 11/22  06:00:00,802.441656165,96.7509960307,283.416824996,0.0,100.150657288,149.894399434,852.541791817,820.930985631,14.1616749024,17.4491312838
 11/22  07:00:00,1032.4554317,97.6174591737,285.50158559,0.0,176.471037341,302.612436532,599.460235604,553.689112892,28.3233498048,17.4477729068
 11/22  08:00:00,1164.59142226,99.213237038,311.174076791,0.0,243.2593065,310.10971186,570.92493888,501.988389263,42.4850247072,26.4515249097
 11/22  09:00:00,1227.0222322,99.9302390807,346.883094301,0.0,243.2593065,310.10971186,569.208745907,477.085603632,56.6466996096,35.4764426652
 11/22  10:00:00,1305.60397798,100.566631395,399.448975756,0.0,243.2593065,302.612436532,533.632862477,455.505327239,42.4850247072,35.6425105316
 11/22  11:00:00,1363.92240199,101.100323068,442.296657691,0.0,243.2593065,310.10971186,554.85164389,430.219445928,70.808374512,53.8238234498
 11/22  12:00:00,1405.29427321,101.885899356,477.708577404,0.0,243.2593065,310.10971186,515.913040191,400.149994462,70.808374512,44.9546712168
 11/22  13:00:00,1421.54526283,102.485744604,533.325692409,0.0,243.2593065,310.10971186,498.378230798,382.892299507,70.808374512,44.6775567791
 11/22  14:00:00,1464.97434716,102.947102698,542.088375512,0.0,243.2593065,302.612436532,469.177556021,367.579324631,56.6466996096,44.9515317804
 11/22  15:00:00,1470.08303079,103.167517377,546.77102441,0.0,243.2593065,302.612436532,439.392170704,352.058557266,42.4850247072,44.8485887305
 11/22  16:00:00,1462.97288295,103.110668858,547.790526323,0.0,243.2593065,302.612436532,458.322000557,356.928888658,56.6466996096,44.7464122897
 11/22  17:00:00,1379.39799253,103.021743503,444.366699123,0.0,243.2593065,310.10971186,496.982786347,376.437346476,84.9700494144,35.5753904563
 11/22  18:00:00,1367.73658609,103.132647874,425.639910241,0.0,243.2593065,310.10971186,497.461797785,386.137047415,84.9700494144,26.3547009554
 11/22  19:00:00,1115.61531922,96.3208724788,443.343199416,0.0,166.938926447,199.110933808,486.18107285,383.705079358,84.9700494144,17.5059440777
 11/22  20:00:00,1171.69356871,96.3208724788,505.840503794,0.0,166.938926447,191.61365848,469.373546827,386.481508024,56.6466996096,26.2453391934
 11/22  21:00:00,1068.8742882,96.3208724788,536.694656774,0.0,100.150657288,124.558693486,499.384989983,425.231277978,56.6466996096,17.5070123952
 11/22  22:00:00,1033.12881305,96.3208724788,539.981849888,0.0,100.150657288,124.558693486,491.551809665,431.611897676,42.4850247072,17.4548872822
 11/22  23:00:00,918.543668923,96.3208724788,485.738873156,0.0,46.0930336215,124.558693486,497.853861893,452.083533572,28.3233498048,17.4469785162
 11/22  24:00:00,877.458248203,96.3208724788,440.237267914,0.0,46.0930336215,124.558693486,491.714913582,460.10769184,14.1616749024,17.4455468397
 11/23  01:00:00,841.443574422,96.3208724788,428.65386381,0.0,34.9616554283,113.312780494,482.933787058,468.533239956,5.66466996096,8.73587714156
 11/23  02:00:00,842.560878476,96.3208724788,429.283497372,0.0,34.9616554283,113.312780494,495.334570363,472.219126045,5.66466996096,17.4507743573
 11/23  03:00:00,839.828772326,96.3208724788,426.926244533,0.0,34.9616554283,113.312780494,499.366203273,476.252094809,5.66466996096,17.4494385023
 11/23  04:00:00,849.555344497,96.3208724788,431.470954354,0.0,34.9616554283,113.312780494,503.833621821,480.72085912,5.66466996096,17.4480927396
 11/23  05:00:00,857.614632551,96.3208724788,427.974230786,0.0,44.4937663224,113.312780494,497.508223072,474.396807275,5.66466996096,17.4467458355
 11/23  06:00:00,814.914421222,96.3208724788,396.965995979,0.0,44.4937663224,113.312780494,512.56106366,480.950656592,14.1616749024,17.4487321652
 11/23  07:00:00,867.897146422,96.3208724788,379.323110557,0.0,54.0258772165,176.889270242,470.179160329,424.405183081,28.3233498048,17.4506274427
 11/23  08:00:00,866.418135278,96.3208724788,387.553789717,0.0,54.0258772165,184.38654557,478.913787292,418.979524627,42.4850247072,17.4492379572
 11/23  09:00:00,971.471255974,96.3208724788,417.425854587,0.0,65.1572554096,220.04316451,477.905676284,403.71991293,56.6466996096,17.5390637444
 11/23  10:00:00,995.026791903,96.3208724788,447.70740833,0.0,65.1572554096,212.545889182,464.818604535,395.899866595,42.4850247072,26.4337132321
 11/23  11:00:00,1023.88125104,96.3208724788,475.479982617,0.0,65.1572554096,220.04316451,488.70748368,382.46785962,70.808374512,35.4312495479
 11/23  12:00:00,1084.1618233,96.3208724788,537.679825716,0.0,65.1572554096,220.04316451,480.430278113,374.198974177,70.808374512,35.4229294244
 11/23  13:00:00,1086.62621299,96.3208724788,551.249263848,0.0,65.1572554096,220.04316451,459.302274509,359.178781656,70.808374512,29.3151183408
 11/23  14:00:00,1083.22715899,96.3208724788,560.406046074,0.0,65.1572554096,212.545889182,448.316474006,358.986351039,56.6466996096,32.6834233575
 11/23  15:00:00,1082.23610996,96.3208724788,563.201377931,0.0,65.1572554096,212.545889182,444.847843258,366.936465309,42.4850247072,35.4263532416
 11/23  16:00:00,1080.90693011,96.3208724788,563.618806689,0.0,65.1572554096,212.545889182,467.134031709,375.068682163,56.6466996096,35.4186499367
 11/23  17:00:00,1067.20857581,96.3208724788,563.706979063,0.0,65.1572554096,220.04316451,491.362729493,379.815684497,84.9700494144,26.5769955816
 11/23  18:00:00,1024.58235586,96.3208724788,564.4167131,0.0,54.0258772165,184.38654557,506.054676428,394.649601362,84.9700494144,26.4350256523
 11/23  19:00:00,996.726994284,96.3208724788,567.364251108,0.0,44.4937663224,163.454314868,533.769677269,431.34844915,84.9700494144,17.4511787049
 11/23  20:00:00,993.685032243,96.3208724788,571.017412917,0.0,44.4937663224,155.95703954,512.69176602,438.59529702,56.6466996096,17.4497693899
 11/23  21:00:00,963.49224039,96.3208724788,572.211826563,0.0,44.4937663224,124.558693486,548.270757022,474.175652168,56.6466996096,17.4484052449
 11/23  22:00:00,961.811439394,96.3208724788,571.529170525,0.0,44.4937663224,124.558693486,542.092395836,482.160317584,42.4850247072,17.447053545
 11/23  23:00:00,950.962783161,96.3208724788,570.935333447,0.0,34.9616554283,124.558693486,543.0729803,497.300567242,28.3233498048,17.4490632525
 11/23  24:00:00,955.801794624,96.3208724788,573.75202172,0.0,34.9616554283,124.558693486,533.156369041,501.543743314,14.1616749024,17.4509508247
 11/24  01:00:00,957.602810207,96.3208724788,576.328419022,0.0,46.0930336215,113.312780494,526.064521796,502.949745803,5.66466996096,17.4501060317
 11/24  02:00:00,960.443508955,96.3208724788,578.397453275,0.0,46.0930336215,113.312780494,529.009418708,505.895723754,5.66466996096,17.4490249929
 11/24  03:00:00,963.156820976,96.3208724788,580.562909422,0.0,46.0930336215,113.312780494,533.74850119,510.636032682,5.66466996096,17.4477985473
 11/24  04:00:00,965.310274668,96.3208724788,582.106039808,0.0,46.0930336215,113.312780494,527.966687051,513.56858989,5.66466996096,8.73342720009
 11/24  05:00:00,1062.8807294,96.3208724788,585.091312658,0.0,100.150657288,148.969399434,508.716339614,485.59897903,5.66466996096,17.4526906224
 11/24  06:00:00,1067.34944184,96.3208724788,587.879082922,0.0,100.150657288,149.894399434,943.038234062,911.424589679,14.1616749024,17.4519694797
 11/24  07:00:00,1294.79591766,96.8379293889,587.78193862,0.0,176.471037341,302.612436532,624.604996104,578.831730994,28.3233498048,17.4499153054
 11/24  08:00:00,1401.58390518,97.0938690144,587.198745374,0.0,243.2593065,310.10971186,587.273760199,518.334718418,42.4850247072,26.4540170738
 11/24  09:00:00,1444.8473331,97.2061708862,588.647733588,0.0,243.2593065,310.10971186,584.405055618,492.268246446,56.6466996096,35.4901095623
 11/24  10:00:00,1478.78393931,97.3736359761,589.207395576,0.0,243.2593065,302.612436532,564.65855202,477.616089809,42.4850247072,44.5574375037
 11/24  11:00:00,1478.05779606,97.6491381109,579.291865571,0.0,243.2593065,310.10971186,571.984025551,456.316504238,70.808374512,44.8591468004
 11/24  12:00:00,1469.33740215,98.0046035282,568.203256805,0.0,243.2593065,310.10971186,554.963675201,439.191923219,70.808374512,44.9633774708
 11/24  13:00:00,1425.64369156,98.4178488125,565.8714891,0.0,243.2593065,310.10971186,544.494798596,429.003921073,70.808374512,44.682503011
 11/24  14:00:00,1459.08683253,98.8785698397,565.684281593,0.0,243.2593065,302.612436532,524.160581307,422.545790741,56.6466996096,44.9680909562
 11/24  15:00:00,1471.49291915,99.2535392176,578.860406633,0.0,243.2593065,302.612436532,516.689253696,422.73623941,42.4850247072,51.4679895783
 11/24  16:00:00,1481.69101919,99.6457173462,589.811022997,0.0,243.2593065,302.612436532,513.505525218,418.690789143,56.6466996096,38.1680364657
 11/24  17:00:00,1498.23696422,100.036008546,589.432374718,0.0,243.2593065,310.10971186,543.442527833,413.996226345,84.9700494144,44.4762520737
 11/24  18:00:00,1491.52170557,100.345429643,581.378318357,0.0,243.2593065,310.10971186,518.168833663,415.619406914,84.9700494144,17.5793773346
 11/24  19:00:00,1211.76649338,96.3208724788,572.610548166,0.0,166.938926447,199.110933808,502.003165357,390.781931431,84.9700494144,26.2511845114
 11/24  20:00:00,1126.71953387,96.3208724788,495.92354883,0.0,166.938926447,191.61365848,471.636110419,397.479890487,56.6466996096,17.5095203223
 11/24  21:00:00,936.369657941,96.3208724788,440.148141187,0.0,100.150657288,124.558693486,514.957694737,440.803234216,56.6466996096,17.5077609115
 11/24  22:00:00,911.597465578,96.3208724788,454.739510626,0.0,100.150657288,124.558693486,506.216709616,446.274866114,42.4850247072,17.4568187948
 11/24  23:00:00,850.424774727,96.3208724788,460.689265693,0.0,46.0930336215,124.558693486,510.455415127,464.682862382,28.3233498048,17.4492029399
 11/24  24:00:00,853.821133279,96.3208724788,463.155397209,0.0,46.0930336215,124.558693486,501.788023477,470.178426719,14.1616749024,17.4479218557
 11/25  01:00:00,841.824055076,96.3208724788,463.620280312,0.0,46.0930336215,113.312780494,496.639679088,473.525302485,5.66466996096,17.4497066421
 11/25  02:00:00,843.422803052,96.3208724788,465.241853269,0.0,46.0930336215,113.312780494,499.263889067,476.146364941,5.66466996096,17.4528541653
 11/25  03:00:00,845.756040723,96.3208724788,467.573900673,0.0,46.0930336215,113.312780494,502.334313493,479.217999171,5.66466996096,17.4516443617
 11/25  04:00:00,847.349901123,96.3208724788,469.170198351,0.0,46.0930336215,113.312780494,505.850561447,482.735450749,5.66466996096,17.4504407377
 11/25  05:00:00,851.399339105,96.3208724788,463.108910187,0.0,55.6251445156,113.312780494,499.332717707,476.21880784,5.66466996096,17.449239906
