Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  06:00:00,827.455132791,96.3208724788,436.956928984,0.0,55.6251445156,113.312780494,512.346674828,480.736958894,14.1616749024,17.4480410316
 11/25  07:00:00,881.349550528,96.3208724788,410.715824655,0.0,65.1572554096,176.889270242,460.716804578,423.658405681,28.3233498048,8.73504909235
 11/25  08:00:00,974.921755669,96.4064561117,389.374886515,0.0,109.682768182,220.96816451,809.239625168,749.301449428,42.4850247072,17.4531510336
 11/25  09:00:00,977.958330292,96.451364322,378.317757787,0.0,109.682768182,220.96816451,669.062394011,586.090749867,56.6466996096,26.3249445338
 11/25  10:00:00,1089.6693222,96.8510234615,376.394119767,0.0,131.945524568,266.955817592,616.986793346,548.031233499,42.4850247072,26.4705351398
 11/25  11:00:00,1088.22957895,96.8970967401,364.1826082,0.0,131.945524568,274.45309292,641.21539448,534.924861904,70.808374512,35.4821580642
 11/25  12:00:00,1086.36087833,96.9240452401,355.548253102,0.0,131.945524568,274.45309292,632.499459991,526.212337079,70.808374512,35.4787484003
 11/25  13:00:00,1056.15498664,96.9451223533,354.059129608,0.0,131.945524568,274.45309292,629.58870645,523.314882982,70.808374512,35.4654489563
 11/25  14:00:00,1053.78305404,96.962580799,353.523615463,0.0,131.945524568,266.955817592,618.040161581,525.932355475,56.6466996096,35.4611064963
 11/25  15:00:00,1056.91744854,96.9783330339,353.237574697,0.0,131.945524568,266.955817592,603.866740944,525.926543817,42.4850247072,35.4551724194
 11/25  16:00:00,971.101486397,96.3208724788,352.179814208,0.0,109.682768182,212.545889182,470.451814867,387.192412586,56.6466996096,26.6127026717
 11/25  17:00:00,993.991143437,96.3208724788,352.626808669,0.0,109.682768182,220.04316451,513.152858302,392.708366978,84.9700494144,35.4744419105
 11/25  18:00:00,965.431961889,96.3208724788,353.178886435,0.0,109.682768182,220.04316451,506.68371995,395.26566368,84.9700494144,26.4480068562
 11/25  19:00:00,921.787111415,96.3208724788,342.368288087,0.0,100.150657288,199.110933808,533.487038949,431.064938278,84.9700494144,17.4520512561
 11/25  20:00:00,905.859622469,96.3208724788,333.820983974,0.0,100.150657288,191.61365848,510.412202175,436.314651051,56.6466996096,17.4508515144
 11/25  21:00:00,791.662694053,96.3208724788,332.666183199,0.0,55.6251445156,124.558693486,557.51229171,483.414117658,56.6466996096,17.4514744428
 11/25  22:00:00,785.737470826,96.3208724788,331.769599791,0.0,55.6251445156,124.558693486,551.405021293,491.471563166,42.4850247072,17.4484334196
 11/25  23:00:00,774.235962793,96.3208724788,331.439705835,0.0,46.0930336215,124.558693486,554.986289022,509.212312409,28.3233498048,17.4506268082
 11/25  24:00:00,775.203141794,96.3208724788,331.36056823,0.0,46.0930336215,124.558693486,546.774580074,515.1601994,14.1616749024,17.4527057711
 11/26  01:00:00,751.084313366,96.3208724788,331.236607358,0.0,34.9616554283,113.312780494,545.181482322,522.064776027,5.66466996096,17.4520363339
 11/26  02:00:00,745.459609096,96.3208724788,330.768196711,0.0,34.9616554283,113.312780494,550.012350393,526.896590578,5.66466996096,17.4510898533
 11/26  03:00:00,742.182583455,96.3208724788,330.658787924,0.0,34.9616554283,113.312780494,555.95925689,532.844578696,5.66466996096,17.4500082333
 11/26  04:00:00,742.43175045,96.3208724788,330.848114971,0.0,34.9616554283,113.312780494,562.551385541,539.437820758,5.66466996096,17.4488948221
 11/26  05:00:00,750.029844956,96.3208724788,330.607405415,0.0,44.4937663224,113.312780494,548.994241209,534.596049066,5.66466996096,8.73352218187
 11/26  06:00:00,756.249322952,96.3208724788,331.318313869,0.0,44.4937663224,113.312780494,570.42582963,538.810234592,14.1616749024,17.4539201357
 11/26  07:00:00,827.915016605,96.3208724788,327.022771085,0.0,54.0258772165,176.889270242,522.978741571,477.202657838,28.3233498048,17.4527339286
 11/26  08:00:00,819.94691253,96.3208724788,327.842243391,0.0,54.0258772165,184.38654557,530.157921672,470.221304989,42.4850247072,17.4515919754
 11/26  09:00:00,900.600382246,96.3208724788,330.446126349,0.0,65.1572554096,220.04316451,535.227200327,452.274973401,56.6466996096,26.3055273159
 11/26  10:00:00,887.94698095,96.3208724788,330.546073935,0.0,65.1572554096,212.545889182,521.352991315,452.427371474,42.4850247072,26.4405951343
 11/26  11:00:00,903.180159145,96.3208724788,341.475771624,0.0,65.1572554096,220.04316451,553.053768884,446.816914483,70.808374512,35.428479889
 11/26  12:00:00,913.137228315,96.3208724788,349.971667581,0.0,65.1572554096,220.04316451,542.46322075,445.075998326,70.808374512,26.578847912
 11/26  13:00:00,907.440928127,96.3208724788,351.150796863,0.0,65.1572554096,220.04316451,551.383559451,445.133160518,70.808374512,35.442024421
 11/26  14:00:00,900.042950662,96.3208724788,353.851824606,0.0,65.1572554096,212.545889182,536.478432903,444.39688983,56.6466996096,35.4348434631
 11/26  15:00:00,899.816835075,96.3208724788,353.831496107,0.0,65.1572554096,212.545889182,504.273262551,426.360304622,42.4850247072,35.4279332221
 11/26  16:00:00,891.11038539,96.3208724788,347.949228297,0.0,65.1572554096,212.545889182,510.773972966,427.542620329,56.6466996096,26.5846530269
 11/26  17:00:00,873.483980593,96.3208724788,348.829251112,0.0,65.1572554096,220.04316451,562.46391336,442.052751293,84.9700494144,35.4411126525
 11/26  18:00:00,831.36916568,96.3208724788,351.627994854,0.0,54.0258772165,184.38654557,575.491981438,464.07932488,84.9700494144,26.4426071441
 11/26  19:00:00,803.872014334,96.3208724788,352.020586658,0.0,44.4937663224,163.454314868,602.839211442,500.418602595,84.9700494144,17.450559433
 11/26  20:00:00,796.90276685,96.3208724788,352.01301191,0.0,44.4937663224,155.95703954,581.135061201,507.03884734,56.6466996096,17.4495142508
 11/26  21:00:00,776.228094446,96.3208724788,362.991442202,0.0,44.4937663224,124.558693486,615.627860455,541.532750632,56.6466996096,17.4484102127
 11/26  22:00:00,778.06185092,96.3208724788,371.313632362,0.0,44.4937663224,124.558693486,605.438358125,545.499323378,42.4850247072,17.4540100398
 11/26  23:00:00,779.001755579,96.3208724788,383.886371501,0.0,34.9616554283,124.558693486,605.700532864,559.924365859,28.3233498048,17.4528172003
 11/26  24:00:00,784.215671934,96.3208724788,393.237251093,0.0,34.9616554283,124.558693486,595.720098054,564.106749628,14.1616749024,17.4516735233
 11/27  01:00:00,789.720882534,96.3208724788,406.410455642,0.0,46.0930336215,113.312780494,591.271711349,568.155942925,5.66466996096,17.4510984636
 11/27  02:00:00,795.050386377,96.3208724788,416.50332828,0.0,46.0930336215,113.312780494,594.442089371,571.327167105,5.66466996096,17.4502523054
 11/27  03:00:00,796.919141763,96.3208724788,418.98482392,0.0,46.0930336215,113.312780494,597.022946838,573.909023735,5.66466996096,17.4492531419
 11/27  04:00:00,809.870166201,96.3208724788,431.832965839,0.0,46.0930336215,113.312780494,590.190807833,575.788504408,5.66466996096,8.73763346397
 11/27  05:00:00,910.223639439,96.3208724788,441.799520465,0.0,100.150657288,148.969399434,566.735939034,543.616766284,5.66466996096,17.4545027893
 11/27  06:00:00,913.531129275,96.3208724788,443.464269667,0.0,100.150657288,149.894399434,1097.05177708,1065.43755747,14.1616749024,17.4525447064
 11/27  07:00:00,1132.1002104,96.5217953854,431.624823366,0.0,176.471037341,302.612436532,708.49320083,662.716277729,28.3233498048,17.4535732966
 11/27  08:00:00,1233.27818957,96.8270592878,410.635236441,0.0,243.2593065,310.10971186,654.657473606,585.711778515,42.4850247072,26.4606703846
 11/27  09:00:00,1277.88799898,96.9590785141,400.568095439,0.0,243.2593065,310.10971186,632.276231811,540.127164673,56.6466996096,35.5023675275
 11/27  10:00:00,1312.46981817,97.060464406,398.220581098,0.0,243.2593065,302.612436532,607.953652596,520.899924784,42.4850247072,44.5687031041
 11/27  11:00:00,1294.93059548,97.1474095044,374.523295501,0.0,243.2593065,310.10971186,628.373218743,512.682786518,70.808374512,44.8820577136
 11/27  12:00:00,1278.46203639,97.2247040779,355.087921584,0.0,243.2593065,310.10971186,619.869073384,504.071312928,70.808374512,44.9893859442
 11/27  13:00:00,1232.46293181,97.2955717009,348.76116883,0.0,243.2593065,310.10971186,609.760525007,494.254485398,70.808374512,44.6976650972
 11/27  14:00:00,1259.2399332,97.3608983707,339.122664265,0.0,243.2593065,302.612436532,601.416587354,490.787199014,56.6466996096,53.9826887307
 11/27  15:00:00,1260.39063407,97.4522650619,333.53357139,0.0,243.2593065,302.612436532,573.14368423,485.781765383,42.4850247072,44.8768941395
 11/27  16:00:00,1256.84818672,97.6612258911,331.975951941,0.0,243.2593065,302.612436532,580.549556059,479.127759293,56.6466996096,44.7750971565
 11/27  17:00:00,1272.58096887,97.9736724425,333.408640115,0.0,243.2593065,310.10971186,590.205280575,469.646507233,84.9700494144,35.5887239274
 11/27  18:00:00,1265.90679831,98.2917080514,321.804620881,0.0,243.2593065,310.10971186,578.078293334,466.742342784,84.9700494144,26.3659011355
 11/27  19:00:00,991.540564431,96.3208724788,312.211684471,0.0,166.938926447,199.110933808,526.684338031,424.203792817,84.9700494144,17.5104957994
 11/27  20:00:00,986.364364965,96.3208724788,311.347707231,0.0,166.938926447,191.61365848,503.867934746,429.710548038,56.6466996096,17.5106870985
 11/27  21:00:00,852.312980607,96.3208724788,309.200926995,0.0,100.150657288,124.558693486,557.190770713,474.287541624,56.6466996096,26.2565294802
 11/27  22:00:00,813.575696794,96.3208724788,309.576188875,0.0,100.150657288,124.558693486,539.770851899,479.826728125,42.4850247072,17.4590990668
 11/27  23:00:00,749.564510978,96.3208724788,310.755442832,0.0,46.0930336215,124.558693486,544.685656285,498.910826346,28.3233498048,17.451480134
 11/27  24:00:00,746.659930522,96.3208724788,310.349578262,0.0,46.0930336215,124.558693486,535.952459032,504.340359585,14.1616749024,17.4504245455
 11/28  01:00:00,731.438051838,96.3208724788,309.992104197,0.0,46.0930336215,113.312780494,532.213222606,509.098605425,5.66466996096,17.4499472195
 11/28  02:00:00,731.271116339,96.3208724788,309.785917908,0.0,46.0930336215,113.312780494,528.528490616,514.125697496,5.66466996096,8.73812315919
 11/28  03:00:00,731.279372308,96.3208724788,309.789501107,0.0,46.0930336215,113.312780494,542.191011783,519.070881238,5.66466996096,17.4554605832
 11/28  04:00:00,727.713614797,96.3208724788,306.635218251,0.0,46.0930336215,113.312780494,548.656043045,525.536914775,5.66466996096,17.4544583088
 11/28  05:00:00,819.259800954,96.3208724788,307.476589524,0.0,100.150657288,148.969399434,527.365180187,504.24703601,5.66466996096,17.4534742169
 11/28  06:00:00,822.562660993,96.4758680808,309.545621161,0.0,100.150657288,149.894399434,931.887912057,900.271993852,14.1616749024,17.4542433025
 11/28  07:00:00,1042.62290048,97.179662285,305.192092395,0.0,176.471037341,302.612436532,631.676864763,585.900174999,28.3233498048,17.4533399586
 11/28  08:00:00,1146.62655132,97.4084749189,305.954338271,0.0,243.2593065,310.10971186,603.689943117,534.744223349,42.4850247072,26.460695061
 11/28  09:00:00,1191.97743824,97.6740561784,309.707380639,0.0,243.2593065,310.10971186,607.649001221,515.49958126,56.6466996096,35.5027203507
 11/28  10:00:00,1230.02429571,98.101373377,310.03900137,0.0,243.2593065,302.612436532,593.708106064,506.646001778,42.4850247072,44.5770795786
 11/28  11:00:00,1240.6501218,98.4869797943,311.730595566,0.0,243.2593065,310.10971186,605.665781286,489.971783693,70.808374512,44.8856230806
 11/28  12:00:00,1241.42558566,98.8351435787,311.176357761,0.0,243.2593065,310.10971186,594.652220862,478.850048321,70.808374512,44.9937980296
 11/28  13:00:00,1200.73202373,99.1526089744,312.023122854,0.0,243.2593065,310.10971186,587.074895101,471.564581469,70.808374512,44.7019391205
 11/28  14:00:00,1233.6929412,99.4466548069,311.389012044,0.0,243.2593065,302.612436532,579.183257774,468.546999107,56.6466996096,53.9895590568
 11/28  15:00:00,1238.15636827,99.7250873859,313.330511177,0.0,243.2593065,302.612436532,550.518710565,463.150890723,42.4850247072,44.8827951348
 11/28  16:00:00,1240.31741369,100.002021447,312.801859529,0.0,243.2593065,302.612436532,560.886189718,459.458334304,56.6466996096,44.781155804
 11/28  17:00:00,1257.6529613,100.331941474,311.008900391,0.0,243.2593065,310.10971186,572.921506647,452.358154016,84.9700494144,35.5933032166
 11/28  18:00:00,1261.76990886,100.64968852,310.801587276,0.0,243.2593065,310.10971186,560.996070475,449.657544703,84.9700494144,26.3684763575
 11/28  19:00:00,989.996702602,96.3208724788,310.223639173,0.0,166.938926447,199.110933808,525.524592514,423.042500112,84.9700494144,17.5120429882
 11/28  20:00:00,980.284533391,96.3208724788,309.789999066,0.0,166.938926447,191.61365848,509.798924458,427.512554809,56.6466996096,25.63967004
 11/28  21:00:00,846.368463068,96.3208724788,309.778055398,0.0,100.150657288,124.558693486,544.399382287,469.625211316,56.6466996096,18.127471361
 11/28  22:00:00,807.605042,96.3208724788,309.812983568,0.0,100.150657288,124.558693486,536.030123332,476.084280163,42.4850247072,17.4608184616
 11/28  23:00:00,743.12748676,96.3208724788,309.91106746,0.0,46.0930336215,124.558693486,541.912679921,496.136097725,28.3233498048,17.453232391
 11/28  24:00:00,744.257173835,96.3208724788,309.999006735,0.0,46.0930336215,124.558693486,533.977331097,502.363413728,14.1616749024,17.4522424665
 11/29  01:00:00,731.451087973,96.3208724788,309.916397479,0.0,46.0930336215,113.312780494,530.573405543,507.456899576,5.66466996096,17.451836006
 11/29  02:00:00,731.409205373,96.3208724788,309.852070995,0.0,46.0930336215,113.312780494,535.227896447,512.112102907,5.66466996096,17.4511235784
 11/29  03:00:00,735.210917995,96.3208724788,310.241472123,0.0,46.0930336215,113.312780494,531.49426893,517.094645461,5.66466996096,8.73495350894
 11/29  04:00:00,737.623850826,96.3208724788,310.517486498,0.0,46.0930336215,113.312780494,546.471465289,523.350159178,5.66466996096,17.4566361495
 11/29  05:00:00,813.123757647,96.3208724788,300.138803133,0.0,100.150657288,148.969399434,527.420027824,504.299673514,5.66466996096,17.455684349
 11/29  06:00:00,806.057210953,96.7395328195,292.881803688,0.0,100.150657288,149.894399434,896.498116109,864.880426447,14.1616749024,17.4560147595
 11/29  07:00:00,1032.28178587,97.4604549438,291.795433455,0.0,176.471037341,302.612436532,623.445046767,577.667702548,28.3233498048,17.453994414
 11/29  08:00:00,1145.32698913,98.6168411987,291.876400764,0.0,243.2593065,310.10971186,598.112930736,529.162721032,42.4850247072,26.465184997
 11/29  09:00:00,1189.21164377,99.1268129883,291.95450305,0.0,243.2593065,310.10971186,600.715578767,508.558228672,56.6466996096,35.5106504854
 11/29  10:00:00,1222.66521222,99.4989820214,291.966441675,0.0,243.2593065,302.612436532,586.43981623,499.38210466,42.4850247072,44.5726868633
 11/29  11:00:00,1242.87419179,99.8340481058,302.311111693,0.0,243.2593065,310.10971186,596.854324178,481.14841375,70.808374512,44.8975359163
 11/29  12:00:00,1253.59508884,100.234131502,309.721440855,0.0,243.2593065,310.10971186,592.779908578,467.967406735,70.808374512,54.0041273318
 11/29  13:00:00,1213.17334844,100.604941107,310.738295564,0.0,243.2593065,310.10971186,566.003883584,459.431037514,70.808374512,35.7644715583
 11/29  14:00:00,1252.51443758,100.93955577,311.899448245,0.0,243.2593065,302.612436532,565.32887353,454.677009377,56.6466996096,54.0051645435
 11/29  15:00:00,1264.47589995,101.28978225,322.419603231,0.0,243.2593065,302.612436532,532.93086751,445.549966793,42.4850247072,44.8958760108
 11/29  16:00:00,1275.93216811,101.535715583,330.274848369,0.0,243.2593065,302.612436532,544.016894121,442.584554394,56.6466996096,44.7856401181
 11/29  17:00:00,1280.36493983,101.758565425,320.583590272,0.0,243.2593065,310.10971186,560.309547967,439.73486056,84.9700494144,35.6046379926
 11/29  18:00:00,1273.1247445,101.985490896,313.359358691,0.0,243.2593065,310.10971186,550.82976774,439.489284772,84.9700494144,26.3704335536
 11/29  19:00:00,1003.15128918,96.3208724788,312.559385317,0.0,166.938926447,199.110933808,523.785031184,421.299990099,84.9700494144,17.5149916709
 11/29  20:00:00,996.222943941,96.3208724788,312.127672842,0.0,166.938926447,191.61365848,508.429455913,425.523728495,56.6466996096,26.2590278085
 11/29  21:00:00,862.160465875,96.3208724788,311.960847242,0.0,100.150657288,124.558693486,540.511057656,466.352501878,56.6466996096,17.5118561681
 11/29  22:00:00,818.298370996,96.3208724788,311.396645646,0.0,100.150657288,124.558693486,532.974975266,473.031528905,42.4850247072,17.4584216536
 11/29  23:00:00,750.576352837,96.3208724788,311.124510848,0.0,46.0930336215,124.558693486,539.551659012,493.777184492,28.3233498048,17.4511247149
 11/29  24:00:00,747.478503313,96.3208724788,310.558129554,0.0,46.0930336215,124.558693486,531.370637234,499.755799414,14.1616749024,17.4531629171
 11/30  01:00:00,732.252384297,96.3208724788,310.130918444,0.0,46.0930336215,113.312780494,528.666014566,505.544650754,5.66466996096,17.456693851
 11/30  02:00:00,738.444379246,96.3208724788,320.206521839,0.0,46.0930336215,113.312780494,532.517185842,509.396484151,5.66466996096,17.4560317301
 11/30  03:00:00,742.87781658,96.3208724788,328.119375971,0.0,46.0930336215,113.312780494,537.416863912,514.296949695,5.66466996096,17.455244256
 11/30  04:00:00,743.329919978,96.3208724788,329.369017366,0.0,46.0930336215,113.312780494,543.946240367,520.827143248,5.66466996096,17.4544271582
 11/30  05:00:00,833.256040707,96.3208724788,336.193662189,0.0,100.150657288,148.969399434,523.419062846,500.300789004,5.66466996096,17.4536038815
 11/30  06:00:00,830.378589336,96.8258719547,335.034354384,0.0,100.150657288,149.894399434,871.513338228,839.898856864,14.1616749024,17.4528064612
 11/30  07:00:00,1056.76446261,97.9418737161,332.078812181,0.0,176.471037341,302.612436532,612.802124355,567.026791545,28.3233498048,17.4519830044
 11/30  08:00:00,1179.27614565,99.2610566154,342.334652617,0.0,243.2593065,310.10971186,584.827199002,515.871913302,42.4850247072,26.470260993
 11/30  09:00:00,1223.04791036,99.7794247561,349.767201159,0.0,243.2593065,310.10971186,586.618741421,494.477701282,56.6466996096,35.4943405294
 11/30  10:00:00,1258.03189744,100.365957429,351.12437875,0.0,243.2593065,302.612436532,555.082615308,476.931528344,42.4850247072,35.6660622567
 11/30  11:00:00,1281.4994698,100.739828456,373.385290486,0.0,243.2593065,310.10971186,575.714866585,460.007348092,70.808374512,44.8991439819
 11/30  12:00:00,1296.54645566,101.071876777,390.892605197,0.0,243.2593065,310.10971186,575.368881279,450.552270218,70.808374512,54.0082365489
 11/30  13:00:00,1258.0546624,101.391858494,394.036626536,0.0,243.2593065,310.10971186,558.180006171,442.655824624,70.808374512,44.7158070345
 11/30  14:00:00,1292.80641314,101.685319371,395.242738357,0.0,243.2593065,302.612436532,540.091147591,438.441465677,56.6466996096,45.0029823043
 11/30  15:00:00,1293.7149031,101.97777376,395.805253003,0.0,243.2593065,302.612436532,521.650672279,431.258896852,42.4850247072,47.9067507196
 11/30  16:00:00,1294.19647712,102.214433123,396.082934635,0.0,243.2593065,302.612436532,524.988667578,426.547940507,56.6466996096,41.7940274623
 11/30  17:00:00,1301.55067446,102.403876716,384.87002808,0.0,243.2593065,310.10971186,553.298019173,423.827500475,84.9700494144,44.5004692834
 11/30  18:00:00,1297.25063727,102.5978197,376.20165235,0.0,243.2593065,310.10971186,535.153247639,423.812198229,84.9700494144,26.3709999949
 11/30  19:00:00,1021.61738978,96.3208724788,368.32955269,0.0,166.938926447,199.110933808,515.017604973,412.533298063,84.9700494144,17.5142574955
 11/30  20:00:00,1010.87315482,96.3208724788,358.537647874,0.0,166.938926447,191.61365848,492.209712234,418.052426932,56.6466996096,17.5105856925
 11/30  21:00:00,875.101486031,96.3208724788,354.109868311,0.0,100.150657288,124.558693486,541.651001095,458.743032697,56.6466996096,26.2612687885
 11/30  22:00:00,831.807038721,96.3208724788,345.586561792,0.0,100.150657288,124.558693486,526.725088812,466.780801345,42.4850247072,17.4592627605
 11/30  23:00:00,760.32799759,96.3208724788,333.165430483,0.0,46.0930336215,124.558693486,533.045117983,487.269919342,28.3233498048,17.4518488359
 11/30  24:00:00,759.209226703,96.3208724788,320.141766485,0.0,46.0930336215,124.558693486,518.094012905,495.197155561,14.1616749024,8.73518244147
 12/01  01:00:00,742.575154641,96.3208724788,307.803777416,0.0,46.0930336215,113.312780494,525.805660056,502.683050018,5.66466996096,17.4579400775
 12/01  02:00:00,733.912500592,96.3208724788,295.813126056,0.0,46.0930336215,113.312780494,531.975101817,508.853053621,5.66466996096,17.457378235
 12/01  03:00:00,724.588876366,96.3208724788,283.820269546,0.0,46.0930336215,113.312780494,542.739767299,519.618414766,5.66466996096,17.4566825726
 12/01  04:00:00,716.79010669,96.3208724788,271.689517343,0.0,46.0930336215,113.312780494,561.302838701,538.182224734,5.66466996096,17.4559440054
 12/01  05:00:00,804.908243133,96.3208724788,265.008616778,0.0,100.150657288,148.969399434,547.819488139,524.699622237,5.66466996096,17.4551959402
 12/01  06:00:00,795.826614474,96.8599051719,250.34873382,0.0,100.150657288,149.894399434,884.233759551,852.615390077,14.1616749024,17.4566945709
 12/01  07:00:00,1014.37063944,98.1484511142,240.387442316,0.0,176.471037341,302.612436532,628.950272215,583.171389148,28.3233498048,17.4555332621
 12/01  08:00:00,1123.17662103,99.5711836304,247.913550955,0.0,243.2593065,310.10971186,589.804232822,520.852091278,42.4850247072,26.4671168367
 12/01  09:00:00,1195.16451164,100.618056832,283.915977618,0.0,243.2593065,310.10971186,566.761233876,474.599988748,56.6466996096,35.514545519
 12/01  10:00:00,1291.06148607,101.375557962,356.840667828,0.0,243.2593065,302.612436532,529.251047189,442.177152441,42.4850247072,44.5888700403
 12/01  11:00:00,1387.78725299,102.04281321,473.52119031,0.0,243.2593065,310.10971186,525.930830632,410.214339077,70.808374512,44.9081170425
 12/01  12:00:00,1453.98383731,102.690814276,537.799730404,0.0,243.2593065,310.10971186,514.020279166,389.192740333,70.808374512,54.0191643209
 12/01  13:00:00,1430.52364274,103.205708083,549.693866168,0.0,243.2593065,310.10971186,481.870583487,375.288262985,70.808374512,35.7739459899
 12/01  14:00:00,1465.31900181,103.681202843,556.689696137,0.0,243.2593065,302.612436532,471.121155988,360.459274208,56.6466996096,54.0151821709
 12/01  15:00:00,1467.06886332,103.992746054,562.040367046,0.0,243.2593065,302.612436532,431.367317597,343.979525097,42.4850247072,44.9027677931
 12/01  16:00:00,1466.57843548,103.892505359,562.777597173,0.0,243.2593065,302.612436532,446.856072575,345.408496209,56.6466996096,44.8008767562
 12/01  17:00:00,1473.33721562,103.58876813,555.96416309,0.0,243.2593065,310.10971186,488.860184606,368.273150244,84.9700494144,35.6169849473
 12/01  18:00:00,1395.11209608,103.625792932,470.694530002,0.0,243.2593065,310.10971186,492.224042094,380.881836976,84.9700494144,26.3721557031
 12/01  19:00:00,1073.42344083,96.3208724788,411.501905489,0.0,166.938926447,199.110933808,495.123300554,383.889027027,84.9700494144,26.264224113
 12/01  20:00:00,1059.34150059,96.3208724788,402.449701421,0.0,166.938926447,191.61365848,465.462263272,391.299845051,56.6466996096,17.5157186111
 12/01  21:00:00,932.375156814,96.3208724788,416.692708943,0.0,100.150657288,124.558693486,504.457561384,430.296278318,56.6466996096,17.5145834573
 12/01  22:00:00,905.484153459,96.3208724788,439.283067751,0.0,100.150657288,124.558693486,494.586789869,434.638669483,42.4850247072,17.4630956781
 12/01  23:00:00,855.038917304,96.3208724788,460.99619168,0.0,46.0930336215,124.558693486,498.623683149,452.844449369,28.3233498048,17.4558839747
 12/01  24:00:00,851.045752676,96.3208724788,459.807577441,0.0,46.0930336215,124.558693486,491.338103552,459.721301038,14.1616749024,17.4551276117
 12/02  01:00:00,830.070100907,96.3208724788,451.940334928,0.0,46.0930336215,113.312780494,488.349851207,465.228510728,5.66466996096,17.4566705173
 12/02  02:00:00,828.178357961,96.3208724788,448.278725735,0.0,46.0930336215,113.312780494,492.304990119,469.185932052,5.66466996096,17.4543881055
 12/02  03:00:00,829.176231206,96.3208724788,446.977478601,0.0,46.0930336215,113.312780494,495.287106552,472.168640158,5.66466996096,17.4537964336
 12/02  04:00:00,825.295486476,96.3208724788,446.227232064,0.0,46.0930336215,113.312780494,498.331282492,475.213467723,5.66466996096,17.4531448075
 12/02  05:00:00,834.076911223,96.3208724788,445.881748546,0.0,55.6251445156,113.312780494,491.50173569,468.377679656,5.66466996096,17.4593860732
 12/02  06:00:00,833.653484488,96.3208724788,445.506777181,0.0,55.6251445156,113.312780494,502.665423075,471.04508902,14.1616749024,17.4586591526
 12/02  07:00:00,883.726842529,96.3208724788,420.733547492,0.0,65.1572554096,176.889270242,460.64174129,414.860423075,28.3233498048,17.4579684107
 12/02  08:00:00,970.676653248,96.6387728655,390.268637109,0.0,109.682768182,220.96816451,774.206650738,714.264312394,42.4850247072,17.4573136366
 12/02  09:00:00,1038.46674438,96.6382697061,459.164807968,0.0,109.682768182,220.96816451,626.164866848,551.952329806,56.6466996096,17.5658374327
 12/02  10:00:00,1242.99394763,97.0703455917,554.830223215,0.0,131.945524568,266.955817592,570.3217004,492.52438194,42.4850247072,35.3122937528
 12/02  11:00:00,1269.60788634,97.1681452876,571.980814301,0.0,131.945524568,274.45309292,590.412456365,484.108648644,70.808374512,35.495433209
 12/02  12:00:00,1280.33980476,97.2547249413,580.498813799,0.0,131.945524568,274.45309292,581.741938821,475.439467812,70.808374512,35.4940964963
 12/02  13:00:00,1251.30413717,97.3552082208,582.526646647,0.0,131.945524568,274.45309292,572.722095558,466.430892098,70.808374512,35.4828289484
 12/02  14:00:00,1242.64138894,97.4332243574,580.637223875,0.0,131.945524568,266.955817592,556.69868822,464.571343478,56.6466996096,35.4806451328
 12/02  15:00:00,1250.96067302,97.4793307288,589.688390226,0.0,131.945524568,266.955817592,535.510099483,463.90849794,42.4850247072,29.1165768354
 12/02  16:00:00,1170.03675183,96.3208724788,587.241898116,0.0,109.682768182,212.545889182,440.335151423,350.691580824,56.6466996096,32.9968709893
 12/02  17:00:00,1182.88426601,96.3208724788,582.530010914,0.0,109.682768182,220.04316451,478.921505802,358.450267328,84.9700494144,35.5011890591
 12/02  18:00:00,1134.75430565,96.3208724788,574.151482259,0.0,109.682768182,220.04316451,483.44527601,363.197143378,84.9700494144,35.2780832178
 12/02  19:00:00,1089.78625714,96.3208724788,568.799936214,0.0,100.150657288,199.110933808,501.126525897,398.703305812,84.9700494144,17.4531706708
 12/02  20:00:00,1080.19647814,96.3208724788,566.278424803,0.0,100.150657288,191.61365848,468.107873841,402.721376183,56.6466996096,8.73979804925
 12/02  21:00:00,967.176949541,96.3208724788,565.322711476,0.0,55.6251445156,124.558693486,520.403273701,446.297453198,56.6466996096,17.4591208938
 12/02  22:00:00,964.725293457,96.3208724788,563.589360533,0.0,55.6251445156,124.558693486,511.901738767,451.958381946,42.4850247072,17.458332114
 12/02  23:00:00,953.894341988,96.3208724788,562.94777871,0.0,46.0930336215,124.558693486,514.896298436,469.115303813,28.3233498048,17.4576448185
 12/02  24:00:00,947.14016244,96.3208724788,555.21741265,0.0,46.0930336215,124.558693486,507.908397655,476.289757645,14.1616749024,17.4569651084
 12/03  01:00:00,931.709942663,96.3208724788,563.298377088,0.0,34.9616554283,113.312780494,505.917724733,482.796230137,5.66466996096,17.4568246346
 12/03  02:00:00,926.415911902,96.3208724788,558.129178238,0.0,34.9616554283,113.312780494,511.020241922,487.899201405,5.66466996096,17.4563705567
 12/03  03:00:00,931.453750246,96.3208724788,563.166824717,0.0,34.9616554283,113.312780494,514.928491456,491.80796473,5.66466996096,17.4558567654
 12/03  04:00:00,935.554760382,96.3208724788,567.201678623,0.0,34.9616554283,113.312780494,518.969470563,495.849520974,5.66466996096,17.4552796287
 12/03  05:00:00,925.647120103,96.3208724788,547.303968613,0.0,44.4937663224,113.312780494,513.54799859,490.428640582,5.66466996096,17.4546880471
 12/03  06:00:00,950.694446515,96.3208724788,570.673418834,0.0,44.4937663224,113.312780494,524.404330967,492.78856225,14.1616749024,17.4540938142
 12/03  07:00:00,1029.46949407,96.3208724788,576.301564805,0.0,54.0258772165,176.889270242,475.466078318,429.68625278,28.3233498048,17.4564757336
 12/03  08:00:00,958.745866894,96.3208724788,511.714008018,0.0,54.0258772165,184.38654557,486.528713176,426.583889524,42.4850247072,17.4597989455
 12/03  09:00:00,1086.2641902,96.3208724788,562.654633194,0.0,65.1572554096,220.04316451,489.455888581,406.497750309,56.6466996096,26.3114386622
 12/03  10:00:00,1093.29641394,96.3208724788,575.555268617,0.0,65.1572554096,212.545889182,464.945096038,396.00367631,42.4850247072,26.4563950213
 12/03  11:00:00,1109.40561733,96.3208724788,581.990034964,0.0,65.1572554096,220.04316451,476.110567869,369.839653525,70.808374512,35.462539832
 12/03  12:00:00,1117.62730177,96.3208724788,587.546727324,0.0,65.1572554096,220.04316451,452.289789279,354.876965117,70.808374512,26.6044496508
 12/03  13:00:00,1120.08706805,96.3208724788,591.345419351,0.0,65.1572554096,220.04316451,456.948677185,350.674140929,70.808374512,35.4661617447
 12/03  14:00:00,1112.20829238,96.3208724788,591.355572443,0.0,65.1572554096,212.545889182,444.906201705,352.798530736,56.6466996096,35.4609713598
 12/03  15:00:00,1110.59495828,96.3208724788,590.163293139,0.0,65.1572554096,212.545889182,429.023071932,351.082155518,42.4850247072,35.4558917066
 12/03  16:00:00,1109.04803222,96.3208724788,588.750291579,0.0,65.1572554096,212.545889182,452.103253551,360.005727156,56.6466996096,35.450826786
 12/03  17:00:00,1088.26999024,96.3208724788,584.154893183,0.0,65.1572554096,220.04316451,485.208058152,373.644197371,84.9700494144,26.5938113675
 12/03  18:00:00,1035.40444129,96.3208724788,575.734663431,0.0,54.0258772165,184.38654557,514.531360016,394.29216559,84.9700494144,35.2691450113
 12/03  19:00:00,997.54955757,96.3208724788,568.958920383,0.0,44.4937663224,163.454314868,535.294634821,432.86939123,84.9700494144,17.4551941762
 12/03  20:00:00,990.866714298,96.3208724788,569.078585457,0.0,44.4937663224,155.95703954,514.630178652,440.528877905,56.6466996096,17.4546011379
 12/03  21:00:00,949.025404149,96.3208724788,558.936854738,0.0,44.4937663224,124.558693486,552.301928278,478.201221992,56.6466996096,17.4540066763
 12/03  22:00:00,949.216676139,96.3208724788,559.593749883,0.0,44.4937663224,124.558693486,535.700726118,484.478457028,42.4850247072,8.7372443823
 12/03  23:00:00,947.084311473,96.3208724788,567.288343572,0.0,34.9616554283,124.558693486,546.099042117,500.315666656,28.3233498048,17.460025657
 12/03  24:00:00,949.260114711,96.3208724788,568.155497594,0.0,34.9616554283,124.558693486,536.80971882,505.188649551,14.1616749024,17.4593943662
 12/04  01:00:00,949.702550046,96.3208724788,569.397905516,0.0,46.0930336215,113.312780494,529.488417462,506.364551166,5.66466996096,17.4591963349
 12/04  02:00:00,951.016979004,96.3208724788,570.596235878,0.0,46.0930336215,113.312780494,532.175210847,509.051586044,5.66466996096,17.4589548421
 12/04  03:00:00,951.863897722,96.3208724788,571.268469161,0.0,46.0930336215,113.312780494,535.978728667,512.855560797,5.66466996096,17.4584979096
 12/04  04:00:00,954.047661085,96.3208724788,573.028753677,0.0,46.0930336215,113.312780494,539.408001619,516.285342298,5.66466996096,17.4579893603
 12/04  05:00:00,1045.64340853,96.3208724788,574.178489389,0.0,100.150657288,148.969399434,511.506495209,488.384356217,5.66466996096,17.4574690308
 12/04  06:00:00,1052.55729335,96.3208724788,577.687956453,0.0,100.150657288,149.894399434,988.765222349,957.144335387,14.1616749024,17.45921206
 12/04  07:00:00,1284.07681399,96.5753229389,581.19341139,0.0,176.471037341,302.612436532,637.134437751,591.352812463,28.3233498048,17.4582754826
 12/04  08:00:00,1389.6757336,96.8763611956,576.390066649,0.0,243.2593065,310.10971186,595.771048613,526.811716672,42.4850247072,26.4743072346
 12/04  09:00:00,1428.93568281,97.0028099758,576.68578797,0.0,243.2593065,310.10971186,585.401987975,493.227591503,56.6466996096,35.5276968624
 12/04  10:00:00,1463.08714705,97.0983592258,578.109482323,0.0,243.2593065,302.612436532,545.342806988,458.25905215,42.4850247072,44.5987301311
 12/04  11:00:00,1467.00571739,97.2681883656,575.33525459,0.0,243.2593065,310.10971186,552.976899978,437.246219114,70.808374512,44.9223063528
 12/04  12:00:00,1469.2575259,97.4832498103,575.42916533,0.0,243.2593065,310.10971186,558.57353876,433.724860766,70.808374512,54.0403034818
 12/04  13:00:00,1431.87700602,97.7578866646,578.234606728,0.0,243.2593065,310.10971186,545.275541674,429.726205559,70.808374512,44.7409616031
 12/04  14:00:00,1468.30372697,98.0734578388,580.676618525,0.0,243.2593065,302.612436532,524.576478663,422.897257196,56.6466996096,45.0325218578
 12/04  15:00:00,1469.12041933,98.4233799308,581.418633944,0.0,243.2593065,302.612436532,504.819070363,415.127270188,42.4850247072,47.2067754673
 12/04  16:00:00,1469.7187151,98.8183570804,581.612456818,0.0,243.2593065,302.612436532,520.992978594,412.844585022,56.6466996096,51.5016939623
 12/04  17:00:00,1445.64339722,99.1810416697,541.515907582,0.0,243.2593065,310.10971186,535.655446627,415.075673005,84.9700494144,35.6097242074
 12/04  18:00:00,1371.21492884,99.5450560905,464.388627105,0.0,243.2593065,310.10971186,527.520439184,416.174762657,84.9700494144,26.3756271132
 12/04  19:00:00,1111.89905985,96.3208724788,474.086252535,0.0,166.938926447,199.110933808,491.962454765,389.47196964,84.9700494144,17.5204357103
 12/04  20:00:00,1126.00893993,96.3208724788,495.03031543,0.0,166.938926447,191.61365848,469.34150254,395.177829347,56.6466996096,17.5169735837
 12/04  21:00:00,992.276870448,96.3208724788,495.216903988,0.0,100.150657288,124.558693486,521.668524848,438.754761848,56.6466996096,26.2670633897
 12/04  22:00:00,955.293686355,96.3208724788,497.689327111,0.0,100.150657288,124.558693486,503.200782093,443.250020627,42.4850247072,17.4657367589
 12/04  23:00:00,899.0556735,96.3208724788,508.938178806,0.0,46.0930336215,124.558693486,506.324563502,460.542707055,28.3233498048,17.458506642
 12/04  24:00:00,904.92958218,96.3208724788,513.843958634,0.0,46.0930336215,124.558693486,497.207352097,465.587702786,14.1616749024,17.4579744084
 12/05  01:00:00,928.231948551,96.3208724788,549.275785398,0.0,46.0930336215,113.312780494,491.521741784,468.399062436,5.66466996096,17.4580093873
 12/05  02:00:00,934.09522608,96.3208724788,554.958934521,0.0,46.0930336215,113.312780494,493.967945863,470.845532066,5.66466996096,17.4577438359
 12/05  03:00:00,947.45774788,96.3208724788,567.984792472,0.0,46.0930336215,113.312780494,496.488993303,473.366982683,5.66466996096,17.4573406593
 12/05  04:00:00,952.046340282,96.3208724788,572.007996577,0.0,46.0930336215,113.312780494,499.302598713,476.181023729,5.66466996096,17.456905023
 12/05  05:00:00,1046.9201583,96.3208724788,573.699259071,0.0,100.150657288,148.969399434,478.620347934,455.499215741,5.66466996096,17.4564622324
 12/05  06:00:00,1055.39597223,96.4870528318,578.072902464,0.0,100.150657288,149.894399434,809.200871534,777.583151292,14.1616749024,17.4560453394
 12/05  07:00:00,1292.23107713,97.1929570556,585.011119177,0.0,176.471037341,302.612436532,557.835379633,512.056428765,28.3233498048,17.4556010635
 12/05  08:00:00,1405.64098701,97.9756507691,585.75220902,0.0,243.2593065,310.10971186,531.46058468,462.494516546,42.4850247072,26.4810434266
 12/05  09:00:00,1433.69335284,98.8211170785,574.121357115,0.0,243.2593065,310.10971186,520.542045416,428.382031709,56.6466996096,35.5133140973
 12/05  10:00:00,1439.14905779,99.5046830063,543.460645443,0.0,243.2593065,302.612436532,482.677630836,404.502600232,42.4850247072,35.690005897
 12/05  11:00:00,1446.40162927,100.103163945,542.479633115,0.0,243.2593065,310.10971186,508.860763142,384.132657251,70.808374512,53.9197313789
 12/05  12:00:00,1454.29769069,100.730260066,549.252078569,0.0,243.2593065,310.10971186,488.448453274,372.598797369,70.808374512,45.0412813928
 12/05  13:00:00,1411.32019751,101.760687682,547.057167683,0.0,243.2593065,310.10971186,474.186235531,358.632358221,70.808374512,44.7455027979
 12/05  14:00:00,1448.37320418,102.681290078,550.315854848,0.0,243.2593065,302.612436532,454.238674346,343.546949526,56.6466996096,54.045025211
 12/05  15:00:00,1450.68817294,103.159574272,552.873064655,0.0,243.2593065,302.612436532,413.904726674,326.490766199,42.4850247072,44.9289357678
 12/05  16:00:00,1464.12177881,103.265892405,567.477261259,0.0,243.2593065,302.612436532,431.338010825,329.871788709,56.6466996096,44.8195225067
 12/05  17:00:00,1502.4604832,103.133027544,591.195781626,0.0,243.2593065,310.10971186,473.712745809,353.112529724,84.9700494144,35.6301666699
 12/05  18:00:00,1492.50327311,103.345135532,579.175910692,0.0,243.2593065,310.10971186,475.626052444,364.277000419,84.9700494144,26.3790026105
 12/05  19:00:00,1207.3297003,96.3208724788,567.951443659,0.0,166.938926447,199.110933808,476.99805723,365.75765685,84.9700494144,26.2703509656
 12/05  20:00:00,1168.73897386,96.3208724788,537.558920273,0.0,166.938926447,191.61365848,447.883802012,373.716862867,56.6466996096,17.5202395356
 12/05  21:00:00,950.522546619,96.3208724788,454.02592642,0.0,100.150657288,124.558693486,490.68009205,416.514061409,56.6466996096,17.5193310308
 12/05  22:00:00,906.47557312,96.3208724788,449.580472486,0.0,100.150657288,124.558693486,484.82823464,424.875584459,42.4850247072,17.4676254734
 12/05  23:00:00,842.890857855,96.3208724788,452.636105436,0.0,46.0930336215,124.558693486,489.933391297,444.149424455,28.3233498048,17.4606170371
 12/05  24:00:00,840.493095416,96.3208724788,447.412686034,0.0,46.0930336215,124.558693486,482.597658603,450.975836142,14.1616749024,17.4601475582
 12/06  01:00:00,824.341712927,96.3208724788,442.566904948,0.0,46.0930336215,113.312780494,479.922855615,456.797982402,5.66466996096,17.4602032521
 12/06  02:00:00,816.370376773,96.3208724788,432.522957519,0.0,46.0930336215,113.312780494,485.522600029,462.397932136,5.66466996096,17.4599979321
 12/06  03:00:00,807.557994884,96.3208724788,422.319807718,0.0,46.0930336215,113.312780494,490.093851277,466.969479906,5.66466996096,17.4597014101
 12/06  04:00:00,799.592568456,96.3208724788,413.815112244,0.0,46.0930336215,113.312780494,494.399640381,471.275623856,5.66466996096,17.459346564
 12/06  05:00:00,878.348288471,96.3208724788,401.336853977,0.0,100.150657288,148.969399434,477.727103217,454.603455073,5.66466996096,17.4589781831
 12/06  06:00:00,882.318380396,96.7388126362,407.969634949,0.0,100.150657288,149.894399434,770.551306179,738.928747321,14.1616749024,17.4608839562
 12/06  07:00:00,1113.36842456,98.0230523351,406.186560085,0.0,176.471037341,302.612436532,549.740633698,503.957186576,28.3233498048,17.4600973164
 12/06  08:00:00,1212.57838224,99.6696171643,386.692137508,0.0,243.2593065,310.10971186,531.752542775,462.788441801,42.4850247072,26.4790762666
 12/06  09:00:00,1239.66237557,100.294015924,370.56312813,0.0,243.2593065,310.10971186,538.773069997,446.589942096,56.6466996096,35.5364282917
 12/06  10:00:00,1272.0026582,100.756786836,359.765774879,0.0,243.2593065,302.612436532,526.111546277,439.015783952,42.4850247072,44.6107376179
 12/06  11:00:00,1290.30443281,101.1461594,355.442537771,0.0,243.2593065,310.10971186,541.9714928,426.225085965,70.808374512,44.9380323228
 12/06  12:00:00,1297.32196366,101.516538268,354.075612247,0.0,243.2593065,310.10971186,542.378604073,417.519567711,70.808374512,54.0506618504
 12/06  13:00:00,1249.98524599,101.835018326,342.669111851,0.0,243.2593065,310.10971186,527.938328046,412.38159052,70.808374512,44.7483630136
 12/06  14:00:00,1278.43366671,102.094054981,334.115899122,0.0,243.2593065,302.612436532,514.51370198,412.824984399,56.6466996096,45.0420179714
 12/06  15:00:00,1267.36118714,102.320450508,322.794304112,0.0,243.2593065,302.612436532,510.561454079,414.148533133,42.4850247072,53.9278962394
 12/06  16:00:00,1247.48683609,102.557903258,304.630678195,0.0,243.2593065,302.612436532,512.277551795,410.806170489,56.6466996096,44.8246816964
 12/06  17:00:00,1237.29263545,102.695864765,271.929923732,0.0,243.2593065,310.10971186,534.997377793,414.40225933,84.9700494144,35.6250690485
 12/06  18:00:00,1217.10705039,102.845678817,242.453795223,0.0,243.2593065,310.10971186,530.655056206,419.304413544,84.9700494144,26.3805932481
 12/06  19:00:00,929.832972827,96.3208724788,222.964206079,0.0,166.938926447,199.110933808,564.615573442,462.124013947,84.9700494144,17.521510081
 12/06  20:00:00,915.211131312,96.3208724788,214.358510319,0.0,166.938926447,191.61365848,563.952412682,481.036842855,56.6466996096,26.2688702174
 12/06  21:00:00,770.299983997,96.3208724788,201.055235429,0.0,100.150657288,124.558693486,627.249354374,553.083585322,56.6466996096,17.5190694419
 12/06  22:00:00,723.60252184,96.3208724788,191.42078662,0.0,100.150657288,124.558693486,638.673422194,578.723322474,42.4850247072,17.4650750132
 12/06  23:00:00,653.813272767,96.3208724788,185.265720775,0.0,46.0930336215,124.558693486,655.778237301,609.996713862,28.3233498048,17.4581736334
 12/06  24:00:00,650.493669439,96.3208724788,179.56461231,0.0,46.0930336215,124.558693486,658.636827959,627.017334597,14.1616749024,17.4578184598
 12/07  01:00:00,636.78894359,96.3208724788,177.279016682,0.0,46.0930336215,113.312780494,658.632501514,635.50807156,5.66466996096,17.4597599927
 12/07  02:00:00,632.064118028,96.3208724788,171.287608008,0.0,46.0930336215,113.312780494,675.789128217,652.666622424,5.66466996096,17.4578358316
 12/07  03:00:00,628.493348179,96.3208724788,166.40698906,0.0,46.0930336215,113.312780494,690.576259083,667.453974634,5.66466996096,17.4576144873
 12/07  04:00:00,626.925121294,96.3208724788,164.046301398,0.0,46.0930336215,113.312780494,700.793494669,677.671485689,5.66466996096,17.4573390195
 12/07  05:00:00,710.474152219,96.3208724788,157.608810582,0.0,100.150657288,148.969399434,691.904184802,668.782463746,5.66466996096,17.4570510951
 12/07  06:00:00,720.283191628,96.840626455,168.109066599,0.0,100.150657288,149.894399434,952.013803543,920.391829174,14.1616749024,17.4602994659
 12/07  07:00:00,954.99677236,98.0408127423,176.82033459,0.0,176.471037341,302.612436532,672.287431001,626.500555878,28.3233498048,17.4635253179
 12/07  08:00:00,1071.28147976,99.4845299184,177.677619291,0.0,243.2593065,310.10971186,641.752804313,572.784333767,42.4850247072,26.4834458382
 12/07  09:00:00,1133.70595456,100.178065259,207.611562196,0.0,243.2593065,310.10971186,608.232245765,516.05132851,56.6466996096,35.534217646
 12/07  10:00:00,1187.57357985,100.683767925,237.933336108,0.0,243.2593065,302.612436532,573.479421867,486.37449432,42.4850247072,44.6199028402
 12/07  11:00:00,1232.20142521,101.207962296,277.77961811,0.0,243.2593065,310.10971186,579.634906978,463.887891251,70.808374512,44.9386412149
 12/07  12:00:00,1265.44605517,101.796575143,303.511820236,0.0,243.2593065,310.10971186,565.527007976,440.655413788,70.808374512,54.0632196765
 12/07  13:00:00,1231.55330583,102.033172612,317.975093438,0.0,243.2593065,310.10971186,550.123270148,434.556662988,70.808374512,44.7582326481
 12/07  14:00:00,1279.89649306,102.151839764,331.988154189,0.0,243.2593065,302.612436532,540.253950334,438.560418784,56.6466996096,45.0468319402
 12/07  15:00:00,1291.12936739,102.547287255,334.286390176,0.0,243.2593065,302.612436532,517.026789065,420.610152851,42.4850247072,53.9316115073
 12/07  16:00:00,1293.7506463,102.764705246,333.561506895,0.0,243.2593065,302.612436532,510.911102039,409.427375381,56.6466996096,44.8370270482
 12/07  17:00:00,1287.65236975,102.788431471,305.487055993,0.0,243.2593065,310.10971186,541.54475867,420.947467121,84.9700494144,35.6272421344
 12/07  18:00:00,1259.98339769,102.900810427,271.20497364,0.0,243.2593065,310.10971186,541.741464918,430.389961458,84.9700494144,26.3814540459
 12/07  19:00:00,965.722547531,96.3208724788,245.58244704,0.0,166.938926447,199.110933808,551.544486938,449.05187654,84.9700494144,17.5225609838
 12/07  20:00:00,944.780701756,96.3208724788,230.008520259,0.0,166.938926447,191.61365848,557.410031686,474.493635422,56.6466996096,26.2696966538
 12/07  21:00:00,793.83933361,96.3208724788,211.445084421,0.0,100.150657288,124.558693486,625.295977539,551.129559195,56.6466996096,17.5197187343
 12/07  22:00:00,739.27687335,96.3208724788,194.643829366,0.0,100.150657288,124.558693486,649.826298553,589.875636992,42.4850247072,17.4656368543
 12/07  23:00:00,661.894909291,96.3208724788,181.398450551,0.0,46.0930336215,124.558693486,681.305089258,635.522946669,28.3233498048,17.4587927849
 12/07  24:00:00,651.644663357,96.3208724788,168.778609349,0.0,46.0930336215,124.558693486,698.676970586,667.056780519,14.1616749024,17.4585151646
 12/08  01:00:00,630.897232826,96.3208724788,159.971229586,0.0,46.0930336215,113.312780494,711.197811014,688.072605655,5.66466996096,17.4605353974
 12/08  02:00:00,620.165079835,96.3208724788,148.057046701,0.0,46.0930336215,113.312780494,740.123893206,717.000542707,5.66466996096,17.4586805384
 12/08  03:00:00,609.38947938,96.3208724788,136.198203339,0.0,46.0930336215,113.312780494,769.017679983,745.894476109,5.66466996096,17.4585339132
 12/08  04:00:00,600.016817401,96.3208724788,126.200586658,0.0,46.0930336215,113.312780494,791.825859257,768.702855832,5.66466996096,17.458333464
 12/08  05:00:00,678.985755731,96.3208724788,112.893361838,0.0,100.150657288,148.969399434,794.607102745,771.484312252,5.66466996096,17.4581205323
 12/08  06:00:00,682.76748383,96.8733334853,117.327558349,0.0,100.150657288,149.894399434,1052.33671476,1020.71385143,14.1616749024,17.4611884234
 12/08  07:00:00,913.475897245,98.0769671859,122.826282977,0.0,176.471037341,302.612436532,761.371270207,715.588344305,28.3233498048,17.4595760971
 12/08  08:00:00,1030.44108207,99.4218443364,132.437680805,0.0,243.2593065,310.10971186,700.619476047,631.653919447,42.4850247072,26.4805318927
 12/08  09:00:00,1099.72705693,100.071682195,176.404194649,0.0,243.2593065,310.10971186,634.348120246,542.162154507,56.6466996096,35.5392661295
 12/08  10:00:00,1182.57870611,100.641164605,241.698698238,0.0,243.2593065,302.612436532,574.219548035,487.116207805,42.4850247072,44.6183155233
 12/08  11:00:00,1236.80726764,101.213209217,286.175569749,0.0,243.2593065,310.10971186,579.99525651,464.239508929,70.808374512,44.9473730697
 12/08  12:00:00,1276.69754643,101.461835147,331.118707798,0.0,243.2593065,310.10971186,581.754920603,456.880867948,70.808374512,54.0656781423
 12/08  13:00:00,1274.14860817,101.744377429,382.231084193,0.0,243.2593065,310.10971186,564.834047715,449.266853221,70.808374512,44.7588199826
 12/08  14:00:00,1366.20192611,102.044046447,419.568954855,0.0,243.2593065,302.612436532,543.446352263,441.744231418,56.6466996096,45.0554212358
 12/08  15:00:00,1389.19468883,102.30208216,424.58061929,0.0,243.2593065,302.612436532,533.607099941,437.177730929,42.4850247072,53.944344305
 12/08  16:00:00,1378.89178662,102.523842284,408.097409214,0.0,243.2593065,302.612436532,534.989367244,433.504364647,56.6466996096,44.8383029876
 12/08  17:00:00,1365.49875192,102.657206175,368.299380641,0.0,243.2593065,310.10971186,553.902577784,433.296427312,84.9700494144,35.6361010581
 12/08  18:00:00,1326.18778618,102.807506252,329.718204582,0.0,243.2593065,310.10971186,547.587990435,436.231073926,84.9700494144,26.3868670949
 12/08  19:00:00,1025.74551713,96.3208724788,301.472660509,0.0,166.938926447,199.110933808,533.137061248,421.893281154,84.9700494144,26.273730679
 12/08  20:00:00,999.27860126,96.3208724788,284.482696589,0.0,166.938926447,191.61365848,502.838427944,428.669890933,56.6466996096,17.5218374015
 12/08  21:00:00,843.942348816,96.3208724788,263.527030368,0.0,100.150657288,124.558693486,566.651344637,492.483366764,56.6466996096,17.521278264
