Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  22:00:00,785.283188751,96.3208724788,244.793154357,0.0,100.150657288,124.558693486,581.299392426,521.345096939,42.4850247072,17.4692707798
 12/08  23:00:00,705.086257077,96.3208724788,230.152197215,0.0,46.0930336215,124.558693486,607.757984141,561.972168296,28.3233498048,17.4624660405
 12/08  24:00:00,691.991025135,96.3208724788,216.596159352,0.0,46.0930336215,124.558693486,624.250571069,592.626659545,14.1616749024,17.4622366214
 12/09  01:00:00,668.488228059,96.3208724788,206.357116556,0.0,46.0930336215,113.312780494,640.05372433,616.926536293,5.66466996096,17.4625180765
 12/09  02:00:00,654.021910208,96.3208724788,192.569994669,0.0,46.0930336215,113.312780494,672.469734825,649.342533979,5.66466996096,17.4625308852
 12/09  03:00:00,639.237615715,96.3208724788,178.669034576,0.0,46.0930336215,113.312780494,705.335356113,682.208226538,5.66466996096,17.4624596141
 12/09  04:00:00,626.98339735,96.3208724788,167.716079343,0.0,46.0930336215,113.312780494,730.766979737,707.639979934,5.66466996096,17.4623298413
 12/09  05:00:00,620.577405863,96.3208724788,153.244820816,0.0,55.6251445156,113.312780494,753.523020388,730.396164216,5.66466996096,17.4621862107
 12/09  06:00:00,618.242010844,96.3208724788,155.165283569,0.0,55.6251445156,113.312780494,751.281967388,719.658253013,14.1616749024,17.4620394721
 12/09  07:00:00,690.495256485,96.3208724788,159.562129572,0.0,65.1572554096,176.889270242,690.164058272,644.378816256,28.3233498048,17.4618922117
 12/09  08:00:00,792.262313548,96.6619778604,148.670870192,0.0,109.682768182,220.96816451,1044.39909384,984.450531457,42.4850247072,17.4635376762
 12/09  09:00:00,823.618854255,96.6546378241,180.607975798,0.0,109.682768182,220.96816451,791.683922978,708.690150962,56.6466996096,26.347072406
 12/09  10:00:00,984.657272383,97.0461039071,245.309512897,0.0,131.945524568,266.955817592,667.851420252,598.870855656,42.4850247072,26.4955398889
 12/09  11:00:00,1059.11255046,97.0745506487,308.039283887,0.0,131.945524568,274.45309292,681.60950243,575.264227743,70.808374512,35.5369001746
 12/09  12:00:00,1123.45797995,97.0862559518,359.704157513,0.0,131.945524568,274.45309292,669.836983929,563.490786477,70.808374512,35.5378229401
 12/09  13:00:00,1125.32775344,97.0950579251,395.129562061,0.0,131.945524568,274.45309292,659.596642307,553.259939872,70.808374512,35.5283279227
 12/09  14:00:00,1130.380563,97.1012111033,410.592483441,0.0,131.945524568,266.955817592,642.528583691,550.353712358,56.6466996096,35.5281717228
 12/09  15:00:00,1156.01217779,97.1077568761,426.87655464,0.0,131.945524568,266.955817592,624.66400042,546.65263518,42.4850247072,35.5263405324
 12/09  16:00:00,1097.94683211,96.3208724788,437.345892126,0.0,109.682768182,212.545889182,484.829257632,392.656090946,56.6466996096,35.5264670761
 12/09  17:00:00,1097.7246457,96.3208724788,408.086436268,0.0,109.682768182,220.04316451,524.858173835,404.362206105,84.9700494144,35.5259183151
 12/09  18:00:00,1023.62108144,96.3208724788,369.768319809,0.0,109.682768182,220.04316451,533.112609198,412.842842395,84.9700494144,35.2997173881
 12/09  19:00:00,953.959560102,96.3208724788,342.99052984,0.0,100.150657288,199.110933808,552.921717166,450.490856171,84.9700494144,17.460811581
 12/09  20:00:00,927.439545081,96.3208724788,326.757023712,0.0,100.150657288,191.61365848,531.667145975,457.559793959,56.6466996096,17.4606524059
 12/09  21:00:00,794.967699207,96.3208724788,307.96823409,0.0,55.6251445156,124.558693486,583.510087444,509.402862369,56.6466996096,17.460525465
 12/09  22:00:00,774.788033419,96.3208724788,290.711719986,0.0,55.6251445156,124.558693486,583.269500422,523.324112336,42.4850247072,17.4603633792
 12/09  23:00:00,750.59390914,96.3208724788,277.023404086,0.0,46.0930336215,124.558693486,599.389662252,553.60609742,28.3233498048,17.4602150271
 12/09  24:00:00,737.414570106,96.3208724788,264.224080648,0.0,46.0930336215,124.558693486,604.426920463,572.805175387,14.1616749024,17.460070173
 12/10  01:00:00,702.701149735,96.3208724788,255.132451499,0.0,34.9616554283,113.312780494,614.047931224,590.922789006,5.66466996096,17.4604722574
 12/10  02:00:00,688.085179651,96.3208724788,242.970484321,0.0,34.9616554283,113.312780494,637.607702006,614.482452788,5.66466996096,17.4605792568
 12/10  03:00:00,673.762965913,96.3208724788,230.805090151,0.0,34.9616554283,113.312780494,662.724821048,639.599598179,5.66466996096,17.4605529087
 12/10  04:00:00,661.476799887,96.3208724788,220.596219353,0.0,34.9616554283,113.312780494,685.290974048,662.165809136,5.66466996096,17.4604949512
 12/10  05:00:00,655.41292184,96.3208724788,207.439261619,0.0,44.4937663224,113.312780494,702.926500816,679.801401272,5.66466996096,17.4604295823
 12/10  06:00:00,651.904244694,96.3208724788,210.539242214,0.0,44.4937663224,113.312780494,701.940371173,670.318333714,14.1616749024,17.4603625566
 12/10  07:00:00,723.680698201,96.3208724788,215.619010817,0.0,54.0258772165,176.889270242,640.105919019,594.322273972,28.3233498048,17.460295242
 12/10  08:00:00,723.685578269,96.3208724788,215.801275298,0.0,54.0258772165,184.38654557,646.675584301,586.73033163,42.4850247072,17.4602279635
 12/10  09:00:00,815.132474209,96.3208724788,235.573248482,0.0,65.1572554096,220.04316451,602.79525939,528.592431783,56.6466996096,17.556127998
 12/10  10:00:00,822.767227577,96.3208724788,249.943353504,0.0,65.1572554096,212.545889182,583.564921453,514.610850651,42.4850247072,26.4690460943
 12/10  11:00:00,854.050188288,96.3208724788,272.18247423,0.0,65.1572554096,220.04316451,594.495659976,488.192471353,70.808374512,35.4948141107
 12/10  12:00:00,891.56262244,96.3208724788,307.939977813,0.0,65.1572554096,220.04316451,580.208180409,473.909074125,70.808374512,35.4907317716
 12/10  13:00:00,917.452836973,96.3208724788,335.528010833,0.0,65.1572554096,220.04316451,577.736257126,471.440389062,70.808374512,35.4874935515
 12/10  14:00:00,939.989851402,96.3208724788,358.237746407,0.0,65.1572554096,212.545889182,561.846046014,469.715030939,56.6466996096,35.4843154652
 12/10  15:00:00,953.094769003,96.3208724788,379.797088765,0.0,65.1572554096,212.545889182,544.878237635,466.912063049,42.4850247072,35.4811498781
 12/10  16:00:00,932.766900398,96.3208724788,369.119431467,0.0,65.1572554096,212.545889182,562.358743066,470.234049501,56.6466996096,35.4779939555
 12/10  17:00:00,887.171818807,96.3208724788,325.617223495,0.0,65.1572554096,220.04316451,599.140708575,478.695811602,84.9700494144,35.4748475583
 12/10  18:00:00,806.946799211,96.3208724788,288.987370517,0.0,54.0258772165,184.38654557,619.855731701,508.415847124,84.9700494144,26.4698351626
 12/10  19:00:00,754.167380546,96.3208724788,263.050401918,0.0,44.4937663224,163.454314868,673.738966692,571.303139871,84.9700494144,17.4657774074
 12/10  20:00:00,732.162171152,96.3208724788,247.035643413,0.0,44.4937663224,155.95703954,668.261599904,594.149261835,56.6466996096,17.46563846
 12/10  21:00:00,684.706811241,96.3208724788,228.422324979,0.0,44.4937663224,124.558693486,734.867013459,660.754768238,56.6466996096,17.4655456121
 12/10  22:00:00,669.965231958,96.3208724788,211.773725236,0.0,44.4937663224,124.558693486,754.391807156,694.441318387,42.4850247072,17.4654640612
 12/10  23:00:00,650.39197581,96.3208724788,198.494173815,0.0,34.9616554283,124.558693486,779.404726069,733.615990894,28.3233498048,17.46538537
 12/10  24:00:00,641.034145494,96.3208724788,186.009174756,0.0,34.9616554283,124.558693486,792.456203535,760.829221141,14.1616749024,17.465307492
 12/11  01:00:00,632.267107452,96.3208724788,177.162708663,0.0,46.0930336215,113.312780494,801.027752588,777.897328396,5.66466996096,17.4657542302
 12/11  02:00:00,622.543672892,96.3208724788,165.503797409,0.0,46.0930336215,113.312780494,825.73701523,802.606399117,5.66466996096,17.465946152
 12/11  03:00:00,612.310522736,96.3208724788,153.705653408,0.0,46.0930336215,113.312780494,849.166648425,826.035987802,5.66466996096,17.465990662
 12/11  04:00:00,603.653116539,96.3208724788,143.896468926,0.0,46.0930336215,113.312780494,867.280816334,844.150146861,5.66466996096,17.4659995118
 12/11  05:00:00,680.991378026,96.3208724788,130.776132649,0.0,100.150657288,148.969399434,858.962750901,835.832060194,5.66466996096,17.4660207466
 12/11  06:00:00,684.387290073,96.3208724788,134.942666776,0.0,100.150657288,149.894399434,1335.36200806,1303.73430383,14.1616749024,17.4660293235
 12/11  07:00:00,914.419987549,96.610270252,140.326914882,0.0,176.471037341,302.612436532,883.603779258,837.814407248,28.3233498048,17.4660222051
 12/11  08:00:00,1025.50961099,96.9131208937,139.892862601,0.0,243.2593065,310.10971186,830.788250584,761.811923965,42.4850247072,26.4913019113
 12/11  09:00:00,1118.29983399,97.0398571303,198.77406804,0.0,243.2593065,310.10971186,720.062174717,627.86699743,56.6466996096,35.5484776777
 12/11  10:00:00,1228.47263119,97.1351660636,273.864864443,0.0,243.2593065,302.612436532,651.687344135,564.568988377,42.4850247072,44.6333310507
 12/11  11:00:00,1306.71364575,97.2169615289,338.526899918,0.0,243.2593065,310.10971186,635.206183035,519.431360157,70.808374512,44.9664483661
 12/11  12:00:00,1376.54629055,97.2902590743,408.74568922,0.0,243.2593065,310.10971186,609.95256179,485.054502816,70.808374512,54.0896844615
 12/11  13:00:00,1376.09742164,97.3565050909,448.095451374,0.0,243.2593065,310.10971186,585.47502018,469.891532996,70.808374512,44.7751126714
 12/11  14:00:00,1434.3627773,97.4191253927,475.378551809,0.0,243.2593065,302.612436532,581.3456013,470.606003832,56.6466996096,54.0928978587
 12/11  15:00:00,1431.20431118,97.523430692,466.194389764,0.0,243.2593065,302.612436532,535.442684638,447.99455155,42.4850247072,44.9631083809
 12/11  16:00:00,1425.43449546,97.8445461119,450.737969055,0.0,243.2593065,302.612436532,537.931347764,436.430060455,56.6466996096,44.8545877002
 12/11  17:00:00,1415.63858721,98.1632586735,414.376520067,0.0,243.2593065,310.10971186,579.071647999,449.534208034,84.9700494144,44.5673905511
 12/11  18:00:00,1387.4262243,98.4764047705,379.958200173,0.0,243.2593065,310.10971186,559.638139424,457.068211303,84.9700494144,17.5998787062
 12/11  19:00:00,1092.33164979,96.3208724788,357.89156339,0.0,166.938926447,199.110933808,531.697044008,420.448788484,84.9700494144,26.2782061101
 12/11  20:00:00,1071.009274,96.3208724788,347.117361654,0.0,166.938926447,191.61365848,499.69483474,425.522596862,56.6466996096,17.5255382691
 12/11  21:00:00,919.577854619,96.3208724788,332.787396717,0.0,100.150657288,124.558693486,551.980807159,469.058843956,56.6466996096,26.2752635941
 12/11  22:00:00,865.198755322,96.3208724788,320.424200722,0.0,100.150657288,124.558693486,536.356172526,476.40102151,42.4850247072,17.4701263088
 12/11  23:00:00,789.228662811,96.3208724788,312.403015741,0.0,46.0930336215,124.558693486,541.87130272,496.084616322,28.3233498048,17.4633365927
 12/11  24:00:00,780.923641158,96.3208724788,305.22113959,0.0,46.0930336215,124.558693486,535.134709458,503.509686691,14.1616749024,17.4633478648
 12/12  01:00:00,761.943368225,96.3208724788,301.747409228,0.0,46.0930336215,113.312780494,532.362713031,509.234150111,5.66466996096,17.463892959
 12/12  02:00:00,751.481966029,96.3208724788,294.329774313,0.0,46.0930336215,113.312780494,540.395952572,517.267137501,5.66466996096,17.4641451106
 12/12  03:00:00,741.357419833,96.3208724788,287.112800859,0.0,46.0930336215,113.312780494,551.86804603,528.73911177,5.66466996096,17.4642642996
 12/12  04:00:00,734.187180089,96.3208724788,283.42965545,0.0,46.0930336215,113.312780494,562.179538183,539.050516652,5.66466996096,17.4643515709
 12/12  05:00:00,814.839854011,96.3208724788,275.604893889,0.0,100.150657288,148.969399434,548.733721095,525.60462005,5.66466996096,17.4644310842
 12/12  06:00:00,816.071812755,96.5191864753,283.415133184,0.0,100.150657288,149.894399434,945.152512729,913.526301783,14.1616749024,17.4645360429
 12/12  07:00:00,1055.13991766,97.2170508441,292.267362926,0.0,176.471037341,302.612436532,638.245382608,592.457420647,28.3233498048,17.4646121564
 12/12  08:00:00,1152.54010879,97.4540957714,273.170915537,0.0,243.2593065,310.10971186,607.531481609,538.550136444,42.4850247072,26.4963204584
 12/12  09:00:00,1194.14913676,97.9606338246,288.485286676,0.0,243.2593065,310.10971186,588.389211448,496.194966152,56.6466996096,35.5475456862
 12/12  10:00:00,1278.5365137,98.3901967784,329.73874571,0.0,243.2593065,302.612436532,552.416274424,465.288746117,42.4850247072,44.6425035997
 12/12  11:00:00,1339.87581744,99.044007988,368.976872028,0.0,243.2593065,310.10971186,553.100379877,437.32416537,70.808374512,44.9678399952
 12/12  12:00:00,1380.43886818,99.6798069445,410.633171981,0.0,243.2593065,310.10971186,543.733389632,418.831443683,70.808374512,54.0935714376
 12/12  13:00:00,1359.17087793,99.975739837,443.3371721,0.0,243.2593065,310.10971186,527.615658221,412.025935764,70.808374512,44.7813479446
 12/12  14:00:00,1406.27379753,100.543776349,457.686936052,0.0,243.2593065,302.612436532,508.157655434,397.413663627,56.6466996096,54.0972921977
 12/12  15:00:00,1411.14691772,100.776756356,450.215516215,0.0,243.2593065,302.612436532,478.213810548,390.761892428,42.4850247072,44.9668934128
 12/12  16:00:00,1382.38407065,101.010259948,430.331850005,0.0,243.2593065,302.612436532,489.409664466,387.904421704,56.6466996096,44.8585431528
 12/12  17:00:00,1360.92101698,101.092930336,387.61203954,0.0,243.2593065,310.10971186,535.030031659,405.489000547,84.9700494144,44.5709816973
 12/12  18:00:00,1330.04692031,101.312568419,343.855623898,0.0,243.2593065,310.10971186,517.348762085,414.777913929,84.9700494144,17.6007987413
 12/12  19:00:00,1025.15487306,96.3208724788,312.585960636,0.0,166.938926447,199.110933808,515.070191261,403.820742475,84.9700494144,26.2793993713
 12/12  20:00:00,996.853338131,96.3208724788,292.779084937,0.0,166.938926447,191.61365848,485.212970714,411.039845158,56.6466996096,17.5264259466
 12/12  21:00:00,840.296894284,96.3208724788,269.3557834,0.0,100.150657288,124.558693486,550.824326935,467.901631785,56.6466996096,26.2759955403
 12/12  22:00:00,781.326367096,96.3208724788,248.002850464,0.0,100.150657288,124.558693486,560.934727472,500.978654108,42.4850247072,17.4710486568
 12/12  23:00:00,700.036319579,96.3208724788,230.820308558,0.0,46.0930336215,124.558693486,587.244699544,541.457035395,28.3233498048,17.4643143448
 12/12  24:00:00,685.409192216,96.3208724788,214.361993332,0.0,46.0930336215,124.558693486,606.064360644,574.438286318,14.1616749024,17.4643994234
 12/13  01:00:00,660.95085995,96.3208724788,201.767348721,0.0,46.0930336215,113.312780494,623.049646968,599.919961942,5.66466996096,17.4650150655
 12/13  02:00:00,645.127379752,96.3208724788,185.010872244,0.0,46.0930336215,113.312780494,659.713027482,636.583017835,5.66466996096,17.4653396859
 12/13  03:00:00,629.206902595,96.3208724788,168.62219921,0.0,46.0930336215,113.312780494,694.397596307,671.267394216,5.66466996096,17.4655321299
 12/13  04:00:00,616.536892625,96.3208724788,155.751095293,0.0,46.0930336215,113.312780494,721.26521653,698.134853856,5.66466996096,17.465692713
 12/13  05:00:00,688.772034251,96.3208724788,138.272219388,0.0,100.150657288,148.969399434,733.766515624,710.636000235,5.66466996096,17.4658454283
 12/13  06:00:00,687.477461319,96.7628784174,137.947737668,0.0,100.150657288,149.894399434,1001.90808083,970.280382447,14.1616749024,17.4660234769
 12/13  07:00:00,916.437176325,97.4763992907,141.604397619,0.0,176.471037341,302.612436532,723.599185078,677.809662776,28.3233498048,17.4661724968
 12/13  08:00:00,1042.94323085,98.7262083482,160.802105021,0.0,243.2593065,310.10971186,644.85762476,575.878998864,42.4850247072,26.4936011887
 12/13  09:00:00,1103.97731024,99.630771328,192.847203629,0.0,243.2593065,310.10971186,589.015109483,496.815315819,56.6466996096,35.553094055
 12/13  10:00:00,1162.32571814,100.265359515,226.89968353,0.0,243.2593065,302.612436532,535.283541987,448.148801827,42.4850247072,44.6497154533
 12/13  11:00:00,1211.19564162,100.566598307,281.728757816,0.0,243.2593065,310.10971186,550.859875329,435.074291806,70.808374512,44.9772090109
 12/13  12:00:00,1288.81110049,100.978727561,348.006369108,0.0,243.2593065,310.10971186,546.883418596,421.970432995,70.808374512,54.1046110891
 12/13  13:00:00,1308.31866903,101.256524278,403.219069051,0.0,243.2593065,310.10971186,531.784983624,416.194727444,70.808374512,44.7818816685
 12/13  14:00:00,1365.35256064,101.597510533,440.164264796,0.0,243.2593065,302.612436532,521.146654283,410.389580016,56.6466996096,54.1103746579
 12/13  15:00:00,1375.6066183,101.86420486,456.403297231,0.0,243.2593065,302.612436532,494.678638129,407.215529881,42.4850247072,44.9780835408
 12/13  16:00:00,1379.68489378,102.154513702,449.905872957,0.0,243.2593065,302.612436532,500.826132736,399.309558837,56.6466996096,44.8698742899
 12/13  17:00:00,1375.83951697,102.2940153,407.791493129,0.0,243.2593065,310.10971186,534.333153569,404.795951021,84.9700494144,44.567153134
 12/13  18:00:00,1345.0827904,102.475070516,361.524080589,0.0,243.2593065,310.10971186,522.525077331,411.160718431,84.9700494144,26.3943094855
 12/13  19:00:00,1040.99403385,96.3208724788,327.773336733,0.0,166.938926447,199.110933808,505.925903185,403.427404518,84.9700494144,17.5284492526
 12/13  20:00:00,1009.93964092,96.3208724788,306.789755318,0.0,166.938926447,191.61365848,484.927838164,410.755454026,56.6466996096,17.5256845287
 12/13  21:00:00,851.643082934,96.3208724788,281.685130465,0.0,100.150657288,124.558693486,543.130768287,460.202624171,56.6466996096,26.2814445067
 12/13  22:00:00,791.547368835,96.3208724788,259.536016508,0.0,100.150657288,124.558693486,548.770023177,488.810105362,42.4850247072,17.4748931074
 12/13  23:00:00,708.81218961,96.3208724788,241.199559601,0.0,46.0930336215,124.558693486,574.794075306,529.002584333,28.3233498048,17.4681411688
 12/13  24:00:00,692.249850355,96.3208724788,222.982460708,0.0,46.0930336215,124.558693486,594.314616602,562.684672553,14.1616749024,17.4682691465
 12/14  01:00:00,665.936504866,96.3208724788,208.50278297,0.0,46.0930336215,113.312780494,615.672997302,592.544225905,5.66466996096,17.4641014361
 12/14  02:00:00,650.148202591,96.3208724788,191.058375017,0.0,46.0930336215,113.312780494,653.702827683,630.576121602,5.66466996096,17.4620361197
 12/14  03:00:00,634.895026382,96.3208724788,174.621250173,0.0,46.0930336215,113.312780494,688.739149466,665.61211522,5.66466996096,17.4623642856
 12/14  04:00:00,620.352397123,96.3208724788,159.600118813,0.0,46.0930336215,113.312780494,722.537529759,699.410251727,5.66466996096,17.462608071
 12/14  05:00:00,691.726995768,96.3208724788,140.763330763,0.0,100.150657288,148.969399434,737.324817156,714.197303969,5.66466996096,17.462843226
 12/14  06:00:00,689.062175007,96.8435457461,139.087431095,0.0,100.150657288,149.894399434,1003.13519255,971.509175865,14.1616749024,17.4643417831
 12/14  07:00:00,917.257415026,97.9360806397,141.947999287,0.0,176.471037341,302.612436532,723.012126777,677.223558035,28.3233498048,17.4652189373
 12/14  08:00:00,1029.13670024,99.3119787808,141.115194356,0.0,243.2593065,310.10971186,680.362356527,611.382567587,42.4850247072,26.4947642334
 12/14  09:00:00,1102.50590676,100.148728043,180.483499732,0.0,243.2593065,310.10971186,622.252330812,521.176253344,56.6466996096,44.4293778578
 12/14  10:00:00,1199.79422199,100.635713582,255.066093091,0.0,243.2593065,302.612436532,543.73818301,465.535757956,42.4850247072,35.7174003466
 12/14  11:00:00,1302.35493243,101.017921034,345.718149186,0.0,243.2593065,310.10971186,573.838334413,449.051107901,70.808374512,53.9788519994
 12/14  12:00:00,1424.04433803,101.381923062,454.048321112,0.0,243.2593065,310.10971186,552.201297702,436.304298586,70.808374512,45.0886246037
 12/14  13:00:00,1444.21166996,101.743986891,511.55772534,0.0,243.2593065,310.10971186,540.683027438,425.085105484,70.808374512,44.7895474422
 12/14  14:00:00,1492.55134726,102.071212964,523.480106272,0.0,243.2593065,302.612436532,528.490058501,417.732104699,56.6466996096,54.1112541924
 12/14  15:00:00,1495.3330229,102.392628705,528.070849169,0.0,243.2593065,302.612436532,497.269880337,408.881928653,42.4850247072,45.9029269775
 12/14  16:00:00,1493.27234056,102.584525753,529.011081789,0.0,243.2593065,302.612436532,516.070816043,406.487231006,56.6466996096,52.9368854275
 12/14  17:00:00,1458.77371311,102.731304227,469.516895397,0.0,243.2593065,310.10971186,527.799248849,407.177280293,84.9700494144,35.6519191409
 12/14  18:00:00,1416.17734146,102.901554444,418.259495101,0.0,243.2593065,310.10971186,522.179868271,410.815552243,84.9700494144,26.3942666137
 12/14  19:00:00,1138.05795796,96.3208724788,410.513273767,0.0,166.938926447,199.110933808,504.037822976,401.538069576,84.9700494144,17.5297039859
 12/14  20:00:00,1119.45895766,96.3208724788,400.85549231,0.0,166.938926447,191.61365848,490.107262829,407.178310712,56.6466996096,26.2822525076
 12/14  21:00:00,969.764994469,96.3208724788,384.224607427,0.0,100.150657288,124.558693486,523.699916421,449.527462904,56.6466996096,17.5257539073
 12/14  22:00:00,912.301063115,96.3208724788,366.839510595,0.0,100.150657288,124.558693486,518.699950581,458.74076559,42.4850247072,17.474160284
 12/14  23:00:00,828.321455992,96.3208724788,353.42579858,0.0,46.0930336215,124.558693486,525.248475029,479.457418698,28.3233498048,17.4677065262
 12/14  24:00:00,812.607025122,96.3208724788,340.74061916,0.0,46.0930336215,124.558693486,519.17851727,487.548915857,14.1616749024,17.4679265101
 12/15  01:00:00,787.908033732,96.3208724788,331.724842891,0.0,46.0930336215,113.312780494,517.338764048,494.205484467,5.66466996096,17.4686096195
 12/15  02:00:00,772.563831067,96.3208724788,319.658393646,0.0,46.0930336215,113.312780494,523.887639394,500.753873152,5.66466996096,17.4690962817
 12/15  03:00:00,756.558244723,96.3208724788,307.446978607,0.0,46.0930336215,113.312780494,530.795699002,507.661572562,5.66466996096,17.4694564792
 12/15  04:00:00,742.248343011,96.3208724788,296.990424832,0.0,46.0930336215,113.312780494,543.10323739,515.82936357,5.66466996096,21.6092038589
 12/15  05:00:00,817.555754442,96.3208724788,283.700329604,0.0,100.150657288,148.969399434,532.491411345,504.78176703,5.66466996096,22.0449743542
 12/15  06:00:00,813.575302074,96.8657774057,286.486403862,0.0,100.150657288,149.894399434,872.523707369,840.898762185,14.1616749024,17.4632702821
 12/15  07:00:00,1041.51731779,98.2230957147,291.750695708,0.0,176.471037341,302.612436532,612.176772351,566.38985092,28.3233498048,17.463571626
 12/15  08:00:00,1169.81547492,99.6679404053,302.215987671,0.0,243.2593065,310.10971186,586.939996839,517.951460908,42.4850247072,26.5035112244
 12/15  09:00:00,1238.27675958,100.342811224,330.374334388,0.0,243.2593065,310.10971186,586.393243873,494.194489319,56.6466996096,35.5520549445
 12/15  10:00:00,1311.6025039,100.843543401,379.085045038,0.0,243.2593065,302.612436532,566.482899518,479.337416608,42.4850247072,44.660458202
 12/15  11:00:00,1355.44848109,101.215783391,418.451362724,0.0,243.2593065,310.10971186,578.975361114,463.176436435,70.808374512,44.9905501676
 12/15  12:00:00,1388.28905859,101.577255711,445.139604826,0.0,243.2593065,310.10971186,573.66404363,448.733507799,70.808374512,54.1221613185
 12/15  13:00:00,1393.72357716,101.906439393,479.811113842,0.0,243.2593065,310.10971186,552.623556603,437.019451833,70.808374512,44.7957302583
 12/15  14:00:00,1458.90370178,102.20061297,500.171972968,0.0,243.2593065,302.612436532,541.265718781,430.499687215,56.6466996096,54.1193319567
 12/15  15:00:00,1458.00791732,102.461675493,492.257778825,0.0,243.2593065,302.612436532,512.798090036,425.327178734,42.4850247072,44.9858865952
 12/15  16:00:00,1425.31730712,102.723392331,456.446348985,0.0,243.2593065,302.612436532,518.010496926,416.485759496,56.6466996096,44.878037821
 12/15  17:00:00,1420.80999277,102.855188437,425.658000814,0.0,243.2593065,310.10971186,546.316160636,416.765221058,84.9700494144,44.5808901636
 12/15  18:00:00,1393.59748467,103.00707926,389.163023333,0.0,243.2593065,310.10971186,531.816587889,420.449308656,84.9700494144,26.3972298183
 12/15  19:00:00,1093.52015418,96.3208724788,361.450619931,0.0,166.938926447,199.110933808,514.037067298,411.536847325,84.9700494144,17.5301705579
 12/15  20:00:00,1064.23600519,96.3208724788,345.457601921,0.0,166.938926447,191.61365848,494.69507703,417.339859052,56.6466996096,20.7085183685
 12/15  21:00:00,909.463215316,96.3208724788,326.82212949,0.0,100.150657288,124.558693486,539.930461998,460.183493663,56.6466996096,23.1002687254
 12/15  22:00:00,851.626815171,96.3208724788,309.858605664,0.0,100.150657288,124.558693486,529.817483466,469.855595057,42.4850247072,17.4768637018
 12/15  23:00:00,770.565976947,96.3208724788,296.342326945,0.0,46.0930336215,124.558693486,536.950823494,491.164527356,28.3233498048,17.462946333
 12/15  24:00:00,756.970068117,96.3208724788,283.499084482,0.0,46.0930336215,124.558693486,536.365544932,504.740641152,14.1616749024,17.4632288777
 12/16  01:00:00,733.415988121,96.3208724788,274.457310129,0.0,46.0930336215,113.312780494,542.225245591,519.094726794,5.66466996096,17.4658488353
 12/16  02:00:00,719.758572192,96.3208724788,262.470006029,0.0,46.0930336215,113.312780494,561.162108162,538.032895229,5.66466996096,17.4645429722
 12/16  03:00:00,705.722277838,96.3208724788,250.311247883,0.0,46.0930336215,113.312780494,579.614019932,556.484367929,5.66466996096,17.4649820419
 12/16  04:00:00,692.903853406,96.3208724788,240.045983748,0.0,46.0930336215,113.312780494,597.509599992,574.379555616,5.66466996096,17.465374415
 12/16  05:00:00,687.065347666,96.3208724788,226.938198172,0.0,55.6251445156,113.312780494,612.551032419,589.420607314,5.66466996096,17.4657551436
 12/16  06:00:00,684.118898321,96.3208724788,230.077845219,0.0,55.6251445156,113.312780494,616.342862422,584.715055022,14.1616749024,17.466132498
 12/16  07:00:00,749.743961821,96.3208724788,225.413073202,0.0,65.1572554096,176.889270242,576.516826249,530.72696801,28.3233498048,17.4665084337
 12/16  08:00:00,858.26871815,96.6595189293,218.196695472,0.0,109.682768182,220.96816451,905.590470588,845.636735882,42.4850247072,17.4687099995
 12/16  09:00:00,910.407528829,96.6525735594,267.679608436,0.0,109.682768182,220.96816451,705.218413732,622.212713954,56.6466996096,26.359000169
 12/16  10:00:00,1057.92663966,97.0427301488,303.794737117,0.0,131.945524568,266.955817592,628.583909112,559.54705056,42.4850247072,26.5518338446
 12/16  11:00:00,1059.01985184,97.0734777503,298.710512485,0.0,131.945524568,274.45309292,669.449454944,554.249722455,70.808374512,44.3913579767
 12/16  12:00:00,1078.38015888,97.0869225251,314.525439123,0.0,131.945524568,274.45309292,657.727862525,551.382409873,70.808374512,35.5370781404
 12/16  13:00:00,1068.63402396,97.0980544218,330.38721794,0.0,131.945524568,274.45309292,651.177622595,544.839350091,70.808374512,35.529897992
 12/16  14:00:00,1084.76923738,97.1455436303,344.033204677,0.0,131.945524568,266.955817592,635.740043421,543.561207236,56.6466996096,35.5321365759
 12/16  15:00:00,1099.25691571,97.1976629023,353.309693733,0.0,131.945524568,266.955817592,619.409806847,541.392183399,42.4850247072,35.5325987413
 12/16  16:00:00,1021.22247964,96.3208724788,354.503534028,0.0,109.682768182,212.545889182,488.865621754,396.675697891,56.6466996096,35.5432242528
 12/16  17:00:00,1016.9209667,96.3208724788,328.756780531,0.0,109.682768182,220.04316451,526.615904109,406.109323621,84.9700494144,35.5365310739
 12/16  18:00:00,946.303754773,96.3208724788,296.740267651,0.0,109.682768182,220.04316451,526.643492823,415.18457457,84.9700494144,26.4888688388
 12/16  19:00:00,886.039572843,96.3208724788,273.895439208,0.0,100.150657288,199.110933808,571.155063648,468.715826786,84.9700494144,17.4691874474
 12/16  20:00:00,865.156147191,96.3208724788,261.472742783,0.0,100.150657288,191.61365848,559.168780973,485.052437426,56.6466996096,17.4696439367
 12/16  21:00:00,737.273571182,96.3208724788,245.391031116,0.0,55.6251445156,124.558693486,628.325417281,554.208591351,56.6466996096,17.4701263205
 12/16  22:00:00,723.759926075,96.3208724788,232.508969647,0.0,55.6251445156,124.558693486,641.019966975,579.247245698,42.4850247072,19.2876965698
 12/16  23:00:00,705.042675349,96.3208724788,222.456366544,0.0,46.0930336215,124.558693486,664.862259863,612.169213079,28.3233498048,24.369696979
 12/16  24:00:00,695.759690678,96.3208724788,212.743450348,0.0,46.0930336215,124.558693486,664.618951823,632.99324297,14.1616749024,17.4640339506
 12/17  01:00:00,664.982160365,96.3208724788,206.481918305,0.0,34.9616554283,113.312780494,672.031628349,648.902032271,5.66466996096,17.4649261175
 12/17  02:00:00,655.192988948,96.3208724788,197.579595283,0.0,34.9616554283,113.312780494,694.89604589,671.765835075,5.66466996096,17.4655408542
 12/17  03:00:00,645.969849122,96.3208724788,189.283650352,0.0,34.9616554283,113.312780494,715.234432858,692.103732148,5.66466996096,17.4660307489
 12/17  04:00:00,638.451456795,96.3208724788,182.910200395,0.0,34.9616554283,113.312780494,730.240904954,707.109744508,5.66466996096,17.4664904845
 12/17  05:00:00,636.11845745,96.3208724788,172.60698418,0.0,44.4937663224,113.312780494,744.529840351,721.398228036,5.66466996096,17.4669423544
 12/17  06:00:00,638.940653799,96.3208724788,179.255028044,0.0,44.4937663224,113.312780494,733.720938512,702.091871991,14.1616749024,17.4673916187
 12/17  07:00:00,709.967690846,96.3208724788,182.022392596,0.0,54.0258772165,176.889270242,678.790400977,632.99921165,28.3233498048,17.4678395221
 12/17  08:00:00,710.589283809,96.3208724788,184.180547098,0.0,54.0258772165,184.38654557,680.407730874,620.454419806,42.4850247072,17.4682863609
 12/17  09:00:00,795.90192862,96.3208724788,202.133211809,0.0,65.1572554096,220.04316451,636.923880036,562.710607486,56.6466996096,17.5665729405
 12/17  10:00:00,815.094537559,96.3208724788,232.505875601,0.0,65.1572554096,212.545889182,586.365167706,508.571152503,42.4850247072,35.3089904958
 12/17  11:00:00,847.489201701,96.3208724788,267.291968015,0.0,65.1572554096,220.04316451,572.27651249,465.971268201,70.808374512,35.496869777
 12/17  12:00:00,834.928554872,96.3208724788,254.736137843,0.0,65.1572554096,220.04316451,593.938408978,487.634327626,70.808374512,35.49570684
 12/17  13:00:00,871.138703405,96.3208724788,278.659026067,0.0,65.1572554096,220.04316451,557.76641747,451.463511167,70.808374512,35.4945317905
 12/17  14:00:00,892.179793974,96.3208724788,307.01416882,0.0,65.1572554096,212.545889182,513.42347827,421.283418305,56.6466996096,35.4933603552
 12/17  15:00:00,893.067837213,96.3208724788,310.481528378,0.0,65.1572554096,212.545889182,484.485659044,406.508440941,42.4850247072,35.4921933958
 12/17  16:00:00,893.138430884,96.3208724788,302.967606196,0.0,65.1572554096,212.545889182,502.209793992,410.072063435,56.6466996096,35.4910309466
 12/17  17:00:00,858.79859921,96.3208724788,276.872129462,0.0,65.1572554096,220.04316451,579.591671058,459.131748648,84.9700494144,35.4898729959
 12/17  18:00:00,795.761376489,96.3208724788,255.988424034,0.0,54.0258772165,184.38654557,619.330426088,507.875064429,84.9700494144,26.4853122444
 12/17  19:00:00,755.224181017,96.3208724788,244.693244793,0.0,44.4937663224,163.454314868,663.160613674,560.72113275,84.9700494144,17.4694315095
 12/17  20:00:00,744.501201069,96.3208724788,243.080984175,0.0,44.4937663224,155.95703954,640.472068889,566.355509775,56.6466996096,17.4698595044
 12/17  21:00:00,707.578536193,96.3208724788,238.216155885,0.0,44.4937663224,124.558693486,684.410923025,610.293925167,56.6466996096,17.4702982485
 12/17  22:00:00,703.11594016,96.3208724788,235.565511896,0.0,44.4937663224,124.558693486,678.633694893,618.677931351,42.4850247072,17.4707388355
 12/17  23:00:00,695.347064993,96.3208724788,237.08267368,0.0,34.9616554283,124.558693486,676.719724531,630.92519559,28.3233498048,17.4711791361
 12/17  24:00:00,697.429840371,96.3208724788,239.384852099,0.0,34.9616554283,124.558693486,664.954282324,633.328321671,14.1616749024,17.4642857509
 12/18  01:00:00,700.335121718,96.3208724788,245.466793413,0.0,46.0930336215,113.312780494,652.905611941,629.775832672,5.66466996096,17.4651093077
 12/18  02:00:00,700.695682363,96.3208724788,247.869422768,0.0,46.0930336215,113.312780494,656.170753161,633.040203193,5.66466996096,17.4658800073
 12/18  03:00:00,701.786361154,96.3208724788,250.572776645,0.0,46.0930336215,113.312780494,658.08093411,634.949801412,5.66466996096,17.4664627371
 12/18  04:00:00,705.477009724,96.3208724788,256.683105723,0.0,46.0930336215,113.312780494,655.299306914,632.167636541,5.66466996096,17.4670004119
 12/18  05:00:00,794.676165296,96.3208724788,258.734875572,0.0,100.150657288,148.969399434,624.249611124,601.115476083,5.66466996096,17.4694650801
 12/18  06:00:00,807.36563613,96.3208724788,276.248951109,0.0,100.150657288,149.894399434,1158.28928438,1126.65723067,14.1616749024,17.4703788044
 12/18  07:00:00,1060.67783588,96.6098284508,299.734812089,0.0,176.471037341,302.612436532,736.571996941,690.778159498,28.3233498048,17.470487639
 12/18  08:00:00,1178.00662514,96.9110323839,299.043238372,0.0,243.2593065,310.10971186,689.776177841,611.957814093,42.4850247072,35.3333390402
 12/18  09:00:00,1216.85975215,97.0372264892,304.104990184,0.0,243.2593065,310.10971186,670.710368227,578.509487118,56.6466996096,35.5541814991
 12/18  10:00:00,1275.29890752,97.1332177725,331.620518598,0.0,243.2593065,302.612436532,640.506618781,553.584567335,42.4850247072,44.4370267387
 12/18  11:00:00,1312.40203394,97.214132928,358.745217879,0.0,243.2593065,310.10971186,638.478119284,522.430082632,70.808374512,45.2396621407
 12/18  12:00:00,1327.85111083,97.2882741817,380.200209206,0.0,243.2593065,310.10971186,621.591444205,496.635836994,70.808374512,54.1472326982
 12/18  13:00:00,1284.91288393,97.354632981,391.274019641,0.0,243.2593065,310.10971186,602.444391975,486.828829968,70.808374512,44.8071874945
 12/18  14:00:00,1323.21272219,97.4149141109,404.944181738,0.0,243.2593065,302.612436532,587.517957418,476.73392272,56.6466996096,54.1373350882
 12/18  15:00:00,1335.42950455,97.5909350381,415.507635849,0.0,243.2593065,302.612436532,558.020742329,470.534262557,42.4850247072,45.0014550644
 12/18  16:00:00,1346.78340678,97.9283964198,417.799075487,0.0,243.2593065,302.612436532,559.906196056,458.365343236,56.6466996096,44.8941532104
 12/18  17:00:00,1354.55420635,98.2413259967,390.892840134,0.0,243.2593065,310.10971186,588.787024537,459.229075542,84.9700494144,44.5878995804
 12/18  18:00:00,1334.34359293,98.5549267655,357.70557399,0.0,243.2593065,310.10971186,572.441169199,461.068923261,84.9700494144,26.4021965236
 12/18  19:00:00,1045.51680557,96.3208724788,335.055717424,0.0,166.938926447,199.110933808,525.324774519,422.824745961,84.9700494144,17.5299791438
 12/18  20:00:00,1024.0492947,96.3208724788,324.462311016,0.0,166.938926447,191.61365848,511.407666193,428.474983583,56.6466996096,26.2859830007
 12/18  21:00:00,875.666541917,96.3208724788,310.46549038,0.0,100.150657288,124.558693486,547.133851468,472.954115632,56.6466996096,17.5330362259
 12/18  22:00:00,825.03383044,96.3208724788,298.677877319,0.0,100.150657288,124.558693486,541.376021244,481.417224569,42.4850247072,17.4737719685
 12/18  23:00:00,752.107211085,96.3208724788,291.007401569,0.0,46.0930336215,124.558693486,547.202795363,501.411947586,28.3233498048,17.4674979726
 12/18  24:00:00,745.690855116,96.3208724788,283.95586875,0.0,46.0930336215,124.558693486,544.33072075,512.701016479,14.1616749024,17.4680293686
 12/19  01:00:00,729.338986456,96.3208724788,280.727377064,0.0,46.0930336215,113.312780494,544.54350526,521.407950035,5.66466996096,17.4708852649
 12/19  02:00:00,722.4913761,96.3208724788,273.783220157,0.0,46.0930336215,113.312780494,557.466341369,534.331921945,5.66466996096,17.469749463
 12/19  03:00:00,715.989248281,96.3208724788,266.94675385,0.0,46.0930336215,113.312780494,570.393961877,547.258874031,5.66466996096,17.4704178849
 12/19  04:00:00,711.998342581,96.3208724788,263.683293589,0.0,46.0930336215,113.312780494,580.383159714,557.247463967,5.66466996096,17.471025786
 12/19  05:00:00,795.931285363,96.3208724788,256.068499941,0.0,100.150657288,148.969399434,567.339285785,544.202997533,5.66466996096,17.4716182907
 12/19  06:00:00,800.826619335,96.5175482071,264.342771559,0.0,100.150657288,149.894399434,941.152425315,909.518296259,14.1616749024,17.4724541546
 12/19  07:00:00,1032.20810174,97.2167473265,272.341767276,0.0,176.471037341,302.612436532,647.28232133,592.765907365,28.3233498048,26.1930641598
 12/19  08:00:00,1140.23400481,97.4462513779,263.160688984,0.0,243.2593065,310.10971186,612.39056757,543.394930575,42.4850247072,26.5106122872
 12/19  09:00:00,1173.16070241,97.8338458761,257.067515704,0.0,243.2593065,310.10971186,612.121121207,519.909351456,56.6466996096,35.5650701406
 12/19  10:00:00,1212.0903754,98.3338210205,257.047466474,0.0,243.2593065,302.612436532,577.522858959,490.35740196,42.4850247072,44.6804322926
 12/19  11:00:00,1213.43384761,98.7471857229,256.111273135,0.0,243.2593065,310.10971186,578.500322818,462.685681908,70.808374512,45.0062663981
 12/19  12:00:00,1213.43525925,99.1865173515,253.975316671,0.0,243.2593065,310.10971186,579.226581239,454.272516281,70.808374512,54.1456904459
 12/19  13:00:00,1171.14959077,99.6799552064,245.129723054,0.0,243.2593065,310.10971186,560.437251325,444.815016098,70.808374512,44.8138607146
 12/19  14:00:00,1209.77313738,100.271605176,249.454444004,0.0,243.2593065,302.612436532,539.340336421,428.545396241,56.6466996096,54.1482405708
 12/19  15:00:00,1210.88178876,100.701155793,246.031532344,0.0,243.2593065,302.612436532,496.090863499,408.596422207,42.4850247072,45.0094165842
 12/19  16:00:00,1199.9388253,100.833476153,229.724851868,0.0,243.2593065,302.612436532,528.135620374,417.608327734,56.6466996096,53.88059303
 12/19  17:00:00,1193.55593933,100.878041284,200.638444875,0.0,243.2593065,310.10971186,591.153698217,470.514454782,84.9700494144,35.6691940202
 12/19  18:00:00,1176.14952304,101.08643627,177.534766283,0.0,243.2593065,310.10971186,616.593972171,505.220566913,84.9700494144,26.4033558428
 12/19  19:00:00,895.325170025,96.3208724788,165.178211079,0.0,166.938926447,199.110933808,689.974797038,578.716145733,84.9700494144,26.2886018908
 12/19  20:00:00,884.865490834,96.3208724788,162.922734493,0.0,166.938926447,191.61365848,658.772102007,584.592619911,56.6466996096,17.5327824867
 12/19  21:00:00,743.832797532,96.3208724788,155.994041097,0.0,100.150657288,124.558693486,716.038512437,641.858897821,56.6466996096,17.5329150063
 12/19  22:00:00,701.13204149,96.3208724788,152.55370425,0.0,100.150657288,124.558693486,719.598865911,650.910450363,42.4850247072,26.2033908408
 12/19  23:00:00,635.757663239,96.3208724788,152.878012517,0.0,46.0930336215,124.558693486,709.53550655,663.745209222,28.3233498048,17.4669475239
 12/19  24:00:00,636.541824342,96.3208724788,153.312847691,0.0,46.0930336215,124.558693486,698.540167714,666.91095478,14.1616749024,17.4675380325
 12/20  01:00:00,627.035486262,96.3208724788,157.516165905,0.0,46.0930336215,113.312780494,683.945911605,660.812603166,5.66466996096,17.4686384777
 12/20  02:00:00,627.314694016,96.3208724788,158.805997678,0.0,46.0930336215,113.312780494,687.58930156,664.455167543,5.66466996096,17.4694640561
 12/20  03:00:00,628.675578694,96.3208724788,161.194331396,0.0,46.0930336215,113.312780494,689.604888969,666.470052421,5.66466996096,17.4701665864
 12/20  04:00:00,631.487203287,96.3208724788,165.139094374,0.0,46.0930336215,113.312780494,689.515676263,666.380167382,5.66466996096,17.4708389193
 12/20  05:00:00,720.334498291,96.3208724788,165.652247828,0.0,100.150657288,148.969399434,670.463379387,647.327206445,5.66466996096,17.4715029812
 12/20  06:00:00,733.879444386,96.7633068623,182.147139938,0.0,100.150657288,149.894399434,943.018167723,911.384300752,14.1616749024,17.4721920693
 12/20  07:00:00,969.587346623,97.4610138782,193.623758209,0.0,176.471037341,302.612436532,662.424245802,616.628045701,28.3233498048,17.4728502958
 12/20  08:00:00,1087.55250941,98.5846837293,195.148640599,0.0,243.2593065,310.10971186,634.265071764,565.276118792,42.4850247072,26.5039282646
 12/20  09:00:00,1125.56741206,99.1344187425,205.658015578,0.0,243.2593065,310.10971186,632.451763607,531.339436722,56.6466996096,44.4656272754
 12/20  10:00:00,1162.99961335,99.8551332525,212.958980481,0.0,243.2593065,302.612436532,576.352444452,498.127979984,42.4850247072,35.739439761
 12/20  11:00:00,1165.14773791,100.318755309,204.464673806,0.0,243.2593065,310.10971186,617.39773196,492.56772534,70.808374512,54.0216321085
 12/20  12:00:00,1162.08266684,100.454276675,198.414188988,0.0,243.2593065,310.10971186,629.16197943,504.202457714,70.808374512,54.1511472042
 12/20  13:00:00,1120.01706889,100.751052464,198.162105717,0.0,243.2593065,310.10971186,616.530336104,500.903136045,70.808374512,44.8188255468
 12/20  14:00:00,1160.29715737,101.100729825,207.647353094,0.0,243.2593065,302.612436532,586.225208458,484.454110832,56.6466996096,45.1243980164
 12/20  15:00:00,1161.23083668,101.534344729,213.898943959,0.0,243.2593065,302.612436532,557.468134709,460.966179244,42.4850247072,54.0169307573
 12/20  16:00:00,1159.29693247,101.776811053,214.385461159,0.0,243.2593065,302.612436532,553.268501242,451.722005074,56.6466996096,44.8997965587
 12/20  17:00:00,1160.44834106,101.85333067,188.953526749,0.0,243.2593065,310.10971186,620.43701937,490.865933681,84.9700494144,44.6010362747
 12/20  18:00:00,1141.55656072,102.005691697,158.95172708,0.0,243.2593065,310.10971186,643.702748352,532.327132283,84.9700494144,26.4055666551
 12/20  19:00:00,855.805296035,96.3208724788,138.587226885,0.0,166.938926447,199.110933808,741.63177943,639.128780697,84.9700494144,17.5329493177
 12/20  20:00:00,841.308217623,96.3208724788,128.070823478,0.0,166.938926447,191.61365848,746.70276205,663.768599175,56.6466996096,26.2874632658
 12/20  21:00:00,695.008809226,96.3208724788,112.100233157,0.0,100.150657288,124.558693486,814.019497231,739.838610248,56.6466996096,17.5341873735
 12/20  22:00:00,646.046687295,96.3208724788,99.5264354058,0.0,100.150657288,124.558693486,825.704178191,765.744307104,42.4850247072,17.4748463798
 12/20  23:00:00,574.630517397,96.3208724788,90.8567602024,0.0,46.0930336215,124.558693486,840.006985557,794.214998164,28.3233498048,17.4686375881
 12/20  24:00:00,569.391225708,96.3208724788,81.852535898,0.0,46.0930336215,124.558693486,842.661082598,811.030101,14.1616749024,17.4693066954
 12/21  01:00:00,554.14196024,96.3208724788,77.0577702822,0.0,46.0930336215,113.312780494,839.036197369,815.899220526,5.66466996096,17.4723068826
 12/21  02:00:00,547.341898244,96.3208724788,68.276435479,0.0,46.0930336215,113.312780494,857.141113763,834.005143402,5.66466996096,17.4713004002
 12/21  03:00:00,542.233742548,96.3208724788,61.0375155207,0.0,46.0930336215,113.312780494,871.294629691,848.157849649,5.66466996096,17.4721100808
 12/21  04:00:00,540.784486752,96.3208724788,58.044829034,0.0,46.0930336215,113.312780494,882.453905537,859.316375376,5.66466996096,17.4728601999
 12/21  05:00:00,626.503825377,96.3208724788,53.4025369505,0.0,100.150657288,148.969399434,882.075808844,858.937543963,5.66466996096,17.4735949202
 12/21  06:00:00,632.632161653,96.8475292307,58.6400445597,0.0,100.150657288,149.894399434,1101.28278176,1060.92693021,14.1616749024,26.1941766516
 12/21  07:00:00,852.31588343,97.7671361896,50.2921314581,0.0,176.471037341,302.612436532,885.690505026,839.899145043,28.3233498048,17.468010178
 12/21  08:00:00,962.507349572,99.0467411156,43.0151952243,0.0,243.2593065,310.10971186,879.728908258,810.727772967,42.4850247072,26.5161105838
 12/21  09:00:00,997.336664465,99.6670699521,42.7259694936,0.0,243.2593065,310.10971186,866.09138591,773.870756298,56.6466996096,35.5739300023
 12/21  10:00:00,1031.54765232,100.294319561,42.4676751232,0.0,243.2593065,302.612436532,833.722915153,746.553610857,42.4850247072,44.6842795885
 12/21  11:00:00,1044.80155806,100.907181845,47.9561195336,0.0,243.2593065,310.10971186,801.859977136,686.029410297,70.808374512,45.0221923272
 12/21  12:00:00,1054.76036062,101.436118508,57.5600485418,0.0,243.2593065,310.10971186,746.514633122,621.54034079,70.808374512,54.1659178198
 12/21  13:00:00,1017.90125574,101.865973608,63.2918049635,0.0,243.2593065,310.10971186,711.772812378,596.142364029,70.808374512,44.8220738371
 12/21  14:00:00,1059.5776226,102.17594281,74.8563423996,0.0,243.2593065,302.612436532,677.386999193,566.580529713,56.6466996096,54.1597698704
 12/21  15:00:00,1059.89504655,102.406020793,77.1351179128,0.0,243.2593065,302.612436532,644.770567741,548.256299613,42.4850247072,54.0292434206
 12/21  16:00:00,1050.21652581,102.410448008,67.4517920915,0.0,243.2593065,302.612436532,670.872132692,569.321140592,56.6466996096,44.9042924903
 12/21  17:00:00,1051.81773037,102.325948727,46.2992567647,0.0,243.2593065,310.10971186,791.657971305,671.003015524,84.9700494144,35.6849063664
 12/21  18:00:00,1044.0849301,102.410109997,30.5017596815,0.0,243.2593065,310.10971186,867.819817885,756.442342768,84.9700494144,26.4074257025
 12/21  19:00:00,764.88532459,96.3208724788,18.8064825832,0.0,166.938926447,199.110933808,1101.36238534,990.100838486,84.9700494144,26.291497438
 12/21  20:00:00,754.046794501,96.3208724788,13.5275138371,0.0,166.938926447,191.61365848,1043.41771556,969.236156542,56.6466996096,17.5348594052
 12/21  21:00:00,604.163027375,96.3208724788,4.22910121049,0.0,100.150657288,124.558693486,1099.7772151,1016.84100256,56.6466996096,26.2895129329
 12/21  22:00:00,536.691348041,96.3208724788,0.0,0.0,100.150657288,124.558693486,1083.60606527,1023.64121271,42.4850247072,17.4798278487
 12/21  23:00:00,472.690728362,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1077.73422224,1031.93731127,28.3233498048,17.473561161
 12/21  24:00:00,474.887680456,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1071.87168705,1040.23970791,14.1616749024,17.4703042345
 12/22  01:00:00,462.94128094,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1058.07625759,1034.94166318,5.66466996096,17.4699244466
 12/22  02:00:00,464.095355262,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1087.98574366,1064.85209636,5.66466996096,17.4689773429
 12/22  03:00:00,465.01323006,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1111.315097,1088.18059348,5.66466996096,17.469833564
 12/22  04:00:00,465.580037741,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1116.50324399,1093.36792038,5.66466996096,17.4706536499
 12/22  05:00:00,557.364846959,96.3208724788,0.0,0.0,100.150657288,148.969399434,1130.72791911,1107.59178528,5.66466996096,17.4714638702
 12/22  06:00:00,557.865535534,96.8785533362,0.0,0.0,100.150657288,149.894399434,1211.59142963,1179.95607143,14.1616749024,17.473683303
 12/22  07:00:00,876.988593002,97.8633495115,60.6843337868,0.0,176.471037341,302.612436532,706.752848812,660.956347449,28.3233498048,17.4731515582
 12/22  08:00:00,955.781664093,99.1035337924,32.7214997027,0.0,243.2593065,310.10971186,866.425894476,788.593521684,42.4850247072,35.3473480842
 12/22  09:00:00,932.777655757,99.6163154682,0.0,0.0,243.2593065,310.10971186,1081.04192154,988.823543362,56.6466996096,35.5716785719
 12/22  10:00:00,965.947228734,100.288977822,0.0,0.0,243.2593065,302.612436532,988.18684667,901.010103637,42.4850247072,44.6917183265
 12/22  11:00:00,1002.63873199,100.934152161,4.56895707775,0.0,243.2593065,310.10971186,923.575150032,807.745527957,70.808374512,45.0212475631
 12/22  12:00:00,1025.03012562,101.468281505,17.2292301122,0.0,243.2593065,310.10971186,863.812824959,738.837989057,70.808374512,54.1664613894
 12/22  13:00:00,987.578636507,101.793789231,21.4804990755,0.0,243.2593065,310.10971186,835.179835176,719.541276952,70.808374512,44.8301837116
