Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  14:00:00,1045.61434721,102.039440787,46.2632283173,0.0,243.2593065,302.612436532,713.569518472,602.761166993,56.6466996096,54.16165187
 12/22  15:00:00,1047.38817706,102.274695232,47.8555891574,0.0,243.2593065,302.612436532,689.135363776,592.617495267,42.4850247072,54.032843802
 12/22  16:00:00,1040.01870052,102.274412634,40.7920253414,0.0,243.2593065,302.612436532,744.805507774,643.246755097,56.6466996096,44.9120530668
 12/22  17:00:00,1046.48382486,102.26135272,27.5104066896,0.0,243.2593065,310.10971186,851.964919331,731.309373268,84.9700494144,35.6854966486
 12/22  18:00:00,1037.95573657,102.364633083,13.8659735516,0.0,243.2593065,310.10971186,910.595383774,799.217702478,84.9700494144,26.4076318811
 12/22  19:00:00,761.469062038,96.3208724788,6.64567606943,0.0,166.938926447,199.110933808,1122.58091502,1011.31779969,84.9700494144,26.293065923
 12/22  20:00:00,753.949759415,96.3208724788,6.66117692917,0.0,166.938926447,191.61365848,1033.53152691,959.349909584,56.6466996096,17.5349177193
 12/22  21:00:00,607.550830284,96.3208724788,2.48181554841,0.0,100.150657288,124.558693486,1068.03152254,985.09511471,56.6466996096,26.2897082177
 12/22  22:00:00,558.19736534,96.3208724788,0.470781839574,0.0,100.150657288,124.558693486,1030.99488108,971.030014077,42.4850247072,17.4798422924
 12/22  23:00:00,511.386679977,96.3208724788,1.49338637472,0.0,46.0930336215,124.558693486,1010.95171401,965.154719255,28.3233498048,17.4736449466
 12/22  24:00:00,513.887441194,96.3208724788,3.23308953394,0.0,46.0930336215,124.558693486,988.583291771,956.947168369,14.1616749024,17.4744484989
 12/23  01:00:00,504.967859019,96.3208724788,7.42933548358,0.0,46.0930336215,113.312780494,964.929504938,941.79383066,5.66466996096,17.4710043176
 12/23  02:00:00,505.696808251,96.3208724788,8.51976798645,0.0,46.0930336215,113.312780494,975.333205071,952.199281024,5.66466996096,17.4692540856
 12/23  03:00:00,506.412933369,96.3208724788,9.54226533947,0.0,46.0930336215,113.312780494,983.284252055,960.149416228,5.66466996096,17.4701658658
 12/23  04:00:00,508.886837248,96.3208724788,12.5864044716,0.0,46.0930336215,113.312780494,979.163632564,956.027909224,5.66466996096,17.4710533795
 12/23  05:00:00,517.243317579,96.3208724788,12.9330983508,0.0,55.6251445156,113.312780494,986.044562016,962.907958351,5.66466996096,17.4719337038
 12/23  06:00:00,526.263290931,96.3208724788,23.8533715754,0.0,55.6251445156,113.312780494,936.140211917,904.505726176,14.1616749024,17.4728108388
 12/23  07:00:00,604.439282296,96.3208724788,35.3982270684,0.0,65.1572554096,176.889270242,849.329450979,803.532415447,28.3233498048,17.4736857276
 12/23  08:00:00,720.229940056,96.6703995002,38.6253684006,0.0,109.682768182,220.96816451,1125.21058298,1065.25012545,42.4850247072,17.4754328243
 12/23  09:00:00,725.734252086,96.6611495088,44.0436840147,0.0,109.682768182,220.96816451,970.300654325,887.284584832,56.6466996096,26.3693698836
 12/23  10:00:00,851.986066487,97.0532156696,63.6594615557,0.0,131.945524568,266.955817592,861.59967742,783.749182885,42.4850247072,35.3654698286
 12/23  11:00:00,881.031137066,97.0833171289,86.7261397024,0.0,131.945524568,274.45309292,848.952476298,742.57782852,70.808374512,35.5662732667
 12/23  12:00:00,898.298625787,97.0965092387,105.000687402,0.0,131.945524568,274.45309292,819.992777991,713.612917275,70.808374512,35.5714862032
 12/23  13:00:00,882.7904404,97.1047671527,123.954352115,0.0,131.945524568,274.45309292,770.20992173,663.835319596,70.808374512,35.5662276215
 12/23  14:00:00,886.576341465,97.1107224668,133.297829105,0.0,131.945524568,266.955817592,744.377703567,652.160445127,56.6466996096,35.5705588306
 12/23  15:00:00,892.858400319,97.1174114596,137.272982871,0.0,131.945524568,266.955817592,743.99195214,657.051897441,42.4850247072,44.455029992
 12/23  16:00:00,815.784916573,96.3208724788,138.536655734,0.0,109.682768182,212.545889182,655.615667354,563.410668565,56.6466996096,35.5582991791
 12/23  17:00:00,811.2302331,96.3208724788,111.220715605,0.0,109.682768182,220.04316451,790.860562982,670.340624487,84.9700494144,35.54988908
 12/23  18:00:00,741.221957744,96.3208724788,77.7457922477,0.0,109.682768182,220.04316451,873.057844193,761.584414929,84.9700494144,26.5033798497
 12/23  19:00:00,685.297689771,96.3208724788,56.9344341425,0.0,100.150657288,199.110933808,947.720688163,845.278748121,84.9700494144,17.4718906277
 12/23  20:00:00,671.576526031,96.3208724788,49.8994778765,0.0,100.150657288,191.61365848,943.314586513,869.195021786,56.6466996096,17.4728651167
 12/23  21:00:00,551.066458666,96.3208724788,40.0335109758,0.0,55.6251445156,124.558693486,1030.44684307,956.326258507,56.6466996096,17.4738849553
 12/23  22:00:00,543.599256899,96.3208724788,32.1385930848,0.0,55.6251445156,124.558693486,1047.19493592,987.235278141,42.4850247072,17.4746330674
 12/23  23:00:00,529.46620292,96.3208724788,25.4540788997,0.0,46.0930336215,124.558693486,1070.98992514,1016.4666917,28.3233498048,26.1998836388
 12/23  24:00:00,524.295093448,96.3208724788,18.5822850997,0.0,46.0930336215,124.558693486,1070.58435425,1038.95334753,14.1616749024,17.4693318219
 12/24  01:00:00,495.977918416,96.3208724788,13.710074326,0.0,34.9616554283,113.312780494,1076.72247456,1053.58715761,5.66466996096,17.4706469892
 12/24  02:00:00,488.962681964,96.3208724788,6.29578105607,0.0,34.9616554283,113.312780494,1108.01941438,1084.88298526,5.66466996096,17.4717591538
 12/24  03:00:00,457.76141635,96.3208724788,0.259885260133,0.0,34.9616554283,113.312780494,1133.09903726,1109.9616218,5.66466996096,17.4727455015
 12/24  04:00:00,449.175749488,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1151.48426227,1128.34589164,5.66466996096,17.4737006685
 12/24  05:00:00,457.833302101,96.3208724788,0.0,0.0,44.4937663224,113.312780494,1189.23696882,1166.09765199,5.66466996096,17.4746468692
 12/24  06:00:00,456.565526904,96.3208724788,0.0,0.0,44.4937663224,113.312780494,1133.84756832,1102.21030408,14.1616749024,17.4755893383
 12/24  07:00:00,528.444209426,96.3208724788,0.0,0.0,54.0258772165,176.889270242,1128.68040437,1082.88423556,28.3233498048,17.4728189971
 12/24  08:00:00,544.589222333,96.3208724788,2.64062248587,0.0,54.0258772165,184.38654557,1044.094547,984.139558944,42.4850247072,17.4699633478
 12/24  09:00:00,669.687203996,96.3208724788,42.7870063812,0.0,65.1572554096,220.04316451,803.10168091,720.106594197,56.6466996096,26.3483871031
 12/24  10:00:00,701.779680045,96.3208724788,84.7691740589,0.0,65.1572554096,212.545889182,668.916255568,599.937383135,42.4850247072,26.4938477262
 12/24  11:00:00,728.01175355,96.3208724788,108.442600449,0.0,65.1572554096,220.04316451,678.867841702,572.529481237,70.808374512,35.5299859532
 12/24  12:00:00,748.124196659,96.3208724788,126.538015145,0.0,65.1572554096,220.04316451,662.739597113,556.400127862,70.808374512,35.5310947391
 12/24  13:00:00,770.250656598,96.3208724788,145.395260687,0.0,65.1572554096,220.04316451,642.836642078,536.496448181,70.808374512,35.5318193845
 12/24  14:00:00,785.792620863,96.3208724788,164.640034617,0.0,65.1572554096,212.545889182,607.288990673,515.109772125,56.6466996096,35.5325189385
 12/24  15:00:00,804.020949301,96.3208724788,179.603640388,0.0,65.1572554096,212.545889182,571.617459659,493.599220743,42.4850247072,35.5332142086
 12/24  16:00:00,815.887420748,96.3208724788,190.212650398,0.0,65.1572554096,212.545889182,583.627338754,491.446732731,56.6466996096,35.5339064141
 12/24  17:00:00,786.048203309,96.3208724788,173.318154088,0.0,65.1572554096,220.04316451,689.326271843,568.82162679,84.9700494144,35.5345956382
 12/24  18:00:00,720.804997663,96.3208724788,151.396133047,0.0,54.0258772165,184.38654557,772.260411192,651.967082383,84.9700494144,35.3232793954
 12/24  19:00:00,678.438888185,96.3208724788,137.732547962,0.0,44.4937663224,163.454314868,824.434436673,721.991170307,84.9700494144,17.4732169518
 12/24  20:00:00,665.364630296,96.3208724788,132.766148019,0.0,44.4937663224,155.95703954,812.925350326,738.804519371,56.6466996096,17.4741313461
 12/24  21:00:00,624.322895659,96.3208724788,123.783902055,0.0,44.4937663224,124.558693486,869.581942681,795.460175901,56.6466996096,17.4750671701
 12/24  22:00:00,617.933850441,96.3208724788,118.673880587,0.0,44.4937663224,124.558693486,870.847783097,810.886751929,42.4850247072,17.4760064606
 12/24  23:00:00,607.980924786,96.3208724788,117.429200191,0.0,34.9616554283,124.558693486,872.048204087,826.255355891,28.3233498048,17.4694983909
 12/24  24:00:00,606.901646305,96.3208724788,116.125582646,0.0,34.9616554283,124.558693486,864.903892495,833.271856935,14.1616749024,17.4703606577
 12/25  01:00:00,594.77970112,96.3208724788,117.527195632,0.0,34.9616554283,113.312780494,859.119574476,835.983268102,5.66466996096,17.4716364136
 12/25  02:00:00,592.552846105,96.3208724788,116.188924446,0.0,34.9616554283,113.312780494,868.298871531,845.16131116,5.66466996096,17.4728904104
 12/25  03:00:00,590.713213908,96.3208724788,115.566950676,0.0,34.9616554283,113.312780494,873.717831892,850.579199749,5.66466996096,17.4739621822
 12/25  04:00:00,590.573479625,96.3208724788,116.942797342,0.0,34.9616554283,113.312780494,873.594828129,850.455168796,5.66466996096,17.4749893716
 12/25  05:00:00,595.607727254,96.3208724788,115.016783491,0.0,44.4937663224,113.312780494,873.145471718,850.00479745,5.66466996096,17.4760043075
 12/25  06:00:00,607.564314692,96.3208724788,130.297989781,0.0,44.4937663224,113.312780494,850.373257168,810.013319707,14.1616749024,26.1982625589
 12/25  07:00:00,677.059474917,96.3208724788,129.522545957,0.0,54.0258772165,176.889270242,808.020371453,762.226042751,28.3233498048,17.4709788975
 12/25  08:00:00,659.09832741,96.3208724788,112.028269001,0.0,54.0258772165,184.38654557,865.018250952,805.061253997,42.4850247072,17.471972248
 12/25  09:00:00,729.89460282,96.3208724788,115.385945246,0.0,65.1572554096,220.04316451,827.814328828,753.594844239,56.6466996096,17.5727849799
 12/25  10:00:00,737.274627458,96.3208724788,131.905643185,0.0,65.1572554096,212.545889182,765.815509866,688.003299049,42.4850247072,35.3271861093
 12/25  11:00:00,770.758219612,96.3208724788,158.744855256,0.0,65.1572554096,220.04316451,715.824694076,609.495226315,70.808374512,35.5210932482
 12/25  12:00:00,787.898366751,96.3208724788,182.355733295,0.0,65.1572554096,220.04316451,660.584339265,554.25391794,70.808374512,35.5220468133
 12/25  13:00:00,801.895425914,96.3208724788,201.312982258,0.0,65.1572554096,220.04316451,627.248730246,520.917287947,70.808374512,35.5230677876
 12/25  14:00:00,815.963050715,96.3208724788,221.159246266,0.0,65.1572554096,212.545889182,584.4661514,492.295363524,56.6466996096,35.5240882668
 12/25  15:00:00,835.433140691,96.3208724788,232.046450802,0.0,65.1572554096,212.545889182,552.505816673,474.495687444,42.4850247072,35.5251045219
 12/25  16:00:00,843.668751883,96.3208724788,235.439057415,0.0,65.1572554096,212.545889182,572.660459238,480.487643263,56.6466996096,35.5261163652
 12/25  17:00:00,808.334394387,96.3208724788,210.980429571,0.0,65.1572554096,220.04316451,684.929218353,564.432045133,84.9700494144,35.5271238051
 12/25  18:00:00,736.577969089,96.3208724788,181.104241773,0.0,54.0258772165,184.38654557,769.429890136,657.965531209,84.9700494144,26.4943095132
 12/25  19:00:00,687.72583489,96.3208724788,160.611328679,0.0,44.4937663224,163.454314868,842.412764723,739.966519219,84.9700494144,17.4761960894
 12/25  20:00:00,668.865190388,96.3208724788,149.618981102,0.0,44.4937663224,155.95703954,846.69572481,763.850211024,56.6466996096,26.1988141766
 12/25  21:00:00,621.612784551,96.3208724788,133.475388257,0.0,44.4937663224,124.558693486,905.34684366,831.228885303,56.6466996096,17.4712587479
 12/25  22:00:00,608.494071138,96.3208724788,120.761801236,0.0,44.4937663224,124.558693486,917.833827225,857.876539107,42.4850247072,17.4722634109
 12/25  23:00:00,591.495497338,96.3208724788,111.766911332,0.0,34.9616554283,124.558693486,930.443780384,884.647152863,28.3233498048,17.473277716
 12/25  24:00:00,583.494148542,96.3208724788,102.762807523,0.0,34.9616554283,124.558693486,935.387469765,903.751502326,14.1616749024,17.4742925367
 12/26  01:00:00,576.95013431,96.3208724788,97.7542566846,0.0,46.0930336215,113.312780494,932.436661635,909.29623159,5.66466996096,17.4757600841
 12/26  02:00:00,568.454223835,96.3208724788,89.1725392928,0.0,46.0930336215,113.312780494,950.310953896,927.169276965,5.66466996096,17.4770069702
 12/26  03:00:00,561.16787356,96.3208724788,81.8217428566,0.0,46.0930336215,113.312780494,963.375700531,940.238947511,5.66466996096,17.4720830587
 12/26  04:00:00,554.614831819,96.3208724788,75.9120909899,0.0,46.0930336215,113.312780494,972.562457102,949.426150839,5.66466996096,17.4716363027
 12/26  05:00:00,635.674212288,96.3208724788,65.6485074284,0.0,100.150657288,148.969399434,959.478454499,936.339114554,5.66466996096,17.4746699842
 12/26  06:00:00,644.205756125,96.3208724788,75.6586469711,0.0,100.150657288,149.894399434,1400.21573838,1368.57864114,14.1616749024,17.4754223416
 12/26  07:00:00,855.653373128,96.3439430637,62.0752404901,0.0,176.471037341,302.612436532,1040.51706445,994.717505426,28.3233498048,17.4762092227
 12/26  08:00:00,963.496593999,96.5941626543,52.415988235,0.0,243.2593065,310.10971186,1030.46748969,952.626642718,42.4850247072,35.3558222635
 12/26  09:00:00,999.265999966,96.7338324383,52.3898239038,0.0,243.2593065,310.10971186,997.122077525,904.891925693,56.6466996096,35.5834522227
 12/26  10:00:00,1039.65865018,96.8438762166,58.676087232,0.0,243.2593065,302.612436532,923.052289105,835.857294174,42.4850247072,44.7099702239
 12/26  11:00:00,1077.70052082,96.940734096,87.7533613485,0.0,243.2593065,310.10971186,852.033981814,736.180763373,70.808374512,45.0448439285
 12/26  12:00:00,1104.44519567,97.0293518865,112.001783888,0.0,243.2593065,310.10971186,787.132996606,662.126613094,70.808374512,54.1980089997
 12/26  13:00:00,1081.09673571,97.1148033087,129.699452669,0.0,243.2593065,310.10971186,730.693882079,615.039563925,70.808374512,44.8459436426
 12/26  14:00:00,1135.17351341,97.2012971982,147.679235932,0.0,243.2593065,302.612436532,688.06822578,577.22452965,56.6466996096,54.1969965197
 12/26  15:00:00,1145.49375207,97.2586984219,156.43890997,0.0,243.2593065,302.612436532,663.991822986,567.447488432,42.4850247072,54.0593098466
 12/26  16:00:00,1148.21940979,97.3251646769,160.504534077,0.0,243.2593065,302.612436532,665.367676824,563.788878041,56.6466996096,44.9320991742
 12/26  17:00:00,1151.71723884,97.3869799225,145.866740851,0.0,243.2593065,310.10971186,738.973017269,609.376871878,84.9700494144,44.6260959771
 12/26  18:00:00,1139.8348945,97.444929112,130.865308347,0.0,243.2593065,310.10971186,757.443779563,646.057228999,84.9700494144,26.4165011493
 12/26  19:00:00,867.878902299,96.3208724788,125.285245,0.0,166.938926447,199.110933808,757.967981867,655.460436494,84.9700494144,17.5374959585
 12/26  20:00:00,863.854739843,96.3208724788,130.479837967,0.0,166.938926447,191.61365848,731.507385512,648.562538296,56.6466996096,26.2981476065
 12/26  21:00:00,727.555880245,96.3208724788,130.179488425,0.0,100.150657288,124.558693486,765.648390568,691.464338671,56.6466996096,17.5373522866
 12/26  22:00:00,689.778143367,96.3208724788,133.630051169,0.0,100.150657288,124.558693486,748.007288973,688.040334869,42.4850247072,17.4819293966
 12/26  23:00:00,629.482714768,96.3208724788,140.444442437,0.0,46.0930336215,124.558693486,738.563034267,692.76355336,28.3233498048,17.4761311029
 12/26  24:00:00,634.848511222,96.3208724788,147.548805198,0.0,46.0930336215,124.558693486,725.560111356,686.328262466,14.1616749024,25.0701739872
 12/27  01:00:00,628.900722677,96.3208724788,157.91779907,0.0,46.0930336215,113.312780494,697.491183223,673.222743724,5.66466996096,18.6037695384
 12/27  02:00:00,632.718976395,96.3208724788,165.019901551,0.0,46.0930336215,113.312780494,695.754102457,672.616430363,5.66466996096,17.4730021333
 12/27  03:00:00,637.040997421,96.3208724788,173.023250449,0.0,46.0930336215,113.312780494,692.377807653,669.238959134,5.66466996096,17.4741785588
 12/27  04:00:00,642.935027853,96.3208724788,183.466897377,0.0,46.0930336215,113.312780494,683.839914614,660.699908233,5.66466996096,17.4753364193
 12/27  05:00:00,734.270084607,96.3208724788,190.284680843,0.0,100.150657288,148.969399434,654.14359675,631.002438844,5.66466996096,17.4764879454
 12/27  06:00:00,749.083727183,96.3534796674,213.125726599,0.0,100.150657288,149.894399434,1022.81409823,991.174758584,14.1616749024,17.4776647429
 12/27  07:00:00,986.868362091,97.0793716579,228.386879696,0.0,176.471037341,302.612436532,679.759947441,633.96214171,28.3233498048,17.4744559257
 12/27  08:00:00,1105.1005284,97.3127150333,231.046217132,0.0,243.2593065,310.10971186,659.830855167,581.995897034,42.4850247072,35.3499334263
 12/27  09:00:00,1151.16395043,97.4088207327,242.737440375,0.0,243.2593065,310.10971186,645.567027617,553.342344099,56.6466996096,35.5779839084
 12/27  10:00:00,1216.2333964,97.4869405326,271.352018275,0.0,243.2593065,302.612436532,625.788977267,538.591046381,42.4850247072,44.7129061787
 12/27  11:00:00,1255.15108024,97.6808680852,298.120705913,0.0,243.2593065,310.10971186,638.973726571,523.114990733,70.808374512,45.050361326
 12/27  12:00:00,1269.11135769,97.9064013275,308.864916577,0.0,243.2593065,310.10971186,637.318598117,512.316244642,70.808374512,54.1939789624
 12/27  13:00:00,1242.21387053,98.11554024,321.858980515,0.0,243.2593065,310.10971186,613.375639557,497.716167594,70.808374512,44.8510974509
 12/27  14:00:00,1295.16946046,98.3413955889,340.897817818,0.0,243.2593065,302.612436532,601.056249066,490.215492239,56.6466996096,54.1940572174
 12/27  15:00:00,1295.2576022,98.6557928504,339.887523753,0.0,243.2593065,302.612436532,583.34098359,486.789475298,42.4850247072,54.0664835852
 12/27  16:00:00,1290.79091982,98.9545891502,334.4470615,0.0,243.2593065,302.612436532,584.156810857,482.575371065,56.6466996096,44.9347401818
 12/27  17:00:00,1281.97826127,99.2226709632,302.964268612,0.0,243.2593065,310.10971186,608.273740208,478.671742599,84.9700494144,44.6319481948
 12/27  18:00:00,1249.14593538,99.47896526,262.218794015,0.0,243.2593065,310.10971186,590.808326787,479.424022548,84.9700494144,26.414254824
 12/27  19:00:00,952.158478509,96.3208724788,230.235701216,0.0,166.938926447,199.110933808,597.975008515,495.465401108,84.9700494144,17.5395579933
 12/27  20:00:00,924.431573189,96.3208724788,207.880867468,0.0,166.938926447,191.61365848,622.576681867,539.634192399,56.6466996096,26.2957898581
 12/27  21:00:00,766.534762589,96.3208724788,181.736303192,0.0,100.150657288,124.558693486,711.229131307,637.042072905,56.6466996096,17.5403587921
 12/27  22:00:00,706.148991495,96.3208724788,158.421603794,0.0,100.150657288,124.558693486,749.964501501,689.999084809,42.4850247072,17.4803919849
 12/27  23:00:00,622.229275576,96.3208724788,138.110474894,0.0,46.0930336215,124.558693486,794.896066944,749.098138506,28.3233498048,17.4745786332
 12/27  24:00:00,605.622779481,96.3208724788,118.785629263,0.0,46.0930336215,124.558693486,823.470066846,791.832658041,14.1616749024,17.4757339027
 12/28  01:00:00,578.471554239,96.3208724788,102.74931936,0.0,46.0930336215,113.312780494,846.236097004,823.094114679,5.66466996096,17.4773123637
 12/28  02:00:00,559.027794812,96.3208724788,81.7964851766,0.0,46.0930336215,113.312780494,898.47166324,866.602286908,5.66466996096,26.2047063717
 12/28  03:00:00,542.099141152,96.3208724788,62.7651182844,0.0,46.0930336215,113.312780494,928.211594276,905.073994308,5.66466996096,17.4729300074
 12/28  04:00:00,534.373756006,96.3208724788,53.3238196188,0.0,46.0930336215,113.312780494,964.626357316,941.487567789,5.66466996096,17.4741195661
 12/28  05:00:00,613.477938942,96.3208724788,41.9733638732,0.0,100.150657288,148.969399434,989.599664223,966.459661135,5.66466996096,17.4753331278
 12/28  06:00:00,614.140670279,96.7066008694,41.3757452481,0.0,100.150657288,149.894399434,1209.67178938,1178.0335353,14.1616749024,17.4765791833
 12/28  07:00:00,840.333358675,97.3772670257,43.2052067073,0.0,176.471037341,302.612436532,934.016402727,888.215259019,28.3233498048,17.4777939029
 12/28  08:00:00,953.651379189,97.9645651007,36.6713815922,0.0,243.2593065,310.10971186,938.779957396,869.776625614,42.4850247072,26.5183070746
 12/28  09:00:00,1001.98409271,98.3563638117,59.3897620457,0.0,243.2593065,310.10971186,828.408940766,727.27641268,56.6466996096,44.4858284765
 12/28  10:00:00,1067.55190042,98.8051071328,103.273941724,0.0,243.2593065,302.612436532,673.882806674,595.625635646,42.4850247072,35.7721463211
 12/28  11:00:00,1103.67940416,99.1961359174,136.08199443,0.0,243.2593065,310.10971186,642.343293229,517.464628106,70.808374512,54.0702906112
 12/28  12:00:00,1191.65833341,99.8743152407,217.048407433,0.0,243.2593065,310.10971186,550.00780833,424.996448511,70.808374512,54.2029853073
 12/28  13:00:00,1222.74734368,100.35485697,281.677007036,0.0,243.2593065,310.10971186,524.641204302,408.979983312,70.808374512,44.852846478
 12/28  14:00:00,1287.69920512,100.5981737,311.570279708,0.0,243.2593065,302.612436532,523.823491596,412.977601856,56.6466996096,54.19919013
 12/28  15:00:00,1305.19397338,101.069297718,327.00034186,0.0,243.2593065,302.612436532,493.982552446,397.427294396,42.4850247072,54.070233342
 12/28  16:00:00,1298.93520027,101.271265342,321.810647195,0.0,243.2593065,302.612436532,495.44870828,393.863914433,56.6466996096,44.9380942374
 12/28  17:00:00,1291.69738412,101.29511703,296.326368946,0.0,243.2593065,310.10971186,544.277855703,414.672889654,84.9700494144,44.6349166354
 12/28  18:00:00,1274.53676097,101.479051907,275.729178922,0.0,243.2593065,310.10971186,538.574083428,427.188628868,84.9700494144,26.4154051461
 12/28  19:00:00,992.018030428,96.3208724788,264.349912574,0.0,166.938926447,199.110933808,524.016281935,421.505407169,84.9700494144,17.5408253517
 12/28  20:00:00,980.29285385,96.3208724788,262.949779668,0.0,166.938926447,191.61365848,513.558943814,430.61530849,56.6466996096,26.2969357149
 12/28  21:00:00,839.000456728,96.3208724788,258.084978023,0.0,100.150657288,124.558693486,556.899133598,482.711258809,56.6466996096,17.54117518
 12/28  22:00:00,794.494302548,96.3208724788,255.251248829,0.0,100.150657288,124.558693486,555.183943677,495.217794439,42.4850247072,17.4811245302
 12/28  23:00:00,727.743071104,96.3208724788,256.795020841,0.0,46.0930336215,124.558693486,561.463424381,515.664711852,28.3233498048,17.4753627235
 12/28  24:00:00,728.032631196,96.3208724788,258.909562678,0.0,46.0930336215,124.558693486,554.474052243,522.835792892,14.1616749024,17.4765844483
 12/29  01:00:00,717.913613414,96.3208724788,264.912057935,0.0,46.0930336215,113.312780494,548.038919225,524.896029054,5.66466996096,17.4782202098
 12/29  02:00:00,716.649602297,96.3208724788,267.125724695,0.0,46.0930336215,113.312780494,563.144878369,531.277933367,5.66466996096,26.2022750407
 12/29  03:00:00,714.949391469,96.3208724788,269.404579261,0.0,46.0930336215,113.312780494,560.58445517,537.445820369,5.66466996096,17.4739648399
 12/29  04:00:00,716.752760358,96.3208724788,275.343549544,0.0,46.0930336215,113.312780494,563.138930942,539.999027281,5.66466996096,17.4752336998
 12/29  05:00:00,806.776129636,96.3208724788,277.192457787,0.0,100.150657288,148.969399434,542.131689324,518.990503531,5.66466996096,17.4765158322
 12/29  06:00:00,817.135291167,96.822123233,294.410408819,0.0,100.150657288,149.894399434,904.983387555,873.343884773,14.1616749024,17.4778278792
 12/29  07:00:00,1057.38330718,97.6491412835,307.54506591,0.0,176.471037341,302.612436532,627.449293549,581.646835914,28.3233498048,17.4791078303
 12/29  08:00:00,1146.68960413,98.8735009612,269.714108742,0.0,243.2593065,310.10971186,607.404062335,537.063086029,42.4850247072,27.8559515985
 12/29  09:00:00,1150.82417124,99.4412708085,222.952693176,0.0,243.2593065,310.10971186,638.199991532,538.412775505,56.6466996096,43.1405164173
 12/29  10:00:00,1172.53379163,99.78749974,203.067240783,0.0,243.2593065,302.612436532,640.995295434,553.790405421,42.4850247072,44.7198653063
 12/29  11:00:00,1172.23186554,100.1437852,191.491057682,0.0,243.2593065,310.10971186,669.291482741,553.42324731,70.808374512,45.0598609198
 12/29  12:00:00,1160.34541365,100.49680745,175.072672761,0.0,243.2593065,310.10971186,686.525098951,561.509759866,70.808374512,54.2069645739
 12/29  13:00:00,1090.57185418,100.792923927,145.180466044,0.0,243.2593065,310.10971186,711.063858316,595.394114149,70.808374512,44.861369655
 12/29  14:00:00,1103.61727635,101.114238514,119.044266669,0.0,243.2593065,302.612436532,739.221232315,628.365551071,56.6466996096,54.2089816339
 12/29  15:00:00,1098.07497602,101.406970698,110.463631951,0.0,243.2593065,302.612436532,723.288097222,626.73075334,42.4850247072,54.0723191753
 12/29  16:00:00,1088.16028128,101.704957532,97.7571789383,0.0,243.2593065,302.612436532,731.801558484,630.206923599,56.6466996096,44.947935275
 12/29  17:00:00,1090.59529677,101.822650593,77.4782055101,0.0,243.2593065,310.10971186,793.794011313,664.187922931,84.9700494144,44.6360389671
 12/29  18:00:00,1074.81347686,101.972768002,54.9303055387,0.0,243.2593065,310.10971186,834.885340769,723.494940289,84.9700494144,26.4203510653
 12/29  19:00:00,790.70319589,96.3208724788,38.2737259425,0.0,166.938926447,199.110933808,1059.90589692,957.396083482,84.9700494144,17.5397640263
 12/29  20:00:00,772.848896363,96.3208724788,26.4871100863,0.0,166.938926447,191.61365848,1071.20799872,988.26054966,56.6466996096,26.3007494514
 12/29  21:00:00,614.65850896,96.3208724788,9.26565922676,0.0,100.150657288,124.558693486,1153.07696468,1078.89019998,56.6466996096,17.5400650862
 12/29  22:00:00,542.378013309,96.3208724788,0.0,0.0,100.150657288,124.558693486,1171.75362245,1111.78412712,42.4850247072,17.4844706268
 12/29  23:00:00,478.859310777,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1191.16224642,1145.36006982,28.3233498048,17.4788267952
 12/29  24:00:00,481.108803781,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1219.33004857,1178.9653299,14.1616749024,26.2030437637
 12/30  01:00:00,469.241935216,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1217.5334483,1194.39397147,5.66466996096,17.4748068677
 12/30  02:00:00,470.562118025,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1271.04212481,1247.90117539,5.66466996096,17.4762794593
 12/30  03:00:00,471.580043328,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1301.15083396,1278.00850521,5.66466996096,17.4776587796
 12/30  04:00:00,472.448211953,96.3208724788,0.0,0.0,46.0930336215,113.312780494,1330.11860589,1306.97492197,5.66466996096,17.4790139555
 12/30  05:00:00,481.740356076,96.3208724788,0.0,0.0,55.6251445156,113.312780494,1395.54975417,1372.40847284,5.66466996096,17.4766113649
 12/30  06:00:00,481.874366679,96.3208724788,0.0,0.0,55.6251445156,113.312780494,1322.47648489,1290.84074842,14.1616749024,17.4740615689
 12/30  07:00:00,552.729593412,96.3208724788,0.0,0.0,65.1572554096,176.889270242,1328.34646101,1282.54775913,28.3233498048,17.4753520674
 12/30  08:00:00,664.81428566,96.6564977422,0.0,0.0,109.682768182,220.96816451,1481.57786143,1421.61409843,42.4850247072,17.4787382972
 12/30  09:00:00,666.290161173,96.6510521907,0.0,0.0,109.682768182,220.96816451,1260.89383286,1177.86575267,56.6466996096,26.3813805771
 12/30  10:00:00,772.837009569,97.0442171121,0.0,0.0,131.945524568,266.955817592,1065.9013983,988.036663958,42.4850247072,35.3797096365
 12/30  11:00:00,778.976397211,97.0753691755,0.0,0.0,131.945524568,274.45309292,1057.40749541,951.013524502,70.808374512,35.5855963925
 12/30  12:00:00,779.434633058,97.0894283185,0.0,0.0,131.945524568,274.45309292,1041.87744755,935.476269576,70.808374512,35.5928034597
 12/30  13:00:00,777.083847317,97.0985251963,5.12849430887,0.0,131.945524568,274.45309292,1014.43139423,908.033517512,70.808374512,35.5895022064
 12/30  14:00:00,789.221191793,97.1054856806,18.3344154177,0.0,131.945524568,266.955817592,972.08413811,870.962201123,56.6466996096,44.4752373777
 12/30  15:00:00,792.286364517,97.1110105903,22.676797967,0.0,131.945524568,266.955817592,937.252212539,859.198850405,42.4850247072,35.568337426
 12/30  16:00:00,711.999212632,96.3208724788,22.0960328944,0.0,109.682768182,212.545889182,922.090912516,829.861818597,56.6466996096,35.5823943086
 12/30  17:00:00,710.009840235,96.3208724788,7.64413958026,0.0,109.682768182,220.04316451,1057.48376705,936.932800193,84.9700494144,35.5809174394
 12/30  18:00:00,640.109259575,96.3208724788,0.0,0.0,109.682768182,220.04316451,1115.78580369,995.467008606,84.9700494144,35.3487456667
 12/30  19:00:00,603.836326024,96.3208724788,0.0,0.0,100.150657288,199.110933808,1120.04425366,1017.59798239,84.9700494144,17.4762218497
 12/30  20:00:00,596.202247723,96.3208724788,0.0,0.0,100.150657288,191.61365848,1049.23928614,975.115061477,56.6466996096,17.4775250551
 12/30  21:00:00,484.414765539,96.3208724788,0.0,0.0,55.6251445156,124.558693486,1098.4192681,1024.29368332,56.6466996096,17.4788851688
 12/30  22:00:00,483.948216804,96.3208724788,0.0,0.0,55.6251445156,124.558693486,1085.34228092,1025.38020783,42.4850247072,17.4770483767
 12/30  23:00:00,475.640214381,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1070.26142602,1024.46415906,28.3233498048,17.4739171542
 12/30  24:00:00,476.381517408,96.3208724788,0.0,0.0,46.0930336215,124.558693486,1053.5914508,1021.95458169,14.1616749024,17.4751942069
 12/31  01:00:00,451.99817356,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1035.11603593,1011.97451749,5.66466996096,17.4768484826
 12/31  02:00:00,451.37085536,96.3208724788,0.0,0.0,34.9616554283,113.312780494,1048.00241536,1024.85926253,5.66466996096,17.478482865
 12/31  03:00:00,488.47881438,96.3208724788,3.44557676872,0.0,34.9616554283,113.312780494,1050.16326184,1027.01864466,5.66466996096,17.4799472208
 12/31  04:00:00,493.120511013,96.3208724788,8.93593502186,0.0,34.9616554283,113.312780494,1050.51448314,1018.64486719,5.66466996096,26.2049459876
 12/31  05:00:00,502.378966528,96.3208724788,10.6847979816,0.0,44.4937663224,113.312780494,1046.4451573,1023.3047237,5.66466996096,17.4757636298
 12/31  06:00:00,518.663026035,96.3208724788,30.1680758003,0.0,44.4937663224,113.312780494,949.772128438,918.1332932,14.1616749024,17.4771603354
 12/31  07:00:00,600.666422267,96.3208724788,45.1543940027,0.0,54.0258772165,176.889270242,855.477087728,809.67516677,28.3233498048,17.4785711534
 12/31  08:00:00,609.047096632,96.3208724788,53.041461886,0.0,54.0258772165,184.38654557,841.50596444,781.540956894,42.4850247072,17.4799828391
 12/31  09:00:00,690.082846029,96.3208724788,65.7156490725,0.0,65.1572554096,220.04316451,814.926692697,731.92466076,56.6466996096,26.3553323275
 12/31  10:00:00,713.092019138,96.3208724788,101.981544553,0.0,65.1572554096,212.545889182,709.27782155,640.28244517,42.4850247072,26.5103516727
 12/31  11:00:00,746.506018601,96.3208724788,130.467921894,0.0,65.1572554096,220.04316451,689.135948936,582.778828245,70.808374512,35.5487461789
 12/31  12:00:00,766.137763468,96.3208724788,147.918574829,0.0,65.1572554096,220.04316451,663.580100984,557.219990903,70.808374512,35.5517355694
 12/31  13:00:00,777.070524977,96.3208724788,165.138747945,0.0,65.1572554096,220.04316451,640.159007852,533.796311802,70.808374512,35.5543215383
 12/31  14:00:00,802.989126666,96.3208724788,201.956757159,0.0,65.1572554096,212.545889182,567.792232169,472.970580599,56.6466996096,38.1749519604
 12/31  15:00:00,815.587570684,96.3208724788,222.788084118,0.0,65.1572554096,212.545889182,526.294127962,442.00987046,42.4850247072,41.7992327948
 12/31  16:00:00,824.081334978,96.3208724788,235.198826207,0.0,65.1572554096,212.545889182,529.451015582,437.273273602,56.6466996096,35.5310423705
 12/31  17:00:00,809.386632883,96.3208724788,230.006068142,0.0,65.1572554096,220.04316451,604.696923258,484.19319811,84.9700494144,35.5336757337
 12/31  18:00:00,757.342282327,96.3208724788,219.91240959,0.0,54.0258772165,184.38654557,647.994520799,536.513910329,84.9700494144,26.5105610556
 12/31  19:00:00,716.281507368,96.3208724788,208.348593391,0.0,44.4937663224,163.454314868,706.304381254,603.857634049,84.9700494144,17.4766977903
 12/31  20:00:00,700.858404575,96.3208724788,200.787329501,0.0,44.4937663224,155.95703954,704.482703237,630.357848066,56.6466996096,17.4781555611
 12/31  21:00:00,646.211128024,96.3208724788,178.953220663,0.0,44.4937663224,124.558693486,793.395638313,719.269359716,56.6466996096,17.479578987
 12/31  22:00:00,622.347216608,96.3208724788,154.011141746,0.0,44.4937663224,124.558693486,851.113449619,782.423987,42.4850247072,26.204437911
 12/31  23:00:00,603.918123214,96.3208724788,145.235591499,0.0,34.9616554283,124.558693486,855.095122328,809.296374325,28.3233498048,17.4753981987
 12/31  24:00:00,612.645864288,96.3208724788,153.936913184,0.0,34.9616554283,124.558693486,814.981749699,783.343289801,14.1616749024,17.4767849954
